Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,183.0,15.5,2.8,0.0,32.5,12.58,0.0
2016,1,1,8,0,366.0,31.0,3.1,0.0,65.0,25.81,16.51
2016,1,1,8,15,461.5,39.5,3.05,0.5,105.0,32.65,24.15
2016,1,1,8,30,557.0,48.0,3.0,1.0,145.0,77.87,43.53
2016,1,1,8,45,615.5,53.5,2.95,1.5,186.0,127.35,78.79
2016,1,1,9,0,674.0,59.0,2.9,2.0,227.0,183.61,126.51
2016,1,1,9,15,711.5,63.0,2.75,2.5,265.0,240.95,179.33
2016,1,1,9,30,749.0,67.0,2.6,3.0,303.0,300.43,234.85
2016,1,1,9,45,777.0,69.5,2.5,4.0,337.0,358.36,288.33
2016,1,1,10,0,805.0,72.0,2.4,5.0,371.0,418.17,341.88
2016,1,1,10,15,822.5,74.0,2.3,5.5,399.5,474.09,391.22
2016,1,1,10,30,840.0,76.0,2.2,6.0,428.0,530.12,438.91
2016,1,1,10,45,850.5,78.0,2.1,6.5,449.0,582.0,481.6
2016,1,1,11,0,861.0,80.0,2.0,7.0,470.0,632.75,521.88
2016,1,1,11,15,868.0,81.0,1.9,7.0,484.5,678.71,558.12
2016,1,1,11,30,875.0,82.0,1.8,7.0,499.0,722.72,591.79
2016,1,1,11,45,877.5,82.5,1.75,7.5,505.5,760.69,617.81
2016,1,1,12,0,880.0,83.0,1.7,8.0,512.0,795.95,641.53
2016,1,1,12,15,879.5,83.0,1.65,8.0,511.0,825.36,661.93
2016,1,1,12,30,879.0,83.0,1.6,8.0,510.0,851.58,680.0
2016,1,1,12,45,878.0,81.5,1.55,8.0,502.0,872.27,694.1
2016,1,1,13,0,877.0,80.0,1.5,8.0,494.0,889.51,705.85
2016,1,1,13,15,869.0,79.0,1.45,8.0,478.0,897.65,711.26
2016,1,1,13,30,861.0,78.0,1.4,8.0,462.0,902.07,714.28
2016,1,1,13,45,847.5,76.5,1.4,8.0,439.0,897.16,711.61
2016,1,1,14,0,834.0,75.0,1.4,8.0,416.0,888.57,706.54
2016,1,1,14,15,814.5,72.5,1.3,8.0,386.5,869.66,692.73
2016,1,1,14,30,795.0,70.0,1.2,8.0,357.0,847.36,676.51
2016,1,1,14,45,767.0,67.0,1.2,8.0,322.0,813.57,653.25
2016,1,1,15,0,739.0,64.0,1.2,8.0,287.0,776.98,627.43
2016,1,1,15,15,697.5,60.0,1.1,7.0,248.0,724.85,590.05
2016,1,1,15,30,656.0,56.0,1.0,6.0,209.0,679.99,556.59
2016,1,1,15,45,590.5,50.0,0.95,5.5,167.5,603.63,496.64
2016,1,1,16,0,525.0,44.0,0.9,5.0,126.0,528.2,434.57
2016,1,1,16,15,419.0,35.0,0.95,4.5,87.5,419.52,341.69
2016,1,1,16,30,313.0,26.0,1.0,4.0,49.0,309.99,211.35
2016,1,1,16,45,156.5,13.0,1.05,4.0,24.5,122.36,0.0
2016,1,1,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,75.5,16.5,1.8,1.5,23.5,12.8,0.0
2016,1,2,8,0,151.0,33.0,2.0,2.0,47.0,25.36,15.98
2016,1,2,8,15,190.5,48.5,2.0,2.5,75.5,36.8,27.71
2016,1,2,8,30,230.0,64.0,2.0,3.0,104.0,66.5,44.88
2016,1,2,8,45,255.0,78.5,2.05,3.5,133.5,98.59,69.61
2016,1,2,9,0,280.0,93.0,2.1,4.0,163.0,133.9,99.79
2016,1,2,9,15,293.5,107.0,2.0,4.5,190.5,169.1,131.62
2016,1,2,9,30,307.0,121.0,1.9,5.0,218.0,205.94,165.1
2016,1,2,9,45,328.0,130.0,1.85,5.5,243.5,242.33,197.8
2016,1,2,10,0,349.0,139.0,1.8,6.0,269.0,280.74,231.74
2016,1,2,10,15,239.0,161.0,1.65,6.5,253.0,272.56,226.72
2016,1,2,10,30,129.0,183.0,1.5,7.0,237.0,244.28,203.42
2016,1,2,10,45,371.0,152.0,1.4,7.5,318.5,379.93,316.51
2016,1,2,11,0,613.0,121.0,1.3,8.0,400.0,524.64,432.33
2016,1,2,11,15,413.0,166.5,1.2,8.5,357.0,464.54,381.88
2016,1,2,11,30,213.0,212.0,1.1,9.0,314.0,367.78,302.55
2016,1,2,11,45,250.5,210.5,1.05,9.5,332.0,419.21,344.0
2016,1,2,12,0,288.0,209.0,1.0,10.0,350.0,459.12,374.88
2016,1,2,12,15,286.0,209.0,1.05,10.0,348.5,470.52,383.98
2016,1,2,12,30,284.0,209.0,1.1,10.0,347.0,480.84,392.49
2016,1,2,12,45,167.0,204.0,1.2,10.5,285.0,367.98,302.04
2016,1,2,13,0,50.0,199.0,1.3,11.0,223.0,248.75,203.69
2016,1,2,13,15,49.5,192.5,1.25,11.0,215.5,244.32,200.83
2016,1,2,13,30,49.0,186.0,1.2,11.0,208.0,239.86,197.42
2016,1,2,13,45,38.5,173.5,1.2,11.5,190.0,218.41,179.48
2016,1,2,14,0,28.0,161.0,1.2,12.0,172.0,196.67,161.27
2016,1,2,14,15,14.0,105.0,1.0,11.5,110.5,105.6,85.34
2016,1,2,14,30,0.0,49.0,0.8,11.0,49.0,40.52,29.53
2016,1,2,14,45,0.0,44.5,0.65,11.0,44.5,36.78,26.4
2016,1,2,15,0,0.0,40.0,0.5,11.0,40.0,33.04,23.19
2016,1,2,15,15,0.0,34.5,0.6,10.5,34.5,28.47,19.25
2016,1,2,15,30,0.0,29.0,0.7,10.0,29.0,23.91,15.25
2016,1,2,15,45,0.0,23.0,0.8,9.5,23.0,18.94,10.85
2016,1,2,16,0,0.0,17.0,0.9,9.0,17.0,13.98,6.42
2016,1,2,16,15,0.0,12.0,0.95,8.0,12.0,9.86,2.68
2016,1,2,16,30,0.0,7.0,1.0,7.0,7.0,5.74,0.0
2016,1,2,16,45,0.0,3.5,1.1,6.5,3.5,2.99,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,86.5,16.0,1.0,4.5,24.0,12.43,0.0
2016,1,3,8,0,173.0,32.0,1.0,5.0,48.0,24.67,15.18
2016,1,3,8,15,216.5,47.0,1.0,5.5,77.5,35.79,26.5
2016,1,3,8,30,260.0,62.0,1.0,6.0,107.0,66.74,43.71
2016,1,3,8,45,286.0,76.0,1.0,6.5,137.5,101.34,69.78
2016,1,3,9,0,312.0,90.0,1.0,7.0,168.0,139.26,101.63
2016,1,3,9,15,326.5,103.5,1.1,7.0,196.5,177.17,135.62
2016,1,3,9,30,341.0,117.0,1.2,7.0,225.0,216.77,171.49
2016,1,3,9,45,356.0,126.5,1.3,7.5,249.5,254.5,205.29
2016,1,3,10,0,371.0,136.0,1.4,8.0,274.0,293.57,239.69
2016,1,3,10,15,374.0,147.0,1.55,8.0,295.0,329.62,271.59
2016,1,3,10,30,377.0,158.0,1.7,8.0,316.0,356.1,295.22
2016,1,3,10,45,429.0,156.5,1.85,8.0,345.0,416.67,346.06
2016,1,3,11,0,481.0,155.0,2.0,8.0,374.0,471.51,391.74
2016,1,3,11,15,457.5,165.5,2.15,8.0,379.0,492.25,409.12
2016,1,3,11,30,434.0,176.0,2.3,8.0,384.0,509.87,423.84
2016,1,3,11,45,366.5,192.0,2.5,8.5,369.5,483.58,402.47
2016,1,3,12,0,299.0,208.0,2.7,9.0,355.0,466.08,387.5
2016,1,3,12,15,357.5,197.0,2.8,9.0,372.0,513.6,427.4
2016,1,3,12,30,416.0,186.0,2.9,9.0,389.0,580.26,481.29
2016,1,3,12,45,298.0,200.0,3.05,9.5,344.0,492.63,409.67
2016,1,3,13,0,180.0,214.0,3.2,10.0,299.0,398.71,332.0
2016,1,3,13,15,339.5,181.5,3.15,10.0,336.5,525.75,438.85
2016,1,3,13,30,499.0,149.0,3.1,10.0,374.0,658.39,545.85
2016,1,3,13,45,471.0,146.0,3.05,10.5,350.0,636.79,527.43
2016,1,3,14,0,443.0,143.0,3.0,11.0,326.0,612.79,508.18
2016,1,3,14,15,472.5,127.0,2.8,10.5,310.0,623.21,518.2
2016,1,3,14,30,502.0,111.0,2.6,10.0,294.0,630.83,524.86
2016,1,3,14,45,467.5,106.5,2.4,10.0,264.0,592.94,494.89
2016,1,3,15,0,433.0,102.0,2.2,10.0,234.0,553.88,463.84
2016,1,3,15,15,406.0,91.0,2.0,9.5,202.0,511.8,430.5
2016,1,3,15,30,379.0,80.0,1.8,9.0,170.0,469.0,395.54
2016,1,3,15,45,330.5,68.5,1.65,8.5,136.0,407.19,343.66
2016,1,3,16,0,282.0,57.0,1.5,8.0,102.0,346.82,291.08
2016,1,3,16,15,217.0,42.5,1.55,7.5,71.0,270.88,223.27
2016,1,3,16,30,152.0,28.0,1.6,7.0,40.0,194.7,139.26
2016,1,3,16,45,76.0,14.0,1.65,7.0,20.0,66.22,0.0
2016,1,3,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,10.5,15.5,2.15,7.5,16.5,12.91,0.0
2016,1,4,8,0,21.0,31.0,2.3,8.0,33.0,24.92,15.13
2016,1,4,8,15,37.0,48.0,2.4,8.5,53.5,37.71,27.82
2016,1,4,8,30,53.0,65.0,2.5,9.0,74.0,55.18,40.18
2016,1,4,8,45,62.0,82.0,2.7,9.5,95.5,74.64,56.21
2016,1,4,9,0,71.0,99.0,2.9,10.0,117.0,95.62,74.04
2016,1,4,9,15,76.0,114.5,2.95,10.0,136.5,115.82,91.76
2016,1,4,9,30,81.0,130.0,3.0,10.0,156.0,136.88,110.28
2016,1,4,9,45,83.0,144.0,3.1,10.5,172.5,156.35,127.2
2016,1,4,10,0,85.0,158.0,3.2,11.0,189.0,176.26,144.26
2016,1,4,10,15,43.5,151.0,3.3,11.0,167.0,155.96,127.7
2016,1,4,10,30,2.0,144.0,3.4,11.0,145.0,124.72,101.2
2016,1,4,10,45,174.5,163.0,3.55,11.5,243.0,257.78,214.13
2016,1,4,11,0,347.0,182.0,3.7,12.0,341.0,404.61,335.44
2016,1,4,11,15,269.5,199.0,3.8,12.0,324.5,390.67,323.38
2016,1,4,11,30,192.0,216.0,3.9,12.0,308.0,356.77,295.25
2016,1,4,11,45,222.0,216.0,4.0,12.5,324.0,389.23,322.09
2016,1,4,12,0,252.0,216.0,4.1,13.0,340.0,438.58,361.8
2016,1,4,12,15,232.0,218.0,4.05,13.0,332.5,420.74,347.43
2016,1,4,12,30,212.0,220.0,4.0,13.0,325.0,416.52,343.91
2016,1,4,12,45,173.0,218.0,4.0,13.5,302.5,389.68,321.17
2016,1,4,13,0,134.0,216.0,4.0,14.0,280.0,360.65,296.6
2016,1,4,13,15,283.0,190.0,3.8,13.5,319.5,485.85,401.74
2016,1,4,13,30,432.0,164.0,3.6,13.0,359.0,615.64,507.16
2016,1,4,13,45,341.0,169.0,3.4,13.0,318.5,526.28,435.37
2016,1,4,14,0,250.0,174.0,3.2,13.0,278.0,455.43,377.64
2016,1,4,14,15,125.0,120.0,2.8,12.5,172.0,253.17,212.29
2016,1,4,14,30,0.0,66.0,2.4,12.0,66.0,54.7,41.45
2016,1,4,14,45,0.0,59.5,2.0,12.0,59.5,49.27,37.0
2016,1,4,15,0,0.0,53.0,1.6,12.0,53.0,43.86,32.37
2016,1,4,15,15,0.0,46.0,1.55,11.5,46.0,38.03,27.39
2016,1,4,15,30,0.0,39.0,1.5,11.0,39.0,32.21,22.35
2016,1,4,15,45,0.0,31.0,1.45,10.5,31.0,25.57,16.53
2016,1,4,16,0,0.0,23.0,1.4,10.0,23.0,18.95,10.65
2016,1,4,16,15,0.0,16.0,1.45,10.0,16.0,13.16,5.43
2016,1,4,16,30,0.0,9.0,1.5,10.0,9.0,7.39,0.0
2016,1,4,16,45,0.0,4.5,1.55,10.0,4.5,3.84,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,197.5,13.5,2.3,8.5,31.5,10.89,0.0
2016,1,5,8,0,395.0,27.0,2.3,9.0,63.0,22.34,12.92
2016,1,5,8,15,485.5,34.0,2.35,9.0,102.5,30.37,21.27
2016,1,5,8,30,576.0,41.0,2.4,9.0,142.0,70.61,36.73
2016,1,5,8,45,633.5,45.5,2.45,9.5,182.5,119.44,69.16
2016,1,5,9,0,691.0,50.0,2.5,10.0,223.0,174.96,114.39
2016,1,5,9,15,345.5,43.0,2.65,10.0,129.5,127.89,92.05
2016,1,5,9,30,0.0,36.0,2.8,10.0,36.0,29.72,20.29
2016,1,5,9,45,0.0,40.5,2.95,10.5,40.5,33.46,23.5
2016,1,5,10,0,0.0,45.0,3.1,11.0,45.0,37.2,26.65
2016,1,5,10,15,17.5,106.5,3.25,11.0,114.0,97.78,78.61
2016,1,5,10,30,35.0,168.0,3.4,11.0,183.0,171.38,140.83
2016,1,5,10,45,17.5,112.0,3.6,11.0,119.5,104.55,84.24
2016,1,5,11,0,0.0,56.0,3.8,11.0,56.0,46.38,34.33
2016,1,5,11,15,0.0,97.5,3.85,11.0,97.5,81.73,64.54
2016,1,5,11,30,0.0,139.0,3.9,11.0,139.0,119.87,96.77
2016,1,5,11,45,0.0,75.0,4.0,11.0,75.0,62.24,47.79
2016,1,5,12,0,0.0,11.0,4.1,11.0,11.0,9.08,2.17
2016,1,5,12,15,108.0,116.0,4.1,10.5,169.0,205.84,173.27
2016,1,5,12,30,216.0,221.0,4.1,10.0,327.0,420.71,352.15
2016,1,5,12,45,108.0,118.5,4.15,10.0,171.5,216.93,182.54
2016,1,5,13,0,0.0,16.0,4.2,10.0,16.0,13.2,5.77
2016,1,5,13,15,0.0,46.5,4.1,10.0,46.5,38.48,27.67
2016,1,5,13,30,0.0,77.0,4.0,10.0,77.0,63.9,49.59
2016,1,5,13,45,160.0,121.5,3.9,10.0,188.5,299.32,254.77
2016,1,5,14,0,320.0,166.0,3.8,10.0,300.0,508.89,428.89
2016,1,5,14,15,200.5,160.5,3.6,10.0,242.5,376.96,318.59
2016,1,5,14,30,81.0,155.0,3.4,10.0,185.0,246.43,207.46
2016,1,5,14,45,75.5,141.5,3.25,10.0,167.5,227.95,192.39
2016,1,5,15,0,70.0,128.0,3.1,10.0,150.0,209.49,176.84
2016,1,5,15,15,63.5,112.0,2.85,9.5,130.0,186.24,157.23
2016,1,5,15,30,57.0,96.0,2.6,9.0,110.0,162.94,137.21
2016,1,5,15,45,47.0,79.0,2.35,8.5,89.0,134.89,112.55
2016,1,5,16,0,37.0,62.0,2.1,8.0,68.0,106.71,87.36
2016,1,5,16,15,18.5,45.0,2.0,7.5,48.0,71.34,55.36
2016,1,5,16,30,0.0,28.0,1.9,7.0,28.0,28.57,16.31
2016,1,5,16,45,0.0,14.0,1.8,7.0,14.0,11.56,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.0,3.35,9.0,6.0,4.92,0.0
2016,1,6,8,0,0.0,12.0,3.2,9.0,12.0,9.86,2.55
2016,1,6,8,15,0.0,20.5,3.2,9.0,20.5,16.89,9.33
2016,1,6,8,30,0.0,29.0,3.2,9.0,29.0,23.92,15.04
2016,1,6,8,45,0.0,38.0,3.25,9.5,38.0,31.39,21.67
2016,1,6,9,0,0.0,47.0,3.3,10.0,47.0,38.87,28.23
2016,1,6,9,15,0.0,56.0,3.3,10.0,56.0,46.37,34.8
2016,1,6,9,30,0.0,65.0,3.3,10.0,65.0,53.88,41.31
2016,1,6,9,45,0.0,72.0,3.35,10.0,72.0,59.76,46.36
2016,1,6,10,0,0.0,79.0,3.4,10.0,79.0,65.7,51.41
2016,1,6,10,15,0.0,52.5,3.4,10.0,52.5,43.44,32.11
2016,1,6,10,30,0.0,26.0,3.4,10.0,26.0,21.46,13.02
2016,1,6,10,45,0.0,66.5,3.4,10.0,66.5,55.13,42.1
2016,1,6,11,0,0.0,107.0,3.4,10.0,107.0,90.19,72.06
2016,1,6,11,15,21.0,153.0,3.35,10.0,163.5,146.54,120.22
2016,1,6,11,30,42.0,199.0,3.3,10.0,220.0,220.01,181.99
2016,1,6,11,45,95.5,212.5,3.25,10.0,260.0,277.69,230.89
2016,1,6,12,0,149.0,226.0,3.2,10.0,300.0,354.68,294.9
2016,1,6,12,15,116.0,222.5,3.2,9.5,280.0,332.3,276.3
2016,1,6,12,30,83.0,219.0,3.2,9.0,260.0,291.06,242.44
2016,1,6,12,45,155.5,216.0,3.2,9.0,291.5,371.59,310.85
2016,1,6,13,0,228.0,213.0,3.2,9.0,323.0,438.48,367.07
2016,1,6,13,15,114.0,173.0,3.1,9.0,228.0,294.42,247.01
2016,1,6,13,30,0.0,133.0,3.0,9.0,133.0,118.02,95.78
2016,1,6,13,45,15.0,149.0,2.95,9.0,155.5,150.27,124.22
2016,1,6,14,0,30.0,165.0,2.9,9.0,178.0,202.36,168.89
2016,1,6,14,15,155.5,156.5,2.7,9.0,215.0,329.72,279.74
2016,1,6,14,30,281.0,148.0,2.5,9.0,252.0,457.26,386.71
2016,1,6,14,45,268.5,138.0,2.35,9.0,230.0,435.06,368.01
2016,1,6,15,0,256.0,128.0,2.2,9.0,208.0,412.23,349.37
2016,1,6,15,15,238.5,113.0,2.05,8.5,180.0,376.9,320.7
2016,1,6,15,30,221.0,98.0,1.9,8.0,152.0,341.14,290.94
2016,1,6,15,45,197.5,81.5,1.75,8.0,123.5,297.62,253.19
2016,1,6,16,0,174.0,65.0,1.6,8.0,95.0,254.22,214.53
2016,1,6,16,15,130.0,48.5,1.55,7.5,67.0,194.95,161.24
2016,1,6,16,30,86.0,32.0,1.5,7.0,39.0,137.09,102.69
2016,1,6,16,45,43.0,16.0,1.45,7.0,19.5,64.03,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,98.5,19.0,1.1,6.5,28.0,14.76,0.0
2016,1,7,8,0,197.0,38.0,1.2,7.0,56.0,29.28,18.91
2016,1,7,8,15,291.0,50.0,1.15,7.0,93.0,38.32,28.58
2016,1,7,8,30,385.0,62.0,1.1,7.0,130.0,71.19,44.17
2016,1,7,8,45,471.0,67.0,1.05,7.5,171.0,115.44,73.52
2016,1,7,9,0,557.0,72.0,1.0,8.0,212.0,167.29,114.04
2016,1,7,9,15,385.5,103.0,0.8,8.0,207.0,187.99,141.39
2016,1,7,9,30,214.0,134.0,0.6,8.0,202.0,187.16,148.68
2016,1,7,9,45,249.5,141.5,0.45,8.5,229.5,222.29,178.44
2016,1,7,10,0,285.0,149.0,0.3,9.0,257.0,261.1,210.63
2016,1,7,10,15,251.0,165.5,0.35,9.0,265.5,280.08,227.68
2016,1,7,10,30,217.0,182.0,0.4,9.0,274.0,286.77,234.26
2016,1,7,10,45,184.5,194.0,0.45,9.5,275.0,294.0,240.29
2016,1,7,11,0,152.0,206.0,0.5,10.0,276.0,298.08,243.29
2016,1,7,11,15,502.5,143.0,0.6,10.0,385.0,496.36,403.84
2016,1,7,11,30,853.0,80.0,0.7,10.0,494.0,701.39,560.13
2016,1,7,11,45,855.5,81.0,0.85,10.0,501.0,739.7,586.74
2016,1,7,12,0,858.0,82.0,1.0,10.0,508.0,775.42,613.67
2016,1,7,12,15,857.5,82.0,1.1,10.0,508.0,804.8,635.43
2016,1,7,12,30,857.0,82.0,1.2,10.0,508.0,831.09,655.14
2016,1,7,12,45,855.0,81.0,1.3,10.0,500.0,851.67,670.96
2016,1,7,13,0,853.0,80.0,1.4,10.0,492.0,868.88,684.59
2016,1,7,13,15,845.5,79.0,1.45,10.0,477.0,877.74,691.84
2016,1,7,13,30,838.0,78.0,1.5,10.0,462.0,882.99,696.8
2016,1,7,13,45,825.0,76.5,1.6,10.0,440.0,878.97,696.05
2016,1,7,14,0,812.0,75.0,1.7,10.0,418.0,871.34,692.86
2016,1,7,14,15,794.0,73.0,1.6,10.0,389.5,854.98,681.04
2016,1,7,14,30,776.0,71.0,1.5,10.0,361.0,835.29,666.86
2016,1,7,14,45,753.5,67.5,1.4,10.0,327.5,806.46,645.93
2016,1,7,15,0,731.0,64.0,1.3,10.0,294.0,774.82,622.64
2016,1,7,15,15,693.5,60.0,1.15,9.5,256.0,726.69,587.06
2016,1,7,15,30,656.0,56.0,1.0,9.0,218.0,684.66,554.9
2016,1,7,15,45,603.0,50.0,0.85,8.5,178.0,618.71,503.09
2016,1,7,16,0,550.0,44.0,0.7,8.0,138.0,553.14,449.36
2016,1,7,16,15,457.0,36.0,0.7,7.5,99.0,454.43,367.94
2016,1,7,16,30,364.0,28.0,0.7,7.0,60.0,360.86,274.62
2016,1,7,16,45,182.0,14.0,0.75,7.0,30.0,178.0,0.0
2016,1,7,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,32.0,16.5,0.95,3.5,19.0,13.5,0.0
2016,1,8,8,0,64.0,33.0,1.0,4.0,38.0,26.1,16.53
2016,1,8,8,15,86.0,50.0,0.95,4.0,62.0,38.72,29.32
2016,1,8,8,30,108.0,67.0,0.9,4.0,86.0,59.07,42.89
2016,1,8,8,45,122.0,84.0,0.9,4.5,110.5,83.35,62.24
2016,1,8,9,0,136.0,101.0,0.9,5.0,135.0,109.76,84.66
2016,1,8,9,15,143.5,117.0,0.8,5.0,158.5,135.84,107.81
2016,1,8,9,30,151.0,133.0,0.7,5.0,182.0,163.07,132.03
2016,1,8,9,45,152.0,147.0,0.6,5.5,200.5,187.31,153.36
2016,1,8,10,0,153.0,161.0,0.5,6.0,219.0,211.8,174.37
2016,1,8,10,15,316.5,151.0,0.4,6.5,282.0,295.67,242.83
2016,1,8,10,30,480.0,141.0,0.3,7.0,345.0,399.07,325.19
2016,1,8,10,45,302.5,173.5,0.25,7.5,304.5,349.0,284.75
2016,1,8,11,0,125.0,206.0,0.2,8.0,264.0,281.24,229.42
2016,1,8,11,15,186.5,209.5,0.2,8.5,299.0,333.64,272.46
2016,1,8,11,30,248.0,213.0,0.2,9.0,334.0,404.2,327.56
2016,1,8,11,45,124.0,183.5,0.2,9.5,244.0,279.76,227.52
2016,1,8,12,0,0.0,154.0,0.2,10.0,154.0,134.7,107.67
2016,1,8,12,15,26.5,183.0,0.25,10.0,196.0,198.91,162.08
2016,1,8,12,30,53.0,212.0,0.3,10.0,238.0,257.1,209.49
2016,1,8,12,45,62.0,211.5,0.4,10.5,242.0,268.28,218.35
2016,1,8,13,0,71.0,211.0,0.5,11.0,246.0,280.01,228.06
2016,1,8,13,15,178.5,202.5,0.55,11.0,286.0,388.36,317.09
2016,1,8,13,30,286.0,194.0,0.6,11.0,326.0,500.78,405.65
2016,1,8,13,45,374.5,169.0,0.7,11.0,333.5,556.63,450.53
2016,1,8,14,0,463.0,144.0,0.8,11.0,341.0,633.26,510.5
2016,1,8,14,15,295.0,152.5,0.75,10.5,275.0,472.24,386.18
2016,1,8,14,30,127.0,161.0,0.7,10.0,209.0,314.37,259.88
2016,1,8,14,45,116.5,148.0,0.65,10.0,189.0,291.55,242.66
2016,1,8,15,0,106.0,135.0,0.6,10.0,169.0,268.62,224.04
2016,1,8,15,15,98.5,118.5,0.6,9.5,147.0,242.82,203.4
2016,1,8,15,30,91.0,102.0,0.6,9.0,125.0,216.77,181.98
2016,1,8,15,45,77.5,84.5,0.65,9.0,101.5,183.67,153.62
2016,1,8,16,0,64.0,67.0,0.7,9.0,78.0,150.49,124.49
2016,1,8,16,15,43.5,49.5,0.75,8.5,56.0,97.59,78.2
2016,1,8,16,30,23.0,32.0,0.8,8.0,34.0,58.51,41.72
2016,1,8,16,45,11.5,16.0,0.85,7.5,17.0,24.44,0.0
2016,1,8,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,4.0,16.0,3.15,6.5,16.0,13.22,0.0
2016,1,9,8,0,8.0,32.0,3.3,7.0,32.0,25.7,15.94
2016,1,9,8,15,24.0,48.5,3.3,7.0,52.5,38.05,28.31
2016,1,9,8,30,40.0,65.0,3.3,7.0,73.0,53.82,39.91
2016,1,9,8,45,48.5,82.0,3.35,7.0,93.5,72.29,55.38
2016,1,9,9,0,57.0,99.0,3.4,7.0,114.0,92.22,72.56
2016,1,9,9,15,62.5,115.0,3.35,7.0,133.5,112.03,90.0
2016,1,9,9,30,68.0,131.0,3.3,7.0,153.0,132.81,108.32
2016,1,9,9,45,67.0,144.0,3.3,7.5,167.5,149.54,123.02
2016,1,9,10,0,66.0,157.0,3.3,8.0,182.0,166.34,137.53
2016,1,9,10,15,59.5,167.0,3.2,8.0,191.0,177.81,147.55
2016,1,9,10,30,53.0,177.0,3.1,8.0,200.0,188.7,156.86
2016,1,9,10,45,35.5,175.5,3.05,8.0,191.5,181.29,150.48
2016,1,9,11,0,18.0,174.0,3.0,8.0,183.0,163.09,134.81
2016,1,9,11,15,23.5,183.5,2.9,8.0,195.0,177.19,146.77
2016,1,9,11,30,29.0,193.0,2.8,8.0,207.0,203.74,169.08
2016,1,9,11,45,35.5,200.0,2.7,8.5,217.5,218.85,181.42
2016,1,9,12,0,42.0,207.0,2.6,9.0,228.0,234.77,194.4
2016,1,9,12,15,91.5,217.5,2.45,9.0,263.5,290.06,241.36
2016,1,9,12,30,141.0,228.0,2.3,9.0,299.0,365.42,303.62
2016,1,9,12,45,120.5,223.0,2.2,9.0,283.0,349.17,289.7
2016,1,9,13,0,100.0,218.0,2.1,9.0,267.0,313.78,260.79
2016,1,9,13,15,64.0,200.0,2.0,9.0,231.5,264.27,219.54
2016,1,9,13,30,28.0,182.0,1.9,9.0,196.0,213.29,176.49
2016,1,9,13,45,14.0,117.5,1.85,9.0,124.5,115.59,94.42
2016,1,9,14,0,0.0,53.0,1.8,9.0,53.0,43.87,32.53
2016,1,9,14,15,0.0,69.0,1.75,9.0,69.0,57.2,44.2
2016,1,9,14,30,0.0,85.0,1.7,9.0,85.0,72.42,57.42
2016,1,9,14,45,0.0,77.5,1.7,9.0,77.5,65.71,51.68
2016,1,9,15,0,0.0,70.0,1.7,9.0,70.0,59.02,45.94
2016,1,9,15,15,0.0,61.0,1.65,8.5,61.0,50.81,38.9
2016,1,9,15,30,0.0,52.0,1.6,8.0,52.0,43.04,32.15
2016,1,9,15,45,0.0,42.0,1.55,8.0,42.0,34.72,24.76
2016,1,9,16,0,0.0,32.0,1.5,8.0,32.0,26.42,17.32
2016,1,9,16,15,0.0,23.0,1.45,8.0,23.0,18.96,10.58
2016,1,9,16,30,0.0,14.0,1.4,8.0,14.0,11.52,3.66
2016,1,9,16,45,0.0,7.0,1.4,8.0,7.0,5.75,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,170.5,16.0,1.75,6.5,32.0,12.99,0.0
2016,1,10,8,0,341.0,32.0,2.0,7.0,64.0,26.6,16.76
2016,1,10,8,15,434.0,40.5,1.95,7.0,103.5,33.21,24.04
2016,1,10,8,30,527.0,49.0,1.9,7.0,143.0,67.52,37.66
2016,1,10,8,45,591.5,54.0,1.9,7.5,184.5,114.89,68.04
2016,1,10,9,0,656.0,59.0,1.9,8.0,226.0,169.87,112.01
2016,1,10,9,15,693.5,63.5,1.85,8.0,264.5,225.44,161.71
2016,1,10,9,30,731.0,68.0,1.8,8.0,303.0,285.82,216.83
2016,1,10,9,45,764.5,69.0,1.8,8.5,338.0,343.49,269.33
2016,1,10,10,0,798.0,70.0,1.8,9.0,373.0,403.69,322.84
2016,1,10,10,15,516.0,127.5,1.7,9.5,329.5,372.15,303.02
2016,1,10,10,30,234.0,185.0,1.6,10.0,286.0,305.88,251.13
2016,1,10,10,45,241.0,193.0,1.55,10.5,301.0,333.38,274.06
2016,1,10,11,0,248.0,201.0,1.5,11.0,316.0,361.2,296.3
2016,1,10,11,15,245.0,209.0,1.4,11.0,326.0,382.72,313.43
2016,1,10,11,30,242.0,217.0,1.3,11.0,336.0,390.37,319.52
2016,1,10,11,45,243.0,220.5,1.25,11.5,341.5,421.73,343.43
2016,1,10,12,0,244.0,224.0,1.2,12.0,347.0,424.08,344.75
2016,1,10,12,15,390.5,194.0,1.15,12.0,390.5,534.55,432.76
2016,1,10,12,30,537.0,164.0,1.1,12.0,434.0,655.27,524.44
2016,1,10,12,45,538.0,160.5,1.1,12.0,427.5,669.4,534.14
2016,1,10,13,0,539.0,157.0,1.1,12.0,421.0,681.34,543.44
2016,1,10,13,15,586.0,138.5,1.1,12.0,418.0,722.37,574.01
2016,1,10,13,30,633.0,120.0,1.1,12.0,415.0,755.35,597.83
2016,1,10,13,45,639.5,112.0,1.15,12.0,398.5,760.57,602.5
2016,1,10,14,0,646.0,104.0,1.2,12.0,382.0,762.85,605.52
2016,1,10,14,15,728.5,84.0,1.15,12.0,378.0,816.75,644.21
2016,1,10,14,30,811.0,64.0,1.1,12.0,374.0,860.77,674.68
2016,1,10,14,45,786.5,61.5,1.1,12.0,340.0,831.42,654.38
2016,1,10,15,0,762.0,59.0,1.1,12.0,306.0,799.21,632.6
2016,1,10,15,15,727.0,55.5,1.0,11.5,267.5,753.75,600.33
2016,1,10,15,30,692.0,52.0,0.9,11.0,229.0,706.4,565.61
2016,1,10,15,45,639.0,47.0,0.85,10.5,188.5,640.37,516.01
2016,1,10,16,0,586.0,42.0,0.8,10.0,148.0,574.15,463.84
2016,1,10,16,15,499.5,35.0,0.85,9.5,108.5,479.59,387.4
2016,1,10,16,30,413.0,28.0,0.9,9.0,69.0,399.62,311.02
2016,1,10,16,45,206.5,14.0,1.0,8.5,34.5,199.67,52.76
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,45,98.0,16.0,1.0,6.5,25.5,12.44,0.0
2016,1,11,8,0,196.0,32.0,1.0,7.0,51.0,24.72,15.26
2016,1,11,8,15,243.5,46.5,1.1,7.0,82.0,35.5,26.13
2016,1,11,8,30,291.0,61.0,1.2,7.0,113.0,62.82,40.65
2016,1,11,8,45,321.5,74.0,1.35,7.5,145.0,98.71,66.06
2016,1,11,9,0,352.0,87.0,1.5,8.0,177.0,138.46,98.66
2016,1,11,9,15,368.0,100.0,1.45,8.0,207.0,178.58,134.4
2016,1,11,9,30,384.0,113.0,1.4,8.0,237.0,220.57,172.33
2016,1,11,9,45,400.5,122.5,1.4,8.5,264.0,261.29,208.74
2016,1,11,10,0,417.0,132.0,1.4,9.0,291.0,303.5,245.73
2016,1,11,10,15,283.5,160.0,1.45,9.5,272.0,287.79,235.69
2016,1,11,10,30,150.0,188.0,1.5,10.0,253.0,256.86,211.22
2016,1,11,10,45,132.0,198.0,1.55,10.5,257.0,267.08,219.73
2016,1,11,11,0,114.0,208.0,1.6,11.0,261.0,275.56,226.28
2016,1,11,11,15,178.0,212.0,1.65,11.0,298.5,329.64,271.26
2016,1,11,11,30,242.0,216.0,1.7,11.0,336.0,402.11,330.09
2016,1,11,11,45,186.0,223.0,1.75,11.5,316.0,368.04,301.6
2016,1,11,12,0,130.0,230.0,1.8,12.0,296.0,342.78,280.14
2016,1,11,12,15,176.0,228.0,1.8,12.0,317.5,385.08,315.27
2016,1,11,12,30,222.0,226.0,1.8,12.0,339.0,429.62,351.54
2016,1,11,12,45,251.5,219.0,1.85,12.5,345.0,473.55,385.89
2016,1,11,13,0,281.0,212.0,1.9,13.0,351.0,500.72,407.31
2016,1,11,13,15,308.5,201.0,1.9,13.0,349.0,521.04,424.15
2016,1,11,13,30,336.0,190.0,1.9,13.0,347.0,540.69,440.53
2016,1,11,13,45,246.0,190.0,1.9,13.0,302.5,465.58,380.82
2016,1,11,14,0,156.0,190.0,1.9,13.0,258.0,369.06,303.59
2016,1,11,14,15,126.5,177.0,1.8,13.0,229.5,329.61,272.07
2016,1,11,14,30,97.0,164.0,1.7,13.0,201.0,271.07,224.51
2016,1,11,14,45,93.5,150.0,1.6,13.0,183.0,253.75,210.83
2016,1,11,15,0,90.0,136.0,1.5,13.0,165.0,236.28,196.67
2016,1,11,15,15,386.0,94.5,1.35,12.5,197.5,501.29,417.51
2016,1,11,15,30,682.0,53.0,1.2,12.0,230.0,699.98,565.51
2016,1,11,15,45,633.0,47.5,1.05,11.5,189.5,636.91,514.04
2016,1,11,16,0,584.0,42.0,0.9,11.0,149.0,573.58,463.11
2016,1,11,16,15,499.5,35.5,0.95,10.5,109.5,481.09,388.48
