Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,415.0,29.0,1.0,10.0,70.0,402.97,315.22
2016,1,11,16,45,207.5,14.5,1.05,9.5,35.0,202.78,74.92
2016,1,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,45,205.0,14.0,1.75,5.5,33.5,11.3,0.0
2016,1,12,8,0,410.0,28.0,1.9,6.0,67.0,23.19,14.06
2016,1,12,8,15,498.5,35.0,1.75,6.5,107.0,31.27,22.39
2016,1,12,8,30,587.0,42.0,1.6,7.0,147.0,64.95,34.49
2016,1,12,8,45,641.0,47.0,1.5,7.5,188.5,114.24,65.49
2016,1,12,9,0,695.0,52.0,1.4,8.0,230.0,169.89,110.05
2016,1,12,9,15,730.0,55.5,1.35,8.0,268.5,225.8,160.06
2016,1,12,9,30,765.0,59.0,1.3,8.0,307.0,285.14,214.39
2016,1,12,9,45,588.5,96.5,1.3,8.5,299.5,306.15,241.22
2016,1,12,10,0,412.0,134.0,1.3,9.0,292.0,302.74,244.65
2016,1,12,10,15,445.0,139.0,1.4,9.5,321.0,349.37,284.72
2016,1,12,10,30,478.0,144.0,1.5,10.0,350.0,398.68,325.98
2016,1,12,10,45,460.0,156.5,1.6,10.5,363.0,429.18,351.33
2016,1,12,11,0,442.0,169.0,1.7,11.0,376.0,457.07,373.94
2016,1,12,11,15,421.5,180.0,1.75,11.5,382.5,479.25,391.29
2016,1,12,11,30,401.0,191.0,1.8,12.0,389.0,485.33,395.99
2016,1,12,11,45,405.0,193.5,1.85,12.5,396.0,524.65,426.14
2016,1,12,12,0,409.0,196.0,1.9,13.0,403.0,549.6,444.92
2016,1,12,12,15,344.0,208.5,1.9,13.0,383.0,513.37,416.47
2016,1,12,12,30,279.0,221.0,1.9,13.0,363.0,487.85,395.93
2016,1,12,12,45,366.5,200.5,1.9,13.0,384.0,549.82,446.41
2016,1,12,13,0,454.0,180.0,1.9,13.0,405.0,633.23,511.24
2016,1,12,13,15,463.0,172.0,1.8,13.0,396.0,643.99,518.95
2016,1,12,13,30,472.0,164.0,1.7,13.0,387.0,652.8,525.82
2016,1,12,13,45,548.5,137.5,1.6,13.0,385.0,699.05,561.16
2016,1,12,14,0,625.0,111.0,1.5,13.0,383.0,752.96,599.97
2016,1,12,14,15,458.5,132.5,1.25,13.0,325.5,619.63,499.66
2016,1,12,14,30,292.0,154.0,1.0,13.0,268.0,475.16,387.01
2016,1,12,14,45,279.0,142.5,0.8,13.0,243.5,450.39,368.49
2016,1,12,15,0,266.0,131.0,0.6,13.0,219.0,424.73,347.87
2016,1,12,15,15,255.0,116.0,0.7,12.5,192.0,394.95,326.26
2016,1,12,15,30,244.0,101.0,0.8,12.0,165.0,364.37,303.11
2016,1,12,15,45,222.0,85.0,0.9,11.5,136.0,322.15,269.2
2016,1,12,16,0,200.0,69.0,1.0,11.0,107.0,279.9,233.84
2016,1,12,16,15,168.0,52.5,1.0,10.5,79.0,228.83,189.24
2016,1,12,16,30,136.0,36.0,1.0,10.0,51.0,178.24,141.7
2016,1,12,16,45,68.0,18.0,1.05,10.0,25.5,87.52,37.12
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,45,168.0,16.0,3.4,10.5,32.5,12.95,0.0
2016,1,13,8,0,336.0,32.0,3.6,11.0,65.0,26.52,16.52
2016,1,13,8,15,431.5,40.5,3.75,11.0,104.5,33.12,23.56
2016,1,13,8,30,527.0,49.0,3.9,11.0,144.0,64.79,35.75
2016,1,13,8,45,580.0,56.0,4.05,11.5,184.5,112.54,65.87
2016,1,13,9,0,633.0,63.0,4.2,12.0,225.0,166.63,108.84
2016,1,13,9,15,672.0,67.0,4.45,12.0,264.0,220.84,156.9
2016,1,13,9,30,711.0,71.0,4.7,12.0,303.0,279.04,210.16
2016,1,13,9,45,719.0,79.0,4.95,12.0,334.5,334.09,261.9
2016,1,13,10,0,727.0,87.0,5.2,12.0,366.0,389.18,312.88
2016,1,13,10,15,747.0,89.5,5.35,12.0,395.5,444.06,362.49
2016,1,13,10,30,767.0,92.0,5.5,12.0,425.0,499.58,411.6
2016,1,13,10,45,520.5,146.5,5.65,12.5,377.5,452.76,375.11
2016,1,13,11,0,274.0,201.0,5.8,13.0,330.0,375.78,311.23
2016,1,13,11,15,163.0,205.5,5.85,13.0,283.5,312.23,258.57
2016,1,13,11,30,52.0,210.0,5.9,13.0,237.0,236.89,194.52
2016,1,13,11,45,150.0,218.0,6.0,13.0,295.0,335.34,278.08
2016,1,13,12,0,248.0,226.0,6.1,13.0,353.0,443.63,368.25
2016,1,13,12,15,124.0,192.5,6.1,12.5,256.0,301.96,250.98
2016,1,13,12,30,0.0,159.0,6.1,12.0,159.0,140.16,113.19
2016,1,13,12,45,0.0,147.5,6.1,12.0,147.5,129.41,104.33
2016,1,13,13,0,0.0,136.0,6.1,12.0,136.0,118.67,95.35
2016,1,13,13,15,0.0,110.5,6.0,12.0,110.5,94.39,74.92
2016,1,13,13,30,0.0,85.0,5.9,12.0,85.0,70.74,54.91
2016,1,13,13,45,97.0,138.0,5.8,12.0,181.0,242.62,204.02
2016,1,13,14,0,194.0,191.0,5.7,12.0,277.0,404.86,340.76
2016,1,13,14,15,128.0,176.5,5.45,11.5,232.0,329.46,277.2
2016,1,13,14,30,62.0,162.0,5.2,11.0,187.0,234.72,196.89
2016,1,13,14,45,57.5,149.0,4.95,11.0,170.5,218.0,183.08
2016,1,13,15,0,53.0,136.0,4.7,11.0,154.0,201.34,169.06
2016,1,13,15,15,48.0,120.5,4.15,10.5,135.0,180.52,151.55
2016,1,13,15,30,43.0,105.0,3.6,10.0,116.0,159.73,133.81
2016,1,13,15,45,302.0,77.5,3.1,9.5,136.0,397.91,340.38
2016,1,13,16,0,561.0,50.0,2.6,9.0,156.0,575.25,480.32
2016,1,13,16,15,471.5,42.5,2.35,8.5,115.5,478.48,396.72
2016,1,13,16,30,382.0,35.0,2.1,8.0,75.0,385.48,311.33
2016,1,13,16,45,235.0,23.0,1.85,7.5,44.0,238.78,127.55
2016,1,13,17,0,88.0,11.0,1.6,7.0,13.0,70.56,0.0
2016,1,13,17,15,44.0,5.5,1.55,7.0,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,71.0,17.0,1.2,6.5,24.0,13.61,0.0
2016,1,14,8,0,142.0,34.0,1.3,7.0,48.0,26.06,16.56
2016,1,14,8,15,173.0,50.5,1.4,7.0,76.0,38.8,29.11
2016,1,14,8,30,204.0,67.0,1.5,7.0,104.0,61.79,42.66
2016,1,14,8,45,225.5,82.5,1.65,7.5,133.0,92.39,64.99
2016,1,14,9,0,247.0,98.0,1.8,8.0,162.0,125.92,92.65
2016,1,14,9,15,257.0,113.5,1.8,8.5,189.0,159.67,122.4
2016,1,14,9,30,267.0,129.0,1.8,9.0,216.0,194.79,153.67
2016,1,14,9,45,275.0,142.0,1.85,9.5,240.0,228.23,183.42
2016,1,14,10,0,283.0,155.0,1.9,10.0,264.0,262.52,213.4
2016,1,14,10,15,202.0,173.0,1.95,10.0,254.0,254.39,208.82
2016,1,14,10,30,121.0,191.0,2.0,10.0,244.0,243.98,201.04
2016,1,14,10,45,105.0,199.5,2.05,10.0,247.5,243.17,200.73
2016,1,14,11,0,89.0,208.0,2.1,10.0,251.0,248.89,205.47
2016,1,14,11,15,73.5,211.0,2.15,10.0,247.0,247.69,204.36
2016,1,14,11,30,58.0,214.0,2.2,10.0,243.0,245.06,201.95
2016,1,14,11,45,57.0,217.0,2.25,10.0,246.0,251.82,207.55
2016,1,14,12,0,56.0,220.0,2.3,10.0,249.0,258.55,213.1
2016,1,14,12,15,80.0,226.0,2.3,10.0,267.5,288.88,238.64
2016,1,14,12,30,104.0,232.0,2.3,10.0,286.0,320.99,265.44
2016,1,14,12,45,134.0,230.0,2.3,10.0,298.5,367.34,303.68
2016,1,14,13,0,164.0,228.0,2.3,10.0,311.0,398.27,329.45
2016,1,14,13,15,118.5,218.0,2.15,10.0,277.0,352.1,291.11
2016,1,14,13,30,73.0,208.0,2.0,10.0,243.0,285.16,235.95
2016,1,14,13,45,36.5,121.5,1.95,10.0,139.0,150.63,124.35
2016,1,14,14,0,0.0,35.0,1.9,10.0,35.0,28.92,19.43
2016,1,14,14,15,0.0,66.0,1.75,10.0,66.0,54.7,41.83
2016,1,14,14,30,0.0,97.0,1.6,10.0,97.0,84.14,67.19
2016,1,14,14,45,0.0,87.5,1.5,10.0,87.5,75.45,59.8
2016,1,14,15,0,0.0,78.0,1.4,10.0,78.0,66.76,52.41
2016,1,14,15,15,0.0,68.5,1.45,9.5,68.5,58.09,45.06
2016,1,14,15,30,0.0,59.0,1.5,9.0,59.0,49.43,37.6
2016,1,14,15,45,0.0,48.0,1.6,9.0,48.0,39.72,29.05
2016,1,14,16,0,0.0,37.0,1.7,9.0,37.0,30.57,20.92
2016,1,14,16,15,0.0,27.5,2.0,9.0,27.5,22.69,13.83
2016,1,14,16,30,0.0,18.0,2.3,9.0,18.0,14.82,6.68
2016,1,14,16,45,0.0,10.5,2.65,9.0,10.5,8.63,0.0
2016,1,14,17,0,0.0,3.0,3.0,9.0,3.0,2.56,0.0
2016,1,14,17,15,0.0,1.5,3.2,9.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,7,45,181.5,15.5,0.45,7.5,33.5,12.51,0.0
2016,1,15,8,0,363.0,31.0,0.4,8.0,67.0,25.64,16.25
2016,1,15,8,15,454.0,39.5,0.5,8.0,107.0,32.29,23.27
2016,1,15,8,30,545.0,48.0,0.6,8.0,147.0,63.03,34.94
2016,1,15,8,45,599.5,53.5,0.75,8.5,188.0,110.67,64.22
2016,1,15,9,0,654.0,59.0,0.9,9.0,229.0,164.77,106.84
2016,1,15,9,15,690.5,63.0,1.0,9.0,267.5,219.61,155.21
2016,1,15,9,30,727.0,67.0,1.1,9.0,306.0,279.34,209.28
2016,1,15,9,45,740.0,73.0,1.2,9.5,338.5,334.74,259.92
2016,1,15,10,0,753.0,79.0,1.3,10.0,371.0,390.6,309.8
2016,1,15,10,15,771.5,81.0,1.3,10.0,400.0,445.26,357.54
2016,1,15,10,30,790.0,83.0,1.3,10.0,429.0,500.33,404.19
2016,1,15,10,45,802.5,85.0,1.3,10.5,451.5,552.19,446.18
2016,1,15,11,0,815.0,87.0,1.3,11.0,474.0,603.3,486.23
2016,1,15,11,15,823.0,88.0,1.25,11.0,490.0,649.4,521.84
2016,1,15,11,30,831.0,89.0,1.2,11.0,506.0,693.82,555.24
2016,1,15,11,45,667.5,133.5,1.2,11.0,472.0,661.09,529.29
2016,1,15,12,0,504.0,178.0,1.2,11.0,438.0,603.5,484.95
2016,1,15,12,15,496.0,180.0,1.15,11.0,436.0,620.11,497.94
2016,1,15,12,30,488.0,182.0,1.1,11.0,434.0,634.41,508.29
2016,1,15,12,45,297.0,205.0,1.05,11.0,357.5,495.06,400.17
2016,1,15,13,0,106.0,228.0,1.0,11.0,281.0,328.93,267.57
2016,1,15,13,15,470.0,155.0,0.9,11.0,381.5,630.9,509.62
2016,1,15,13,30,834.0,82.0,0.8,11.0,482.0,888.9,689.89
2016,1,15,13,45,824.5,79.5,0.75,11.5,461.0,887.56,683.55
2016,1,15,14,0,815.0,77.0,0.7,12.0,440.0,882.6,678.92
2016,1,15,14,15,797.5,75.0,0.65,12.0,411.5,867.32,668.63
2016,1,15,14,30,780.0,73.0,0.6,12.0,383.0,848.64,656.16
2016,1,15,14,45,762.5,68.5,0.6,12.0,350.0,823.57,640.16
2016,1,15,15,0,745.0,64.0,0.6,12.0,317.0,795.52,621.84
2016,1,15,15,15,710.0,60.5,0.6,11.5,278.5,750.31,591.89
2016,1,15,15,30,675.0,57.0,0.6,11.0,240.0,703.16,559.52
2016,1,15,15,45,627.0,51.5,0.6,11.0,200.0,640.89,513.43
2016,1,15,16,0,579.0,46.0,0.6,11.0,160.0,586.46,471.01
2016,1,15,16,15,497.5,39.0,0.65,10.5,119.5,496.29,399.93
2016,1,15,16,30,416.0,32.0,0.7,10.0,79.0,409.88,325.67
2016,1,15,16,45,275.0,22.0,0.8,10.0,47.0,271.9,170.12
2016,1,15,17,0,134.0,12.0,0.9,10.0,15.0,103.84,0.0
2016,1,15,17,15,67.0,6.0,0.9,9.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,7,45,139.5,18.0,3.25,9.5,32.0,14.04,0.0
2016,1,16,8,0,279.0,36.0,3.3,10.0,64.0,29.87,19.64
2016,1,16,8,15,370.0,46.0,3.25,10.0,102.5,37.58,27.67
2016,1,16,8,30,461.0,56.0,3.2,10.0,141.0,65.55,39.22
2016,1,16,8,45,531.0,61.0,3.2,10.5,182.0,109.24,65.68
2016,1,16,9,0,601.0,66.0,3.2,11.0,223.0,161.42,106.05
2016,1,16,9,15,300.5,79.5,3.15,11.0,158.0,142.53,105.25
2016,1,16,9,30,0.0,93.0,3.1,11.0,93.0,77.3,61.21
2016,1,16,9,45,0.0,102.5,3.1,11.5,102.5,85.59,68.16
2016,1,16,10,0,0.0,112.0,3.1,12.0,112.0,93.97,75.04
2016,1,16,10,15,0.0,109.5,3.05,12.0,109.5,91.94,73.18
2016,1,16,10,30,0.0,107.0,3.0,12.0,107.0,89.84,71.27
2016,1,16,10,45,0.0,99.0,3.0,12.5,99.0,82.86,65.12
2016,1,16,11,0,0.0,91.0,3.0,13.0,91.0,75.86,59.0
2016,1,16,11,15,0.0,68.0,3.0,13.0,68.0,56.4,42.47
2016,1,16,11,30,0.0,45.0,3.0,13.0,45.0,37.25,26.18
2016,1,16,11,45,0.0,79.5,3.0,13.5,79.5,66.02,50.46
2016,1,16,12,0,0.0,114.0,3.0,14.0,114.0,96.49,75.88
2016,1,16,12,15,0.0,109.0,2.9,14.0,109.0,92.04,72.11
2016,1,16,12,30,0.0,104.0,2.8,14.0,104.0,87.59,68.39
2016,1,16,12,45,0.0,93.5,2.75,14.5,93.5,78.15,60.38
2016,1,16,13,0,0.0,83.0,2.7,15.0,83.0,68.94,52.6
2016,1,16,13,15,0.0,115.0,2.55,15.0,115.0,98.5,77.37
2016,1,16,13,30,0.0,147.0,2.4,15.0,147.0,131.02,104.4
2016,1,16,13,45,0.0,90.0,2.3,15.0,90.0,75.45,58.18
2016,1,16,14,0,0.0,33.0,2.2,15.0,33.0,27.27,17.6
2016,1,16,14,15,65.5,103.0,2.0,14.5,129.5,175.33,145.04
2016,1,16,14,30,131.0,173.0,1.8,14.0,226.0,331.55,274.0
2016,1,16,14,45,123.5,159.5,1.65,14.0,206.0,310.91,256.71
2016,1,16,15,0,116.0,146.0,1.5,14.0,186.0,289.98,239.91
2016,1,16,15,15,109.0,129.5,1.4,13.5,163.5,264.71,219.88
2016,1,16,15,30,102.0,113.0,1.3,13.0,141.0,239.16,199.18
2016,1,16,15,45,89.0,95.5,1.2,13.0,117.0,206.53,171.56
2016,1,16,16,0,76.0,78.0,1.1,13.0,93.0,173.89,143.37
2016,1,16,16,15,58.0,60.0,1.1,12.5,69.5,136.16,110.46
2016,1,16,16,30,40.0,42.0,1.1,12.0,46.0,84.65,65.42
2016,1,16,16,45,20.0,25.5,1.15,12.0,27.5,46.19,26.28
2016,1,16,17,0,0.0,9.0,1.2,12.0,9.0,7.68,0.0
2016,1,16,17,15,0.0,4.5,1.2,11.5,4.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,2.65,11.5,1.0,0.82,0.0
2016,1,17,8,0,0.0,2.0,2.8,12.0,2.0,1.64,0.0
2016,1,17,8,15,0.0,3.5,2.75,12.0,3.5,2.87,0.0
2016,1,17,8,30,0.0,5.0,2.7,12.0,5.0,4.1,0.0
2016,1,17,8,45,0.0,6.5,2.7,12.0,6.5,5.34,0.0
2016,1,17,9,0,0.0,8.0,2.7,12.0,8.0,6.57,0.05
2016,1,17,9,15,0.0,9.5,2.7,12.0,9.5,7.81,1.14
2016,1,17,9,30,0.0,11.0,2.7,12.0,11.0,9.05,2.21
2016,1,17,9,45,0.0,15.0,2.75,12.5,15.0,12.35,5.05
2016,1,17,10,0,0.0,19.0,2.8,13.0,19.0,15.66,7.87
2016,1,17,10,15,7.0,91.0,2.8,13.0,94.0,79.07,62.05
2016,1,17,10,30,14.0,163.0,2.8,13.0,169.0,147.04,119.07
2016,1,17,10,45,7.0,152.5,2.85,13.0,155.5,134.62,108.44
2016,1,17,11,0,0.0,142.0,2.9,13.0,142.0,121.38,97.17
2016,1,17,11,15,0.0,120.5,2.9,13.0,120.5,102.02,80.89
2016,1,17,11,30,0.0,99.0,2.9,13.0,99.0,82.87,64.75
2016,1,17,11,45,6.5,143.5,2.9,13.5,147.0,128.28,102.75
2016,1,17,12,0,13.0,188.0,2.9,14.0,195.0,176.94,142.81
2016,1,17,12,15,11.5,185.5,2.8,13.5,192.0,174.48,140.88
2016,1,17,12,30,10.0,183.0,2.7,13.0,189.0,171.93,139.01
2016,1,17,12,45,6.5,175.0,2.65,13.0,178.5,162.01,130.75
2016,1,17,13,0,3.0,167.0,2.6,13.0,168.0,151.9,122.34
2016,1,17,13,15,1.5,153.5,2.5,13.0,154.0,137.81,110.7
2016,1,17,13,30,0.0,140.0,2.4,13.0,140.0,123.68,98.99
2016,1,17,13,45,0.0,108.0,2.35,13.0,108.0,92.56,73.06
2016,1,17,14,0,0.0,76.0,2.3,13.0,76.0,63.06,48.26
2016,1,17,14,15,0.0,84.0,2.2,13.0,84.0,70.34,54.56
2016,1,17,14,30,0.0,92.0,2.1,13.0,92.0,78.72,61.76
2016,1,17,14,45,0.0,84.0,2.05,13.0,84.0,71.52,55.74
2016,1,17,15,0,0.0,76.0,2.0,13.0,76.0,64.35,49.72
2016,1,17,15,15,0.0,67.0,1.9,12.5,67.0,56.18,42.87
2016,1,17,15,30,0.0,58.0,1.8,12.0,58.0,48.04,35.95
2016,1,17,15,45,0.0,48.5,1.75,12.0,48.5,40.13,29.07
2016,1,17,16,0,0.0,39.0,1.7,12.0,39.0,32.23,22.12
2016,1,17,16,15,0.0,29.5,1.7,12.0,29.5,24.35,15.11
2016,1,17,16,30,0.0,20.0,1.7,12.0,20.0,16.48,8.08
2016,1,17,16,45,0.0,12.0,1.75,12.0,12.0,9.87,1.36
2016,1,17,17,0,0.0,4.0,1.8,12.0,4.0,3.41,0.0
2016,1,17,17,15,0.0,2.0,1.85,11.5,2.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,7,45,214.5,14.5,0.6,9.5,36.5,11.67,0.0
2016,1,18,8,0,429.0,29.0,0.7,10.0,73.0,23.98,14.86
2016,1,18,8,15,515.5,36.0,0.75,10.5,114.5,32.1,22.9
2016,1,18,8,30,602.0,43.0,0.8,11.0,156.0,61.29,32.69
2016,1,18,8,45,659.0,47.5,0.9,12.0,199.0,111.29,61.68
2016,1,18,9,0,716.0,52.0,1.0,13.0,242.0,168.07,105.21
2016,1,18,9,15,597.0,77.0,1.05,13.0,252.0,209.06,147.59
2016,1,18,9,30,478.0,102.0,1.1,13.0,262.0,233.66,176.21
2016,1,18,9,45,650.0,84.0,1.2,13.5,326.0,311.67,239.53
2016,1,18,10,0,822.0,66.0,1.3,14.0,390.0,403.54,314.41
2016,1,18,10,15,837.5,68.0,1.4,14.0,419.5,460.54,363.79
2016,1,18,10,30,853.0,70.0,1.5,14.0,449.0,517.54,412.02
2016,1,18,10,45,859.5,72.0,1.65,14.5,471.0,569.23,454.37
2016,1,18,11,0,866.0,74.0,1.8,15.0,493.0,619.48,494.43
2016,1,18,11,15,871.5,75.0,1.95,15.0,508.0,661.61,528.59
2016,1,18,11,30,877.0,76.0,2.1,15.0,523.0,705.63,563.22
2016,1,18,11,45,625.5,143.5,2.25,15.0,465.0,640.42,512.75
2016,1,18,12,0,374.0,211.0,2.4,15.0,407.0,522.78,421.33
2016,1,18,12,15,212.0,216.5,2.35,15.0,328.0,398.59,323.25
2016,1,18,12,30,50.0,222.0,2.3,15.0,249.0,262.59,211.74
2016,1,18,12,45,31.5,204.0,2.25,15.0,221.0,229.62,185.22
2016,1,18,13,0,13.0,186.0,2.2,15.0,193.0,180.22,144.7
2016,1,18,13,15,40.0,199.0,2.1,15.0,219.0,237.95,192.81
2016,1,18,13,30,67.0,212.0,2.0,15.0,245.0,282.82,229.76
2016,1,18,13,45,188.5,199.0,1.9,15.0,286.0,402.74,328.83
2016,1,18,14,0,310.0,186.0,1.8,15.0,327.0,524.98,425.98
2016,1,18,14,15,269.0,179.0,1.65,14.5,296.0,482.76,392.65
2016,1,18,14,30,228.0,172.0,1.5,14.0,265.0,439.55,359.29
2016,1,18,14,45,219.5,159.0,1.35,14.0,242.5,417.73,342.6
2016,1,18,15,0,211.0,146.0,1.2,14.0,220.0,395.08,324.89
2016,1,18,15,15,203.5,129.5,1.1,13.5,194.5,367.49,303.84
2016,1,18,15,30,196.0,113.0,1.0,13.0,169.0,339.09,281.63
2016,1,18,15,45,179.5,96.5,0.9,13.0,141.0,302.22,251.17
2016,1,18,16,0,163.0,80.0,0.8,13.0,113.0,265.26,219.83
2016,1,18,16,15,139.0,62.0,0.8,12.5,86.0,219.5,180.73
2016,1,18,16,30,115.0,44.0,0.8,12.0,59.0,173.73,140.0
2016,1,18,16,45,57.5,28.5,0.85,12.0,36.0,91.91,62.8
2016,1,18,17,0,0.0,13.0,0.9,12.0,13.0,11.1,0.0
2016,1,18,17,15,0.0,6.5,0.9,12.0,6.5,5.55,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,14.5,5.25,11.5,14.5,11.95,0.01
2016,1,19,8,0,0.0,29.0,5.4,12.0,29.0,23.76,14.5
2016,1,19,8,15,0.0,46.0,5.35,12.0,46.0,36.95,26.93
2016,1,19,8,30,0.0,63.0,5.3,12.0,63.0,50.46,37.54
2016,1,19,8,45,3.0,79.5,5.3,12.5,80.5,64.57,49.72
2016,1,19,9,0,6.0,96.0,5.3,13.0,98.0,79.34,62.27
2016,1,19,9,15,11.5,111.0,5.3,13.0,115.0,94.09,74.71
2016,1,19,9,30,17.0,126.0,5.3,13.0,132.0,109.69,87.85
2016,1,19,9,45,32.5,144.0,5.3,13.0,156.5,135.65,109.55
2016,1,19,10,0,48.0,162.0,5.3,13.0,181.0,161.49,131.22
2016,1,19,10,15,189.5,170.5,5.4,13.0,254.0,244.67,200.36
2016,1,19,10,30,331.0,179.0,5.5,13.0,327.0,345.65,284.65
2016,1,19,10,45,165.5,127.0,5.65,13.5,201.0,221.57,182.66
2016,1,19,11,0,0.0,75.0,5.8,14.0,75.0,62.24,47.2
2016,1,19,11,15,0.0,76.5,5.95,14.0,76.5,63.5,48.27
2016,1,19,11,30,0.0,78.0,6.1,14.0,78.0,64.76,49.28
2016,1,19,11,45,0.0,58.5,6.25,14.5,58.5,48.49,35.44
2016,1,19,12,0,0.0,39.0,6.4,15.0,39.0,32.28,21.67
2016,1,19,12,15,0.0,31.0,6.25,14.5,31.0,25.64,16.1
2016,1,19,12,30,0.0,23.0,6.1,14.0,23.0,19.01,10.51
2016,1,19,12,45,0.0,42.0,5.95,14.0,42.0,34.77,23.89
2016,1,19,13,0,0.0,61.0,5.8,14.0,61.0,50.57,37.29
2016,1,19,13,15,0.0,102.0,5.65,14.0,102.0,86.09,67.28
2016,1,19,13,30,0.0,143.0,5.5,14.0,143.0,126.42,101.15
2016,1,19,13,45,382.5,121.5,5.35,14.0,297.0,527.49,441.97
2016,1,19,14,0,765.0,100.0,5.2,14.0,451.0,874.74,711.31
2016,1,19,14,15,489.5,137.5,4.95,13.5,357.0,657.6,544.07
2016,1,19,14,30,214.0,175.0,4.7,13.0,263.0,410.55,343.25
2016,1,19,14,45,107.0,131.0,4.5,13.0,175.0,254.28,213.31
2016,1,19,15,0,0.0,87.0,4.3,13.0,87.0,75.51,59.11
2016,1,19,15,15,0.0,77.0,3.9,12.5,77.0,66.39,51.6
2016,1,19,15,30,0.0,67.0,3.5,12.0,67.0,57.28,43.89
2016,1,19,15,45,0.0,56.0,3.15,12.0,56.0,47.07,35.04
2016,1,19,16,0,0.0,45.0,2.8,12.0,45.0,37.23,26.42
2016,1,19,16,15,0.0,34.0,2.55,11.5,34.0,28.09,18.38
2016,1,19,16,30,0.0,23.0,2.3,11.0,23.0,18.96,10.28
2016,1,19,16,45,0.0,14.0,2.05,11.0,14.0,11.52,3.06
2016,1,19,17,0,0.0,5.0,1.8,11.0,5.0,4.27,0.0
2016,1,19,17,15,0.0,2.5,1.65,10.5,2.5,2.13,0.0
2016,1,19,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,45,112.5,18.0,1.05,7.5,30.0,13.98,1.7
2016,1,20,8,0,225.0,36.0,1.1,8.0,60.0,27.77,18.39
2016,1,20,8,15,265.5,51.5,1.15,8.5,92.5,39.2,29.45
2016,1,20,8,30,306.0,67.0,1.2,9.0,125.0,63.4,42.21
2016,1,20,8,45,340.0,79.0,1.25,9.5,158.5,99.75,66.18
2016,1,20,9,0,374.0,91.0,1.3,10.0,192.0,140.36,98.38
2016,1,20,9,15,394.0,102.0,1.2,10.5,223.0,181.16,133.71
2016,1,20,9,30,414.0,113.0,1.1,11.0,254.0,224.23,171.68
2016,1,20,9,45,425.0,125.0,1.05,11.5,282.5,267.25,209.61
2016,1,20,10,0,436.0,137.0,1.0,12.0,311.0,311.23,247.45
2016,1,20,10,15,386.5,158.0,1.0,12.0,320.5,336.8,270.61
2016,1,20,10,30,337.0,179.0,1.0,12.0,330.0,348.35,281.56
2016,1,20,10,45,378.5,181.0,1.05,12.5,359.0,394.41,318.91
2016,1,20,11,0,420.0,183.0,1.1,13.0,388.0,454.89,366.34
2016,1,20,11,15,404.5,193.5,1.1,13.0,396.0,479.4,385.31
2016,1,20,11,30,389.0,204.0,1.1,13.0,404.0,488.75,392.88
2016,1,20,11,45,435.5,196.5,1.1,13.5,424.0,548.96,438.57
2016,1,20,12,0,482.0,189.0,1.1,14.0,444.0,597.99,474.9
2016,1,20,12,15,685.0,134.0,1.0,14.0,497.0,730.76,573.47
2016,1,20,12,30,888.0,79.0,0.9,14.0,550.0,848.49,652.51
2016,1,20,12,45,892.5,76.0,0.85,14.5,544.5,873.8,666.13
2016,1,20,13,0,897.0,73.0,0.8,15.0,539.0,895.85,678.77
2016,1,20,13,15,784.5,96.0,0.7,15.0,496.0,850.62,646.68
2016,1,20,13,30,672.0,119.0,0.6,15.0,453.0,795.08,608.4
2016,1,20,13,45,768.5,93.5,0.5,15.0,460.0,857.06,650.18
2016,1,20,14,0,865.0,68.0,0.4,15.0,467.0,911.93,684.5
2016,1,20,14,15,681.0,100.0,0.3,14.5,402.5,801.13,609.76
2016,1,20,14,30,497.0,132.0,0.2,14.0,338.0,660.36,514.12
2016,1,20,14,45,521.5,115.5,0.15,14.0,316.0,661.91,517.57
2016,1,20,15,0,546.0,99.0,0.1,14.0,294.0,668.9,522.76
2016,1,20,15,15,523.0,91.0,0.15,13.5,261.0,631.88,498.18
2016,1,20,15,30,500.0,83.0,0.2,13.0,228.0,593.13,472.09
2016,1,20,15,45,466.5,73.5,0.3,13.0,192.5,542.2,435.41
2016,1,20,16,0,433.0,64.0,0.4,13.0,157.0,490.75,396.52
2016,1,20,16,15,384.5,52.5,0.45,12.5,120.5,425.02,344.47
2016,1,20,16,30,336.0,41.0,0.5,12.0,84.0,361.06,290.38
2016,1,20,16,45,168.0,31.5,0.6,12.0,53.0,213.83,158.01
2016,1,20,17,0,0.0,22.0,0.7,12.0,22.0,26.93,0.0
2016,1,20,17,15,0.0,11.0,0.7,11.5,11.0,9.39,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,7,45,188.5,17.0,2.35,8.5,37.0,13.69,2.04
2016,1,21,8,0,377.0,34.0,2.6,9.0,74.0,28.1,18.61
2016,1,21,8,15,463.0,42.0,2.55,9.5,114.5,34.22,24.89
2016,1,21,8,30,549.0,50.0,2.5,10.0,155.0,60.35,34.2
2016,1,21,8,45,609.5,54.0,2.5,10.5,197.5,107.54,61.33
2016,1,21,9,0,670.0,58.0,2.5,11.0,240.0,164.03,105.0
2016,1,21,9,15,705.0,62.0,2.55,11.5,279.0,219.31,153.4
2016,1,21,9,30,740.0,66.0,2.6,12.0,318.0,278.17,206.56
2016,1,21,9,45,767.5,68.0,2.65,12.5,353.5,335.79,258.97
2016,1,21,10,0,795.0,70.0,2.7,13.0,389.0,395.42,312.07
2016,1,21,10,15,811.0,72.0,2.75,13.5,418.5,451.51,361.12
2016,1,21,10,30,827.0,74.0,2.8,14.0,448.0,507.72,408.73
2016,1,21,10,45,836.5,76.0,2.9,14.5,470.5,560.13,452.09
2016,1,21,11,0,846.0,78.0,3.0,15.0,493.0,611.47,493.36
2016,1,21,11,15,852.0,79.0,2.9,15.0,508.5,658.07,530.16
2016,1,21,11,30,858.0,80.0,2.8,15.0,524.0,702.77,564.56
2016,1,21,11,45,853.0,83.0,2.75,15.5,531.0,739.54,589.88
2016,1,21,12,0,848.0,86.0,2.7,16.0,538.0,773.23,612.55
2016,1,21,12,15,575.5,158.5,2.55,16.0,465.5,660.97,527.54
2016,1,21,12,30,303.0,231.0,2.4,16.0,393.0,517.48,414.46
2016,1,21,12,45,567.0,160.0,2.25,16.0,458.5,695.4,554.52
2016,1,21,13,0,831.0,89.0,2.1,16.0,524.0,867.2,676.07
2016,1,21,13,15,539.5,154.5,1.8,15.5,434.5,694.69,549.94
2016,1,21,13,30,248.0,220.0,1.5,15.0,345.0,496.52,396.91
2016,1,21,13,45,346.5,193.0,1.2,15.0,359.0,561.44,449.19
2016,1,21,14,0,445.0,166.0,0.9,15.0,373.0,647.27,511.97
2016,1,21,14,15,257.5,171.5,0.85,14.5,289.5,461.75,371.01
2016,1,21,14,30,70.0,177.0,0.8,14.0,206.0,258.32,209.53
2016,1,21,14,45,125.0,164.0,0.8,14.0,211.0,316.16,259.22
2016,1,21,15,0,180.0,151.0,0.8,14.0,216.0,353.58,290.71
2016,1,21,15,15,169.5,136.0,0.85,13.5,191.5,326.56,269.91
2016,1,21,15,30,159.0,121.0,0.9,13.0,167.0,299.28,248.8
2016,1,21,15,45,147.0,103.0,0.95,13.0,141.0,265.65,221.4
2016,1,21,16,0,135.0,85.0,1.0,13.0,115.0,231.71,192.92
2016,1,21,16,15,115.0,67.0,1.05,12.5,88.5,190.93,157.94
2016,1,21,16,30,95.0,49.0,1.1,12.0,62.0,150.11,121.77
2016,1,21,16,45,47.5,32.5,1.15,12.0,39.0,91.5,66.77
2016,1,21,17,0,0.0,16.0,1.2,12.0,16.0,13.99,0.0
2016,1,21,17,15,0.0,8.0,1.2,12.0,8.0,6.83,0.0
2016,1,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
