Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,3.5,11.0,1.0,0.0,0.0
2016,1,22,7,30,0.0,2.0,3.5,11.0,2.0,1.71,0.0
2016,1,22,7,45,0.0,7.5,3.5,11.5,7.5,6.16,0.0
2016,1,22,8,0,0.0,13.0,3.5,12.0,13.0,10.69,3.51
2016,1,22,8,15,0.0,20.5,3.4,12.0,20.5,16.88,9.31
2016,1,22,8,30,0.0,28.0,3.3,12.0,28.0,23.09,14.21
2016,1,22,8,45,0.0,35.5,3.25,12.0,35.5,29.3,19.7
2016,1,22,9,0,0.0,43.0,3.2,12.0,43.0,35.53,25.15
2016,1,22,9,15,0.0,50.5,3.15,12.0,50.5,41.77,30.55
2016,1,22,9,30,0.0,58.0,3.1,12.0,58.0,48.02,35.91
2016,1,22,9,45,0.0,62.0,3.1,12.5,62.0,51.36,38.63
2016,1,22,10,0,0.0,66.0,3.1,13.0,66.0,54.7,41.33
2016,1,22,10,15,0.0,106.5,3.05,13.0,106.5,89.14,70.49
2016,1,22,10,30,0.0,147.0,3.0,13.0,147.0,124.94,100.41
2016,1,22,10,45,0.0,151.5,3.0,13.0,151.5,129.32,103.86
2016,1,22,11,0,0.0,156.0,3.0,13.0,156.0,133.74,107.39
2016,1,22,11,15,5.5,170.5,3.0,13.0,173.5,151.14,121.83
2016,1,22,11,30,11.0,185.0,3.0,13.0,191.0,169.44,136.98
2016,1,22,11,45,6.5,177.0,3.05,13.0,181.0,159.47,128.54
2016,1,22,12,0,2.0,169.0,3.1,13.0,171.0,149.08,119.78
2016,1,22,12,15,1.0,146.0,3.2,13.0,147.0,126.86,101.33
2016,1,22,12,30,0.0,123.0,3.3,13.0,123.0,104.81,82.95
2016,1,22,12,45,9.5,161.0,3.4,13.0,166.0,149.75,120.83
2016,1,22,13,0,19.0,199.0,3.5,13.0,209.0,198.19,161.18
2016,1,22,13,15,13.5,187.0,3.35,13.0,194.5,182.42,148.01
2016,1,22,13,30,8.0,175.0,3.2,13.0,180.0,166.4,134.71
2016,1,22,13,45,4.0,111.5,3.05,13.0,114.0,99.28,78.78
2016,1,22,14,0,0.0,48.0,2.9,13.0,48.0,39.73,28.35
2016,1,22,14,15,0.0,81.5,2.85,12.5,81.5,67.76,52.42
2016,1,22,14,30,0.0,115.0,2.8,12.0,115.0,101.64,81.4
2016,1,22,14,45,6.5,124.5,2.75,12.0,127.0,119.95,97.33
2016,1,22,15,0,13.0,134.0,2.7,12.0,139.0,140.44,115.06
2016,1,22,15,15,9.0,120.0,2.6,12.0,123.5,123.82,100.95
2016,1,22,15,30,5.0,106.0,2.5,12.0,108.0,107.37,86.88
2016,1,22,15,45,2.5,90.0,2.45,12.0,91.0,89.77,71.72
2016,1,22,16,0,0.0,74.0,2.4,12.0,74.0,72.13,56.34
2016,1,22,16,15,0.0,57.0,2.4,11.5,57.0,54.94,41.37
2016,1,22,16,30,0.0,40.0,2.4,11.0,40.0,37.06,25.66
2016,1,22,16,45,0.0,25.5,2.4,11.0,25.5,21.86,11.73
2016,1,22,17,0,0.0,11.0,2.4,11.0,11.0,9.06,0.0
2016,1,22,17,15,0.0,5.5,2.45,11.0,5.5,4.69,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,2.0,2.7,8.5,2.0,0.0,0.0
2016,1,23,7,30,0.0,4.0,3.0,9.0,4.0,3.41,0.0
2016,1,23,7,45,0.0,14.5,3.3,9.5,14.5,11.95,1.87
2016,1,23,8,0,0.0,25.0,3.6,10.0,25.0,20.64,12.21
2016,1,23,8,15,0.0,40.0,3.8,10.0,40.0,32.78,23.6
2016,1,23,8,30,0.0,55.0,4.0,10.0,55.0,44.73,33.02
2016,1,23,8,45,0.0,69.5,4.2,10.5,69.5,56.67,43.5
2016,1,23,9,0,0.0,84.0,4.4,11.0,84.0,68.83,54.01
2016,1,23,9,15,0.0,98.5,4.5,11.0,98.5,81.2,64.67
2016,1,23,9,30,0.0,113.0,4.6,11.0,113.0,93.78,75.38
2016,1,23,9,45,0.0,84.0,4.7,11.0,84.0,69.78,54.69
2016,1,23,10,0,0.0,55.0,4.8,11.0,55.0,45.53,33.74
2016,1,23,10,15,12.0,116.0,4.7,11.0,121.5,102.77,82.67
2016,1,23,10,30,24.0,177.0,4.6,11.0,188.0,164.05,134.36
2016,1,23,10,45,384.0,147.0,4.6,11.0,337.5,373.87,311.23
2016,1,23,11,0,744.0,117.0,4.6,11.0,487.0,592.0,489.73
2016,1,23,11,15,372.0,71.0,4.6,11.0,256.0,335.54,282.45
2016,1,23,11,30,0.0,25.0,4.6,11.0,25.0,20.67,12.07
2016,1,23,11,45,82.5,137.0,4.7,11.0,182.0,197.09,163.84
2016,1,23,12,0,165.0,249.0,4.8,11.0,339.0,386.72,320.86
2016,1,23,12,15,150.0,249.5,4.8,11.0,331.5,384.49,318.35
2016,1,23,12,30,135.0,250.0,4.8,11.0,324.0,380.9,315.26
2016,1,23,12,45,90.5,236.5,4.85,11.0,286.0,316.55,262.11
2016,1,23,13,0,46.0,223.0,4.9,11.0,248.0,266.13,219.61
2016,1,23,13,15,23.0,159.0,4.9,11.0,171.5,174.79,143.47
2016,1,23,13,30,0.0,95.0,4.9,11.0,95.0,79.65,62.51
2016,1,23,13,45,0.0,57.0,4.9,11.0,57.0,47.23,34.96
2016,1,23,14,0,0.0,19.0,4.9,11.0,19.0,15.68,7.89
2016,1,23,14,15,0.0,34.5,4.75,11.0,34.5,28.51,18.99
2016,1,23,14,30,0.0,50.0,4.6,11.0,50.0,41.37,30.13
2016,1,23,14,45,0.0,31.5,4.45,11.0,31.5,26.0,16.91
2016,1,23,15,0,0.0,13.0,4.3,11.0,13.0,10.7,3.66
2016,1,23,15,15,323.5,44.0,4.05,10.5,141.0,384.08,331.12
2016,1,23,15,30,647.0,75.0,3.8,10.0,269.0,717.88,600.01
2016,1,23,15,45,600.5,68.5,3.55,10.0,227.5,656.1,548.15
2016,1,23,16,0,554.0,62.0,3.3,10.0,186.0,593.88,496.92
2016,1,23,16,15,476.0,54.0,3.1,9.5,144.0,504.14,422.53
2016,1,23,16,30,398.0,46.0,2.9,9.0,102.0,416.9,346.99
2016,1,23,16,45,199.0,38.0,2.75,8.5,66.0,247.17,195.72
2016,1,23,17,0,0.0,30.0,2.6,8.0,30.0,43.76,2.7
2016,1,23,17,15,0.0,15.0,2.5,7.5,15.0,12.8,0.0
2016,1,23,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,1.15,5.5,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,1.3,6.0,9.0,7.68,0.0
2016,1,24,7,45,44.5,25.5,1.5,6.5,30.5,20.29,7.93
2016,1,24,8,0,89.0,42.0,1.7,7.0,52.0,32.24,22.63
2016,1,24,8,15,115.5,60.0,1.65,7.0,79.5,46.03,35.87
2016,1,24,8,30,142.0,78.0,1.6,7.0,107.0,64.91,47.99
2016,1,24,8,45,159.0,96.0,1.55,7.5,135.0,92.3,68.17
2016,1,24,9,0,176.0,114.0,1.5,8.0,163.0,122.23,92.62
2016,1,24,9,15,192.5,128.5,1.45,8.0,189.5,151.68,117.99
2016,1,24,9,30,209.0,143.0,1.4,8.0,216.0,186.77,148.64
2016,1,24,9,45,342.0,138.5,1.35,8.5,272.5,244.15,195.0
2016,1,24,10,0,475.0,134.0,1.3,9.0,329.0,322.66,259.48
2016,1,24,10,15,435.5,154.0,1.25,9.0,343.0,354.18,287.63
2016,1,24,10,30,396.0,174.0,1.2,9.0,357.0,380.97,310.87
2016,1,24,10,45,267.0,200.5,1.2,9.0,326.5,350.3,287.13
2016,1,24,11,0,138.0,227.0,1.2,9.0,296.0,305.05,250.27
2016,1,24,11,15,253.0,221.0,1.25,9.5,352.5,395.73,324.45
2016,1,24,11,30,368.0,215.0,1.3,10.0,409.0,485.03,395.3
2016,1,24,11,45,462.0,193.5,1.4,10.5,441.5,565.44,457.91
2016,1,24,12,0,556.0,172.0,1.5,11.0,474.0,637.67,513.62
2016,1,24,12,15,450.5,200.5,1.55,11.0,445.5,605.83,487.87
2016,1,24,12,30,345.0,229.0,1.6,11.0,417.0,550.05,444.68
2016,1,24,12,45,619.0,153.0,1.7,11.5,485.5,741.87,594.01
2016,1,24,13,0,893.0,77.0,1.8,12.0,554.0,900.61,705.58
2016,1,24,13,15,887.0,76.0,1.95,12.0,540.0,912.68,714.41
2016,1,24,13,30,881.0,75.0,2.1,12.0,526.0,921.04,722.51
2016,1,24,13,45,866.5,75.5,2.25,12.0,503.5,929.88,731.1
2016,1,24,14,0,852.0,76.0,2.4,12.0,481.0,924.98,730.09
2016,1,24,14,15,837.5,74.0,2.3,11.5,453.0,913.07,723.19
2016,1,24,14,30,823.0,72.0,2.2,11.0,425.0,897.57,713.82
2016,1,24,14,45,797.0,70.5,2.15,11.0,390.5,868.53,693.91
2016,1,24,15,0,771.0,69.0,2.1,11.0,356.0,836.45,671.68
2016,1,24,15,15,740.5,65.5,1.85,10.5,317.0,794.92,641.43
2016,1,24,15,30,710.0,62.0,1.6,10.0,278.0,751.14,608.78
2016,1,24,15,45,670.0,56.5,1.35,10.0,236.5,694.7,564.51
2016,1,24,16,0,630.0,51.0,1.1,10.0,195.0,637.28,518.04
2016,1,24,16,15,560.5,45.0,1.1,9.0,152.0,563.08,460.63
2016,1,24,16,30,491.0,39.0,1.1,8.0,109.0,483.66,395.36
2016,1,24,16,45,375.0,29.0,1.15,7.5,71.5,367.56,291.58
2016,1,24,17,0,259.0,19.0,1.2,7.0,34.0,242.76,77.07
2016,1,24,17,15,129.5,9.5,1.2,7.0,17.0,95.6,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,7,15,74.0,6.0,0.8,7.0,7.5,0.0,0.0
2016,1,25,7,30,148.0,12.0,0.9,7.0,15.0,10.24,0.0
2016,1,25,7,45,291.5,22.5,1.0,7.5,49.0,18.56,7.27
2016,1,25,8,0,435.0,33.0,1.1,8.0,83.0,27.2,18.22
2016,1,25,8,15,516.5,40.0,1.2,8.5,125.5,32.58,23.67
2016,1,25,8,30,598.0,47.0,1.3,9.0,168.0,57.11,31.66
2016,1,25,8,45,649.5,52.0,1.45,9.5,211.0,109.86,62.19
2016,1,25,9,0,701.0,57.0,1.6,10.0,254.0,165.85,105.3
2016,1,25,9,15,734.5,60.5,1.65,10.0,294.0,222.42,155.02
2016,1,25,9,30,768.0,64.0,1.7,10.0,334.0,282.36,209.59
2016,1,25,9,45,760.0,75.0,1.8,10.5,365.0,338.5,261.72
2016,1,25,10,0,752.0,86.0,1.9,11.0,396.0,392.17,310.41
2016,1,25,10,15,770.0,88.5,1.95,11.5,426.0,448.5,359.25
2016,1,25,10,30,788.0,91.0,2.0,12.0,456.0,504.74,406.5
2016,1,25,10,45,801.0,92.5,2.05,12.5,480.0,557.34,449.52
2016,1,25,11,0,814.0,94.0,2.1,13.0,504.0,609.26,490.73
2016,1,25,11,15,486.0,169.0,2.15,13.0,416.0,507.92,411.51
2016,1,25,11,30,158.0,244.0,2.2,13.0,328.0,355.61,288.52
2016,1,25,11,45,87.5,223.5,2.25,13.0,270.5,277.64,225.99
2016,1,25,12,0,17.0,203.0,2.3,13.0,213.0,193.32,156.05
2016,1,25,12,15,17.0,203.5,2.3,13.0,213.5,195.31,157.91
2016,1,25,12,30,17.0,204.0,2.3,13.0,214.0,197.37,159.63
2016,1,25,12,45,17.0,202.0,2.35,13.0,212.0,196.97,159.39
2016,1,25,13,0,17.0,200.0,2.4,13.0,210.0,196.64,159.26
2016,1,25,13,15,241.0,195.0,2.4,13.0,320.0,451.24,370.82
2016,1,25,13,30,465.0,190.0,2.4,13.0,430.0,680.41,549.81
2016,1,25,13,45,473.0,177.5,2.4,13.5,413.0,682.26,549.61
2016,1,25,14,0,481.0,165.0,2.4,14.0,396.0,681.72,549.56
2016,1,25,14,15,500.5,150.0,2.35,13.5,378.0,686.53,555.6
2016,1,25,14,30,520.0,135.0,2.3,13.0,360.0,688.6,558.83
2016,1,25,14,45,500.0,129.0,2.25,13.0,331.5,662.3,539.68
2016,1,25,15,0,480.0,123.0,2.2,13.0,303.0,634.14,519.14
2016,1,25,15,15,585.0,94.5,1.9,12.5,290.5,697.34,567.12
2016,1,25,15,30,690.0,66.0,1.6,12.0,278.0,746.43,601.97
2016,1,25,15,45,648.0,60.5,1.3,11.5,236.5,689.05,556.91
2016,1,25,16,0,606.0,55.0,1.0,11.0,195.0,631.08,510.83
2016,1,25,16,15,536.5,48.0,1.0,10.5,153.0,548.34,446.6
2016,1,25,16,30,467.0,41.0,1.0,10.0,111.0,467.97,380.67
2016,1,25,16,45,354.0,31.0,1.05,9.5,73.0,354.61,281.49
2016,1,25,17,0,241.0,21.0,1.1,9.0,35.0,234.26,99.57
2016,1,25,17,15,120.5,10.5,1.1,9.0,17.5,90.55,0.0
2016,1,25,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.25,6.0,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.3,6.0,17.0,14.51,0.0
2016,1,26,7,45,217.0,26.0,0.35,6.5,51.5,21.49,9.95
2016,1,26,8,0,434.0,35.0,0.4,7.0,86.0,28.88,19.91
2016,1,26,8,15,517.0,42.5,0.5,7.0,129.5,34.63,25.76
2016,1,26,8,30,600.0,50.0,0.6,7.0,173.0,59.13,33.94
2016,1,26,8,45,654.0,55.0,0.7,7.5,217.0,109.8,62.45
2016,1,26,9,0,708.0,60.0,0.8,8.0,261.0,169.24,108.34
2016,1,26,9,15,742.0,64.0,0.9,8.5,302.0,226.92,158.64
2016,1,26,9,30,776.0,68.0,1.0,9.0,343.0,288.07,213.66
2016,1,26,9,45,793.0,72.5,1.1,9.5,378.5,347.07,267.29
2016,1,26,10,0,810.0,77.0,1.2,10.0,414.0,406.94,320.44
2016,1,26,10,15,827.0,79.0,1.2,10.5,444.5,464.92,370.15
2016,1,26,10,30,844.0,81.0,1.2,11.0,475.0,523.12,418.24
2016,1,26,10,45,857.0,82.5,1.3,11.5,500.0,578.48,463.17
2016,1,26,11,0,870.0,84.0,1.4,12.0,525.0,633.04,506.17
2016,1,26,11,15,877.5,85.0,1.45,12.0,542.0,682.38,544.74
2016,1,26,11,30,885.0,86.0,1.5,12.0,559.0,729.86,581.11
2016,1,26,11,45,889.0,86.5,1.55,12.5,568.0,772.1,610.25
2016,1,26,12,0,893.0,87.0,1.6,13.0,577.0,811.74,637.16
2016,1,26,12,15,893.5,87.0,1.65,13.0,579.0,845.18,660.72
2016,1,26,12,30,894.0,87.0,1.7,13.0,581.0,875.44,682.13
2016,1,26,12,45,886.0,88.5,1.75,13.0,573.5,896.81,697.43
2016,1,26,13,0,878.0,90.0,1.8,13.0,566.0,914.39,710.34
2016,1,26,13,15,730.5,121.5,1.8,13.0,511.0,842.53,660.35
2016,1,26,13,30,583.0,153.0,1.8,13.0,456.0,746.94,593.26
2016,1,26,13,45,594.0,143.0,1.85,13.0,441.0,763.85,607.66
2016,1,26,14,0,605.0,133.0,1.9,13.0,426.0,769.82,613.12
2016,1,26,14,15,592.5,128.0,1.85,13.0,401.0,756.17,603.68
2016,1,26,14,30,580.0,123.0,1.8,13.0,376.0,739.65,592.36
2016,1,26,14,45,539.0,119.5,1.75,13.0,340.5,687.23,554.48
2016,1,26,15,0,498.0,116.0,1.7,13.0,305.0,642.29,521.93
2016,1,26,15,15,468.0,110.0,1.5,12.5,272.5,603.04,492.94
2016,1,26,15,30,438.0,104.0,1.3,12.0,240.0,562.86,462.49
2016,1,26,15,45,534.0,80.5,1.1,11.5,222.5,614.8,501.61
2016,1,26,16,0,630.0,57.0,0.9,11.0,205.0,655.3,528.88
2016,1,26,16,15,560.5,50.0,0.95,10.5,161.5,571.68,464.01
2016,1,26,16,30,491.0,43.0,1.0,10.0,118.0,490.22,398.21
2016,1,26,16,45,372.5,33.0,1.05,9.5,78.5,371.41,296.11
2016,1,26,17,0,254.0,23.0,1.1,9.0,39.0,247.85,126.84
2016,1,26,17,15,127.0,11.5,1.1,8.5,19.5,96.0,0.0
2016,1,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,1.45,6.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,1.6,6.0,13.0,11.1,0.0
2016,1,27,7,45,100.0,28.0,1.8,6.5,40.0,21.91,10.7
2016,1,27,8,0,200.0,43.0,2.0,7.0,67.0,32.85,23.38
2016,1,27,8,15,243.5,59.0,2.05,7.5,101.0,44.48,34.5
2016,1,27,8,30,287.0,75.0,2.1,8.0,135.0,66.13,46.24
2016,1,27,8,45,317.5,89.5,2.15,8.5,169.5,103.06,70.65
2016,1,27,9,0,348.0,104.0,2.2,9.0,204.0,144.0,103.14
2016,1,27,9,15,379.5,113.0,2.15,9.0,236.0,184.49,137.96
2016,1,27,9,30,411.0,122.0,2.1,9.0,268.0,228.6,177.05
2016,1,27,9,45,609.5,98.5,2.1,9.5,341.0,307.78,241.36
2016,1,27,10,0,808.0,75.0,2.1,10.0,414.0,404.05,320.79
2016,1,27,10,15,650.0,116.5,2.05,10.5,401.5,420.84,339.28
2016,1,27,10,30,492.0,158.0,2.0,11.0,389.0,414.31,336.72
2016,1,27,10,45,681.5,119.5,1.95,11.5,457.0,518.89,420.96
2016,1,27,11,0,871.0,81.0,1.9,12.0,525.0,630.66,508.23
2016,1,27,11,15,878.5,82.0,1.8,12.5,542.0,680.07,544.77
2016,1,27,11,30,886.0,83.0,1.7,13.0,559.0,722.15,575.17
2016,1,27,11,45,891.5,82.5,1.6,13.5,568.5,763.67,602.4
2016,1,27,12,0,897.0,82.0,1.5,14.0,578.0,802.71,627.27
2016,1,27,12,15,897.5,82.0,1.45,14.0,580.0,835.58,649.17
2016,1,27,12,30,898.0,82.0,1.4,14.0,582.0,865.32,668.8
2016,1,27,12,45,898.5,80.5,1.4,14.0,576.0,889.99,685.59
2016,1,27,13,0,899.0,79.0,1.4,14.0,570.0,911.23,700.15
2016,1,27,13,15,894.0,78.5,1.35,14.0,556.0,925.2,709.15
2016,1,27,13,30,889.0,78.0,1.3,14.0,542.0,935.47,715.83
2016,1,27,13,45,881.5,76.0,1.3,14.5,521.0,937.75,716.76
2016,1,27,14,0,874.0,74.0,1.3,15.0,500.0,936.26,715.41
2016,1,27,14,15,860.5,72.5,1.25,14.5,472.0,936.48,717.25
2016,1,27,14,30,847.0,71.0,1.2,14.0,444.0,922.66,709.62
2016,1,27,14,45,829.0,68.0,1.2,14.0,410.0,899.05,694.99
2016,1,27,15,0,811.0,65.0,1.2,14.0,376.0,872.18,678.03
2016,1,27,15,15,783.5,62.0,1.05,13.5,337.0,833.55,651.49
2016,1,27,15,30,756.0,59.0,0.9,13.0,298.0,792.47,622.65
2016,1,27,15,45,717.0,54.5,0.8,13.0,255.0,737.17,582.32
2016,1,27,16,0,678.0,50.0,0.7,13.0,212.0,680.7,539.74
2016,1,27,16,15,614.0,44.5,0.75,12.5,168.0,601.56,481.0
2016,1,27,16,30,550.0,39.0,0.8,12.0,124.0,523.54,419.37
2016,1,27,16,45,442.0,30.0,0.9,11.5,83.5,420.9,332.3
2016,1,27,17,0,334.0,21.0,1.0,11.0,43.0,296.9,170.15
2016,1,27,17,15,167.0,10.5,1.0,10.5,21.5,122.54,0.0
2016,1,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,0.7,7.0,4.0,0.0,0.0
2016,1,28,7,30,0.0,8.0,0.7,7.0,8.0,6.83,0.0
2016,1,28,7,45,0.0,22.5,0.75,7.5,22.5,18.49,8.52
2016,1,28,8,0,0.0,37.0,0.8,8.0,37.0,29.96,20.85
2016,1,28,8,15,0.0,55.0,0.95,8.5,55.0,43.79,33.82
2016,1,28,8,30,0.0,73.0,1.1,9.0,73.0,57.92,44.68
2016,1,28,8,45,5.5,89.5,1.25,9.5,91.0,72.36,57.05
2016,1,28,9,0,11.0,106.0,1.4,10.0,109.0,87.73,69.96
2016,1,28,9,15,15.0,121.0,1.3,10.0,126.0,102.49,82.43
2016,1,28,9,30,19.0,136.0,1.2,10.0,143.0,117.89,95.38
2016,1,28,9,45,57.0,159.0,1.2,10.5,182.5,155.58,126.08
2016,1,28,10,0,95.0,182.0,1.2,11.0,222.0,196.34,159.37
2016,1,28,10,15,72.0,189.5,1.2,11.0,221.5,200.07,162.84
2016,1,28,10,30,49.0,197.0,1.2,11.0,221.0,201.16,163.83
2016,1,28,10,45,307.0,177.0,1.3,11.5,334.0,348.71,285.01
2016,1,28,11,0,565.0,157.0,1.4,12.0,447.0,516.88,417.86
2016,1,28,11,15,384.0,202.5,1.55,12.5,402.5,461.93,373.44
2016,1,28,11,30,203.0,248.0,1.7,13.0,358.0,390.36,315.57
2016,1,28,11,45,203.0,252.5,1.9,13.5,364.0,407.13,329.27
2016,1,28,12,0,203.0,257.0,2.1,14.0,370.0,423.44,341.96
2016,1,28,12,15,102.5,214.5,2.05,14.0,271.5,305.21,247.15
2016,1,28,12,30,2.0,172.0,2.0,14.0,173.0,152.4,121.3
2016,1,28,12,45,1.0,158.5,2.0,14.5,159.0,139.12,110.54
2016,1,28,13,0,0.0,145.0,2.0,15.0,145.0,125.78,99.42
2016,1,28,13,15,126.0,189.5,1.85,15.0,256.0,320.07,261.13
2016,1,28,13,30,252.0,234.0,1.7,15.0,367.0,516.3,414.79
2016,1,28,13,45,268.0,222.0,1.6,15.0,358.0,524.08,419.95
2016,1,28,14,0,284.0,210.0,1.5,15.0,349.0,530.73,425.73
2016,1,28,14,15,165.5,196.5,1.4,14.5,276.5,385.59,312.72
2016,1,28,14,30,47.0,183.0,1.3,14.0,204.0,240.28,195.17
2016,1,28,14,45,23.5,132.0,1.25,14.0,142.5,156.15,126.68
2016,1,28,15,0,0.0,81.0,1.2,14.0,81.0,68.26,52.59
2016,1,28,15,15,0.0,72.5,1.05,13.5,72.5,60.61,46.42
2016,1,28,15,30,0.0,64.0,0.9,13.0,64.0,53.04,40.1
2016,1,28,15,45,0.0,55.0,0.75,13.0,55.0,45.53,33.69
2016,1,28,16,0,0.0,46.0,0.6,13.0,46.0,38.04,27.2
2016,1,28,16,15,0.0,36.5,0.65,12.5,36.5,30.15,20.32
2016,1,28,16,30,0.0,27.0,0.7,12.0,27.0,22.27,13.36
2016,1,28,16,45,0.0,18.0,0.8,12.0,18.0,14.82,6.66
2016,1,28,17,0,0.0,9.0,0.9,12.0,9.0,7.39,0.0
2016,1,28,17,15,0.0,4.5,0.9,12.0,4.5,3.84,0.0
2016,1,28,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,3.2,12.5,0.5,0.41,0.0
2016,1,29,8,0,0.0,1.0,3.4,13.0,1.0,0.82,0.0
2016,1,29,8,15,0.0,1.5,3.5,13.0,1.5,1.23,0.0
2016,1,29,8,30,0.0,2.0,3.6,13.0,2.0,1.64,0.0
2016,1,29,8,45,0.0,3.0,3.7,13.0,3.0,2.46,0.0
2016,1,29,9,0,0.0,4.0,3.8,13.0,4.0,3.29,0.0
2016,1,29,9,15,0.0,4.5,3.8,13.0,4.5,3.7,0.0
2016,1,29,9,30,0.0,5.0,3.8,13.0,5.0,4.11,0.0
2016,1,29,9,45,0.0,63.5,3.85,13.5,63.5,52.61,39.51
2016,1,29,10,0,0.0,122.0,3.9,14.0,122.0,101.99,81.09
2016,1,29,10,15,0.0,93.0,3.9,14.0,93.0,77.43,60.2
2016,1,29,10,30,0.0,64.0,3.9,14.0,64.0,53.05,39.52
2016,1,29,10,45,0.0,42.5,3.9,14.0,42.5,35.17,24.3
2016,1,29,11,0,0.0,21.0,3.9,14.0,21.0,17.35,9.13
2016,1,29,11,15,0.0,15.5,3.9,14.0,15.5,12.8,5.25
2016,1,29,11,30,0.0,10.0,3.9,14.0,10.0,8.26,1.37
2016,1,29,11,45,0.0,10.0,3.95,14.0,10.0,8.26,1.37
2016,1,29,12,0,0.0,10.0,4.0,14.0,10.0,8.26,1.36
2016,1,29,12,15,0.0,17.0,4.05,14.0,17.0,14.05,6.28
2016,1,29,12,30,0.0,24.0,4.1,14.0,24.0,19.85,11.2
2016,1,29,12,45,0.0,23.5,4.2,14.5,23.5,19.44,10.82
2016,1,29,13,0,0.0,23.0,4.3,15.0,23.0,19.02,10.44
2016,1,29,13,15,0.0,83.5,4.3,15.0,83.5,69.38,52.85
2016,1,29,13,30,0.0,144.0,4.3,15.0,144.0,125.91,99.98
2016,1,29,13,45,0.0,98.0,4.3,15.0,98.0,82.38,63.8
2016,1,29,14,0,0.0,52.0,4.3,15.0,52.0,43.07,30.86
2016,1,29,14,15,0.0,30.5,4.2,14.5,30.5,25.2,15.83
2016,1,29,14,30,0.0,9.0,4.1,14.0,9.0,7.42,0.7
2016,1,29,14,45,18.5,82.0,4.1,14.0,89.5,93.56,75.01
2016,1,29,15,0,37.0,155.0,4.1,14.0,170.0,202.87,167.32
2016,1,29,15,15,34.0,140.0,4.05,13.5,152.5,184.96,152.69
2016,1,29,15,30,31.0,125.0,4.0,13.0,135.0,167.08,138.09
2016,1,29,15,45,25.5,108.0,3.95,13.0,116.0,144.02,118.49
2016,1,29,16,0,20.0,91.0,3.9,13.0,97.0,108.36,87.94
2016,1,29,16,15,11.5,74.0,3.9,13.0,77.0,84.43,66.89
2016,1,29,16,30,3.0,57.0,3.9,13.0,57.0,60.65,45.79
2016,1,29,16,45,1.5,39.0,3.95,13.0,39.0,40.26,27.68
2016,1,29,17,0,0.0,21.0,4.0,13.0,21.0,17.75,6.44
2016,1,29,17,15,0.0,10.5,4.0,12.5,10.5,8.96,0.0
2016,1,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,95.0,7.0,1.8,7.5,10.5,5.97,0.0
2016,1,30,7,30,190.0,14.0,2.1,8.0,21.0,11.95,0.0
2016,1,30,7,45,329.5,24.0,2.45,8.5,58.0,19.72,10.02
2016,1,30,8,0,469.0,34.0,2.8,9.0,95.0,27.92,19.01
2016,1,30,8,15,545.5,41.0,2.8,9.0,138.5,33.31,24.37
2016,1,30,8,30,622.0,48.0,2.8,9.0,182.0,59.43,34.34
2016,1,30,8,45,677.5,51.0,2.85,9.0,226.5,109.49,61.23
2016,1,30,9,0,733.0,54.0,2.9,9.0,271.0,166.26,104.8
2016,1,30,9,15,765.0,57.5,2.85,9.5,312.0,224.73,156.35
2016,1,30,9,30,797.0,61.0,2.8,10.0,353.0,286.39,212.63
2016,1,30,9,45,824.0,62.0,2.8,10.5,390.5,346.78,268.07
2016,1,30,10,0,851.0,63.0,2.8,11.0,428.0,408.69,323.69
2016,1,30,10,15,866.5,64.5,2.8,11.0,459.0,467.05,375.74
2016,1,30,10,30,882.0,66.0,2.8,11.0,490.0,525.35,426.2
2016,1,30,10,45,893.5,67.0,2.8,11.5,515.0,580.53,471.9
2016,1,30,11,0,905.0,68.0,2.8,12.0,540.0,634.67,515.29
2016,1,30,11,15,912.0,69.0,2.8,12.0,557.5,684.54,555.13
2016,1,30,11,30,919.0,70.0,2.8,12.0,575.0,732.43,591.7
2016,1,30,11,45,922.0,71.0,2.8,12.0,584.5,775.16,622.59
2016,1,30,12,0,925.0,72.0,2.8,12.0,594.0,815.16,651.29
2016,1,30,12,15,925.5,72.0,2.8,12.0,596.0,849.04,675.42
2016,1,30,12,30,926.0,72.0,2.8,12.0,598.0,879.68,697.2
2016,1,30,12,45,916.0,74.5,2.85,12.0,590.5,900.84,712.64
2016,1,30,13,0,906.0,77.0,2.9,12.0,583.0,918.11,725.52
2016,1,30,13,15,552.0,161.5,2.85,12.0,467.5,718.52,579.79
2016,1,30,13,30,198.0,246.0,2.8,12.0,352.0,460.51,375.47
2016,1,30,13,45,199.0,235.5,2.8,12.0,338.0,455.34,373.53
2016,1,30,14,0,200.0,225.0,2.8,12.0,324.0,449.32,369.61
2016,1,30,14,15,385.5,178.0,2.75,12.0,357.0,591.89,487.04
2016,1,30,14,30,571.0,131.0,2.7,12.0,390.0,743.68,604.58
2016,1,30,14,45,386.5,149.0,2.7,12.0,318.5,582.76,479.9
2016,1,30,15,0,202.0,167.0,2.7,12.0,247.0,393.12,327.7
2016,1,30,15,15,193.5,151.5,2.45,11.5,222.0,367.09,308.27
2016,1,30,15,30,185.0,136.0,2.2,11.0,197.0,340.59,287.26
2016,1,30,15,45,175.5,118.0,2.0,10.5,169.0,308.92,261.62
2016,1,30,16,0,166.0,100.0,1.8,10.0,141.0,276.84,234.92
2016,1,30,16,15,147.5,81.5,1.7,9.0,113.0,252.44,213.73
2016,1,30,16,30,129.0,63.0,1.6,8.0,85.0,210.92,177.33
2016,1,30,16,45,95.5,45.0,1.55,7.5,58.5,158.9,129.96
2016,1,30,17,0,62.0,27.0,1.5,7.0,32.0,104.02,71.21
2016,1,30,17,15,31.0,13.5,1.55,7.0,16.0,32.75,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.3,5.0,9.5,8.11,0.0
2016,1,31,7,30,0.0,19.0,1.6,5.0,19.0,16.22,0.0
2016,1,31,7,45,136.5,31.5,1.9,5.5,49.5,24.23,14.15
2016,1,31,8,0,273.0,44.0,2.2,6.0,80.0,33.79,24.57
2016,1,31,8,15,318.5,58.5,2.35,6.0,116.0,44.37,34.75
2016,1,31,8,30,364.0,73.0,2.5,6.0,152.0,66.0,45.49
2016,1,31,8,45,393.0,86.0,2.65,6.5,188.5,106.37,71.06
2016,1,31,9,0,422.0,99.0,2.8,7.0,225.0,150.52,106.2
2016,1,31,9,15,447.5,108.0,2.95,7.0,258.5,194.21,144.62
2016,1,31,9,30,473.0,117.0,3.1,7.0,292.0,240.76,186.94
2016,1,31,9,45,299.5,153.5,3.3,7.5,268.0,241.31,194.99
2016,1,31,10,0,126.0,190.0,3.5,8.0,244.0,220.48,181.69
2016,1,31,10,15,124.5,204.0,3.6,8.0,260.5,243.05,201.35
2016,1,31,10,30,123.0,218.0,3.7,8.0,277.0,265.61,220.61
2016,1,31,10,45,250.5,214.5,3.85,8.5,343.5,353.03,293.69
2016,1,31,11,0,378.0,211.0,4.0,9.0,410.0,444.47,369.34
2016,1,31,11,15,656.5,143.0,4.1,9.0,501.0,601.07,498.5
2016,1,31,11,30,935.0,75.0,4.2,9.0,592.0,749.98,618.39
2016,1,31,11,45,943.0,74.0,4.3,9.5,603.0,794.99,650.69
2016,1,31,12,0,951.0,73.0,4.4,10.0,614.0,837.52,681.54
2016,1,31,12,15,952.0,73.5,4.45,10.0,616.5,873.4,708.25
2016,1,31,12,30,953.0,74.0,4.5,10.0,619.0,905.99,732.56
2016,1,31,12,45,639.0,158.5,4.55,10.0,522.5,769.48,630.37
2016,1,31,13,0,325.0,243.0,4.6,10.0,426.0,574.21,473.97
2016,1,31,13,15,376.0,225.5,4.6,10.0,432.0,611.22,506.09
2016,1,31,13,30,427.0,208.0,4.6,10.0,438.0,667.73,551.77
2016,1,31,13,45,366.5,211.0,4.65,10.0,403.0,603.33,501.16
2016,1,31,14,0,306.0,214.0,4.7,10.0,368.0,556.54,463.8
2016,1,31,14,15,593.0,143.0,4.65,9.5,421.0,777.63,644.58
2016,1,31,14,30,880.0,72.0,4.6,9.0,474.0,960.69,783.84
2016,1,31,14,45,856.5,70.5,4.55,9.0,438.0,933.74,763.51
2016,1,31,15,0,833.0,69.0,4.5,9.0,402.0,903.46,742.09
2016,1,31,15,15,805.5,66.0,4.3,8.5,361.5,864.43,713.94
2016,1,31,15,30,778.0,63.0,4.1,8.0,321.0,822.8,683.26
2016,1,31,15,45,734.0,59.5,3.9,8.0,276.5,763.57,637.29
2016,1,31,16,0,690.0,56.0,3.7,8.0,232.0,703.11,589.03
2016,1,31,16,15,626.0,50.0,3.75,7.5,186.0,630.54,530.9
2016,1,31,16,30,562.0,44.0,3.8,7.0,140.0,552.28,464.95
2016,1,31,16,45,453.0,35.5,3.9,6.5,97.5,438.76,365.83
2016,1,31,17,0,344.0,27.0,4.0,6.0,55.0,330.64,246.15
2016,1,31,17,15,172.0,13.5,4.35,6.0,27.5,129.54,0.0
2016,1,31,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,5.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,7,15,167.5,7.5,3.15,3.5,14.5,6.4,0.0
2016,2,1,7,30,335.0,15.0,3.4,4.0,29.0,13.6,0.0
2016,2,1,7,45,468.5,23.5,3.7,4.5,70.5,21.28,12.04
2016,2,1,8,0,602.0,32.0,4.0,5.0,112.0,28.97,20.38
2016,2,1,8,15,672.0,37.0,4.2,5.5,159.0,33.23,24.7
2016,2,1,8,30,742.0,42.0,4.4,6.0,206.0,57.16,30.88
2016,2,1,8,45,786.0,45.5,4.65,6.5,252.5,116.73,63.72
2016,2,1,9,0,830.0,49.0,4.9,7.0,299.0,178.65,112.05
2016,2,1,9,15,858.0,52.0,5.0,7.0,342.5,241.35,168.79
2016,2,1,9,30,886.0,55.0,5.1,7.0,386.0,306.54,230.36
2016,2,1,9,45,895.5,60.0,5.2,7.5,423.0,369.6,290.45
2016,2,1,10,0,905.0,65.0,5.3,8.0,460.0,432.49,349.17
2016,2,1,10,15,919.0,67.0,5.2,8.0,492.0,493.96,405.47
2016,2,1,10,30,933.0,69.0,5.1,8.0,524.0,555.13,459.84
2016,2,1,10,45,939.5,71.0,5.0,8.5,548.5,611.49,507.79
2016,2,1,11,0,946.0,73.0,4.9,9.0,573.0,666.21,552.79
2016,2,1,11,15,951.5,74.0,4.8,9.0,590.5,717.31,594.61
2016,2,1,11,30,957.0,75.0,4.7,9.0,608.0,766.18,632.7
2016,2,1,11,45,958.0,76.0,4.65,9.5,617.0,809.25,663.38
2016,2,1,12,0,959.0,77.0,4.6,10.0,626.0,849.32,691.45
2016,2,1,12,15,959.0,77.0,4.5,10.0,627.5,884.23,716.38
2016,2,1,12,30,959.0,77.0,4.4,10.0,629.0,915.73,738.65
2016,2,1,12,45,953.5,78.0,4.35,10.0,622.0,940.09,756.04
2016,2,1,13,0,948.0,79.0,4.3,10.0,615.0,960.6,770.72
2016,2,1,13,15,942.0,78.0,4.1,10.0,600.0,974.26,779.34
2016,2,1,13,30,936.0,77.0,3.9,10.0,585.0,983.94,785.67
2016,2,1,13,45,927.0,76.0,3.75,10.0,563.0,986.81,787.56
2016,2,1,14,0,918.0,75.0,3.6,10.0,541.0,985.71,786.78
2016,2,1,14,15,904.0,73.0,3.4,10.0,511.5,974.6,778.58
