Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,30,890.0,71.0,3.2,10.0,482.0,959.71,767.8
2016,2,1,14,45,873.5,68.0,3.0,10.0,446.5,947.87,759.26
2016,2,1,15,0,857.0,65.0,2.8,10.0,411.0,921.99,740.47
2016,2,1,15,15,830.0,62.5,2.35,9.5,370.0,883.78,711.67
2016,2,1,15,30,803.0,60.0,1.9,9.0,329.0,842.92,680.14
2016,2,1,15,45,765.5,56.0,1.5,8.5,284.5,788.36,637.91
2016,2,1,16,0,728.0,52.0,1.1,8.0,240.0,732.36,593.07
2016,2,1,16,15,668.5,46.5,1.1,7.5,193.5,655.06,534.91
2016,2,1,16,30,609.0,41.0,1.1,7.0,147.0,578.6,474.02
2016,2,1,16,45,512.0,33.0,1.1,6.5,103.5,472.29,385.18
2016,2,1,17,0,415.0,25.0,1.1,6.0,60.0,371.72,278.42
2016,2,1,17,15,207.5,12.5,1.15,5.5,30.0,153.35,0.0
2016,2,1,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,7,15,58.0,9.5,1.6,5.0,12.0,8.11,0.0
2016,2,2,7,30,116.0,19.0,1.7,5.0,24.0,14.8,0.0
2016,2,2,7,45,240.5,32.5,1.85,5.5,60.5,25.23,15.54
2016,2,2,8,0,365.0,46.0,2.0,6.0,97.0,37.77,28.23
2016,2,2,8,15,445.5,55.5,2.05,6.0,140.0,44.79,35.21
2016,2,2,8,30,526.0,65.0,2.1,6.0,183.0,66.55,43.21
2016,2,2,8,45,361.5,95.5,2.15,6.5,184.5,110.31,75.82
2016,2,2,9,0,197.0,126.0,2.2,7.0,186.0,134.54,102.64
2016,2,2,9,15,216.0,140.0,2.2,7.0,214.5,166.68,130.27
2016,2,2,9,30,235.0,154.0,2.2,7.0,243.0,201.21,160.6
2016,2,2,9,45,504.5,122.0,2.25,7.0,336.5,288.29,229.62
2016,2,2,10,0,774.0,90.0,2.3,7.0,430.0,405.02,325.52
2016,2,2,10,15,428.5,153.0,2.2,7.0,343.5,348.77,286.39
2016,2,2,10,30,83.0,216.0,2.1,7.0,257.0,235.15,194.55
2016,2,2,10,45,109.0,230.0,2.05,7.5,287.0,269.77,223.54
2016,2,2,11,0,135.0,244.0,2.0,8.0,317.0,317.33,262.21
2016,2,2,11,15,77.0,227.5,1.9,8.0,269.5,261.03,215.39
2016,2,2,11,30,19.0,211.0,1.8,8.0,222.0,197.86,162.26
2016,2,2,11,45,172.0,230.5,1.7,8.0,330.0,359.44,297.84
2016,2,2,12,0,325.0,250.0,1.6,8.0,438.0,525.61,430.12
2016,2,2,12,15,386.0,236.5,1.4,8.0,460.0,576.79,468.57
2016,2,2,12,30,447.0,223.0,1.2,8.0,482.0,647.26,520.86
2016,2,2,12,45,449.5,221.5,1.0,8.5,479.5,664.96,530.76
2016,2,2,13,0,452.0,220.0,0.8,9.0,477.0,680.81,539.41
2016,2,2,13,15,668.5,153.5,0.9,9.0,524.0,827.71,649.31
2016,2,2,13,30,885.0,87.0,1.0,9.0,571.0,960.26,740.73
2016,2,2,13,45,876.5,85.5,1.15,9.5,549.5,962.83,742.8
2016,2,2,14,0,868.0,84.0,1.3,10.0,528.0,961.5,744.23
2016,2,2,14,15,854.0,82.0,1.45,9.5,499.5,950.42,741.66
2016,2,2,14,30,840.0,80.0,1.6,9.0,471.0,935.61,736.45
2016,2,2,14,45,822.0,77.0,1.75,9.0,436.0,912.11,723.57
2016,2,2,15,0,804.0,74.0,1.9,9.0,401.0,885.3,707.99
2016,2,2,15,15,776.5,70.5,1.85,8.5,361.5,845.9,681.86
2016,2,2,15,30,749.0,67.0,1.8,8.0,322.0,803.98,653.32
2016,2,2,15,45,696.5,65.0,1.75,8.0,277.0,746.47,611.04
2016,2,2,16,0,644.0,63.0,1.7,8.0,232.0,682.38,562.35
2016,2,2,16,15,581.5,56.5,1.65,7.5,187.0,603.89,501.33
2016,2,2,16,30,519.0,50.0,1.6,7.0,142.0,526.85,438.34
2016,2,2,16,45,415.5,40.5,1.55,6.5,100.0,416.97,345.22
2016,2,2,17,0,312.0,31.0,1.5,6.0,58.0,313.87,241.97
2016,2,2,17,15,156.0,15.5,1.5,5.5,29.0,153.49,0.0
2016,2,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.5,0.5,2.5,14.5,12.38,0.0
2016,2,3,7,30,0.0,29.0,0.5,3.0,29.0,21.98,0.0
2016,2,3,7,45,226.5,35.0,0.55,3.5,66.5,27.08,17.55
2016,2,3,8,0,453.0,41.0,0.6,4.0,104.0,33.6,24.85
2016,2,3,8,15,527.5,48.0,0.75,4.0,148.5,38.76,30.07
2016,2,3,8,30,602.0,55.0,0.9,4.0,193.0,60.23,36.73
2016,2,3,8,45,648.5,60.5,1.05,4.5,237.0,111.15,65.01
2016,2,3,9,0,695.0,66.0,1.2,5.0,281.0,167.73,108.94
2016,2,3,9,15,727.5,70.0,1.3,5.5,322.0,227.54,161.59
2016,2,3,9,30,760.0,74.0,1.4,6.0,363.0,288.06,216.74
2016,2,3,9,45,777.5,78.5,1.5,7.0,399.5,347.0,270.48
2016,2,3,10,0,795.0,83.0,1.6,8.0,436.0,406.93,323.68
2016,2,3,10,15,812.0,85.5,1.65,8.5,467.0,465.39,374.52
2016,2,3,10,30,829.0,88.0,1.7,9.0,498.0,524.14,423.92
2016,2,3,10,45,841.0,89.5,1.75,9.5,523.0,579.04,468.78
2016,2,3,11,0,853.0,91.0,1.8,10.0,548.0,633.1,511.6
2016,2,3,11,15,861.0,92.0,1.75,10.0,566.0,682.86,550.24
2016,2,3,11,30,869.0,93.0,1.7,10.0,584.0,730.85,586.52
2016,2,3,11,45,871.5,94.5,1.7,10.5,594.0,773.28,615.64
2016,2,3,12,0,874.0,96.0,1.7,11.0,604.0,813.06,642.35
2016,2,3,12,15,876.0,96.0,1.65,11.0,606.5,847.91,665.95
2016,2,3,12,30,878.0,96.0,1.6,11.0,609.0,879.69,687.27
2016,2,3,12,45,585.0,175.0,1.6,11.5,515.5,733.82,581.64
2016,2,3,13,0,292.0,254.0,1.6,12.0,422.0,557.13,445.36
2016,2,3,13,15,270.5,251.0,1.5,12.0,403.5,544.3,436.67
2016,2,3,13,30,249.0,248.0,1.4,12.0,385.0,529.59,425.16
2016,2,3,13,45,140.0,227.0,1.35,12.0,303.5,387.3,313.94
2016,2,3,14,0,31.0,206.0,1.3,12.0,222.0,241.92,196.08
2016,2,3,14,15,64.0,206.0,1.2,11.5,237.0,278.02,227.83
2016,2,3,14,30,97.0,206.0,1.1,11.0,252.0,314.99,259.22
2016,2,3,14,45,54.0,177.5,1.0,11.0,202.5,240.9,198.12
2016,2,3,15,0,11.0,149.0,0.9,11.0,153.0,150.89,122.92
2016,2,3,15,15,7.0,135.0,0.85,10.5,137.5,134.33,109.66
2016,2,3,15,30,3.0,121.0,0.8,10.0,122.0,117.95,96.07
2016,2,3,15,45,1.5,105.0,0.75,10.0,105.5,101.51,82.17
2016,2,3,16,0,0.0,89.0,0.7,10.0,89.0,85.07,68.06
2016,2,3,16,15,0.0,71.5,0.75,9.5,71.5,67.84,53.22
2016,2,3,16,30,0.0,54.0,0.8,9.0,54.0,50.2,37.77
2016,2,3,16,45,0.0,38.0,0.85,9.0,38.0,34.01,23.34
2016,2,3,17,0,0.0,22.0,0.9,9.0,22.0,18.16,8.85
2016,2,3,17,15,0.0,11.0,0.9,8.5,11.0,9.06,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.5,2.3,4.0,15.5,13.23,0.0
2016,2,4,7,30,0.0,31.0,2.5,4.0,31.0,23.35,0.0
2016,2,4,7,45,244.0,35.0,2.75,4.5,70.0,27.11,17.64
2016,2,4,8,0,488.0,39.0,3.0,5.0,109.0,31.95,23.21
2016,2,4,8,15,560.5,46.0,2.95,5.5,154.0,37.21,28.43
2016,2,4,8,30,633.0,53.0,2.9,6.0,199.0,59.3,35.12
2016,2,4,8,45,677.0,58.5,2.9,6.5,243.5,114.97,66.76
2016,2,4,9,0,721.0,64.0,2.9,7.0,288.0,172.57,111.48
2016,2,4,9,15,752.5,67.5,2.85,7.0,330.0,230.73,163.2
2016,2,4,9,30,784.0,71.0,2.8,7.0,372.0,292.08,219.88
2016,2,4,9,45,799.0,75.5,2.8,7.5,408.0,351.64,275.21
2016,2,4,10,0,814.0,80.0,2.8,8.0,444.0,411.86,329.84
2016,2,4,10,15,830.0,82.5,2.7,8.0,475.5,470.96,382.41
2016,2,4,10,30,846.0,85.0,2.6,8.0,507.0,530.22,433.41
2016,2,4,10,45,856.5,86.5,2.55,8.5,532.0,585.19,478.76
2016,2,4,11,0,867.0,88.0,2.5,9.0,557.0,639.12,521.74
2016,2,4,11,15,874.0,89.0,2.45,9.0,574.5,688.9,561.19
2016,2,4,11,30,881.0,90.0,2.4,9.0,592.0,736.78,598.2
2016,2,4,11,45,887.0,90.0,2.35,9.5,602.0,780.67,628.44
2016,2,4,12,0,893.0,90.0,2.3,10.0,612.0,814.92,651.24
2016,2,4,12,15,894.0,90.0,2.2,10.0,614.0,848.84,674.41
2016,2,4,12,30,895.0,90.0,2.1,10.0,616.0,879.62,695.11
2016,2,4,12,45,894.0,89.0,2.05,10.5,610.0,904.22,710.56
2016,2,4,13,0,893.0,88.0,2.0,11.0,604.0,925.32,723.55
2016,2,4,13,15,887.5,87.5,2.0,11.0,590.0,939.29,733.57
2016,2,4,13,30,882.0,87.0,2.0,11.0,576.0,959.9,748.42
2016,2,4,13,45,736.5,118.5,2.05,11.5,517.0,878.53,691.3
2016,2,4,14,0,591.0,150.0,2.1,12.0,458.0,783.19,623.96
2016,2,4,14,15,544.0,153.5,2.05,12.0,425.5,738.4,592.72
2016,2,4,14,30,497.0,157.0,2.0,12.0,393.0,700.02,565.29
2016,2,4,14,45,433.0,156.0,2.0,12.0,350.5,637.89,519.03
2016,2,4,15,0,369.0,155.0,2.0,12.0,308.0,553.63,455.45
2016,2,4,15,15,351.5,143.5,1.7,11.5,278.0,521.37,431.25
2016,2,4,15,30,334.0,132.0,1.4,11.0,248.0,488.28,405.49
2016,2,4,15,45,321.0,115.5,1.15,10.5,215.5,451.35,376.58
2016,2,4,16,0,308.0,99.0,0.9,10.0,183.0,432.62,360.76
2016,2,4,16,15,280.0,83.0,0.9,9.5,148.5,381.76,319.63
2016,2,4,16,30,252.0,67.0,0.9,9.0,114.0,331.45,277.35
2016,2,4,16,45,210.0,50.0,0.95,8.5,81.5,269.76,223.5
2016,2,4,17,0,168.0,33.0,1.0,8.0,49.0,210.38,165.02
2016,2,4,17,15,84.0,16.5,1.0,7.5,24.5,104.02,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,7,15,105.5,10.5,0.95,3.5,16.0,8.96,0.0
2016,2,5,7,30,211.0,21.0,1.1,4.0,32.0,17.47,0.0
2016,2,5,7,45,332.5,32.5,1.25,5.0,71.5,26.81,17.57
2016,2,5,8,0,454.0,44.0,1.4,6.0,111.0,36.03,26.87
2016,2,5,8,15,529.5,52.0,1.5,6.5,156.5,41.94,32.67
2016,2,5,8,30,605.0,60.0,1.6,7.0,202.0,64.01,39.67
2016,2,5,8,45,654.5,65.0,1.7,7.5,247.5,115.18,67.56
2016,2,5,9,0,704.0,70.0,1.8,8.0,293.0,172.41,111.45
2016,2,5,9,15,737.0,74.5,1.9,8.5,335.0,231.36,162.98
2016,2,5,9,30,770.0,79.0,2.0,9.0,377.0,295.63,220.91
2016,2,5,9,45,798.0,80.5,2.1,10.0,416.0,356.2,275.44
2016,2,5,10,0,826.0,82.0,2.2,11.0,455.0,418.86,330.48
2016,2,5,10,15,842.0,84.5,2.2,11.5,487.0,478.78,382.21
2016,2,5,10,30,858.0,87.0,2.2,12.0,519.0,538.82,432.26
2016,2,5,10,45,869.5,88.5,2.2,12.5,544.5,595.12,477.76
2016,2,5,11,0,881.0,90.0,2.2,13.0,570.0,650.46,521.0
2016,2,5,11,15,888.0,91.0,2.15,13.0,587.5,701.03,560.07
2016,2,5,11,30,895.0,92.0,2.1,13.0,605.0,749.67,596.65
2016,2,5,11,45,896.0,94.0,2.1,13.5,614.5,792.74,625.81
2016,2,5,12,0,897.0,96.0,2.1,14.0,624.0,832.98,652.63
2016,2,5,12,15,897.0,96.0,1.95,14.0,625.5,867.12,674.69
2016,2,5,12,30,897.0,96.0,1.8,14.0,627.0,897.99,694.14
2016,2,5,12,45,687.5,156.0,1.7,14.0,560.5,813.4,633.8
2016,2,5,13,0,478.0,216.0,1.6,14.0,494.0,701.34,551.08
2016,2,5,13,15,560.0,183.0,1.55,14.0,501.5,754.27,592.74
2016,2,5,13,30,642.0,150.0,1.5,14.0,509.0,815.43,636.04
2016,2,5,13,45,753.0,119.5,1.45,14.0,525.5,896.52,691.84
2016,2,5,14,0,864.0,89.0,1.4,14.0,542.0,967.85,739.54
2016,2,5,14,15,851.0,86.5,1.5,14.0,513.5,957.16,734.13
2016,2,5,14,30,838.0,84.0,1.6,14.0,485.0,942.7,727.24
2016,2,5,14,45,826.5,79.5,1.75,14.0,451.0,923.53,717.69
2016,2,5,15,0,815.0,75.0,1.9,14.0,417.0,900.88,705.44
2016,2,5,15,15,790.0,72.0,1.7,13.5,377.0,864.22,680.26
2016,2,5,15,30,765.0,69.0,1.5,13.0,337.0,824.88,652.78
2016,2,5,15,45,728.0,64.5,1.35,12.5,293.5,770.5,614.28
2016,2,5,16,0,691.0,60.0,1.2,12.0,250.0,714.65,573.48
2016,2,5,16,15,634.0,54.0,1.2,11.0,204.0,647.21,524.65
2016,2,5,16,30,577.0,48.0,1.2,10.0,158.0,573.63,468.02
2016,2,5,16,45,473.5,40.0,1.2,9.5,113.5,463.19,378.07
2016,2,5,17,0,370.0,32.0,1.2,9.0,69.0,359.23,283.2
2016,2,5,17,15,185.0,16.0,1.2,8.5,34.5,179.38,34.36
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,7,15,129.5,10.0,1.6,4.5,17.5,8.54,0.0
2016,2,6,7,30,259.0,20.0,1.8,5.0,35.0,16.56,1.11
2016,2,6,7,45,377.5,30.5,2.05,6.0,75.0,25.09,16.13
2016,2,6,8,0,496.0,41.0,2.3,7.0,115.0,33.53,24.54
2016,2,6,8,15,566.0,47.5,2.2,7.5,160.5,38.33,29.27
2016,2,6,8,30,636.0,54.0,2.1,8.0,206.0,59.88,35.41
2016,2,6,8,45,685.5,58.0,2.05,8.5,251.5,115.13,66.01
2016,2,6,9,0,735.0,62.0,2.0,9.0,297.0,172.93,110.13
2016,2,6,9,15,765.0,65.5,1.95,9.5,339.0,231.74,161.63
2016,2,6,9,30,795.0,69.0,1.9,10.0,381.0,293.56,217.56
2016,2,6,9,45,814.0,72.0,1.9,10.5,417.5,353.84,272.42
2016,2,6,10,0,833.0,75.0,1.9,11.0,454.0,415.19,326.85
2016,2,6,10,15,847.5,77.0,1.85,11.5,485.5,474.25,377.66
2016,2,6,10,30,862.0,79.0,1.8,12.0,517.0,533.24,426.51
2016,2,6,10,45,873.0,80.5,1.8,12.5,542.0,586.55,469.56
2016,2,6,11,0,884.0,82.0,1.8,13.0,567.0,640.79,511.78
2016,2,6,11,15,890.5,83.0,1.95,13.0,584.0,690.21,551.15
2016,2,6,11,30,897.0,84.0,2.1,13.0,601.0,737.66,587.79
2016,2,6,11,45,903.0,83.0,2.3,13.5,611.5,780.33,618.31
2016,2,6,12,0,909.0,82.0,2.5,14.0,622.0,820.47,646.85
2016,2,6,12,15,909.5,82.0,2.55,14.0,623.5,854.49,671.04
2016,2,6,12,30,910.0,82.0,2.6,14.0,625.0,885.3,692.97
2016,2,6,12,45,742.0,132.5,2.65,14.0,572.5,836.5,658.49
2016,2,6,13,0,574.0,183.0,2.7,14.0,520.0,752.53,598.27
2016,2,6,13,15,731.5,132.5,2.7,14.0,552.0,866.18,682.11
2016,2,6,13,30,889.0,82.0,2.7,14.0,584.0,952.36,742.56
2016,2,6,13,45,881.0,80.5,2.7,14.5,562.5,955.22,743.19
2016,2,6,14,0,873.0,79.0,2.7,15.0,541.0,954.25,742.16
2016,2,6,14,15,834.5,79.5,2.55,14.5,502.5,933.48,728.85
2016,2,6,14,30,796.0,80.0,2.4,14.0,464.0,898.28,705.55
2016,2,6,14,45,660.0,104.5,2.3,14.0,407.5,803.22,638.37
2016,2,6,15,0,524.0,129.0,2.2,14.0,351.0,690.36,556.81
2016,2,6,15,15,504.5,120.5,1.9,13.5,317.5,656.84,532.9
2016,2,6,15,30,485.0,112.0,1.6,13.0,284.0,621.75,506.6
2016,2,6,15,45,593.0,83.5,1.35,12.5,267.0,681.8,551.59
2016,2,6,16,0,701.0,55.0,1.1,12.0,250.0,718.42,576.24
2016,2,6,16,15,645.5,50.0,1.1,11.5,204.5,645.33,521.5
2016,2,6,16,30,590.0,45.0,1.1,11.0,159.0,572.83,465.38
2016,2,6,16,45,502.5,37.0,1.1,10.5,115.5,482.13,391.45
2016,2,6,17,0,415.0,29.0,1.1,10.0,72.0,389.37,307.08
2016,2,6,17,15,207.5,14.5,1.1,9.5,36.0,193.81,65.34
2016,2,6,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,170.5,9.5,2.45,6.5,20.0,8.11,0.0
2016,2,7,7,30,341.0,19.0,2.8,7.0,40.0,17.18,2.99
2016,2,7,7,45,459.5,27.0,3.15,8.0,82.0,24.24,15.35
2016,2,7,8,0,578.0,35.0,3.5,9.0,124.0,31.31,22.37
2016,2,7,8,15,643.5,40.5,3.55,9.5,170.5,35.91,26.85
2016,2,7,8,30,709.0,46.0,3.6,10.0,217.0,58.52,32.67
2016,2,7,8,45,752.5,49.5,3.7,10.5,263.0,113.91,61.74
2016,2,7,9,0,796.0,53.0,3.8,11.0,309.0,174.5,108.17
2016,2,7,9,15,824.0,55.5,3.7,11.5,352.0,237.61,163.67
2016,2,7,9,30,852.0,58.0,3.6,12.0,395.0,300.83,221.42
2016,2,7,9,45,865.0,62.0,3.55,12.5,432.0,362.6,278.33
2016,2,7,10,0,878.0,66.0,3.5,13.0,469.0,424.63,334.11
2016,2,7,10,15,892.5,68.0,3.45,13.0,501.5,485.35,387.78
2016,2,7,10,30,907.0,70.0,3.4,13.0,534.0,545.88,439.65
2016,2,7,10,45,916.5,71.0,3.35,13.5,559.0,602.05,485.68
2016,2,7,11,0,926.0,72.0,3.3,14.0,584.0,656.92,529.14
2016,2,7,11,15,932.5,73.0,3.3,14.5,602.0,708.22,568.71
2016,2,7,11,30,939.0,74.0,3.3,15.0,620.0,757.43,604.51
2016,2,7,11,45,942.0,74.5,3.35,15.5,630.0,801.13,634.82
2016,2,7,12,0,945.0,75.0,3.4,16.0,640.0,841.99,662.82
2016,2,7,12,15,945.5,75.0,3.4,16.0,641.5,877.2,687.57
2016,2,7,12,30,946.0,75.0,3.4,16.0,643.0,909.05,709.93
2016,2,7,12,45,945.5,74.0,3.4,16.5,637.0,935.33,727.01
2016,2,7,13,0,945.0,73.0,3.4,17.0,631.0,957.92,741.57
2016,2,7,13,15,939.5,72.5,3.3,17.0,617.0,972.72,751.46
2016,2,7,13,30,934.0,72.0,3.2,17.0,603.0,983.55,758.77
2016,2,7,13,45,926.0,71.0,3.15,17.0,581.0,987.37,761.8
2016,2,7,14,0,918.0,70.0,3.1,17.0,559.0,987.2,762.31
2016,2,7,14,15,906.0,68.5,2.9,17.0,530.0,978.57,755.88
2016,2,7,14,30,894.0,67.0,2.7,17.0,501.0,966.12,746.94
2016,2,7,14,45,876.5,65.0,2.55,17.0,466.0,944.02,731.85
2016,2,7,15,0,859.0,63.0,2.4,17.0,431.0,918.55,714.45
2016,2,7,15,15,835.5,60.5,2.05,16.5,390.5,883.62,689.61
2016,2,7,15,30,812.0,58.0,1.7,16.0,350.0,855.9,669.28
2016,2,7,15,45,777.5,54.5,1.35,15.5,305.5,804.18,631.02
2016,2,7,16,0,743.0,51.0,1.0,15.0,261.0,750.92,590.53
2016,2,7,16,15,691.0,46.5,1.05,14.5,214.5,680.36,540.76
2016,2,7,16,30,639.0,42.0,1.1,14.0,168.0,610.23,488.21
2016,2,7,16,45,551.0,35.5,1.15,13.5,123.0,510.62,409.43
2016,2,7,17,0,463.0,29.0,1.2,13.0,78.0,415.41,325.67
2016,2,7,17,15,231.5,14.5,1.2,12.5,39.0,211.89,93.81
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,140.0,11.0,1.35,8.5,20.0,9.39,0.0
2016,2,8,7,30,280.0,22.0,1.4,9.0,40.0,18.25,4.91
2016,2,8,7,45,398.0,32.0,1.5,10.0,81.5,26.31,17.13
2016,2,8,8,0,516.0,42.0,1.6,11.0,123.0,34.31,24.91
2016,2,8,8,15,587.0,48.5,1.7,11.5,170.0,39.12,29.55
2016,2,8,8,30,658.0,55.0,1.8,12.0,217.0,64.77,38.67
2016,2,8,8,45,700.5,60.0,1.95,12.5,262.5,118.27,67.01
2016,2,8,9,0,743.0,65.0,2.1,13.0,308.0,177.0,111.51
2016,2,8,9,15,773.5,68.5,2.1,13.5,350.5,236.63,162.96
2016,2,8,9,30,804.0,72.0,2.1,14.0,393.0,299.34,218.89
2016,2,8,9,45,832.5,72.5,2.1,14.5,432.5,361.28,274.16
2016,2,8,10,0,861.0,73.0,2.1,15.0,472.0,425.27,329.89
2016,2,8,10,15,875.5,75.0,2.1,15.5,504.0,485.04,380.83
2016,2,8,10,30,890.0,77.0,2.1,16.0,536.0,544.86,429.99
2016,2,8,10,45,899.5,78.5,2.15,16.5,561.0,600.89,474.79
2016,2,8,11,0,909.0,80.0,2.2,17.0,586.0,655.66,517.2
2016,2,8,11,15,915.0,81.0,2.2,17.0,604.0,706.05,555.89
2016,2,8,11,30,921.0,82.0,2.2,17.0,622.0,754.35,591.32
2016,2,8,11,45,924.0,82.5,2.2,17.5,632.0,797.52,620.1
2016,2,8,12,0,927.0,83.0,2.2,18.0,642.0,837.91,646.61
2016,2,8,12,15,927.5,83.0,2.15,18.0,643.5,872.71,669.79
2016,2,8,12,30,928.0,83.0,2.1,18.0,645.0,904.21,690.61
2016,2,8,12,45,932.5,80.5,2.05,18.5,640.0,932.86,708.1
2016,2,8,13,0,937.0,78.0,2.0,19.0,635.0,958.06,723.18
2016,2,8,13,15,932.0,77.0,1.9,19.0,621.0,972.68,731.97
2016,2,8,13,30,927.0,76.0,1.8,19.0,607.0,983.34,738.28
2016,2,8,13,45,918.0,75.5,1.75,19.0,585.0,986.86,740.68
2016,2,8,14,0,909.0,75.0,1.7,19.0,563.0,986.41,740.69
2016,2,8,14,15,897.0,73.5,1.55,19.0,534.5,977.86,734.07
2016,2,8,14,30,885.0,72.0,1.4,19.0,506.0,965.51,725.07
2016,2,8,14,45,867.0,70.0,1.3,19.0,470.5,943.06,710.22
2016,2,8,15,0,849.0,68.0,1.2,19.0,435.0,927.76,700.23
2016,2,8,15,15,825.0,65.5,1.1,18.5,394.5,892.19,677.75
2016,2,8,15,30,801.0,63.0,1.0,18.0,354.0,853.87,653.18
2016,2,8,15,45,766.0,59.5,0.9,17.5,309.5,801.8,618.44
2016,2,8,16,0,731.0,56.0,0.8,17.0,265.0,748.15,581.49
2016,2,8,16,15,678.0,51.0,0.85,16.5,218.5,676.11,531.6
2016,2,8,16,30,625.0,46.0,0.9,16.0,172.0,604.44,478.92
2016,2,8,16,45,537.0,38.5,1.0,15.5,126.5,503.66,400.91
2016,2,8,17,0,449.0,31.0,1.1,15.0,81.0,417.74,326.53
2016,2,8,17,15,224.5,15.5,1.1,14.5,40.5,210.49,109.48
2016,2,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,7,15,158.5,11.5,1.55,8.5,22.0,9.82,0.0
2016,2,9,7,30,317.0,23.0,1.7,9.0,44.0,19.14,6.62
2016,2,9,7,45,432.0,32.0,1.9,10.0,86.5,26.35,17.26
2016,2,9,8,0,547.0,41.0,2.1,11.0,129.0,33.54,24.25
2016,2,9,8,15,615.5,47.5,2.2,11.5,176.5,41.81,31.98
2016,2,9,8,30,684.0,54.0,2.3,12.0,224.0,64.66,38.09
2016,2,9,8,45,727.0,58.5,2.4,12.5,270.5,119.51,66.98
2016,2,9,9,0,770.0,63.0,2.5,13.0,317.0,179.62,112.57
2016,2,9,9,15,799.5,66.0,2.5,13.5,360.5,240.32,165.17
2016,2,9,9,30,829.0,69.0,2.5,14.0,404.0,303.93,222.19
2016,2,9,9,45,852.0,71.0,2.5,14.5,443.0,366.94,278.77
2016,2,9,10,0,875.0,73.0,2.5,15.0,482.0,431.39,335.25
2016,2,9,10,15,783.0,96.5,2.45,15.5,480.5,465.0,366.64
2016,2,9,10,30,691.0,120.0,2.4,16.0,479.0,487.19,386.88
2016,2,9,10,45,673.0,133.0,2.35,16.5,496.5,530.64,421.68
2016,2,9,11,0,655.0,146.0,2.3,17.0,514.0,570.78,452.51
2016,2,9,11,15,610.0,166.5,2.15,17.5,517.5,596.6,470.81
2016,2,9,11,30,565.0,187.0,2.0,18.0,521.0,611.22,480.17
2016,2,9,11,45,752.5,135.0,1.9,18.5,587.0,735.21,571.95
2016,2,9,12,0,940.0,83.0,1.8,19.0,653.0,849.32,648.81
2016,2,9,12,15,940.0,83.0,1.65,19.0,654.5,884.21,669.55
2016,2,9,12,30,940.0,83.0,1.5,19.0,656.0,915.73,688.43
2016,2,9,12,45,938.0,82.0,1.4,19.5,649.5,940.77,702.09
2016,2,9,13,0,936.0,81.0,1.3,20.0,643.0,962.08,713.17
2016,2,9,13,15,930.5,80.5,1.2,20.0,628.5,976.92,721.36
2016,2,9,13,30,925.0,80.0,1.1,20.0,614.0,987.8,727.06
2016,2,9,13,45,913.0,80.0,1.0,20.0,591.0,989.13,726.7
2016,2,9,14,0,901.0,80.0,0.9,20.0,568.0,986.46,724.0
2016,2,9,14,15,737.5,112.5,0.9,19.5,498.5,890.72,664.31
2016,2,9,14,30,574.0,145.0,0.9,19.0,429.0,762.77,581.7
2016,2,9,14,45,467.0,156.0,0.9,19.0,376.5,673.05,521.22
2016,2,9,15,0,360.0,167.0,0.9,19.0,324.0,561.55,441.29
2016,2,9,15,15,324.0,155.5,0.9,18.0,287.0,511.98,407.84
2016,2,9,15,30,288.0,144.0,0.9,17.0,250.0,462.27,372.5
2016,2,9,15,45,269.0,129.0,0.9,16.5,218.0,423.3,344.08
2016,2,9,16,0,250.0,114.0,0.9,16.0,186.0,384.17,314.48
2016,2,9,16,15,228.5,96.0,0.95,15.5,153.5,338.37,278.65
2016,2,9,16,30,207.0,78.0,1.0,15.0,121.0,292.8,241.47
2016,2,9,16,45,175.5,59.5,1.05,14.5,89.0,238.91,195.65
2016,2,9,17,0,144.0,41.0,1.1,14.0,57.0,185.95,148.04
2016,2,9,17,15,72.0,24.5,1.1,13.5,32.5,102.22,57.43
2016,2,9,17,30,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2016,2,9,17,45,0.0,4.0,1.1,13.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,1.0,1.0,9.5,1.0,0.85,0.0
2016,2,10,7,30,0.0,2.0,1.0,10.0,2.0,1.64,0.0
2016,2,10,7,45,0.0,3.5,1.0,10.5,3.5,2.87,0.0
2016,2,10,8,0,0.0,5.0,1.0,11.0,5.0,4.1,0.0
2016,2,10,8,15,0.0,7.5,1.05,11.0,7.5,6.16,0.0
2016,2,10,8,30,0.0,10.0,1.1,11.0,10.0,8.22,1.52
2016,2,10,8,45,0.0,12.0,1.2,11.5,12.0,9.87,2.96
2016,2,10,9,0,0.0,14.0,1.3,12.0,14.0,11.52,4.38
2016,2,10,9,15,270.0,66.5,1.3,12.5,176.5,119.06,85.62
2016,2,10,9,30,540.0,119.0,1.3,13.0,339.0,261.14,196.31
2016,2,10,9,45,518.5,137.5,1.35,13.5,364.5,306.98,237.21
2016,2,10,10,0,497.0,156.0,1.4,14.0,390.0,350.03,274.92
2016,2,10,10,15,681.5,121.0,1.4,14.0,464.5,441.46,348.29
2016,2,10,10,30,866.0,86.0,1.4,14.0,539.0,544.77,429.99
2016,2,10,10,45,875.0,87.5,1.4,14.5,564.0,600.46,473.39
2016,2,10,11,0,884.0,89.0,1.4,15.0,589.0,654.9,514.71
2016,2,10,11,15,890.5,90.5,1.4,15.0,607.0,701.44,550.1
2016,2,10,11,30,897.0,92.0,1.4,15.0,625.0,749.84,585.41
2016,2,10,11,45,901.0,92.0,1.4,15.5,635.0,792.55,613.41
2016,2,10,12,0,905.0,92.0,1.4,16.0,645.0,832.6,639.26
2016,2,10,12,15,905.5,92.0,1.4,16.0,647.0,866.9,662.16
2016,2,10,12,30,906.0,92.0,1.4,16.0,649.0,897.97,682.85
2016,2,10,12,45,906.0,91.0,1.45,16.5,643.5,924.09,699.63
2016,2,10,13,0,906.0,90.0,1.5,17.0,638.0,946.68,714.14
2016,2,10,13,15,901.0,89.0,1.55,17.0,624.0,960.98,724.61
2016,2,10,13,30,896.0,88.0,1.6,17.0,610.0,971.43,732.8
2016,2,10,13,45,889.5,86.5,1.7,17.0,588.5,975.98,737.99
2016,2,10,14,0,883.0,85.0,1.8,17.0,567.0,987.63,748.15
2016,2,10,14,15,666.5,132.5,1.8,17.0,486.0,846.86,653.22
2016,2,10,14,30,450.0,180.0,1.8,17.0,405.0,685.34,539.31
2016,2,10,14,45,522.0,149.5,1.8,17.0,393.0,718.75,567.8
2016,2,10,15,0,594.0,119.0,1.8,17.0,381.0,756.9,596.28
2016,2,10,15,15,543.0,116.5,1.6,16.5,339.0,698.6,554.34
2016,2,10,15,30,492.0,114.0,1.4,16.0,297.0,632.75,506.94
2016,2,10,15,45,458.0,106.0,1.2,15.5,259.5,583.56,470.97
2016,2,10,16,0,424.0,98.0,1.0,15.0,222.0,534.2,433.69
2016,2,10,16,15,389.0,84.5,1.0,14.5,183.5,476.74,390.2
2016,2,10,16,30,354.0,71.0,1.0,14.0,145.0,420.01,344.99
2016,2,10,16,45,302.5,55.5,1.05,13.5,107.5,348.65,285.79
2016,2,10,17,0,251.0,40.0,1.1,13.0,70.0,280.32,225.24
2016,2,10,17,15,125.5,25.5,1.1,12.5,40.5,157.85,99.15
2016,2,10,17,30,0.0,11.0,1.1,12.0,11.0,9.39,0.0
2016,2,10,17,45,0.0,5.5,1.1,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,68.5,13.0,0.75,9.5,18.0,11.1,0.0
2016,2,11,7,30,137.0,26.0,0.8,10.0,36.0,20.1,9.02
2016,2,11,7,45,187.5,43.0,0.85,11.0,68.0,32.79,23.0
2016,2,11,8,0,238.0,60.0,0.9,12.0,100.0,45.14,34.54
2016,2,11,8,15,268.0,77.0,0.9,12.0,135.0,57.01,45.55
2016,2,11,8,30,298.0,94.0,0.9,12.0,170.0,79.08,57.15
2016,2,11,8,45,319.5,108.0,0.95,12.5,204.0,114.98,79.63
2016,2,11,9,0,341.0,122.0,1.0,13.0,238.0,154.77,110.47
2016,2,11,9,15,497.5,108.0,1.0,13.5,301.0,204.7,146.81
2016,2,11,9,30,654.0,94.0,1.0,14.0,364.0,275.46,202.91
2016,2,11,9,45,590.5,122.5,1.0,14.5,383.0,322.9,246.62
2016,2,11,10,0,527.0,151.0,1.0,15.0,402.0,357.96,278.52
2016,2,11,10,15,595.5,141.0,1.0,15.0,442.0,420.34,329.47
2016,2,11,10,30,664.0,131.0,1.0,15.0,482.0,484.56,380.87
2016,2,11,10,45,563.0,172.0,1.0,15.5,479.5,500.16,393.18
2016,2,11,11,0,462.0,213.0,1.0,16.0,477.0,509.72,399.82
2016,2,11,11,15,551.0,189.5,1.05,16.0,513.5,574.67,450.26
2016,2,11,11,30,640.0,166.0,1.1,16.0,550.0,651.33,507.79
2016,2,11,11,45,630.0,175.0,1.15,16.5,558.0,684.39,530.65
2016,2,11,12,0,620.0,184.0,1.2,17.0,566.0,714.53,551.46
2016,2,11,12,15,581.5,196.0,1.2,17.0,555.0,715.13,551.54
2016,2,11,12,30,543.0,208.0,1.2,17.0,544.0,717.74,553.06
2016,2,11,12,45,490.0,224.0,1.3,17.0,525.0,707.39,546.04
2016,2,11,13,0,437.0,240.0,1.4,17.0,506.0,692.29,535.59
2016,2,11,13,15,379.5,247.5,1.4,17.0,475.0,641.69,499.29
2016,2,11,13,30,322.0,255.0,1.4,17.0,444.0,606.41,473.44
2016,2,11,13,45,387.5,230.0,1.45,17.0,449.5,648.04,507.02
2016,2,11,14,0,453.0,205.0,1.5,17.0,455.0,710.11,553.84
2016,2,11,14,15,531.0,171.5,1.4,17.0,449.5,752.04,585.36
2016,2,11,14,30,609.0,138.0,1.3,17.0,444.0,799.59,618.29
2016,2,11,14,45,654.5,123.5,1.25,17.0,432.5,825.8,636.57
2016,2,11,15,0,700.0,109.0,1.2,17.0,421.0,847.79,652.13
2016,2,11,15,15,671.0,104.0,1.1,16.5,381.0,806.26,624.34
2016,2,11,15,30,642.0,99.0,1.0,16.0,341.0,762.51,595.26
2016,2,11,15,45,602.5,92.5,0.9,15.5,297.5,705.55,556.0
2016,2,11,16,0,563.0,86.0,0.8,15.0,254.0,647.58,514.88
2016,2,11,16,15,505.5,77.5,0.85,14.5,209.0,571.46,460.12
2016,2,11,16,30,448.0,69.0,0.9,14.0,164.0,496.3,403.21
2016,2,11,16,45,365.0,56.5,0.95,14.0,121.0,399.04,325.01
2016,2,11,17,0,282.0,44.0,1.0,14.0,78.0,309.8,248.04
2016,2,11,17,15,141.0,28.0,1.0,13.5,45.0,175.0,116.22
2016,2,11,17,30,0.0,12.0,1.0,13.0,12.0,10.24,0.0
2016,2,11,17,45,0.0,6.0,1.0,13.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
