Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,131.0,14.0,1.0,9.5,24.5,11.95,0.0
2016,2,12,7,30,262.0,28.0,1.1,10.0,49.0,23.26,12.05
2016,2,12,7,45,369.5,39.0,1.2,10.5,91.0,31.95,22.39
2016,2,12,8,0,477.0,50.0,1.3,11.0,133.0,40.54,30.63
2016,2,12,8,15,544.0,57.5,1.2,11.0,179.0,45.86,35.78
2016,2,12,8,30,611.0,65.0,1.1,11.0,225.0,67.92,42.13
2016,2,12,8,45,642.0,67.5,1.05,11.5,263.0,116.17,67.65
2016,2,12,9,0,673.0,70.0,1.0,12.0,301.0,168.05,107.18
2016,2,12,9,15,608.5,95.5,0.95,12.5,324.5,222.06,157.18
2016,2,12,9,30,544.0,121.0,0.9,13.0,348.0,264.33,197.67
2016,2,12,9,45,493.5,146.5,0.9,13.5,366.5,306.42,236.22
2016,2,12,10,0,443.0,172.0,0.9,14.0,385.0,342.37,268.05
2016,2,12,10,15,638.0,133.5,0.95,14.0,462.5,433.63,340.53
2016,2,12,10,30,833.0,95.0,1.0,14.0,540.0,537.97,422.33
2016,2,12,10,45,841.0,98.0,1.05,14.5,564.5,593.16,465.08
2016,2,12,11,0,849.0,101.0,1.1,15.0,589.0,647.15,505.97
2016,2,12,11,15,855.5,102.0,1.15,15.0,606.5,696.6,543.45
2016,2,12,11,30,862.0,103.0,1.2,15.0,624.0,744.14,578.75
2016,2,12,11,45,862.0,105.0,1.25,15.0,633.0,785.68,607.67
2016,2,12,12,0,862.0,107.0,1.3,15.0,642.0,824.38,634.38
2016,2,12,12,15,862.5,107.5,1.3,15.0,644.0,858.85,657.45
2016,2,12,12,30,863.0,108.0,1.3,15.0,646.0,890.18,678.34
2016,2,12,12,45,858.0,108.5,1.3,15.0,639.0,913.31,693.72
2016,2,12,13,0,853.0,109.0,1.3,15.0,632.0,932.77,706.81
2016,2,12,13,15,847.0,108.0,1.25,15.0,618.0,945.84,714.97
2016,2,12,13,30,841.0,107.0,1.2,15.0,604.0,955.11,720.79
2016,2,12,13,45,829.0,106.5,1.2,15.0,581.5,955.35,721.67
2016,2,12,14,0,817.0,106.0,1.2,15.0,559.0,951.71,720.27
2016,2,12,14,15,692.0,129.0,1.05,14.5,499.5,869.59,664.94
2016,2,12,14,30,567.0,152.0,0.9,14.0,440.0,766.66,595.02
2016,2,12,14,45,460.5,163.0,0.8,14.0,387.0,676.73,531.56
2016,2,12,15,0,354.0,174.0,0.7,14.0,334.0,565.16,449.59
2016,2,12,15,15,471.5,136.5,0.7,13.5,328.5,649.26,517.12
2016,2,12,15,30,589.0,99.0,0.7,13.0,323.0,714.04,565.0
2016,2,12,15,45,537.5,97.0,0.75,13.0,282.5,652.38,521.06
2016,2,12,16,0,486.0,95.0,0.8,13.0,242.0,585.43,473.18
2016,2,12,16,15,441.5,83.5,0.85,12.5,200.0,520.48,425.53
2016,2,12,16,30,397.0,72.0,0.9,12.0,158.0,456.81,376.26
2016,2,12,16,45,328.0,58.5,0.95,12.0,118.0,372.89,307.0
2016,2,12,17,0,259.0,45.0,1.0,12.0,78.0,293.78,237.91
2016,2,12,17,15,129.5,29.5,1.0,12.0,46.0,171.18,119.11
2016,2,12,17,30,0.0,14.0,1.0,12.0,14.0,11.95,0.0
2016,2,12,17,45,0.0,7.0,1.0,12.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,7,15,175.5,13.0,2.05,7.5,27.5,11.1,0.0
2016,2,13,7,30,351.0,26.0,2.1,8.0,55.0,21.56,11.4
2016,2,13,7,45,461.0,35.0,2.2,8.5,99.5,28.72,19.79
2016,2,13,8,0,571.0,44.0,2.3,9.0,144.0,35.85,26.7
2016,2,13,8,15,634.5,49.5,2.15,9.5,192.5,43.38,33.76
2016,2,13,8,30,698.0,55.0,2.0,10.0,241.0,66.34,39.23
2016,2,13,8,45,742.5,59.0,1.9,11.0,288.5,122.13,68.73
2016,2,13,9,0,787.0,63.0,1.8,12.0,336.0,183.36,115.14
2016,2,13,9,15,815.0,66.0,1.9,12.5,379.5,245.13,168.82
2016,2,13,9,30,843.0,69.0,2.0,13.0,423.0,309.61,226.71
2016,2,13,9,45,871.5,68.0,2.15,13.5,463.5,373.65,284.2
2016,2,13,10,0,900.0,67.0,2.3,14.0,504.0,438.12,340.97
2016,2,13,10,15,914.0,69.0,2.3,14.5,536.5,500.37,394.15
2016,2,13,10,30,928.0,71.0,2.3,15.0,569.0,562.34,445.16
2016,2,13,10,45,940.0,71.0,2.35,15.5,595.5,620.51,491.76
2016,2,13,11,0,952.0,71.0,2.4,16.0,622.0,677.53,535.97
2016,2,13,11,15,958.5,72.0,2.45,16.0,640.5,730.48,576.91
2016,2,13,11,30,965.0,73.0,2.5,16.0,659.0,781.26,613.77
2016,2,13,11,45,970.5,72.0,2.6,16.5,670.0,826.61,644.8
2016,2,13,12,0,976.0,71.0,2.7,17.0,681.0,869.16,673.62
2016,2,13,12,15,977.0,71.5,2.7,17.0,683.0,906.68,699.28
2016,2,13,12,30,978.0,72.0,2.7,17.0,685.0,940.76,722.52
2016,2,13,12,45,970.5,74.5,2.7,17.0,678.5,966.05,739.73
2016,2,13,13,0,963.0,77.0,2.7,17.0,672.0,987.29,754.34
2016,2,13,13,15,958.0,76.5,2.75,17.0,657.0,1003.12,765.91
2016,2,13,13,30,953.0,76.0,2.8,17.0,642.0,1014.88,774.94
2016,2,13,13,45,943.5,75.5,2.85,17.0,619.5,1018.22,778.48
2016,2,13,14,0,934.0,75.0,2.9,17.0,597.0,1017.43,779.49
2016,2,13,14,15,922.0,73.5,2.9,17.0,567.5,1008.86,774.92
2016,2,13,14,30,910.0,72.0,2.9,17.0,538.0,996.36,767.87
2016,2,13,14,45,892.5,70.0,2.95,17.0,501.5,974.05,754.6
2016,2,13,15,0,875.0,68.0,3.0,17.0,465.0,948.25,738.91
2016,2,13,15,15,852.5,65.5,2.65,16.5,423.5,924.18,722.35
2016,2,13,15,30,830.0,63.0,2.3,16.0,382.0,886.51,695.75
2016,2,13,15,45,794.0,60.0,1.95,15.5,336.0,833.24,657.45
2016,2,13,16,0,758.0,57.0,1.6,15.0,290.0,778.35,616.97
2016,2,13,16,15,708.0,52.5,1.55,14.0,242.0,708.29,567.85
2016,2,13,16,30,658.0,48.0,1.5,13.0,194.0,638.38,516.13
2016,2,13,16,45,571.5,41.5,1.45,12.0,146.0,538.01,437.68
2016,2,13,17,0,485.0,35.0,1.4,11.0,98.0,451.41,364.77
2016,2,13,17,15,242.5,28.0,1.4,10.5,59.5,250.99,183.16
2016,2,13,17,30,0.0,21.0,1.4,10.0,21.0,17.92,0.0
2016,2,13,17,45,0.0,10.5,1.45,10.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,14,7,15,202.5,12.0,1.8,8.5,29.5,10.24,0.0
2016,2,14,7,30,405.0,24.0,2.0,9.0,59.0,21.64,11.84
2016,2,14,7,45,499.5,32.0,2.25,10.0,103.0,28.57,19.59
2016,2,14,8,0,594.0,40.0,2.5,11.0,147.0,35.47,26.16
2016,2,14,8,15,652.0,45.0,2.5,11.5,194.0,39.49,30.0
2016,2,14,8,30,710.0,50.0,2.5,12.0,241.0,62.65,35.37
2016,2,14,8,45,746.0,54.0,2.55,12.5,287.0,118.42,65.01
2016,2,14,9,0,782.0,58.0,2.6,13.0,333.0,178.49,111.05
2016,2,14,9,15,593.5,105.5,2.75,13.5,329.0,227.71,162.86
2016,2,14,9,30,405.0,153.0,2.9,14.0,325.0,251.48,192.41
2016,2,14,9,45,234.0,180.5,3.05,15.0,282.0,240.71,189.82
2016,2,14,10,0,63.0,208.0,3.2,16.0,239.0,203.28,162.3
2016,2,14,10,15,231.5,210.5,3.45,16.5,334.5,302.41,241.68
2016,2,14,10,30,400.0,213.0,3.7,17.0,430.0,410.23,327.67
2016,2,14,10,45,391.5,226.5,4.0,17.5,446.5,443.95,354.71
2016,2,14,11,0,383.0,240.0,4.3,18.0,463.0,476.24,380.35
2016,2,14,11,15,312.0,262.0,4.4,18.0,447.5,473.26,377.83
2016,2,14,11,30,241.0,284.0,4.5,18.0,432.0,450.76,359.88
2016,2,14,11,45,360.5,260.0,4.6,18.0,485.0,545.76,436.0
2016,2,14,12,0,480.0,236.0,4.7,18.0,538.0,650.9,518.19
2016,2,14,12,15,700.5,159.0,4.7,18.0,601.0,785.7,622.91
2016,2,14,12,30,921.0,82.0,4.7,18.0,664.0,904.3,708.23
2016,2,14,12,45,919.5,82.0,4.7,18.5,658.5,930.58,724.96
2016,2,14,13,0,918.0,82.0,4.7,19.0,653.0,953.22,739.73
2016,2,14,13,15,915.0,81.0,4.65,19.0,640.0,969.53,751.17
2016,2,14,13,30,912.0,80.0,4.6,19.0,627.0,981.98,760.08
2016,2,14,13,45,902.0,80.5,4.55,19.0,605.5,985.67,763.02
2016,2,14,14,0,892.0,81.0,4.5,19.0,584.0,985.42,763.45
2016,2,14,14,15,735.5,116.5,4.35,19.0,517.5,898.89,702.24
2016,2,14,14,30,579.0,152.0,4.2,19.0,451.0,779.68,617.2
2016,2,14,14,45,607.5,132.5,4.1,19.0,428.0,793.18,628.77
2016,2,14,15,0,636.0,113.0,4.0,19.0,405.0,793.76,630.1
2016,2,14,15,15,465.0,133.0,3.85,18.5,336.0,639.42,516.71
2016,2,14,15,30,294.0,153.0,3.7,18.0,267.0,479.41,392.18
2016,2,14,15,45,276.5,137.5,3.55,17.5,235.0,440.9,363.55
2016,2,14,16,0,259.0,122.0,3.4,17.0,203.0,402.08,333.37
2016,2,14,16,15,240.0,104.0,3.2,16.0,169.5,358.15,298.67
2016,2,14,16,30,221.0,86.0,3.0,15.0,136.0,314.31,262.71
2016,2,14,16,45,191.0,67.0,2.8,14.5,103.0,260.34,216.28
2016,2,14,17,0,161.0,48.0,2.6,14.0,70.0,207.27,168.97
2016,2,14,17,15,80.5,31.5,2.55,13.5,42.5,124.77,90.63
2016,2,14,17,30,0.0,15.0,2.5,13.0,15.0,12.8,0.0
2016,2,14,17,45,0.0,7.5,2.5,13.0,7.5,6.4,0.0
2016,2,14,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,223.0,12.5,2.45,11.5,33.0,11.05,0.0
2016,2,15,7,30,446.0,25.0,2.6,12.0,66.0,22.63,12.79
2016,2,15,7,45,544.0,32.5,2.8,12.5,112.0,29.14,19.92
2016,2,15,8,0,642.0,40.0,3.0,13.0,158.0,35.66,26.13
2016,2,15,8,15,698.5,44.5,3.05,13.0,207.0,39.32,29.66
2016,2,15,8,30,755.0,49.0,3.1,13.0,256.0,63.55,34.97
2016,2,15,8,45,792.0,52.5,3.2,13.5,303.0,121.96,65.8
2016,2,15,9,0,829.0,56.0,3.3,14.0,350.0,187.6,116.24
2016,2,15,9,15,853.5,58.5,3.25,14.5,393.5,250.27,170.97
2016,2,15,9,30,878.0,61.0,3.2,15.0,437.0,315.03,229.44
2016,2,15,9,45,895.5,62.5,3.2,15.5,475.5,378.23,286.63
2016,2,15,10,0,913.0,64.0,3.2,16.0,514.0,442.08,342.99
2016,2,15,10,15,925.0,65.5,3.2,16.0,546.5,503.73,396.63
2016,2,15,10,30,937.0,67.0,3.2,16.0,579.0,564.83,448.14
2016,2,15,10,45,945.5,68.0,3.25,16.5,604.0,622.56,494.74
2016,2,15,11,0,954.0,69.0,3.3,17.0,629.0,678.79,538.71
2016,2,15,11,15,959.0,69.5,3.3,17.0,647.0,730.37,578.8
2016,2,15,11,30,964.0,70.0,3.3,17.0,665.0,779.6,614.42
2016,2,15,11,45,966.5,70.0,3.35,17.5,675.0,823.78,644.57
2016,2,15,12,0,969.0,70.0,3.4,18.0,685.0,864.97,672.31
2016,2,15,12,15,969.5,70.5,3.4,18.0,687.0,901.88,697.86
2016,2,15,12,30,970.0,71.0,3.4,18.0,689.0,935.33,720.95
2016,2,15,12,45,962.0,73.5,3.4,18.5,682.0,959.95,736.53
2016,2,15,13,0,954.0,76.0,3.4,19.0,675.0,980.51,749.42
2016,2,15,13,15,949.5,75.5,3.35,19.0,660.5,996.63,760.42
2016,2,15,13,30,945.0,75.0,3.3,19.0,646.0,1008.71,768.85
2016,2,15,13,45,936.5,74.5,3.3,19.0,624.0,1012.87,772.48
2016,2,15,14,0,928.0,74.0,3.3,19.0,602.0,1012.94,773.58
2016,2,15,14,15,917.0,72.5,3.15,19.0,572.5,1005.25,768.36
2016,2,15,14,30,906.0,71.0,3.0,19.0,543.0,993.63,760.64
2016,2,15,14,45,889.0,69.5,2.9,19.0,507.0,972.38,746.88
2016,2,15,15,0,872.0,68.0,2.8,19.0,471.0,947.66,730.83
2016,2,15,15,15,850.0,65.5,2.45,18.5,430.0,913.56,707.35
2016,2,15,15,30,828.0,63.0,2.1,18.0,389.0,886.76,688.57
2016,2,15,15,45,795.5,60.0,1.8,17.5,343.5,836.57,653.17
2016,2,15,16,0,763.0,57.0,1.5,17.0,298.0,784.62,615.72
2016,2,15,16,15,716.5,52.5,1.4,16.5,250.0,717.26,567.83
2016,2,15,16,30,670.0,48.0,1.3,16.0,202.0,649.87,517.72
2016,2,15,16,45,595.0,41.5,1.25,15.5,154.5,558.01,446.69
2016,2,15,17,0,520.0,35.0,1.2,15.0,107.0,469.4,373.78
2016,2,15,17,15,382.5,25.5,1.2,14.5,66.5,348.42,260.77
2016,2,15,17,30,245.0,16.0,1.2,14.0,26.0,207.1,0.0
2016,2,15,17,45,122.5,8.0,1.25,14.0,13.0,82.39,0.0
2016,2,15,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,7,15,209.5,13.5,1.6,10.5,33.5,10.95,0.0
2016,2,16,7,30,419.0,27.0,1.9,11.0,67.0,24.39,14.62
2016,2,16,7,45,515.5,35.0,2.2,11.5,113.0,31.25,21.94
2016,2,16,8,0,612.0,43.0,2.5,12.0,159.0,38.11,28.47
2016,2,16,8,15,669.5,48.5,2.45,12.5,207.5,42.5,32.6
2016,2,16,8,30,727.0,54.0,2.4,13.0,256.0,67.19,38.4
2016,2,16,8,45,763.5,58.0,2.35,13.5,303.0,124.32,68.84
2016,2,16,9,0,800.0,62.0,2.3,14.0,350.0,185.84,115.85
2016,2,16,9,15,825.5,65.0,2.35,14.5,393.5,248.09,169.88
2016,2,16,9,30,851.0,68.0,2.4,15.0,437.0,312.73,227.76
2016,2,16,9,45,872.0,69.0,2.45,16.0,475.5,376.9,284.58
2016,2,16,10,0,893.0,70.0,2.5,17.0,514.0,440.54,339.48
2016,2,16,10,15,905.5,71.5,2.5,17.0,546.5,501.47,391.8
2016,2,16,10,30,918.0,73.0,2.5,17.0,579.0,561.94,442.08
2016,2,16,10,45,925.0,74.5,2.5,17.5,604.0,618.48,486.91
2016,2,16,11,0,932.0,76.0,2.5,18.0,629.0,673.44,529.01
2016,2,16,11,15,807.0,119.0,2.5,18.5,607.5,684.74,536.19
2016,2,16,11,30,682.0,162.0,2.5,19.0,586.0,681.12,531.77
2016,2,16,11,45,814.0,121.0,2.5,19.5,635.0,769.89,597.05
2016,2,16,12,0,946.0,80.0,2.5,20.0,684.0,859.1,657.4
2016,2,16,12,15,946.5,80.0,2.5,20.0,685.5,894.84,681.04
2016,2,16,12,30,947.0,80.0,2.5,20.0,687.0,927.18,702.79
2016,2,16,12,45,947.0,79.0,2.55,20.0,681.0,954.36,721.51
2016,2,16,13,0,947.0,78.0,2.6,20.0,675.0,977.82,737.87
2016,2,16,13,15,942.5,77.0,2.6,20.0,661.0,993.22,748.5
2016,2,16,13,30,938.0,76.0,2.6,20.0,647.0,1004.59,756.67
2016,2,16,13,45,705.0,144.5,2.65,20.0,565.0,891.04,680.69
2016,2,16,14,0,472.0,213.0,2.7,20.0,483.0,740.16,574.43
2016,2,16,14,15,686.0,142.5,2.65,20.0,514.0,883.27,679.84
2016,2,16,14,30,900.0,72.0,2.6,20.0,545.0,990.3,752.79
2016,2,16,14,45,885.5,69.5,2.55,20.0,509.5,970.14,739.1
2016,2,16,15,0,871.0,67.0,2.5,20.0,474.0,946.42,724.3
2016,2,16,15,15,849.5,65.0,2.2,19.5,432.5,913.42,701.98
2016,2,16,15,30,828.0,63.0,1.9,19.0,391.0,887.77,684.41
2016,2,16,15,45,796.5,59.5,1.65,19.0,345.5,837.72,648.55
2016,2,16,16,0,765.0,56.0,1.4,19.0,300.0,785.89,610.84
2016,2,16,16,15,719.0,52.0,1.3,18.0,252.5,719.52,565.33
2016,2,16,16,30,673.0,48.0,1.2,17.0,205.0,653.08,517.44
2016,2,16,16,45,595.0,42.0,1.15,16.5,157.0,559.24,445.63
2016,2,16,17,0,517.0,36.0,1.1,16.0,109.0,468.74,372.14
2016,2,16,17,15,258.5,32.0,1.05,15.5,68.5,267.59,202.22
2016,2,16,17,30,0.0,28.0,1.0,15.0,28.0,40.14,0.0
2016,2,16,17,45,0.0,14.0,1.0,15.0,14.0,11.95,0.0
2016,2,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,17,7,15,20.0,17.0,3.35,13.0,19.0,13.85,0.0
2016,2,17,7,30,40.0,34.0,3.5,13.0,38.0,26.84,16.74
2016,2,17,7,45,59.0,54.0,3.7,13.5,63.5,41.55,30.78
2016,2,17,8,0,78.0,74.0,3.9,14.0,89.0,55.91,43.97
2016,2,17,8,15,91.5,94.5,4.0,14.0,117.0,70.2,57.0
2016,2,17,8,30,105.0,115.0,4.1,14.0,145.0,88.82,68.32
2016,2,17,8,45,116.5,134.0,4.25,14.5,172.5,114.66,87.17
2016,2,17,9,0,128.0,153.0,4.4,15.0,200.0,142.36,109.19
2016,2,17,9,15,203.5,167.0,4.5,15.5,251.5,182.68,140.01
2016,2,17,9,30,279.0,181.0,4.6,16.0,303.0,235.05,181.96
2016,2,17,9,45,227.0,204.0,4.75,16.5,309.0,254.1,200.32
2016,2,17,10,0,175.0,227.0,4.9,17.0,315.0,269.83,214.77
2016,2,17,10,15,324.0,215.0,5.1,17.0,390.5,349.75,279.5
2016,2,17,10,30,473.0,203.0,5.3,17.0,466.0,448.11,359.33
2016,2,17,10,45,501.5,203.0,5.5,17.0,493.0,495.82,398.87
2016,2,17,11,0,530.0,203.0,5.7,17.0,520.0,545.1,439.34
2016,2,17,11,15,409.5,244.5,5.85,17.0,494.0,522.44,421.29
2016,2,17,11,30,289.0,286.0,6.0,17.0,468.0,499.98,402.29
2016,2,17,11,45,253.5,296.5,6.2,17.0,458.0,487.26,392.49
2016,2,17,12,0,218.0,307.0,6.4,17.0,448.0,483.99,389.61
2016,2,17,12,15,232.5,306.0,6.45,16.5,456.5,507.53,409.5
2016,2,17,12,30,247.0,305.0,6.5,16.0,465.0,531.16,429.47
2016,2,17,12,45,234.0,306.5,6.6,16.0,457.0,532.73,430.77
2016,2,17,13,0,221.0,308.0,6.7,16.0,449.0,532.9,431.05
2016,2,17,13,15,318.5,278.5,6.65,16.0,477.0,620.47,502.45
2016,2,17,13,30,416.0,249.0,6.6,16.0,505.0,689.96,559.31
2016,2,17,13,45,398.0,248.5,6.6,16.0,486.0,681.24,552.72
2016,2,17,14,0,380.0,248.0,6.6,16.0,467.0,670.58,544.94
2016,2,17,14,15,427.0,219.0,6.35,15.5,454.0,707.97,576.53
2016,2,17,14,30,474.0,190.0,6.1,15.0,441.0,723.85,591.86
2016,2,17,14,45,476.5,175.0,5.9,15.0,413.5,709.01,581.4
2016,2,17,15,0,479.0,160.0,5.7,15.0,386.0,691.55,569.03
2016,2,17,15,15,449.5,150.0,5.5,14.5,347.5,647.08,535.82
2016,2,17,15,30,420.0,140.0,5.3,14.0,309.0,601.43,501.25
2016,2,17,15,45,389.0,130.5,5.1,14.0,273.0,554.31,463.92
2016,2,17,16,0,358.0,121.0,4.9,14.0,237.0,507.0,425.73
2016,2,17,16,15,325.5,105.0,4.8,13.5,198.0,450.37,380.14
2016,2,17,16,30,293.0,89.0,4.7,13.0,159.0,394.4,333.56
2016,2,17,16,45,245.5,72.0,4.6,13.0,121.0,309.79,261.12
2016,2,17,17,0,198.0,55.0,4.5,13.0,83.0,245.52,203.44
2016,2,17,17,15,99.0,38.0,4.65,13.0,52.0,148.25,114.17
2016,2,17,17,30,0.0,21.0,4.8,13.0,21.0,22.33,0.0
2016,2,17,17,45,0.0,10.5,4.95,13.0,10.5,8.96,0.0
2016,2,17,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,15.5,3.75,9.0,15.5,12.79,0.0
2016,2,18,7,30,0.0,31.0,3.8,9.0,31.0,25.18,15.87
2016,2,18,7,45,9.5,51.5,3.9,9.5,53.5,40.91,30.8
2016,2,18,8,0,19.0,72.0,4.0,10.0,76.0,55.46,44.34
2016,2,18,8,15,29.0,92.5,4.1,10.0,100.0,70.15,57.89
2016,2,18,8,30,39.0,113.0,4.2,10.0,124.0,86.94,69.05
2016,2,18,8,45,49.5,131.5,4.35,10.5,148.5,107.03,84.8
2016,2,18,9,0,60.0,150.0,4.5,11.0,173.0,128.81,102.41
2016,2,18,9,15,110.0,172.0,4.55,11.0,219.0,165.22,131.35
2016,2,18,9,30,160.0,194.0,4.6,11.0,265.0,208.24,166.56
2016,2,18,9,45,463.0,153.5,4.7,11.5,383.5,303.13,239.96
2016,2,18,10,0,766.0,113.0,4.8,12.0,502.0,428.97,341.68
2016,2,18,10,15,383.0,135.0,4.8,12.0,329.5,312.93,254.62
2016,2,18,10,30,0.0,157.0,4.8,12.0,157.0,131.7,105.52
2016,2,18,10,45,42.5,216.0,4.8,12.5,241.5,215.24,174.95
2016,2,18,11,0,85.0,275.0,4.8,13.0,326.0,301.92,245.48
2016,2,18,11,15,190.5,281.0,4.75,13.0,400.0,397.74,324.06
2016,2,18,11,30,296.0,287.0,4.7,13.0,474.0,506.04,411.19
2016,2,18,11,45,287.5,297.0,4.7,13.0,480.5,527.82,427.87
2016,2,18,12,0,279.0,307.0,4.7,13.0,487.0,548.27,443.67
2016,2,18,12,15,147.0,268.5,4.7,13.0,363.5,395.32,321.51
2016,2,18,12,30,15.0,230.0,4.7,13.0,240.0,215.97,173.85
2016,2,18,12,45,71.5,268.0,4.7,13.0,314.5,324.81,264.23
2016,2,18,13,0,128.0,306.0,4.7,13.0,389.0,444.02,360.35
2016,2,18,13,15,272.0,278.0,4.6,13.0,448.0,575.8,467.44
2016,2,18,13,30,416.0,250.0,4.5,13.0,507.0,691.33,559.61
2016,2,18,13,45,327.5,258.0,4.45,13.0,456.5,623.83,505.82
2016,2,18,14,0,239.0,266.0,4.4,13.0,406.0,532.32,433.84
2016,2,18,14,15,325.0,236.0,4.25,12.5,416.0,607.54,496.38
2016,2,18,14,30,411.0,206.0,4.1,12.0,426.0,680.58,555.71
2016,2,18,14,45,596.0,151.0,3.95,12.0,446.5,805.54,653.92
2016,2,18,15,0,781.0,96.0,3.8,12.0,467.0,909.23,730.5
2016,2,18,15,15,755.5,92.5,3.5,12.0,426.0,878.41,707.01
2016,2,18,15,30,730.0,89.0,3.2,12.0,385.0,838.21,677.48
2016,2,18,15,45,701.5,83.0,2.9,12.0,341.0,789.77,641.43
2016,2,18,16,0,673.0,77.0,2.6,12.0,297.0,739.68,603.45
2016,2,18,16,15,621.5,70.5,2.3,11.0,249.5,667.82,549.83
2016,2,18,16,30,570.0,64.0,2.0,10.0,202.0,596.59,494.56
2016,2,18,16,45,496.0,55.0,1.7,9.5,155.5,505.71,420.28
2016,2,18,17,0,422.0,46.0,1.4,9.0,109.0,418.53,345.74
2016,2,18,17,15,292.5,33.5,1.35,8.5,69.5,293.63,233.54
2016,2,18,17,30,163.0,21.0,1.3,8.0,30.0,162.52,27.2
2016,2,18,17,45,81.5,10.5,1.3,8.0,15.0,59.34,0.0
2016,2,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,7,15,190.0,16.5,2.95,8.5,36.5,13.34,0.0
2016,2,19,7,30,380.0,33.0,3.2,9.0,73.0,27.24,17.83
2016,2,19,7,45,467.0,42.0,3.45,9.5,118.0,34.15,24.86
2016,2,19,8,0,554.0,51.0,3.7,10.0,163.0,40.99,31.38
2016,2,19,8,15,611.5,57.5,3.95,10.5,210.5,45.55,35.66
2016,2,19,8,30,669.0,64.0,4.2,11.0,258.0,70.69,42.13
2016,2,19,8,45,450.5,108.0,4.45,11.5,248.5,128.74,86.1
2016,2,19,9,0,232.0,152.0,4.7,12.0,239.0,159.4,120.14
2016,2,19,9,15,415.5,135.5,4.75,12.0,313.0,209.98,156.54
2016,2,19,9,30,599.0,119.0,4.8,12.0,387.0,284.19,216.06
2016,2,19,9,45,568.5,140.5,4.9,12.5,412.0,329.69,258.64
2016,2,19,10,0,538.0,162.0,5.0,13.0,437.0,374.62,299.31
2016,2,19,10,15,438.0,200.5,4.9,13.0,433.5,397.61,321.3
2016,2,19,10,30,338.0,239.0,4.8,13.0,430.0,402.03,326.48
2016,2,19,10,45,354.5,247.0,4.75,13.0,455.0,442.37,359.9
2016,2,19,11,0,371.0,255.0,4.7,13.0,480.0,483.73,393.53
2016,2,19,11,15,227.0,274.0,4.55,13.0,413.0,415.71,338.11
2016,2,19,11,30,83.0,293.0,4.4,13.0,346.0,331.8,268.55
2016,2,19,11,45,52.0,270.0,4.25,13.0,303.5,291.16,235.43
2016,2,19,12,0,21.0,247.0,4.1,13.0,261.0,233.73,188.25
2016,2,19,12,15,10.5,203.5,3.95,12.5,210.5,185.52,149.12
2016,2,19,12,30,0.0,160.0,3.8,12.0,160.0,136.98,109.14
2016,2,19,12,45,0.0,143.0,3.7,12.0,143.0,121.81,96.66
2016,2,19,13,0,0.0,126.0,3.6,12.0,126.0,106.65,84.13
2016,2,19,13,15,0.0,126.0,3.6,11.5,126.0,106.82,84.51
2016,2,19,13,30,0.0,126.0,3.6,11.0,126.0,107.03,84.93
2016,2,19,13,45,17.5,182.5,3.65,11.0,193.0,178.47,145.33
2016,2,19,14,0,35.0,239.0,3.7,11.0,260.0,277.19,226.99
2016,2,19,14,15,17.5,176.5,3.6,11.0,187.0,175.14,142.74
2016,2,19,14,30,0.0,114.0,3.5,11.0,114.0,97.15,77.09
2016,2,19,14,45,0.0,115.0,3.45,11.0,115.0,98.66,78.63
2016,2,19,15,0,0.0,116.0,3.4,11.0,116.0,100.46,80.34
2016,2,19,15,15,0.0,71.5,3.15,10.5,71.5,59.3,45.54
2016,2,19,15,30,0.0,27.0,2.9,10.0,27.0,22.28,13.75
2016,2,19,15,45,0.0,23.5,2.65,10.0,23.5,19.38,11.27
2016,2,19,16,0,0.0,20.0,2.4,10.0,20.0,16.47,8.77
2016,2,19,16,15,0.0,17.0,2.15,9.5,17.0,13.99,6.62
2016,2,19,16,30,0.0,14.0,1.9,9.0,14.0,11.51,4.45
2016,2,19,16,45,0.0,10.5,1.65,9.0,10.5,8.62,1.87
2016,2,19,17,0,0.0,7.0,1.4,9.0,7.0,5.74,0.0
2016,2,19,17,15,0.0,4.5,1.3,8.5,4.5,3.69,0.0
2016,2,19,17,30,0.0,2.0,1.2,8.0,2.0,1.64,0.0
2016,2,19,17,45,0.0,1.0,1.15,8.0,1.0,0.85,0.0
2016,2,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,20,7,15,127.0,19.5,1.7,4.5,33.5,15.15,2.67
2016,2,20,7,30,254.0,39.0,1.7,5.0,67.0,30.1,20.86
2016,2,20,7,45,316.0,54.5,1.75,5.5,107.5,41.56,32.08
2016,2,20,8,0,378.0,70.0,1.8,6.0,148.0,52.74,42.69
2016,2,20,8,15,423.0,82.0,1.85,6.5,190.0,61.04,50.44
2016,2,20,8,30,468.0,94.0,1.9,7.0,232.0,85.01,59.18
2016,2,20,8,45,513.5,98.5,1.95,7.5,273.0,128.31,84.09
2016,2,20,9,0,559.0,103.0,2.0,8.0,314.0,179.6,123.9
2016,2,20,9,15,574.5,113.0,2.0,8.5,352.0,231.67,169.64
2016,2,20,9,30,590.0,123.0,2.0,9.0,390.0,285.41,217.87
2016,2,20,9,45,609.5,129.0,2.05,9.5,425.0,338.56,265.27
2016,2,20,10,0,629.0,135.0,2.1,10.0,460.0,393.31,313.02
2016,2,20,10,15,750.0,116.5,2.0,10.0,527.5,474.91,380.46
2016,2,20,10,30,871.0,98.0,1.9,10.0,595.0,567.61,455.16
2016,2,20,10,45,874.5,102.0,1.85,10.5,619.0,623.73,499.28
2016,2,20,11,0,878.0,106.0,1.8,11.0,643.0,678.09,540.67
2016,2,20,11,15,720.5,157.5,1.75,11.0,606.5,670.05,533.66
2016,2,20,11,30,563.0,209.0,1.7,11.0,570.0,637.18,507.81
2016,2,20,11,45,479.5,243.0,1.65,11.5,553.5,635.51,504.55
2016,2,20,12,0,396.0,277.0,1.6,12.0,537.0,611.99,484.74
2016,2,20,12,15,378.5,282.5,1.6,12.0,532.0,622.23,492.51
2016,2,20,12,30,361.0,288.0,1.6,12.0,527.0,630.05,498.1
2016,2,20,12,45,457.5,252.0,1.65,12.5,552.0,711.73,559.68
2016,2,20,13,0,554.0,216.0,1.7,13.0,577.0,779.36,609.77
2016,2,20,13,15,732.0,155.0,1.7,13.0,620.5,905.98,699.71
2016,2,20,13,30,910.0,94.0,1.7,13.0,664.0,1004.65,765.86
2016,2,20,13,45,903.0,92.0,1.75,13.0,642.0,1008.28,768.65
2016,2,20,14,0,896.0,90.0,1.8,13.0,620.0,1007.89,770.15
2016,2,20,14,15,885.0,88.5,1.8,13.0,590.5,1011.66,773.96
2016,2,20,14,30,874.0,87.0,1.8,13.0,561.0,1000.11,767.57
2016,2,20,14,45,861.0,83.5,1.8,13.0,525.5,980.2,755.8
2016,2,20,15,0,848.0,80.0,1.8,13.0,490.0,956.64,741.64
2016,2,20,15,15,827.0,77.0,1.65,12.5,449.0,922.59,719.52
2016,2,20,15,30,806.0,74.0,1.5,12.0,408.0,885.59,695.15
2016,2,20,15,45,779.5,69.5,1.35,12.0,362.5,838.93,662.25
2016,2,20,16,0,753.0,65.0,1.2,12.0,317.0,790.2,627.25
2016,2,20,16,15,708.5,60.0,1.15,11.0,268.5,723.55,581.49
2016,2,20,16,30,664.0,55.0,1.1,10.0,220.0,656.66,533.3
2016,2,20,16,45,596.0,48.0,1.1,9.5,171.5,576.92,471.81
2016,2,20,17,0,528.0,41.0,1.1,9.0,123.0,493.46,403.49
2016,2,20,17,15,404.5,30.5,1.1,8.5,80.0,370.38,296.76
2016,2,20,17,30,281.0,20.0,1.1,8.0,37.0,244.51,106.44
2016,2,20,17,45,140.5,10.0,1.1,8.0,18.5,95.48,0.0
2016,2,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,225.0,16.5,1.3,6.5,43.0,13.28,2.75
2016,2,21,7,30,450.0,33.0,1.5,7.0,86.0,27.26,18.34
2016,2,21,7,45,541.5,41.0,1.7,7.5,134.5,33.46,24.59
2016,2,21,8,0,633.0,49.0,1.9,8.0,183.0,43.16,33.71
2016,2,21,8,15,687.5,54.5,1.9,8.5,233.0,47.4,37.69
2016,2,21,8,30,742.0,60.0,1.9,9.0,283.0,74.98,44.09
2016,2,21,8,45,781.5,63.5,1.9,10.0,332.0,133.45,76.24
2016,2,21,9,0,821.0,67.0,1.9,11.0,381.0,196.72,125.15
2016,2,21,9,15,845.5,70.0,1.9,11.0,425.5,260.56,181.44
2016,2,21,9,30,870.0,73.0,1.9,11.0,470.0,326.66,241.44
2016,2,21,9,45,889.5,74.5,1.95,11.5,510.0,392.52,300.6
2016,2,21,10,0,909.0,76.0,2.0,12.0,550.0,457.56,357.62
2016,2,21,10,15,921.5,78.0,2.0,12.0,583.0,520.35,411.66
2016,2,21,10,30,934.0,80.0,2.0,12.0,616.0,582.64,463.5
2016,2,21,10,45,943.0,81.0,2.0,12.5,642.5,641.11,509.84
2016,2,21,11,0,952.0,82.0,2.0,13.0,669.0,698.12,553.45
2016,2,21,11,15,957.5,83.0,2.0,13.0,687.0,751.0,593.71
2016,2,21,11,30,963.0,84.0,2.0,13.0,705.0,801.58,629.63
2016,2,21,11,45,966.0,84.0,2.05,13.5,715.5,846.61,659.85
2016,2,21,12,0,969.0,84.0,2.1,14.0,726.0,888.65,687.73
2016,2,21,12,15,969.0,84.5,2.15,14.0,727.5,925.53,713.16
2016,2,21,12,30,969.0,85.0,2.2,14.0,729.0,958.88,736.19
2016,2,21,12,45,967.0,84.5,2.25,14.5,722.5,985.59,753.38
2016,2,21,13,0,965.0,84.0,2.3,15.0,716.0,1008.4,768.02
2016,2,21,13,15,960.0,83.5,2.35,15.0,701.0,1024.38,779.64
2016,2,21,13,30,955.0,83.0,2.4,15.0,686.0,1036.22,788.73
2016,2,21,13,45,944.5,83.0,2.45,15.0,663.0,1039.15,792.07
2016,2,21,14,0,934.0,83.0,2.5,15.0,640.0,1037.9,792.88
2016,2,21,14,15,923.0,81.5,2.5,14.5,609.5,1030.18,790.44
2016,2,21,14,30,912.0,80.0,2.5,14.0,579.0,1018.46,785.49
2016,2,21,14,45,894.0,78.5,2.5,14.0,542.0,996.01,771.85
2016,2,21,15,0,876.0,77.0,2.5,14.0,505.0,980.99,763.47
2016,2,21,15,15,790.0,80.0,2.25,13.5,441.0,891.76,701.74
2016,2,21,15,30,704.0,83.0,2.0,13.0,377.0,807.62,642.99
2016,2,21,15,45,737.0,74.0,1.75,13.0,351.5,806.17,641.91
2016,2,21,16,0,770.0,65.0,1.5,13.0,326.0,806.17,640.39
2016,2,21,16,15,724.5,60.0,1.45,12.0,276.5,738.07,593.15
2016,2,21,16,30,679.0,55.0,1.4,11.0,227.0,669.79,544.07
2016,2,21,16,45,608.0,48.5,1.35,10.5,177.5,587.44,480.29
2016,2,21,17,0,537.0,42.0,1.3,10.0,128.0,501.76,410.15
2016,2,21,17,15,413.0,32.0,1.3,9.5,84.0,378.32,304.09
2016,2,21,17,30,289.0,22.0,1.3,9.0,40.0,253.83,131.7
2016,2,21,17,45,144.5,11.0,1.35,8.5,20.0,98.85,0.0
2016,2,21,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,45,86.5,5.5,1.35,6.5,7.0,0.0,0.0
2016,2,22,7,0,173.0,11.0,1.4,7.0,14.0,9.39,0.0
2016,2,22,7,15,332.0,21.5,1.65,7.5,52.5,17.77,6.68
2016,2,22,7,30,491.0,32.0,1.9,8.0,91.0,28.81,19.72
2016,2,22,7,45,574.0,39.5,2.15,8.5,139.5,35.14,26.03
2016,2,22,8,0,657.0,47.0,2.4,9.0,188.0,41.44,32.03
2016,2,22,8,15,708.5,52.0,2.6,9.5,238.5,45.34,35.67
2016,2,22,8,30,760.0,57.0,2.8,10.0,289.0,73.7,42.08
2016,2,22,8,45,793.0,61.0,3.0,10.5,337.0,133.15,75.31
2016,2,22,9,0,826.0,65.0,3.2,11.0,385.0,196.55,125.11
2016,2,22,9,15,850.5,67.5,3.35,11.5,429.5,260.29,181.54
2016,2,22,9,30,875.0,70.0,3.5,12.0,474.0,328.1,243.16
2016,2,22,9,45,891.0,73.0,3.65,12.5,513.5,392.67,302.05
