Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,0,907.0,76.0,3.8,13.0,553.0,457.77,360.01
2016,2,22,10,15,919.5,77.5,3.8,13.5,586.0,520.01,413.78
2016,2,22,10,30,932.0,79.0,3.8,14.0,619.0,581.74,465.27
2016,2,22,10,45,939.5,81.0,3.85,14.5,645.0,640.25,512.66
2016,2,22,11,0,947.0,83.0,3.9,15.0,671.0,697.18,557.35
2016,2,22,11,15,953.0,83.5,3.95,15.0,689.5,749.7,598.6
2016,2,22,11,30,959.0,84.0,4.0,15.0,708.0,799.95,635.56
2016,2,22,11,45,961.0,85.0,4.05,15.5,718.0,845.13,666.72
2016,2,22,12,0,963.0,86.0,4.1,16.0,728.0,887.3,695.43
2016,2,22,12,15,964.0,86.0,4.1,16.0,730.0,924.29,721.35
2016,2,22,12,30,965.0,86.0,4.1,16.0,732.0,957.83,744.79
2016,2,22,12,45,960.5,87.0,4.15,16.0,725.0,983.9,763.32
2016,2,22,13,0,956.0,88.0,4.2,16.0,718.0,1006.02,779.24
2016,2,22,13,15,952.0,87.5,4.15,16.0,704.0,1022.82,791.0
2016,2,22,13,30,948.0,87.0,4.1,16.0,690.0,1035.55,800.1
2016,2,22,13,45,816.5,118.5,4.1,16.0,625.5,968.52,754.05
2016,2,22,14,0,685.0,150.0,4.1,16.0,561.0,891.29,700.66
2016,2,22,14,15,652.5,151.0,3.95,16.0,527.0,864.97,682.64
2016,2,22,14,30,620.0,152.0,3.8,16.0,493.0,835.27,661.82
2016,2,22,14,45,655.5,130.5,3.65,16.0,471.0,844.36,669.29
2016,2,22,15,0,691.0,109.0,3.5,16.0,449.0,848.39,672.88
2016,2,22,15,15,623.0,115.0,3.15,15.5,402.0,782.34,625.48
2016,2,22,15,30,555.0,121.0,2.8,15.0,355.0,714.33,576.32
2016,2,22,15,45,672.0,93.0,2.45,14.5,345.5,777.98,624.5
2016,2,22,16,0,789.0,65.0,2.1,14.0,336.0,823.93,657.05
2016,2,22,16,15,746.0,60.5,1.95,13.0,286.0,757.99,610.06
2016,2,22,16,30,703.0,56.0,1.8,12.0,236.0,691.57,561.63
2016,2,22,16,45,633.0,49.5,1.7,11.5,185.5,601.28,491.59
2016,2,22,17,0,563.0,43.0,1.6,11.0,135.0,522.93,427.05
2016,2,22,17,15,440.5,33.0,1.6,10.5,89.5,399.19,321.42
2016,2,22,17,30,318.0,23.0,1.6,10.0,44.0,276.16,160.94
2016,2,22,17,45,159.0,11.5,1.6,9.5,22.0,108.29,0.0
2016,2,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,1.4,6.5,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,1.5,7.0,14.0,11.95,0.0
2016,2,23,7,15,180.5,27.0,1.6,7.0,49.5,20.96,9.93
2016,2,23,7,30,361.0,40.0,1.7,7.0,85.0,32.86,23.49
2016,2,23,7,45,438.0,50.0,1.8,7.5,129.0,40.33,30.88
2016,2,23,8,0,515.0,60.0,1.9,8.0,173.0,47.68,37.86
2016,2,23,8,15,561.0,68.0,1.75,8.5,218.5,53.05,42.85
2016,2,23,8,30,607.0,76.0,1.6,9.0,264.0,79.56,50.32
2016,2,23,8,45,655.0,76.0,1.45,9.5,308.0,128.25,77.05
2016,2,23,9,0,703.0,76.0,1.3,10.0,352.0,182.75,118.94
2016,2,23,9,15,793.0,76.0,1.3,10.5,420.0,255.25,179.02
2016,2,23,9,30,883.0,76.0,1.3,11.0,488.0,335.04,246.9
2016,2,23,9,45,902.0,78.0,1.35,11.5,528.0,402.18,306.45
2016,2,23,10,0,921.0,80.0,1.4,12.0,568.0,468.44,363.75
2016,2,23,10,15,932.5,81.5,1.4,12.5,601.5,531.16,416.22
2016,2,23,10,30,944.0,83.0,1.4,13.0,635.0,593.22,466.11
2016,2,23,10,45,952.5,84.0,1.45,13.5,661.0,652.09,512.1
2016,2,23,11,0,961.0,85.0,1.5,14.0,687.0,709.41,555.4
2016,2,23,11,15,966.0,86.0,1.45,14.5,705.5,762.51,593.34
2016,2,23,11,30,971.0,87.0,1.4,15.0,724.0,813.22,626.6
2016,2,23,11,45,972.0,88.0,1.35,15.5,733.5,858.21,654.7
2016,2,23,12,0,973.0,89.0,1.3,16.0,743.0,900.05,680.22
2016,2,23,12,15,973.0,89.5,1.25,16.0,744.5,937.17,703.51
2016,2,23,12,30,973.0,90.0,1.2,16.0,746.0,970.74,724.29
2016,2,23,12,45,967.5,91.0,1.15,16.5,738.0,996.18,738.29
2016,2,23,13,0,962.0,92.0,1.1,17.0,730.0,1017.58,749.71
2016,2,23,13,15,957.0,91.0,1.1,17.0,715.0,1033.01,759.79
2016,2,23,13,30,952.0,90.0,1.1,17.0,700.0,1044.29,767.46
2016,2,23,13,45,942.0,89.5,1.1,17.0,676.0,1047.11,769.97
2016,2,23,14,0,932.0,89.0,1.1,17.0,652.0,1045.73,770.13
2016,2,23,14,15,921.0,87.5,1.05,17.0,622.0,1038.02,765.45
2016,2,23,14,30,910.0,86.0,1.0,17.0,592.0,1026.31,758.46
2016,2,23,14,45,893.5,84.0,0.95,17.0,554.5,1015.97,752.54
2016,2,23,15,0,877.0,82.0,0.9,17.0,517.0,990.46,736.9
2016,2,23,15,15,855.0,79.0,0.85,16.5,474.0,954.86,716.17
2016,2,23,15,30,833.0,76.0,0.8,16.0,431.0,916.2,693.24
2016,2,23,15,45,801.0,72.5,0.8,16.0,383.5,864.9,660.98
2016,2,23,16,0,769.0,69.0,0.8,16.0,336.0,811.65,626.56
2016,2,23,16,15,724.0,64.0,0.85,15.0,286.0,743.72,583.34
2016,2,23,16,30,679.0,59.0,0.9,14.0,236.0,682.93,542.74
2016,2,23,16,45,601.5,53.0,1.0,13.5,185.0,588.91,473.78
2016,2,23,17,0,524.0,47.0,1.1,13.0,134.0,498.5,403.07
2016,2,23,17,15,404.0,36.0,1.1,12.5,89.5,376.61,301.23
2016,2,23,17,30,284.0,25.0,1.1,12.0,45.0,257.26,160.74
2016,2,23,17,45,142.0,12.5,1.1,12.0,22.5,98.64,0.0
2016,2,23,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,45,58.5,6.0,0.3,7.5,8.0,0.0,0.0
2016,2,24,7,0,117.0,12.0,0.3,8.0,16.0,10.24,0.0
2016,2,24,7,15,257.0,25.5,0.35,8.5,53.5,20.94,10.65
2016,2,24,7,30,397.0,39.0,0.4,9.0,91.0,31.96,22.68
2016,2,24,7,45,484.5,48.0,0.45,9.5,138.0,38.73,29.31
2016,2,24,8,0,572.0,57.0,0.5,10.0,185.0,45.44,35.63
2016,2,24,8,15,626.0,63.5,0.55,10.5,234.5,49.84,39.67
2016,2,24,8,30,680.0,70.0,0.6,11.0,284.0,78.23,46.83
2016,2,24,8,45,721.5,73.5,0.7,11.5,332.0,133.83,78.08
2016,2,24,9,0,763.0,77.0,0.8,12.0,380.0,197.77,127.5
2016,2,24,9,15,788.5,80.5,0.85,12.5,423.5,258.96,180.24
2016,2,24,9,30,814.0,84.0,0.9,13.0,467.0,322.63,236.34
2016,2,24,9,45,835.5,85.5,0.95,13.5,506.5,385.2,291.13
2016,2,24,10,0,857.0,87.0,1.0,14.0,546.0,449.07,345.46
2016,2,24,10,15,870.0,89.0,0.95,14.5,578.5,510.32,395.44
2016,2,24,10,30,883.0,91.0,0.9,15.0,611.0,571.28,443.06
2016,2,24,10,45,892.0,92.0,0.85,16.0,636.5,625.5,482.98
2016,2,24,11,0,901.0,93.0,0.8,17.0,662.0,680.22,521.4
2016,2,24,11,15,906.5,94.0,0.75,17.0,679.5,730.92,557.38
2016,2,24,11,30,912.0,95.0,0.7,17.0,697.0,779.45,589.58
2016,2,24,11,45,913.5,96.5,0.65,17.5,706.5,823.0,615.83
2016,2,24,12,0,915.0,98.0,0.6,18.0,716.0,863.64,639.69
2016,2,24,12,15,915.5,98.0,0.65,18.0,718.0,898.75,662.79
2016,2,24,12,30,916.0,98.0,0.7,18.0,720.0,930.52,683.81
2016,2,24,12,45,912.5,98.0,0.8,18.0,713.0,955.17,701.37
2016,2,24,13,0,909.0,98.0,0.9,18.0,706.0,976.05,716.74
2016,2,24,13,15,904.5,97.0,1.0,18.0,691.5,990.99,728.5
2016,2,24,13,30,900.0,96.0,1.1,18.0,677.0,1002.0,737.96
2016,2,24,13,45,892.5,94.5,1.2,18.0,654.5,1005.53,742.81
2016,2,24,14,0,885.0,93.0,1.3,18.0,632.0,1005.08,745.3
2016,2,24,14,15,874.0,91.0,1.35,18.0,602.5,1008.22,749.45
2016,2,24,14,30,863.0,89.0,1.4,18.0,573.0,995.87,743.6
2016,2,24,14,45,846.5,87.0,1.45,18.0,536.5,974.28,731.93
2016,2,24,15,0,830.0,85.0,1.5,18.0,500.0,949.16,717.95
2016,2,24,15,15,808.0,82.0,1.4,17.5,458.5,914.13,696.34
2016,2,24,15,30,786.0,79.0,1.3,17.0,417.0,876.21,672.58
2016,2,24,15,45,754.0,75.0,1.25,17.0,371.0,825.19,638.8
2016,2,24,16,0,722.0,71.0,1.2,17.0,325.0,772.41,603.09
2016,2,24,16,15,677.5,65.5,1.15,16.0,276.5,712.25,563.01
2016,2,24,16,30,633.0,60.0,1.1,15.0,228.0,646.12,516.55
2016,2,24,16,45,564.5,53.0,1.05,14.0,179.5,559.52,451.96
2016,2,24,17,0,496.0,46.0,1.0,13.0,131.0,476.23,386.15
2016,2,24,17,15,385.0,35.0,1.0,12.5,87.5,361.94,290.58
2016,2,24,17,30,274.0,24.0,1.0,12.0,44.0,251.77,166.84
2016,2,24,17,45,137.0,12.0,1.05,12.0,22.0,95.14,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,54.0,7.0,0.7,9.5,9.0,0.0,0.0
2016,2,25,7,0,108.0,14.0,0.7,10.0,18.0,11.95,0.0
2016,2,25,7,15,240.5,28.0,0.8,10.5,55.0,23.02,12.71
2016,2,25,7,30,373.0,42.0,0.9,11.0,92.0,34.37,24.63
2016,2,25,7,45,450.0,52.5,1.0,11.5,138.0,42.22,32.18
2016,2,25,8,0,527.0,63.0,1.1,12.0,184.0,49.93,39.34
2016,2,25,8,15,581.0,70.5,1.1,12.5,232.5,54.9,43.84
2016,2,25,8,30,635.0,78.0,1.1,13.0,281.0,83.24,51.39
2016,2,25,8,45,667.5,85.0,1.1,13.5,327.0,137.97,83.18
2016,2,25,9,0,700.0,92.0,1.1,14.0,373.0,196.78,128.65
2016,2,25,9,15,727.0,96.0,1.15,14.5,416.0,255.6,178.92
2016,2,25,9,30,754.0,100.0,1.2,15.0,459.0,317.18,232.67
2016,2,25,9,45,775.0,103.0,1.3,15.5,497.5,378.16,285.77
2016,2,25,10,0,796.0,106.0,1.4,16.0,536.0,441.92,339.72
2016,2,25,10,15,810.0,108.0,1.35,16.5,568.0,500.52,387.57
2016,2,25,10,30,824.0,110.0,1.3,17.0,600.0,559.06,433.5
2016,2,25,10,45,838.5,110.0,1.3,17.5,626.0,615.61,476.59
2016,2,25,11,0,853.0,110.0,1.3,18.0,652.0,671.5,517.7
2016,2,25,11,15,660.0,183.5,1.25,18.0,609.5,657.18,505.37
2016,2,25,11,30,467.0,257.0,1.2,18.0,567.0,615.3,472.87
2016,2,25,11,45,469.5,260.0,1.2,18.5,575.5,646.34,495.01
2016,2,25,12,0,472.0,263.0,1.2,19.0,584.0,675.92,515.02
2016,2,25,12,15,675.0,187.0,1.15,19.0,647.5,802.16,606.16
2016,2,25,12,30,878.0,111.0,1.1,19.0,711.0,921.85,684.09
2016,2,25,12,45,886.0,106.0,1.05,19.0,707.0,941.01,694.24
2016,2,25,13,0,894.0,101.0,1.0,19.0,703.0,966.54,709.88
2016,2,25,13,15,890.0,100.0,0.95,19.0,689.0,981.69,718.75
2016,2,25,13,30,886.0,99.0,0.9,19.0,675.0,992.99,725.39
2016,2,25,13,45,877.5,98.5,0.85,19.5,653.0,1008.15,733.24
2016,2,25,14,0,869.0,98.0,0.8,20.0,631.0,1008.0,731.47
2016,2,25,14,15,858.5,96.0,0.75,20.0,601.5,1000.03,726.55
2016,2,25,14,30,848.0,94.0,0.7,20.0,572.0,988.18,719.44
2016,2,25,14,45,828.0,93.0,0.65,20.0,536.0,964.41,704.94
2016,2,25,15,0,808.0,92.0,0.6,20.0,500.0,937.18,688.43
2016,2,25,15,15,786.5,88.5,0.55,19.5,458.5,902.21,668.16
2016,2,25,15,30,765.0,85.0,0.5,19.0,417.0,864.39,645.83
2016,2,25,15,45,731.0,81.5,0.5,18.5,371.0,819.05,618.96
2016,2,25,16,0,697.0,78.0,0.5,18.0,325.0,766.14,586.08
2016,2,25,16,15,652.5,72.0,0.55,17.5,277.0,699.7,543.17
2016,2,25,16,30,608.0,66.0,0.6,17.0,229.0,633.45,498.16
2016,2,25,16,45,545.0,57.5,0.7,16.5,181.0,549.94,437.95
2016,2,25,17,0,482.0,49.0,0.8,16.0,133.0,469.33,375.88
2016,2,25,17,15,373.5,37.5,0.85,15.5,90.0,356.59,283.42
2016,2,25,17,30,265.0,26.0,0.9,15.0,47.0,249.71,170.69
2016,2,25,17,45,132.5,13.0,0.95,14.5,23.5,93.23,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.95,9.5,6.5,5.55,0.0
2016,2,26,7,0,0.0,13.0,0.9,10.0,13.0,11.1,0.0
2016,2,26,7,15,47.0,32.0,1.1,10.5,38.5,25.26,14.99
2016,2,26,7,30,94.0,51.0,1.3,11.0,64.0,39.5,29.21
2016,2,26,7,45,117.5,72.0,1.5,11.5,95.0,54.66,43.27
2016,2,26,8,0,141.0,93.0,1.7,12.0,126.0,69.47,56.78
2016,2,26,8,15,156.0,114.5,1.75,12.5,158.5,84.15,69.89
2016,2,26,8,30,171.0,136.0,1.8,13.0,191.0,106.88,81.84
2016,2,26,8,45,187.5,153.5,1.85,13.5,222.5,137.04,102.76
2016,2,26,9,0,204.0,171.0,1.9,14.0,254.0,169.51,128.17
2016,2,26,9,15,282.0,179.5,2.0,14.0,308.0,213.13,161.98
2016,2,26,9,30,360.0,188.0,2.1,14.0,362.0,266.25,204.97
2016,2,26,9,45,471.5,174.0,2.25,14.5,420.0,326.2,253.38
2016,2,26,10,0,583.0,160.0,2.4,15.0,478.0,399.22,312.74
2016,2,26,10,15,463.0,208.0,2.4,15.0,470.0,418.46,331.14
2016,2,26,10,30,343.0,256.0,2.4,15.0,462.0,420.98,334.63
2016,2,26,10,45,362.0,263.5,2.45,15.5,488.5,463.13,367.83
2016,2,26,11,0,381.0,271.0,2.5,16.0,515.0,506.52,401.15
2016,2,26,11,15,381.0,279.0,2.5,16.0,529.0,538.24,425.52
2016,2,26,11,30,381.0,287.0,2.5,16.0,543.0,569.03,448.87
2016,2,26,11,45,401.0,287.0,2.55,16.5,559.5,606.42,476.58
2016,2,26,12,0,421.0,287.0,2.6,17.0,576.0,643.98,504.02
2016,2,26,12,15,648.5,201.5,2.65,17.0,647.5,794.55,618.12
2016,2,26,12,30,876.0,116.0,2.7,17.0,719.0,926.77,710.97
2016,2,26,12,45,877.5,114.0,2.8,17.0,713.5,953.58,729.15
2016,2,26,13,0,879.0,112.0,2.9,17.0,708.0,976.84,746.02
2016,2,26,13,15,873.5,111.0,2.95,17.0,692.5,990.86,756.32
2016,2,26,13,30,868.0,110.0,3.0,17.0,677.0,1000.92,764.19
2016,2,26,13,45,631.0,182.0,3.15,17.0,587.5,868.12,673.91
2016,2,26,14,0,394.0,254.0,3.3,17.0,498.0,692.05,545.17
2016,2,26,14,15,376.0,245.0,3.35,16.5,469.0,668.87,531.18
2016,2,26,14,30,358.0,236.0,3.4,16.0,440.0,643.85,514.62
2016,2,26,14,45,579.5,164.0,3.5,16.0,470.0,801.01,637.53
2016,2,26,15,0,801.0,92.0,3.6,16.0,500.0,931.07,732.37
2016,2,26,15,15,778.0,89.0,3.55,15.5,458.5,895.3,708.53
2016,2,26,15,30,755.0,86.0,3.5,15.0,417.0,856.74,683.7
2016,2,26,15,45,730.0,80.0,3.5,14.5,372.0,816.49,657.4
2016,2,26,16,0,705.0,74.0,3.5,14.0,327.0,768.23,624.33
2016,2,26,16,15,661.0,68.5,3.25,13.5,279.0,702.64,575.82
2016,2,26,16,30,617.0,63.0,3.0,13.0,231.0,637.25,525.82
2016,2,26,16,45,554.5,55.5,2.8,12.5,183.0,555.11,460.62
2016,2,26,17,0,492.0,48.0,2.6,12.0,135.0,475.86,394.66
2016,2,26,17,15,382.0,37.5,2.4,11.5,92.0,362.7,297.4
2016,2,26,17,30,272.0,27.0,2.2,11.0,49.0,257.45,186.32
2016,2,26,17,45,136.0,13.5,2.0,11.0,24.5,95.85,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,1.15,8.5,12.5,10.67,0.0
2016,2,27,7,0,0.0,25.0,1.2,9.0,25.0,19.28,0.0
2016,2,27,7,15,233.0,32.5,1.3,9.0,65.5,25.21,15.44
2016,2,27,7,30,466.0,40.0,1.4,9.0,106.0,32.72,23.53
2016,2,27,7,45,546.5,47.0,1.55,9.5,155.0,37.88,28.61
2016,2,27,8,0,627.0,54.0,1.7,10.0,204.0,43.06,33.49
2016,2,27,8,15,676.0,59.5,1.65,10.5,253.5,50.98,40.68
2016,2,27,8,30,725.0,65.0,1.6,11.0,303.0,82.26,48.14
2016,2,27,8,45,759.5,68.5,1.55,11.5,351.0,139.65,81.15
2016,2,27,9,0,794.0,72.0,1.5,12.0,399.0,201.21,129.39
2016,2,27,9,15,817.0,75.0,1.5,12.5,443.0,263.47,183.8
2016,2,27,9,30,840.0,78.0,1.5,13.0,487.0,327.82,241.17
2016,2,27,9,45,856.5,80.5,1.5,13.5,525.5,391.16,297.18
2016,2,27,10,0,873.0,83.0,1.5,14.0,564.0,455.4,352.24
2016,2,27,10,15,885.0,85.0,1.5,14.0,596.5,516.25,403.54
2016,2,27,10,30,897.0,87.0,1.5,14.0,629.0,576.6,452.72
2016,2,27,10,45,905.0,88.5,1.5,14.5,654.5,633.33,496.65
2016,2,27,11,0,913.0,90.0,1.5,15.0,680.0,688.58,537.95
2016,2,27,11,15,918.5,91.0,1.5,15.0,697.5,739.86,576.11
2016,2,27,11,30,924.0,92.0,1.5,15.0,715.0,788.92,610.21
2016,2,27,11,45,658.0,194.0,1.5,15.5,641.0,736.38,568.91
2016,2,27,12,0,392.0,296.0,1.5,16.0,567.0,629.57,487.37
2016,2,27,12,15,423.5,285.5,1.55,16.0,579.0,680.11,525.84
2016,2,27,12,30,455.0,275.0,1.6,16.0,591.0,717.43,553.45
2016,2,27,12,45,538.0,241.5,1.7,16.0,611.5,777.69,599.06
2016,2,27,13,0,621.0,208.0,1.8,16.0,632.0,844.76,648.66
2016,2,27,13,15,757.5,155.0,1.75,16.0,661.5,936.77,711.11
2016,2,27,13,30,894.0,102.0,1.7,16.0,691.0,1006.42,756.48
2016,2,27,13,45,889.5,99.5,1.7,16.0,669.5,1011.65,759.93
2016,2,27,14,0,885.0,97.0,1.7,16.0,648.0,1024.69,769.52
2016,2,27,14,15,874.5,95.0,1.7,16.0,618.0,1016.66,765.32
2016,2,27,14,30,864.0,93.0,1.7,16.0,588.0,1004.68,758.91
2016,2,27,14,45,853.5,89.0,1.75,16.0,553.0,986.34,749.15
2016,2,27,15,0,843.0,85.0,1.8,16.0,518.0,964.3,736.95
2016,2,27,15,15,822.0,82.0,1.65,15.5,476.0,929.84,714.97
2016,2,27,15,30,801.0,79.0,1.5,15.0,434.0,892.43,690.82
2016,2,27,15,45,777.0,74.0,1.35,14.5,388.0,847.03,660.72
2016,2,27,16,0,753.0,69.0,1.2,14.0,342.0,799.47,628.47
2016,2,27,16,15,711.5,64.0,1.15,13.5,293.0,734.81,584.17
2016,2,27,16,30,670.0,59.0,1.1,13.0,244.0,669.79,537.85
2016,2,27,16,45,612.0,52.0,1.05,12.5,195.0,596.47,482.79
2016,2,27,17,0,554.0,45.0,1.0,12.0,146.0,519.15,421.42
2016,2,27,17,15,445.0,35.5,1.05,11.5,100.5,405.27,327.95
2016,2,27,17,30,336.0,26.0,1.1,11.0,55.0,301.26,221.93
2016,2,27,17,45,168.0,13.0,1.15,10.5,27.5,115.28,0.0
2016,2,27,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.0,1.6,7.5,7.0,5.97,0.0
2016,2,28,7,0,0.0,14.0,1.7,8.0,14.0,11.55,0.0
2016,2,28,7,15,13.5,33.5,1.9,8.5,35.5,26.79,17.11
2016,2,28,7,30,27.0,53.0,2.1,9.0,57.0,41.44,31.33
2016,2,28,7,45,40.0,74.0,2.3,9.5,82.5,56.8,45.63
2016,2,28,8,0,53.0,95.0,2.5,10.0,108.0,71.88,59.45
2016,2,28,8,15,60.5,116.5,2.45,10.5,134.5,86.93,72.95
2016,2,28,8,30,68.0,138.0,2.4,11.0,161.0,106.18,84.22
2016,2,28,8,45,75.5,157.0,2.4,11.5,186.0,128.71,101.33
2016,2,28,9,0,83.0,176.0,2.4,12.0,211.0,152.49,120.35
2016,2,28,9,15,42.5,167.5,2.4,12.0,185.5,145.47,116.21
2016,2,28,9,30,2.0,159.0,2.4,12.0,160.0,130.85,105.24
2016,2,28,9,45,113.0,205.0,2.4,12.5,267.5,214.63,171.98
2016,2,28,10,0,224.0,251.0,2.4,13.0,375.0,310.77,248.44
2016,2,28,10,15,211.5,268.0,2.4,13.0,390.5,337.04,270.12
2016,2,28,10,30,199.0,285.0,2.4,13.0,406.0,361.92,290.38
2016,2,28,10,45,274.0,284.5,2.4,13.5,458.5,430.19,344.22
2016,2,28,11,0,349.0,284.0,2.4,14.0,511.0,498.36,397.12
2016,2,28,11,15,378.5,284.5,2.45,14.0,536.5,542.16,431.21
2016,2,28,11,30,408.0,285.0,2.5,14.0,562.0,587.48,466.23
2016,2,28,11,45,475.5,263.0,2.55,14.5,590.5,655.22,517.27
2016,2,28,12,0,543.0,241.0,2.6,15.0,619.0,714.1,561.13
2016,2,28,12,15,479.0,267.0,2.6,15.0,601.0,710.07,556.62
2016,2,28,12,30,415.0,293.0,2.6,15.0,583.0,684.38,537.01
2016,2,28,12,45,415.0,291.5,2.6,15.0,579.0,699.6,548.79
2016,2,28,13,0,415.0,290.0,2.6,15.0,575.0,713.03,558.95
2016,2,28,13,15,430.0,277.0,2.55,15.0,567.5,744.84,582.35
2016,2,28,13,30,445.0,264.0,2.5,15.0,560.0,757.46,592.15
2016,2,28,13,45,479.0,241.5,2.45,15.0,550.5,776.41,607.36
2016,2,28,14,0,513.0,219.0,2.4,15.0,541.0,792.72,620.7
2016,2,28,14,15,439.5,228.5,2.35,15.0,495.5,734.66,577.82
2016,2,28,14,30,366.0,238.0,2.3,15.0,450.0,654.08,518.85
2016,2,28,14,45,306.0,232.5,2.25,15.0,402.0,589.94,471.27
2016,2,28,15,0,246.0,227.0,2.2,15.0,354.0,525.54,422.43
2016,2,28,15,15,226.0,209.5,2.0,14.5,319.0,464.0,376.86
2016,2,28,15,30,206.0,192.0,1.8,14.0,284.0,423.58,346.48
2016,2,28,15,45,192.5,175.0,1.6,14.0,254.0,389.83,320.31
2016,2,28,16,0,179.0,158.0,1.4,14.0,224.0,356.06,293.68
2016,2,28,16,15,168.5,136.5,1.3,13.5,191.5,318.4,264.36
2016,2,28,16,30,158.0,115.0,1.2,13.0,159.0,280.5,233.99
2016,2,28,16,45,139.0,93.5,1.15,12.5,127.0,235.56,196.66
2016,2,28,17,0,120.0,72.0,1.1,12.0,95.0,191.01,158.43
2016,2,28,17,15,86.0,51.5,1.1,11.5,65.5,137.71,111.38
2016,2,28,17,30,52.0,31.0,1.1,11.0,36.0,85.04,61.24
2016,2,28,17,45,26.0,15.5,1.15,11.0,18.0,29.35,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,105.0,10.0,1.65,7.5,15.5,8.54,0.0
2016,2,29,7,0,210.0,20.0,1.8,8.0,31.0,16.46,1.4
2016,2,29,7,15,340.5,31.5,1.85,8.5,73.0,25.76,16.67
2016,2,29,7,30,471.0,43.0,1.9,9.0,115.0,34.94,25.69
2016,2,29,7,45,557.5,49.0,2.0,9.5,165.0,39.27,29.96
2016,2,29,8,0,644.0,55.0,2.1,10.0,215.0,43.69,34.1
2016,2,29,8,15,692.0,60.5,2.05,10.5,265.5,51.64,41.27
2016,2,29,8,30,740.0,66.0,2.0,11.0,316.0,86.08,49.79
2016,2,29,8,45,775.0,69.0,2.0,12.0,365.0,144.33,83.92
2016,2,29,9,0,810.0,72.0,2.0,13.0,414.0,206.8,133.04
2016,2,29,9,15,832.5,75.0,2.0,13.5,458.0,270.14,188.54
2016,2,29,9,30,855.0,78.0,2.0,14.0,502.0,335.49,246.88
2016,2,29,9,45,865.5,82.5,2.05,14.5,539.5,399.52,303.75
2016,2,29,10,0,876.0,87.0,2.1,15.0,577.0,463.56,358.96
2016,2,29,10,15,887.0,88.5,2.05,15.0,609.5,524.01,409.98
2016,2,29,10,30,898.0,90.0,2.0,15.0,642.0,583.61,458.57
2016,2,29,10,45,903.5,93.0,1.95,15.5,666.5,640.45,502.46
2016,2,29,11,0,909.0,96.0,1.9,16.0,691.0,695.59,543.43
2016,2,29,11,15,914.0,96.5,1.95,16.0,708.5,745.96,581.48
2016,2,29,11,30,919.0,97.0,2.0,16.0,726.0,794.05,615.56
2016,2,29,11,45,927.5,94.5,2.1,16.5,737.0,839.27,646.05
2016,2,29,12,0,936.0,92.0,2.2,17.0,748.0,881.92,674.53
2016,2,29,12,15,937.0,92.0,2.25,17.0,749.5,918.03,699.18
2016,2,29,12,30,938.0,92.0,2.3,17.0,751.0,950.72,721.56
2016,2,29,12,45,940.5,90.0,2.35,17.5,745.5,979.0,739.62
2016,2,29,13,0,943.0,88.0,2.4,18.0,740.0,1003.61,755.27
2016,2,29,13,15,939.0,87.0,2.3,18.0,725.5,1019.3,764.86
2016,2,29,13,30,935.0,86.0,2.2,18.0,711.0,1030.91,771.88
2016,2,29,13,45,927.0,85.5,2.15,18.0,688.0,1035.07,774.76
2016,2,29,14,0,919.0,85.0,2.1,18.0,665.0,1035.11,775.17
2016,2,29,14,15,908.5,84.0,1.95,18.0,635.0,1027.97,769.74
2016,2,29,14,30,898.0,83.0,1.8,18.0,605.0,1016.87,761.87
2016,2,29,14,45,876.5,83.0,1.65,18.0,567.0,992.29,745.21
2016,2,29,15,0,855.0,83.0,1.5,18.0,529.0,975.58,733.96
2016,2,29,15,15,834.5,80.5,1.35,17.5,486.5,941.87,712.62
2016,2,29,15,30,814.0,78.0,1.2,17.0,444.0,905.16,689.22
2016,2,29,15,45,779.5,75.5,1.05,17.0,396.5,852.66,653.49
2016,2,29,16,0,745.0,73.0,0.9,17.0,349.0,798.43,616.11
2016,2,29,16,15,703.5,68.0,0.85,16.5,300.0,733.69,572.95
2016,2,29,16,30,662.0,63.0,0.8,16.0,251.0,675.49,532.77
2016,2,29,16,45,591.0,57.0,0.8,15.5,200.5,586.55,468.25
2016,2,29,17,0,520.0,51.0,0.8,15.0,150.0,500.95,402.77
2016,2,29,17,15,415.5,40.5,0.75,15.0,104.5,389.99,312.53
2016,2,29,17,30,311.0,30.0,0.7,15.0,59.0,288.13,218.41
2016,2,29,17,45,155.5,15.0,0.7,15.0,29.5,139.48,0.0
2016,2,29,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,129.5,10.5,1.4,9.5,18.0,8.96,0.0
2016,3,1,7,0,259.0,21.0,1.4,10.0,36.0,17.34,3.94
2016,3,1,7,15,387.0,31.5,1.7,10.5,79.5,25.8,16.7
2016,3,1,7,30,515.0,42.0,2.0,11.0,123.0,34.19,24.85
2016,3,1,7,45,592.0,48.5,2.3,12.0,174.0,38.98,29.4
2016,3,1,8,0,669.0,55.0,2.6,13.0,225.0,47.65,37.22
2016,3,1,8,15,715.0,60.0,2.65,13.5,276.0,51.32,40.47
2016,3,1,8,30,761.0,65.0,2.7,14.0,327.0,87.11,49.1
2016,3,1,8,45,762.5,68.0,2.8,14.5,362.0,142.98,82.46
2016,3,1,9,0,764.0,71.0,2.9,15.0,397.0,198.65,127.61
2016,3,1,9,15,817.0,74.0,3.0,15.0,455.0,266.51,185.83
2016,3,1,9,30,870.0,77.0,3.1,15.0,513.0,342.39,252.28
2016,3,1,9,45,767.0,109.5,3.25,15.5,515.0,386.36,295.76
2016,3,1,10,0,664.0,142.0,3.4,16.0,517.0,421.59,329.5
2016,3,1,10,15,797.5,111.5,3.45,16.0,587.5,503.67,396.97
2016,3,1,10,30,931.0,81.0,3.5,16.0,658.0,594.26,470.24
2016,3,1,10,45,939.0,82.0,3.6,16.5,683.0,652.29,516.37
2016,3,1,11,0,947.0,83.0,3.7,17.0,708.0,708.72,560.05
2016,3,1,11,15,952.0,84.0,3.7,17.0,726.0,761.2,600.3
2016,3,1,11,30,957.0,85.0,3.7,17.0,744.0,811.3,635.77
2016,3,1,11,45,961.0,84.5,3.75,17.0,754.0,856.42,667.6
2016,3,1,12,0,965.0,84.0,3.8,17.0,764.0,898.57,697.18
2016,3,1,12,15,965.5,84.0,3.8,17.0,766.0,935.1,722.42
2016,3,1,12,30,966.0,84.0,3.8,17.0,768.0,968.08,745.15
2016,3,1,12,45,964.0,84.0,3.8,17.0,761.0,995.06,763.76
2016,3,1,13,0,962.0,84.0,3.8,17.0,754.0,1018.12,779.78
2016,3,1,13,15,958.0,83.5,3.8,17.0,739.0,1034.65,791.47
2016,3,1,13,30,954.0,83.0,3.8,17.0,724.0,1047.05,800.54
2016,3,1,13,45,948.0,81.5,3.8,17.0,701.5,1052.08,804.79
2016,3,1,14,0,942.0,80.0,3.8,17.0,679.0,1052.89,806.42
2016,3,1,14,15,932.0,78.5,3.8,16.5,648.5,1045.53,804.19
2016,3,1,14,30,922.0,77.0,3.8,16.0,618.0,1034.08,799.37
2016,3,1,14,45,908.5,75.0,3.8,16.0,581.0,1014.56,787.6
2016,3,1,15,0,895.0,73.0,3.8,16.0,544.0,991.33,773.34
2016,3,1,15,15,875.5,70.5,3.65,15.5,501.0,958.09,752.44
2016,3,1,15,30,856.0,68.0,3.5,15.0,458.0,921.82,729.22
2016,3,1,15,45,830.0,65.0,3.4,15.0,410.5,886.18,705.14
2016,3,1,16,0,804.0,62.0,3.3,15.0,363.0,837.86,671.34
2016,3,1,16,15,764.5,58.0,2.9,14.0,312.5,774.55,626.26
2016,3,1,16,30,725.0,54.0,2.5,13.0,262.0,710.76,579.21
2016,3,1,16,45,664.5,48.5,2.2,12.5,211.0,628.13,515.15
2016,3,1,17,0,604.0,43.0,1.9,12.0,160.0,547.71,449.93
2016,3,1,17,15,502.5,35.0,1.8,11.5,112.5,437.89,358.83
2016,3,1,17,30,401.0,27.0,1.7,11.0,65.0,344.58,269.99
2016,3,1,17,45,200.5,13.5,1.65,10.5,32.5,166.04,0.0
2016,3,1,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,137.0,10.5,1.0,10.5,19.0,8.96,0.0
2016,3,2,7,0,274.0,21.0,1.1,11.0,38.0,17.26,5.43
2016,3,2,7,15,396.0,31.0,1.25,11.5,81.5,25.29,16.33
2016,3,2,7,30,518.0,41.0,1.4,12.0,125.0,33.27,23.99
2016,3,2,7,45,394.5,68.0,1.55,12.5,145.0,51.29,40.39
2016,3,2,8,0,271.0,95.0,1.7,13.0,165.0,70.58,57.69
2016,3,2,8,15,293.0,112.0,1.65,13.5,202.0,82.04,67.76
2016,3,2,8,30,315.0,129.0,1.6,14.0,239.0,109.37,79.14
2016,3,2,8,45,332.0,147.0,1.55,14.5,277.0,149.72,106.26
2016,3,2,9,0,349.0,165.0,1.5,15.0,315.0,192.63,139.98
2016,3,2,9,15,596.5,122.0,1.45,15.5,410.5,250.79,179.7
2016,3,2,9,30,844.0,79.0,1.4,16.0,506.0,335.18,244.38
2016,3,2,9,45,858.0,82.5,1.35,16.5,544.5,398.98,299.65
2016,3,2,10,0,872.0,86.0,1.3,17.0,583.0,463.51,353.69
2016,3,2,10,15,884.0,87.5,1.35,17.0,615.5,524.03,403.95
2016,3,2,10,30,896.0,89.0,1.4,17.0,648.0,584.02,452.2
2016,3,2,10,45,741.5,150.0,1.5,17.5,624.5,603.52,467.38
2016,3,2,11,0,587.0,211.0,1.6,18.0,601.0,597.48,462.64
2016,3,2,11,15,753.5,153.0,1.75,18.0,667.5,699.01,540.38
2016,3,2,11,30,920.0,95.0,1.9,18.0,734.0,795.21,611.0
2016,3,2,11,45,715.5,177.5,2.05,18.0,678.0,769.69,591.89
2016,3,2,12,0,511.0,260.0,2.2,18.0,622.0,708.35,546.03
2016,3,2,12,15,717.5,179.0,2.35,18.0,689.0,836.41,642.53
2016,3,2,12,30,924.0,98.0,2.5,18.0,756.0,947.08,718.71
2016,3,2,12,45,684.5,190.5,2.65,18.0,675.5,870.04,666.22
2016,3,2,13,0,445.0,283.0,2.8,18.0,595.0,752.76,580.6
2016,3,2,13,15,422.5,291.5,2.9,17.5,583.0,735.61,571.18
2016,3,2,13,30,400.0,300.0,3.0,17.0,571.0,734.57,572.06
2016,3,2,13,45,443.0,267.5,3.1,17.0,558.5,769.71,599.93
2016,3,2,14,0,486.0,235.0,3.2,17.0,546.0,784.71,613.59
2016,3,2,14,15,497.0,219.5,3.3,16.5,525.0,783.25,615.77
2016,3,2,14,30,508.0,204.0,3.4,16.0,504.0,778.93,616.11
2016,3,2,14,45,390.5,216.5,3.5,16.0,439.0,653.61,523.05
2016,3,2,15,0,273.0,229.0,3.6,16.0,374.0,553.18,445.87
2016,3,2,15,15,268.0,210.5,3.65,15.5,343.0,525.49,427.31
2016,3,2,15,30,263.0,192.0,3.7,15.0,312.0,496.48,407.03
2016,3,2,15,45,190.5,175.5,3.8,15.0,258.0,385.98,319.22
2016,3,2,16,0,118.0,159.0,3.9,15.0,204.0,299.11,247.92
2016,3,2,16,15,102.5,140.0,3.8,14.5,175.0,262.42,218.48
2016,3,2,16,30,87.0,121.0,3.7,14.0,146.0,210.31,175.47
2016,3,2,16,45,78.0,99.0,3.65,13.5,118.0,191.48,159.46
2016,3,2,17,0,69.0,77.0,3.6,13.0,90.0,156.45,129.16
2016,3,2,17,15,46.0,55.5,3.4,12.5,63.0,99.14,79.13
2016,3,2,17,30,23.0,34.0,3.2,12.0,36.0,55.33,39.68
2016,3,2,17,45,11.5,17.0,3.05,12.0,18.0,24.18,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.9,10.5,8.5,7.26,0.0
2016,3,3,7,0,0.0,17.0,0.9,11.0,17.0,14.02,4.26
2016,3,3,7,15,0.0,36.0,0.95,11.0,36.0,29.23,19.92
2016,3,3,7,30,0.0,55.0,1.0,11.0,55.0,43.94,33.67
2016,3,3,7,45,6.0,75.0,1.1,11.5,76.5,59.21,47.66
2016,3,3,8,0,12.0,95.0,1.2,12.0,98.0,74.34,61.27
2016,3,3,8,15,18.0,114.0,1.15,12.0,120.0,88.67,74.02
2016,3,3,8,30,24.0,133.0,1.1,12.0,142.0,104.99,83.71
2016,3,3,8,45,185.5,150.0,1.1,12.5,230.5,136.77,102.47
2016,3,3,9,0,347.0,167.0,1.1,13.0,319.0,194.14,142.16
2016,3,3,9,15,218.0,196.0,1.0,13.0,294.5,211.05,162.26
2016,3,3,9,30,89.0,225.0,0.9,13.0,270.0,209.89,166.13
2016,3,3,9,45,63.0,230.0,0.85,13.5,263.5,213.32,169.39
2016,3,3,10,0,37.0,235.0,0.8,14.0,257.0,213.11,169.17
2016,3,3,10,15,89.5,266.5,0.7,14.0,322.0,270.75,214.43
2016,3,3,10,30,142.0,298.0,0.6,14.0,387.0,341.92,269.13
2016,3,3,10,45,168.0,310.0,0.55,14.5,419.5,381.16,298.1
2016,3,3,11,0,194.0,322.0,0.5,15.0,452.0,423.04,328.74
2016,3,3,11,15,224.5,327.0,0.7,15.0,481.5,463.9,360.63
2016,3,3,11,30,255.0,332.0,0.9,15.0,511.0,519.35,402.92
2016,3,3,11,45,259.5,333.5,1.15,15.0,517.5,541.74,420.79
2016,3,3,12,0,264.0,335.0,1.4,15.0,524.0,563.52,438.39
2016,3,3,12,15,249.5,341.0,1.6,15.0,520.0,556.41,434.23
2016,3,3,12,30,235.0,347.0,1.8,15.0,516.0,562.7,439.75
2016,3,3,12,45,156.5,338.0,2.0,15.0,450.0,491.92,386.31
2016,3,3,13,0,78.0,329.0,2.2,15.0,384.0,396.63,313.12
2016,3,3,13,15,78.5,321.5,1.95,15.0,376.5,394.31,311.67
2016,3,3,13,30,79.0,314.0,1.7,15.0,369.0,391.63,309.48
2016,3,3,13,45,73.5,302.0,1.45,15.0,351.5,377.44,298.28
2016,3,3,14,0,68.0,290.0,1.2,15.0,334.0,362.74,286.73
2016,3,3,14,15,34.0,205.0,1.1,15.0,227.0,234.66,186.64
2016,3,3,14,30,0.0,120.0,1.0,15.0,120.0,101.96,79.11
2016,3,3,14,45,12.0,162.0,0.95,15.0,168.5,155.08,123.6
