Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,0,24.0,204.0,0.9,15.0,217.0,212.94,170.8
2016,3,3,15,15,33.0,195.5,0.8,15.0,212.0,234.67,188.57
2016,3,3,15,30,42.0,187.0,0.7,15.0,207.0,237.18,191.2
2016,3,3,15,45,39.5,168.5,0.6,15.0,185.5,215.71,174.29
2016,3,3,16,0,37.0,150.0,0.5,15.0,164.0,194.15,157.25
2016,3,3,16,15,31.0,130.5,0.5,14.5,141.0,168.09,136.54
2016,3,3,16,30,25.0,111.0,0.5,14.0,118.0,142.17,115.45
2016,3,3,16,45,16.5,91.0,0.55,14.0,95.0,102.18,81.8
2016,3,3,17,0,8.0,71.0,0.6,14.0,72.0,75.69,58.94
2016,3,3,17,15,4.0,50.5,0.65,13.5,51.0,51.74,38.1
2016,3,3,17,30,0.0,30.0,0.7,13.0,30.0,26.75,16.13
2016,3,3,17,45,0.0,15.0,0.75,13.0,15.0,12.38,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,19.0,12.5,0.95,11.5,14.0,10.67,0.0
2016,3,4,7,0,38.0,25.0,1.0,12.0,28.0,20.12,9.44
2016,3,4,7,15,75.0,45.0,1.1,12.0,56.0,35.16,25.08
2016,3,4,7,30,112.0,65.0,1.2,12.0,84.0,49.89,38.85
2016,3,4,7,45,128.5,86.0,1.3,12.5,115.0,64.82,52.48
2016,3,4,8,0,145.0,107.0,1.4,13.0,146.0,79.37,65.5
2016,3,4,8,15,159.0,127.5,1.5,13.5,178.0,93.23,77.62
2016,3,4,8,30,173.0,148.0,1.6,14.0,210.0,117.56,89.5
2016,3,4,8,45,106.0,162.0,1.75,14.5,202.0,135.72,104.31
2016,3,4,9,0,39.0,176.0,1.9,15.0,194.0,145.5,114.79
2016,3,4,9,15,57.0,200.0,2.05,15.0,228.5,173.69,137.21
2016,3,4,9,30,75.0,224.0,2.2,15.0,263.0,204.83,162.19
2016,3,4,9,45,46.0,217.5,2.35,15.5,242.0,196.97,156.33
2016,3,4,10,0,17.0,211.0,2.5,16.0,221.0,181.96,144.24
2016,3,4,10,15,27.0,236.0,2.6,16.0,253.0,209.98,166.68
2016,3,4,10,30,37.0,261.0,2.7,16.0,285.0,245.24,194.71
2016,3,4,10,45,18.5,205.5,2.85,16.0,217.5,184.12,145.6
2016,3,4,11,0,0.0,150.0,3.0,16.0,150.0,125.86,98.17
2016,3,4,11,15,3.0,175.0,2.9,16.0,177.5,149.85,117.67
2016,3,4,11,30,6.0,200.0,2.8,16.0,205.0,174.6,137.54
2016,3,4,11,45,3.0,152.0,2.7,16.0,154.5,130.73,101.95
2016,3,4,12,0,0.0,104.0,2.6,16.0,104.0,86.93,66.2
2016,3,4,12,15,0.0,98.0,2.6,16.0,98.0,81.8,62.04
2016,3,4,12,30,0.0,92.0,2.6,16.0,92.0,76.69,57.86
2016,3,4,12,45,0.0,113.0,2.6,16.0,113.0,94.83,72.74
2016,3,4,13,0,0.0,134.0,2.6,16.0,134.0,113.43,87.93
2016,3,4,13,15,0.0,131.0,2.7,15.5,131.0,110.9,86.08
2016,3,4,13,30,0.0,128.0,2.8,15.0,128.0,108.36,84.27
2016,3,4,13,45,0.0,105.0,2.9,15.0,105.0,87.96,67.6
2016,3,4,14,0,0.0,82.0,3.0,15.0,82.0,68.22,51.38
2016,3,4,14,15,0.0,93.5,2.95,14.5,93.5,77.84,59.59
2016,3,4,14,30,0.0,105.0,2.9,14.0,105.0,88.19,68.45
2016,3,4,14,45,9.5,152.5,2.9,14.0,157.5,143.01,114.51
2016,3,4,15,0,19.0,200.0,2.9,14.0,210.0,203.24,164.5
2016,3,4,15,15,9.5,173.5,2.55,14.0,178.5,167.85,135.28
2016,3,4,15,30,0.0,147.0,2.2,14.0,147.0,132.68,106.14
2016,3,4,15,45,0.0,95.5,1.85,14.0,95.5,81.42,63.59
2016,3,4,16,0,0.0,44.0,1.5,14.0,44.0,36.37,25.57
2016,3,4,16,15,0.0,38.0,1.35,13.5,38.0,31.38,21.44
2016,3,4,16,30,0.0,32.0,1.2,13.0,32.0,26.4,17.22
2016,3,4,16,45,0.0,25.5,1.05,13.0,25.5,21.01,12.54
2016,3,4,17,0,0.0,19.0,0.9,13.0,19.0,15.63,7.83
2016,3,4,17,15,0.0,13.5,1.0,13.0,13.5,11.09,3.79
2016,3,4,17,30,0.0,8.0,1.1,13.0,8.0,6.56,0.0
2016,3,4,17,45,0.0,4.0,1.2,13.0,4.0,3.28,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,2.9,12.5,2.0,1.71,0.0
2016,3,5,7,0,0.0,4.0,3.2,13.0,4.0,3.28,0.0
2016,3,5,7,15,0.0,8.0,3.3,13.0,8.0,6.56,0.08
2016,3,5,7,30,0.0,12.0,3.4,13.0,12.0,9.86,3.14
2016,3,5,7,45,0.0,16.5,3.55,13.5,16.5,13.57,6.54
2016,3,5,8,0,0.0,21.0,3.7,14.0,21.0,17.29,9.91
2016,3,5,8,15,0.0,25.5,3.85,14.0,25.5,21.02,13.25
2016,3,5,8,30,0.0,30.0,4.0,14.0,30.0,24.75,15.64
2016,3,5,8,45,0.0,84.0,4.2,14.0,84.0,69.37,53.61
2016,3,5,9,0,0.0,138.0,4.4,14.0,138.0,111.7,89.07
2016,3,5,9,15,0.0,117.0,4.5,14.0,117.0,96.24,75.83
2016,3,5,9,30,0.0,96.0,4.6,14.0,96.0,79.65,61.73
2016,3,5,9,45,0.0,86.5,4.7,14.5,86.5,71.9,54.97
2016,3,5,10,0,0.0,77.0,4.8,15.0,77.0,63.98,48.11
2016,3,5,10,15,0.0,93.5,4.9,15.0,93.5,77.81,59.53
2016,3,5,10,30,0.0,110.0,5.0,15.0,110.0,91.65,70.88
2016,3,5,10,45,11.5,184.5,5.15,15.5,192.5,161.89,128.4
2016,3,5,11,0,23.0,259.0,5.3,16.0,275.0,235.36,187.48
2016,3,5,11,15,17.5,246.0,5.4,16.5,258.5,222.27,176.34
2016,3,5,11,30,12.0,233.0,5.5,17.0,242.0,208.32,164.65
2016,3,5,11,45,9.0,213.5,5.6,17.5,220.0,189.78,149.38
2016,3,5,12,0,6.0,194.0,5.7,18.0,198.0,170.77,133.75
2016,3,5,12,15,4.5,183.0,5.6,17.5,186.5,160.29,125.51
2016,3,5,12,30,3.0,172.0,5.5,17.0,175.0,149.59,117.07
2016,3,5,12,45,1.5,141.0,5.4,17.0,142.5,120.86,93.74
2016,3,5,13,0,0.0,110.0,5.3,17.0,110.0,92.26,70.41
2016,3,5,13,15,0.0,108.0,5.2,16.5,108.0,90.54,69.21
2016,3,5,13,30,0.0,106.0,5.1,16.0,106.0,88.81,68.0
2016,3,5,13,45,63.5,208.5,5.05,16.0,250.0,263.09,212.46
2016,3,5,14,0,127.0,311.0,5.0,16.0,394.0,467.52,375.12
2016,3,5,14,15,63.5,177.5,5.4,15.5,219.0,234.1,189.83
2016,3,5,14,30,0.0,44.0,5.8,15.0,44.0,36.48,25.0
2016,3,5,14,45,0.0,43.5,6.2,15.0,43.5,36.05,24.74
2016,3,5,15,0,0.0,43.0,6.6,15.0,43.0,35.61,24.44
2016,3,5,15,15,0.0,30.5,6.95,14.5,30.5,25.22,15.76
2016,3,5,15,30,0.0,18.0,7.3,14.0,18.0,14.86,7.03
2016,3,5,15,45,0.0,13.0,7.65,14.0,13.0,10.72,3.52
2016,3,5,16,0,0.0,8.0,8.0,14.0,8.0,6.59,0.0
2016,3,5,16,15,0.0,7.0,8.05,13.5,7.0,5.76,0.0
2016,3,5,16,30,0.0,6.0,8.1,13.0,6.0,4.93,0.0
2016,3,5,16,45,0.0,5.0,8.15,13.0,5.0,4.11,0.0
2016,3,5,17,0,0.0,4.0,8.2,13.0,4.0,3.28,0.0
2016,3,5,17,15,0.0,2.5,8.15,13.0,2.5,2.05,0.0
2016,3,5,17,30,0.0,1.0,8.1,13.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,79.5,17.5,1.65,9.5,24.0,14.94,0.0
2016,3,6,7,0,159.0,35.0,1.7,10.0,48.0,26.93,16.21
2016,3,6,7,15,275.0,49.5,1.95,10.0,92.0,37.85,27.85
2016,3,6,7,30,391.0,64.0,2.2,10.0,136.0,48.66,38.16
2016,3,6,7,45,471.5,73.0,2.5,10.5,186.0,57.67,46.54
2016,3,6,8,0,552.0,82.0,2.8,11.0,236.0,63.63,51.94
2016,3,6,8,15,378.0,116.5,2.9,11.0,231.0,83.03,69.32
2016,3,6,8,30,204.0,151.0,3.0,11.0,226.0,121.99,93.28
2016,3,6,8,45,206.5,172.5,3.2,11.5,257.0,155.38,117.69
2016,3,6,9,0,209.0,194.0,3.4,12.0,288.0,189.58,145.57
2016,3,6,9,15,104.5,161.0,3.5,12.0,208.0,157.17,123.57
2016,3,6,9,30,0.0,128.0,3.6,12.0,128.0,105.55,83.91
2016,3,6,9,45,38.0,196.0,3.7,12.5,218.5,176.71,142.07
2016,3,6,10,0,76.0,264.0,3.8,13.0,309.0,253.79,204.21
2016,3,6,10,15,458.5,194.0,3.85,13.0,487.0,408.62,328.38
2016,3,6,10,30,841.0,124.0,3.9,13.0,665.0,593.13,475.1
2016,3,6,10,45,486.5,227.0,4.0,13.0,543.0,517.18,415.85
2016,3,6,11,0,132.0,330.0,4.1,13.0,421.0,389.18,312.28
2016,3,6,11,15,276.0,315.0,4.1,13.0,510.0,499.83,401.89
2016,3,6,11,30,420.0,300.0,4.1,13.0,599.0,612.93,491.08
2016,3,6,11,45,225.5,298.0,4.15,13.0,459.0,479.49,385.38
2016,3,6,12,0,31.0,296.0,4.2,13.0,319.0,299.46,239.6
2016,3,6,12,15,240.0,295.5,4.3,13.0,471.0,517.36,417.32
2016,3,6,12,30,449.0,295.0,4.4,13.0,623.0,734.99,586.27
2016,3,6,12,45,274.0,320.0,4.5,13.0,520.0,599.82,480.18
2016,3,6,13,0,99.0,345.0,4.6,13.0,417.0,432.81,347.38
2016,3,6,13,15,98.0,338.5,4.6,13.0,408.0,430.81,346.72
2016,3,6,13,30,97.0,332.0,4.6,13.0,399.0,428.36,345.21
2016,3,6,13,45,167.0,320.5,4.7,13.0,432.0,512.27,413.77
2016,3,6,14,0,237.0,309.0,4.8,13.0,465.0,575.54,465.7
2016,3,6,14,15,234.5,294.5,4.8,12.5,443.0,561.37,456.29
2016,3,6,14,30,232.0,280.0,4.8,12.0,421.0,545.93,446.21
2016,3,6,14,45,178.5,264.0,4.8,12.0,369.0,476.3,390.95
2016,3,6,15,0,125.0,248.0,4.8,12.0,317.0,406.62,334.84
2016,3,6,15,15,62.5,178.5,4.7,11.5,213.0,241.22,199.92
2016,3,6,15,30,0.0,109.0,4.6,11.0,109.0,93.51,74.39
2016,3,6,15,45,0.0,107.0,4.5,11.0,107.0,92.62,73.96
2016,3,6,16,0,0.0,105.0,4.4,11.0,105.0,92.16,73.79
2016,3,6,16,15,0.0,90.5,4.2,10.5,90.5,78.91,62.73
2016,3,6,16,30,0.0,76.0,4.0,10.0,76.0,65.62,51.46
2016,3,6,16,45,0.0,61.0,3.85,10.0,61.0,51.73,39.4
2016,3,6,17,0,0.0,46.0,3.7,10.0,46.0,38.06,27.38
2016,3,6,17,15,0.0,33.0,3.7,10.0,33.0,27.26,17.75
2016,3,6,17,30,0.0,20.0,3.7,10.0,20.0,16.48,8.09
2016,3,6,17,45,0.0,10.0,3.75,10.0,10.0,8.22,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,6,45,20.0,15.0,2.2,6.5,17.0,12.27,0.0
2016,3,7,7,0,40.0,30.0,2.3,7.0,34.0,23.96,14.44
2016,3,7,7,15,64.5,50.5,2.4,7.0,61.0,39.2,29.5
2016,3,7,7,30,89.0,71.0,2.5,7.0,88.0,54.08,43.58
2016,3,7,7,45,103.0,93.0,2.7,7.5,118.0,69.47,57.83
2016,3,7,8,0,117.0,115.0,2.9,8.0,148.0,84.45,71.42
2016,3,7,8,15,127.0,136.0,3.05,8.0,178.0,98.39,83.95
2016,3,7,8,30,137.0,157.0,3.2,8.0,208.0,122.33,96.47
2016,3,7,8,45,148.5,178.5,3.35,8.0,240.5,152.57,119.39
2016,3,7,9,0,160.0,200.0,3.5,8.0,273.0,184.81,145.86
2016,3,7,9,15,134.0,219.5,3.55,8.0,285.0,208.03,167.0
2016,3,7,9,30,108.0,239.0,3.6,8.0,297.0,226.92,184.23
2016,3,7,9,45,98.0,255.0,3.65,8.5,310.5,246.39,200.72
2016,3,7,10,0,88.0,271.0,3.7,9.0,324.0,264.75,215.86
2016,3,7,10,15,46.5,230.5,3.75,9.0,259.0,218.7,178.37
2016,3,7,10,30,5.0,190.0,3.8,9.0,194.0,161.65,130.93
2016,3,7,10,45,54.5,259.5,3.85,9.5,297.5,258.92,211.29
2016,3,7,11,0,104.0,329.0,3.9,10.0,401.0,360.44,293.01
2016,3,7,11,15,74.5,320.0,3.95,10.0,372.0,339.87,275.79
2016,3,7,11,30,45.0,311.0,4.0,10.0,343.0,315.79,255.91
2016,3,7,11,45,64.5,329.5,4.05,10.0,376.5,354.55,287.48
2016,3,7,12,0,84.0,348.0,4.1,10.0,410.0,395.49,320.44
2016,3,7,12,15,71.0,340.5,4.1,10.0,393.0,383.24,310.34
2016,3,7,12,30,58.0,333.0,4.1,10.0,376.0,369.6,299.28
2016,3,7,12,45,49.0,320.0,4.2,10.0,356.5,352.66,285.87
2016,3,7,13,0,40.0,307.0,4.3,10.0,337.0,334.72,271.61
2016,3,7,13,15,25.0,264.5,4.3,10.0,283.5,260.14,211.36
2016,3,7,13,30,10.0,222.0,4.3,10.0,230.0,205.57,166.6
2016,3,7,13,45,135.5,265.0,4.3,10.0,355.5,416.87,342.74
2016,3,7,14,0,261.0,308.0,4.3,10.0,481.0,620.19,504.61
2016,3,7,14,15,132.0,244.0,4.2,10.0,331.5,397.58,326.93
2016,3,7,14,30,3.0,180.0,4.1,10.0,182.0,162.08,131.09
2016,3,7,14,45,48.5,213.5,4.0,10.5,240.0,262.72,216.6
2016,3,7,15,0,94.0,247.0,3.9,11.0,298.0,352.62,291.04
2016,3,7,15,15,398.0,183.0,3.65,10.5,376.5,638.82,527.8
2016,3,7,15,30,702.0,119.0,3.4,10.0,455.0,857.74,696.53
2016,3,7,15,45,683.0,110.0,3.15,10.0,410.0,813.77,662.46
2016,3,7,16,0,664.0,101.0,2.9,10.0,365.0,767.68,628.54
2016,3,7,16,15,620.0,94.0,2.4,9.5,315.0,700.19,577.26
2016,3,7,16,30,576.0,87.0,1.9,9.0,265.0,632.82,524.79
2016,3,7,16,45,525.5,76.0,1.45,9.0,216.0,556.43,462.95
2016,3,7,17,0,475.0,65.0,1.0,9.0,167.0,482.0,400.55
2016,3,7,17,15,377.0,53.5,1.0,8.5,120.5,375.44,312.27
2016,3,7,17,30,279.0,42.0,1.0,8.0,74.0,277.68,226.24
2016,3,7,17,45,139.5,21.0,1.05,8.0,37.0,141.14,85.01
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,169.5,15.5,1.2,5.0,31.0,12.61,0.0
2016,3,8,7,0,339.0,31.0,1.3,6.0,62.0,25.59,16.25
2016,3,8,7,15,445.5,41.0,1.2,6.5,109.5,33.36,24.45
2016,3,8,7,30,552.0,51.0,1.1,7.0,157.0,41.07,31.88
2016,3,8,7,45,606.5,59.0,1.05,7.5,207.5,46.72,37.23
2016,3,8,8,0,661.0,67.0,1.0,8.0,258.0,52.26,42.28
2016,3,8,8,15,702.5,72.5,0.95,8.5,309.0,55.67,45.25
2016,3,8,8,30,744.0,78.0,0.9,9.0,360.0,103.49,61.39
2016,3,8,8,45,756.5,87.0,0.9,9.5,405.5,160.46,97.79
2016,3,8,9,0,769.0,96.0,0.9,10.0,451.0,223.66,149.64
2016,3,8,9,15,790.0,99.5,1.05,10.0,494.5,289.16,207.3
2016,3,8,9,30,811.0,103.0,1.2,10.0,538.0,352.54,264.24
2016,3,8,9,45,671.5,151.0,1.35,10.5,528.0,392.43,304.16
2016,3,8,10,0,532.0,199.0,1.5,11.0,518.0,413.63,326.23
2016,3,8,10,15,579.5,194.5,1.65,11.0,559.0,470.58,373.71
2016,3,8,10,30,627.0,190.0,1.8,11.0,600.0,535.5,426.3
2016,3,8,10,45,611.0,205.5,1.95,11.0,617.0,579.07,461.38
2016,3,8,11,0,595.0,221.0,2.1,11.0,634.0,615.73,490.64
2016,3,8,11,15,528.0,253.0,2.1,11.0,626.0,632.58,502.81
2016,3,8,11,30,461.0,285.0,2.1,11.0,618.0,642.0,508.97
2016,3,8,11,45,255.0,305.0,2.15,11.5,490.0,509.81,406.17
2016,3,8,12,0,49.0,325.0,2.2,12.0,362.0,342.72,272.73
2016,3,8,12,15,80.0,342.5,2.15,11.5,402.0,392.78,313.87
2016,3,8,12,30,111.0,360.0,2.1,11.0,442.0,445.53,355.75
2016,3,8,12,45,97.0,351.5,2.05,11.0,422.5,430.59,343.68
2016,3,8,13,0,83.0,343.0,2.0,11.0,403.0,414.35,330.97
2016,3,8,13,15,42.0,254.0,2.1,11.0,284.5,283.68,228.31
2016,3,8,13,30,1.0,165.0,2.2,11.0,166.0,142.82,113.59
2016,3,8,13,45,211.0,218.0,2.35,11.0,358.5,460.32,376.04
2016,3,8,14,0,421.0,271.0,2.5,11.0,551.0,759.08,603.93
2016,3,8,14,15,253.0,275.5,2.5,10.5,442.0,579.05,465.66
2016,3,8,14,30,85.0,280.0,2.5,10.0,333.0,374.41,304.53
2016,3,8,14,45,42.5,174.5,2.5,10.0,201.0,212.16,174.16
2016,3,8,15,0,0.0,69.0,2.5,10.0,69.0,57.27,43.4
2016,3,8,15,15,17.5,130.0,2.2,9.5,138.5,130.05,106.42
2016,3,8,15,30,35.0,191.0,1.9,9.0,208.0,232.4,192.83
2016,3,8,15,45,17.5,149.0,1.65,9.0,157.5,152.82,125.89
2016,3,8,16,0,0.0,107.0,1.4,9.0,107.0,93.87,75.56
2016,3,8,16,15,0.0,92.5,1.25,9.0,92.5,80.65,64.51
2016,3,8,16,30,0.0,78.0,1.1,9.0,78.0,67.39,53.18
2016,3,8,16,45,0.0,64.0,0.95,9.0,64.0,54.61,42.11
2016,3,8,17,0,0.0,50.0,0.8,9.0,50.0,41.74,30.79
2016,3,8,17,15,0.0,36.5,0.8,8.5,36.5,30.17,20.51
2016,3,8,17,30,0.0,23.0,0.8,8.0,23.0,18.97,10.44
2016,3,8,17,45,0.0,11.5,0.85,7.5,11.5,9.46,0.8
2016,3,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,6.0,1.75,8.5,6.0,4.92,0.0
2016,3,9,7,0,0.0,12.0,1.9,9.0,12.0,9.86,2.8
2016,3,9,7,15,0.0,21.5,1.95,9.0,21.5,17.71,10.23
2016,3,9,7,30,0.0,31.0,2.0,9.0,31.0,25.57,17.61
2016,3,9,7,45,0.0,41.5,2.15,9.5,41.5,34.29,25.64
2016,3,9,8,0,0.0,52.0,2.3,10.0,52.0,43.02,33.55
2016,3,9,8,15,0.0,62.5,2.35,10.0,62.5,51.78,41.43
2016,3,9,8,30,0.0,73.0,2.4,10.0,73.0,60.55,46.94
2016,3,9,8,45,0.0,103.0,2.45,10.5,103.0,84.25,66.97
2016,3,9,9,0,0.0,133.0,2.5,11.0,133.0,108.1,86.81
2016,3,9,9,15,26.0,180.5,2.5,11.5,194.5,151.75,121.91
2016,3,9,9,30,52.0,228.0,2.5,12.0,256.0,200.88,161.3
2016,3,9,9,45,82.5,254.0,2.5,12.5,302.5,239.78,192.1
2016,3,9,10,0,113.0,280.0,2.5,13.0,349.0,283.13,226.46
2016,3,9,10,15,104.0,293.5,2.55,13.0,359.5,300.44,240.5
2016,3,9,10,30,95.0,307.0,2.6,13.0,370.0,316.73,253.53
2016,3,9,10,45,107.0,322.0,2.65,13.5,395.0,346.33,276.55
2016,3,9,11,0,119.0,337.0,2.7,14.0,420.0,386.36,307.34
2016,3,9,11,15,173.5,345.0,2.7,14.0,470.0,443.96,352.7
2016,3,9,11,30,228.0,353.0,2.7,14.0,520.0,506.34,401.17
2016,3,9,11,45,189.0,360.0,2.75,14.5,499.5,497.06,392.5
2016,3,9,12,0,150.0,367.0,2.8,15.0,479.0,484.14,381.29
2016,3,9,12,15,107.5,354.5,2.8,15.0,435.0,428.8,338.55
2016,3,9,12,30,65.0,342.0,2.8,15.0,391.0,384.52,303.71
2016,3,9,12,45,40.5,299.0,2.8,15.5,329.0,321.97,254.5
2016,3,9,13,0,16.0,256.0,2.8,16.0,267.0,241.06,190.2
2016,3,9,13,15,12.0,235.5,2.8,16.0,244.0,218.98,172.94
2016,3,9,13,30,8.0,215.0,2.8,16.0,221.0,196.57,155.15
2016,3,9,13,45,46.0,262.5,2.8,16.0,293.5,302.69,241.03
2016,3,9,14,0,84.0,310.0,2.8,16.0,366.0,398.86,316.96
2016,3,9,14,15,78.0,293.5,2.75,16.0,344.0,378.18,300.93
2016,3,9,14,30,72.0,277.0,2.7,16.0,322.0,357.0,284.96
2016,3,9,14,45,55.0,252.0,2.65,16.0,285.0,314.03,251.41
2016,3,9,15,0,38.0,227.0,2.6,16.0,248.0,270.81,217.3
2016,3,9,15,15,19.5,191.5,2.4,15.5,202.5,195.44,156.98
2016,3,9,15,30,1.0,156.0,2.2,15.0,157.0,141.87,113.14
2016,3,9,15,45,0.5,119.5,2.0,15.0,120.0,105.31,83.22
2016,3,9,16,0,0.0,83.0,1.8,15.0,83.0,69.71,53.61
2016,3,9,16,15,0.0,71.5,1.6,14.5,71.5,59.39,45.16
2016,3,9,16,30,0.0,60.0,1.4,14.0,60.0,49.69,37.07
2016,3,9,16,45,0.0,49.5,1.25,14.0,49.5,40.95,29.6
2016,3,9,17,0,0.0,39.0,1.1,14.0,39.0,32.22,22.02
2016,3,9,17,15,0.0,28.5,1.1,13.5,28.5,23.51,14.4
2016,3,9,17,30,0.0,18.0,1.1,13.0,18.0,14.82,6.72
2016,3,9,17,45,0.0,10.0,1.1,12.5,10.0,8.22,0.11
2016,3,9,18,0,0.0,2.0,1.1,12.0,2.0,1.71,0.0
2016,3,9,18,15,0.0,1.0,1.1,11.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,6.0,2.2,10.5,6.0,4.92,0.0
2016,3,10,7,0,0.0,12.0,2.4,11.0,12.0,9.86,2.82
2016,3,10,7,15,0.0,21.0,2.55,11.5,21.0,17.29,9.75
2016,3,10,7,30,0.0,30.0,2.7,12.0,30.0,24.74,16.62
2016,3,10,7,45,0.0,39.5,2.85,12.5,39.5,32.62,23.8
2016,3,10,8,0,0.0,49.0,3.0,13.0,49.0,40.52,30.88
2016,3,10,8,15,0.0,58.5,3.25,13.5,58.5,48.44,37.84
2016,3,10,8,30,0.0,68.0,3.5,14.0,68.0,56.37,42.61
2016,3,10,8,45,10.5,122.5,3.8,14.5,127.5,100.42,79.06
2016,3,10,9,0,21.0,177.0,4.1,15.0,187.0,145.27,115.48
2016,3,10,9,15,39.0,205.0,4.25,15.0,225.5,173.33,137.74
2016,3,10,9,30,57.0,233.0,4.4,15.0,264.0,206.33,164.23
2016,3,10,9,45,264.5,229.0,4.55,15.5,389.0,294.71,232.33
2016,3,10,10,0,472.0,225.0,4.7,16.0,514.0,409.51,322.99
2016,3,10,10,15,318.0,271.5,4.75,16.0,470.5,399.65,317.62
2016,3,10,10,30,164.0,318.0,4.8,16.0,427.0,370.9,295.32
2016,3,10,10,45,280.5,309.0,4.85,16.0,503.5,456.73,364.23
2016,3,10,11,0,397.0,300.0,4.9,16.0,580.0,547.03,435.92
2016,3,10,11,15,216.0,301.5,4.8,16.0,454.5,433.81,346.26
2016,3,10,11,30,35.0,303.0,4.7,16.0,329.0,299.8,237.59
2016,3,10,11,45,35.0,306.0,4.65,16.5,332.5,307.17,243.15
2016,3,10,12,0,35.0,309.0,4.6,17.0,336.0,314.47,248.34
2016,3,10,12,15,163.0,332.0,4.5,16.5,454.5,470.41,373.5
2016,3,10,12,30,291.0,355.0,4.4,16.0,573.0,637.9,503.06
2016,3,10,12,45,149.0,279.5,4.35,16.0,391.5,421.1,335.58
2016,3,10,13,0,7.0,204.0,4.3,16.0,210.0,183.37,144.3
2016,3,10,13,15,14.5,236.5,4.1,16.0,247.5,222.23,176.15
2016,3,10,13,30,22.0,269.0,3.9,16.0,285.0,262.87,208.77
2016,3,10,13,45,11.0,184.5,3.7,16.0,192.5,171.41,135.42
2016,3,10,14,0,0.0,100.0,3.5,16.0,100.0,83.56,63.65
2016,3,10,14,15,0.0,81.0,3.25,16.0,81.0,67.39,50.48
2016,3,10,14,30,0.0,62.0,3.0,16.0,62.0,51.49,37.4
2016,3,10,14,45,0.0,41.0,2.75,16.0,41.0,33.98,22.88
2016,3,10,15,0,0.0,20.0,2.5,16.0,20.0,16.54,8.3
2016,3,10,15,15,0.0,49.5,2.25,15.5,49.5,41.01,29.02
2016,3,10,15,30,0.0,79.0,2.0,15.0,79.0,65.59,49.88
2016,3,10,15,45,0.0,64.5,1.75,15.0,64.5,53.46,39.79
2016,3,10,16,0,0.0,50.0,1.5,15.0,50.0,41.37,29.68
2016,3,10,16,15,0.0,43.5,1.3,14.5,43.5,35.95,25.22
2016,3,10,16,30,0.0,37.0,1.1,14.0,37.0,30.55,20.7
2016,3,10,16,45,0.0,30.0,0.95,14.0,30.0,24.74,15.71
2016,3,10,17,0,0.0,23.0,0.8,14.0,23.0,18.94,10.67
2016,3,10,17,15,0.0,17.0,0.9,13.5,17.0,13.98,6.31
2016,3,10,17,30,0.0,11.0,1.0,13.0,11.0,9.03,1.92
2016,3,10,17,45,0.0,6.0,1.1,12.5,6.0,4.92,0.0
2016,3,10,18,0,0.0,1.0,1.2,12.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,1.25,12.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,3.9,11.0,4.5,3.69,0.0
2016,3,11,7,0,0.0,9.0,4.1,11.0,9.0,7.39,0.73
2016,3,11,7,15,0.0,15.0,4.25,11.0,15.0,12.33,5.36
2016,3,11,7,30,0.0,21.0,4.4,11.0,21.0,17.29,9.97
2016,3,11,7,45,0.0,28.0,4.6,11.0,28.0,23.08,15.3
2016,3,11,8,0,0.0,35.0,4.8,11.0,35.0,28.89,20.59
2016,3,11,8,15,0.0,41.5,4.7,10.5,41.5,34.29,25.5
2016,3,11,8,30,0.0,48.0,4.6,10.0,48.0,39.7,28.87
2016,3,11,8,45,0.0,40.5,4.55,10.0,40.5,33.48,23.4
2016,3,11,9,0,0.0,33.0,4.5,10.0,33.0,27.28,17.96
2016,3,11,9,15,0.0,44.0,4.6,10.0,44.0,36.43,25.77
2016,3,11,9,30,0.0,55.0,4.7,10.0,55.0,45.6,33.54
2016,3,11,9,45,0.0,83.5,4.8,10.5,83.5,69.42,53.62
2016,3,11,10,0,0.0,112.0,4.9,11.0,112.0,93.1,73.33
2016,3,11,10,15,2.0,146.5,5.0,11.0,148.0,122.91,98.12
2016,3,11,10,30,4.0,181.0,5.1,11.0,184.0,153.41,123.3
2016,3,11,10,45,65.5,263.0,5.25,11.5,309.5,268.35,218.0
2016,3,11,11,0,127.0,345.0,5.4,12.0,435.0,398.54,322.65
2016,3,11,11,15,69.5,290.0,5.5,12.0,339.5,307.61,249.04
2016,3,11,11,30,12.0,235.0,5.6,12.0,244.0,209.59,168.42
2016,3,11,11,45,6.0,181.0,5.75,12.0,185.5,158.31,126.39
2016,3,11,12,0,0.0,127.0,5.9,12.0,127.0,106.73,83.62
2016,3,11,12,15,146.5,243.0,5.85,12.0,353.0,366.18,300.11
2016,3,11,12,30,293.0,359.0,5.8,12.0,579.0,643.69,519.71
2016,3,11,12,45,192.5,357.0,5.75,12.0,501.5,543.19,438.8
2016,3,11,13,0,92.0,355.0,5.7,12.0,424.0,434.62,351.11
2016,3,11,13,15,143.0,352.5,5.7,12.0,457.0,508.26,411.3
2016,3,11,13,30,194.0,350.0,5.7,12.0,490.0,563.57,456.4
2016,3,11,13,45,97.0,225.0,5.7,12.0,295.0,332.66,272.24
2016,3,11,14,0,0.0,100.0,5.7,12.0,100.0,83.56,64.63
2016,3,11,14,15,16.5,176.5,5.8,11.5,186.5,170.84,138.58
2016,3,11,14,30,33.0,253.0,5.9,11.0,273.0,287.97,236.1
2016,3,11,14,45,120.5,255.5,6.0,11.0,324.5,404.7,334.99
2016,3,11,15,0,208.0,258.0,6.1,11.0,376.0,498.57,414.26
2016,3,11,15,15,104.0,186.5,5.95,10.5,245.5,309.37,258.79
2016,3,11,15,30,0.0,115.0,5.8,10.0,115.0,98.87,79.14
2016,3,11,15,45,0.0,107.0,5.65,10.0,107.0,92.02,73.65
2016,3,11,16,0,0.0,99.0,5.5,10.0,99.0,85.25,68.08
2016,3,11,16,15,0.0,86.0,5.2,9.5,86.0,73.52,58.27
2016,3,11,16,30,0.0,73.0,4.9,9.0,73.0,61.78,48.31
2016,3,11,16,45,0.0,59.5,4.6,9.0,59.5,49.5,37.64
2016,3,11,17,0,0.0,46.0,4.3,9.0,46.0,38.05,27.56
2016,3,11,17,15,0.0,34.0,4.1,8.5,34.0,28.08,18.71
2016,3,11,17,30,0.0,22.0,3.9,8.0,22.0,18.13,9.8
2016,3,11,17,45,0.0,12.5,3.75,8.0,12.5,10.28,2.13
2016,3,11,18,0,0.0,3.0,3.6,8.0,3.0,2.56,0.0
2016,3,11,18,15,0.0,1.5,3.55,8.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,2.6,7.5,14.0,11.53,1.76
2016,3,12,7,0,0.0,28.0,2.9,8.0,28.0,23.14,14.68
2016,3,12,7,15,0.0,46.5,3.05,8.0,46.5,37.8,28.48
2016,3,12,7,30,0.0,65.0,3.2,8.0,65.0,52.17,41.91
2016,3,12,7,45,0.0,85.5,3.4,8.5,85.5,67.77,56.18
2016,3,12,8,0,0.0,106.0,3.6,9.0,106.0,83.18,70.02
2016,3,12,8,15,5.5,124.5,3.7,9.0,126.5,97.14,82.45
2016,3,12,8,30,11.0,143.0,3.8,9.0,147.0,112.9,91.68
2016,3,12,8,45,164.0,169.0,3.95,9.5,247.5,149.98,115.63
2016,3,12,9,0,317.0,195.0,4.1,10.0,348.0,212.52,161.14
2016,3,12,9,15,168.0,200.5,4.2,10.0,282.5,204.03,161.28
2016,3,12,9,30,19.0,206.0,4.3,10.0,217.0,173.53,140.85
2016,3,12,9,45,15.0,208.0,4.4,10.5,217.5,176.35,142.89
2016,3,12,10,0,11.0,210.0,4.5,11.0,218.0,178.39,144.17
2016,3,12,10,15,5.5,147.5,4.45,11.0,151.5,125.51,100.15
2016,3,12,10,30,0.0,85.0,4.4,11.0,85.0,70.76,54.23
2016,3,12,10,45,0.0,117.5,4.35,11.0,117.5,98.06,77.04
2016,3,12,11,0,0.0,150.0,4.3,11.0,150.0,125.72,99.91
2016,3,12,11,15,0.0,139.5,4.35,11.0,139.5,117.0,92.55
2016,3,12,11,30,0.0,129.0,4.4,11.0,129.0,108.19,85.18
2016,3,12,11,45,0.0,115.5,4.5,11.0,115.5,96.75,75.63
2016,3,12,12,0,0.0,102.0,4.6,11.0,102.0,85.26,66.04
2016,3,12,12,15,0.0,122.0,4.7,11.0,122.0,102.51,80.4
2016,3,12,12,30,0.0,142.0,4.8,11.0,142.0,120.05,94.96
2016,3,12,12,45,10.5,210.0,4.9,11.5,218.0,191.23,153.78
2016,3,12,13,0,21.0,278.0,5.0,12.0,294.0,266.43,214.84
2016,3,12,13,15,10.5,216.5,4.95,12.0,224.5,199.1,159.93
2016,3,12,13,30,0.0,155.0,4.9,12.0,155.0,132.49,105.03
2016,3,12,13,45,0.0,151.0,4.85,12.0,151.0,129.14,102.45
2016,3,12,14,0,0.0,147.0,4.8,12.0,147.0,125.79,99.83
2016,3,12,14,15,2.0,166.0,4.65,12.0,167.5,146.01,116.84
2016,3,12,14,30,4.0,185.0,4.5,12.0,188.0,167.22,134.64
2016,3,12,14,45,2.0,147.0,4.4,12.0,148.5,129.26,103.34
2016,3,12,15,0,0.0,109.0,4.3,12.0,109.0,92.05,72.38
2016,3,12,15,15,0.0,92.5,4.2,12.0,92.5,77.18,60.07
2016,3,12,15,30,0.0,76.0,4.1,12.0,76.0,63.08,48.29
2016,3,12,15,45,0.0,90.0,4.0,12.0,90.0,75.56,59.08
2016,3,12,16,0,0.0,104.0,3.9,12.0,104.0,90.16,71.69
2016,3,12,16,15,0.0,90.5,3.8,11.5,90.5,77.96,61.59
2016,3,12,16,30,0.0,77.0,3.7,11.0,77.0,65.74,51.34
2016,3,12,16,45,0.0,63.0,3.65,11.0,63.0,52.97,40.35
2016,3,12,17,0,0.0,49.0,3.6,11.0,49.0,40.55,29.51
2016,3,12,17,15,0.0,36.0,3.6,10.5,36.0,29.74,19.99
2016,3,12,17,30,0.0,23.0,3.6,10.0,23.0,18.96,10.42
2016,3,12,17,45,0.0,13.0,3.6,10.0,13.0,10.69,2.57
2016,3,12,18,0,0.0,3.0,3.6,10.0,3.0,2.56,0.0
2016,3,12,18,15,0.0,1.5,3.6,10.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,3.0,11.0,0.5,0.41,0.0
2016,3,13,7,0,0.0,1.0,3.1,11.0,1.0,0.82,0.0
2016,3,13,7,15,0.0,2.5,3.1,11.0,2.5,2.05,0.0
2016,3,13,7,30,0.0,4.0,3.1,11.0,4.0,3.28,0.0
2016,3,13,7,45,0.0,5.0,3.15,11.5,5.0,4.11,0.0
2016,3,13,8,0,0.0,6.0,3.2,12.0,6.0,4.93,0.0
2016,3,13,8,15,0.0,7.0,3.25,12.0,7.0,5.76,0.0
2016,3,13,8,30,0.0,8.0,3.3,12.0,8.0,6.59,0.04
2016,3,13,8,45,0.0,47.0,3.4,12.0,47.0,38.89,27.84
2016,3,13,9,0,0.0,86.0,3.5,12.0,86.0,71.41,55.42
2016,3,13,9,15,1.0,127.5,3.6,12.0,128.0,105.01,83.52
2016,3,13,9,30,2.0,169.0,3.7,12.0,170.0,138.99,111.59
2016,3,13,9,45,1.0,139.5,3.85,12.0,140.0,115.76,91.99
2016,3,13,10,0,0.0,110.0,4.0,12.0,110.0,91.46,71.56
2016,3,13,10,15,0.0,113.5,4.05,12.0,113.5,94.48,73.96
2016,3,13,10,30,0.0,117.0,4.1,12.0,117.0,97.52,76.36
2016,3,13,10,45,0.0,124.0,4.15,12.0,124.0,103.53,81.23
2016,3,13,11,0,0.0,131.0,4.2,12.0,131.0,109.59,86.14
2016,3,13,11,15,0.0,141.5,4.3,12.0,142.0,118.7,93.59
2016,3,13,11,30,0.0,152.0,4.4,12.0,153.0,127.92,101.12
2016,3,13,11,45,2.0,165.5,4.55,12.5,167.5,141.5,112.09
2016,3,13,12,0,4.0,179.0,4.7,13.0,182.0,155.42,123.31
2016,3,13,12,15,8.5,215.0,4.85,13.0,221.5,192.07,153.31
2016,3,13,12,30,13.0,251.0,5.0,13.0,261.0,230.08,184.24
2016,3,13,12,45,11.0,236.5,5.15,13.0,245.0,216.04,172.89
2016,3,13,13,0,9.0,222.0,5.3,13.0,229.0,201.71,161.36
2016,3,13,13,15,4.5,172.0,5.15,13.0,175.5,151.99,120.74
2016,3,13,13,30,0.0,122.0,5.0,13.0,122.0,102.89,80.25
2016,3,13,13,45,7.0,180.0,4.9,13.0,185.0,162.91,130.17
2016,3,13,14,0,14.0,238.0,4.8,13.0,248.0,226.88,182.71
2016,3,13,14,15,7.0,184.0,4.7,13.0,189.0,168.16,134.7
2016,3,13,14,30,0.0,130.0,4.6,13.0,130.0,110.74,87.26
2016,3,13,14,45,0.0,87.5,4.5,13.0,87.5,72.78,55.79
2016,3,13,15,0,0.0,45.0,4.4,13.0,45.0,37.29,26.02
2016,3,13,15,15,0.0,64.5,4.25,12.5,64.5,53.51,39.95
2016,3,13,15,30,0.0,84.0,4.1,12.0,84.0,69.78,53.98
2016,3,13,15,45,0.0,86.5,3.95,12.0,86.5,72.23,56.23
2016,3,13,16,0,0.0,89.0,3.8,12.0,89.0,75.21,58.95
2016,3,13,16,15,0.0,77.5,3.65,12.0,77.5,64.93,50.32
2016,3,13,16,30,0.0,66.0,3.5,12.0,66.0,54.7,41.66
2016,3,13,16,45,0.0,54.0,3.4,12.0,54.0,44.7,33.06
2016,3,13,17,0,0.0,42.0,3.3,12.0,42.0,34.71,24.37
2016,3,13,17,15,0.0,31.0,3.25,12.0,31.0,25.58,16.32
2016,3,13,17,30,0.0,20.0,3.2,12.0,20.0,16.47,8.24
2016,3,13,17,45,0.0,11.5,3.2,12.0,11.5,9.45,1.69
2016,3,13,18,0,0.0,3.0,3.2,12.0,3.0,2.56,0.0
2016,3,13,18,15,0.0,1.5,3.05,11.5,1.5,1.28,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
