Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,2.05,8.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,2.2,8.0,10.0,8.54,0.0
2016,3,14,6,45,75.5,29.0,2.35,8.5,38.5,22.59,11.48
2016,3,14,7,0,151.0,48.0,2.5,9.0,67.0,36.82,26.85
2016,3,14,7,15,208.5,67.5,2.55,9.0,106.5,51.05,40.36
2016,3,14,7,30,266.0,87.0,2.6,9.0,146.0,64.97,53.36
2016,3,14,7,45,303.0,105.0,2.7,9.5,189.0,77.42,64.68
2016,3,14,8,0,340.0,123.0,2.8,10.0,232.0,89.53,75.41
2016,3,14,8,15,391.5,129.5,2.85,10.0,274.5,90.72,76.32
2016,3,14,8,30,443.0,136.0,2.9,10.0,317.0,125.71,87.58
2016,3,14,8,45,519.5,134.5,2.95,10.0,371.5,169.66,115.73
2016,3,14,9,0,596.0,133.0,3.0,10.0,426.0,224.88,159.27
2016,3,14,9,15,540.5,166.0,2.95,10.0,450.0,277.07,208.22
2016,3,14,9,30,485.0,199.0,2.9,10.0,474.0,324.51,252.5
2016,3,14,9,45,436.0,229.5,2.9,10.5,489.0,365.81,289.56
2016,3,14,10,0,387.0,260.0,2.9,11.0,504.0,397.55,317.26
2016,3,14,10,15,400.0,271.0,2.85,11.0,534.0,441.91,353.97
2016,3,14,10,30,413.0,282.0,2.8,11.0,564.0,487.18,390.56
2016,3,14,10,45,414.5,293.0,2.8,11.5,584.5,526.05,420.77
2016,3,14,11,0,416.0,304.0,2.8,12.0,605.0,564.31,449.8
2016,3,14,11,15,331.5,334.0,2.75,12.0,577.0,557.42,443.35
2016,3,14,11,30,247.0,364.0,2.7,12.0,549.0,530.77,421.76
2016,3,14,11,45,383.0,323.0,2.7,12.5,614.5,630.45,499.3
2016,3,14,12,0,519.0,282.0,2.7,13.0,680.0,740.96,581.97
2016,3,14,12,15,402.5,324.0,2.65,13.0,632.5,688.8,540.72
2016,3,14,12,30,286.0,366.0,2.6,13.0,585.0,643.95,505.0
2016,3,14,12,45,182.5,360.5,2.6,13.0,500.5,536.51,423.52
2016,3,14,13,0,79.0,355.0,2.6,13.0,416.0,420.67,333.38
2016,3,14,13,15,44.0,287.0,2.65,13.0,320.5,318.62,254.22
2016,3,14,13,30,9.0,219.0,2.7,13.0,225.0,200.72,159.82
2016,3,14,13,45,157.5,266.5,2.75,13.0,375.0,438.59,354.02
2016,3,14,14,0,306.0,314.0,2.8,13.0,525.0,670.08,531.71
2016,3,14,14,15,349.0,288.5,2.85,13.0,519.5,689.6,547.21
2016,3,14,14,30,392.0,263.0,2.9,13.0,514.0,706.72,562.59
2016,3,14,14,45,375.0,255.0,2.95,13.0,483.5,681.45,544.88
2016,3,14,15,0,358.0,247.0,3.0,13.0,453.0,654.77,526.29
2016,3,14,15,15,218.5,232.5,2.95,12.5,355.5,477.08,389.35
2016,3,14,15,30,79.0,218.0,2.9,12.0,258.0,305.16,250.65
2016,3,14,15,45,379.5,161.5,2.9,12.0,325.5,580.78,479.92
2016,3,14,16,0,680.0,105.0,2.9,12.0,393.0,785.94,638.53
2016,3,14,16,15,638.5,98.5,2.7,11.5,342.5,720.4,589.24
2016,3,14,16,30,597.0,92.0,2.5,11.0,292.0,654.79,540.82
2016,3,14,16,45,536.0,83.5,2.35,10.5,240.5,571.64,477.14
2016,3,14,17,0,475.0,75.0,2.2,10.0,189.0,490.96,412.78
2016,3,14,17,15,385.5,63.0,2.25,9.5,140.5,388.02,326.83
2016,3,14,17,30,296.0,51.0,2.3,9.0,92.0,296.92,246.9
2016,3,14,17,45,148.0,34.5,2.35,8.5,55.0,172.29,132.15
2016,3,14,18,0,0.0,18.0,2.4,8.0,18.0,17.66,0.0
2016,3,14,18,15,0.0,9.0,2.45,7.5,9.0,7.68,0.0
2016,3,14,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,31.0,6.0,1.25,5.5,7.0,0.0,0.0
2016,3,15,6,30,62.0,12.0,1.4,6.0,14.0,10.24,0.0
2016,3,15,6,45,210.0,27.0,1.55,6.5,51.0,21.01,11.15
2016,3,15,7,0,358.0,42.0,1.7,7.0,88.0,34.3,24.97
2016,3,15,7,15,448.5,52.0,1.7,7.5,136.5,41.71,32.25
2016,3,15,7,30,539.0,62.0,1.7,8.0,185.0,49.03,39.17
2016,3,15,7,45,605.0,67.5,1.7,8.5,238.0,52.48,42.36
2016,3,15,8,0,671.0,73.0,1.7,9.0,291.0,55.99,45.44
2016,3,15,8,15,709.0,78.0,1.75,9.5,342.0,58.85,47.84
2016,3,15,8,30,747.0,83.0,1.8,10.0,393.0,115.08,67.92
2016,3,15,8,45,778.0,85.5,1.9,11.0,442.0,174.01,107.12
2016,3,15,9,0,809.0,88.0,2.0,12.0,491.0,236.61,158.45
2016,3,15,9,15,828.0,91.0,2.05,12.5,534.5,299.79,214.48
2016,3,15,9,30,847.0,94.0,2.1,13.0,578.0,364.52,272.19
2016,3,15,9,45,863.0,95.5,2.2,13.5,617.0,427.97,328.04
2016,3,15,10,0,879.0,97.0,2.3,14.0,656.0,492.31,382.95
2016,3,15,10,15,889.0,99.0,2.35,14.0,687.5,552.86,433.86
2016,3,15,10,30,899.0,101.0,2.4,14.0,719.0,612.6,482.58
2016,3,15,10,45,907.5,101.5,2.5,14.5,744.0,668.96,526.65
2016,3,15,11,0,916.0,102.0,2.6,15.0,769.0,723.77,568.28
2016,3,15,11,15,920.5,103.0,2.65,15.0,786.0,774.38,606.37
2016,3,15,11,30,925.0,104.0,2.7,15.0,803.0,822.6,640.23
2016,3,15,11,45,928.5,104.0,2.75,15.0,812.0,866.4,670.73
2016,3,15,12,0,932.0,104.0,2.8,15.0,821.0,907.27,699.04
2016,3,15,12,15,932.5,104.0,2.8,15.0,822.0,942.39,722.88
2016,3,15,12,30,933.0,104.0,2.8,15.0,823.0,974.02,744.31
2016,3,15,12,45,936.0,101.0,2.8,15.5,816.5,1001.16,761.28
2016,3,15,13,0,939.0,98.0,2.8,16.0,810.0,1024.57,775.75
2016,3,15,13,15,935.0,97.0,2.75,16.0,794.5,1039.46,785.55
2016,3,15,13,30,931.0,96.0,2.7,16.0,779.0,1050.24,792.81
2016,3,15,13,45,925.5,95.0,2.7,16.0,755.5,1055.39,797.03
2016,3,15,14,0,920.0,94.0,2.7,16.0,732.0,1056.41,798.74
2016,3,15,14,15,911.0,92.5,2.65,15.5,701.0,1049.17,796.12
2016,3,15,14,30,902.0,91.0,2.6,15.0,670.0,1037.93,791.03
2016,3,15,14,45,889.5,89.0,2.55,15.0,632.5,1018.64,779.21
2016,3,15,15,0,877.0,87.0,2.5,15.0,595.0,995.69,765.07
2016,3,15,15,15,859.5,84.0,2.35,15.0,552.0,974.27,751.0
2016,3,15,15,30,842.0,81.0,2.2,15.0,509.0,938.18,726.81
2016,3,15,15,45,819.0,77.5,2.05,15.0,461.5,893.39,696.53
2016,3,15,16,0,796.0,74.0,1.9,15.0,414.0,846.32,664.33
2016,3,15,16,15,762.0,70.0,1.7,14.0,362.5,786.98,624.59
2016,3,15,16,30,728.0,66.0,1.5,13.0,311.0,726.79,583.02
2016,3,15,16,45,679.0,60.0,1.35,12.5,259.0,651.67,528.07
2016,3,15,17,0,630.0,54.0,1.2,12.0,207.0,583.93,476.41
2016,3,15,17,15,549.0,46.5,1.2,11.5,156.5,488.1,401.07
2016,3,15,17,30,468.0,39.0,1.2,11.0,106.0,398.36,325.34
2016,3,15,17,45,325.0,27.5,1.25,10.5,64.5,272.85,210.9
2016,3,15,18,0,182.0,16.0,1.3,10.0,23.0,143.69,0.0
2016,3,15,18,15,91.0,8.0,1.3,9.5,11.5,53.38,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,62.0,6.5,1.45,6.5,8.5,0.0,0.0
2016,3,16,6,30,124.0,13.0,1.7,7.0,17.0,11.1,0.0
2016,3,16,6,45,275.0,26.0,1.95,8.0,56.5,21.23,11.75
2016,3,16,7,0,426.0,39.0,2.2,9.0,96.0,31.8,22.62
2016,3,16,7,15,513.0,47.5,2.3,9.5,146.5,38.15,28.82
2016,3,16,7,30,600.0,56.0,2.4,10.0,197.0,44.45,34.74
2016,3,16,7,45,654.5,62.0,2.5,10.5,249.5,48.5,38.42
2016,3,16,8,0,709.0,68.0,2.6,11.0,302.0,57.19,46.15
2016,3,16,8,15,745.5,72.5,2.7,11.5,354.0,60.09,48.54
2016,3,16,8,30,782.0,77.0,2.8,12.0,406.0,113.87,64.8
2016,3,16,8,45,808.0,80.5,2.9,12.5,455.0,175.23,106.29
2016,3,16,9,0,834.0,84.0,3.0,13.0,504.0,239.57,159.72
2016,3,16,9,15,852.5,87.0,2.95,13.5,548.0,304.18,217.22
2016,3,16,9,30,871.0,90.0,2.9,14.0,592.0,370.22,276.24
2016,3,16,9,45,885.0,92.0,2.9,14.5,630.5,436.22,334.22
2016,3,16,10,0,899.0,94.0,2.9,15.0,669.0,500.02,388.74
2016,3,16,10,15,908.5,95.5,2.85,15.0,701.0,560.96,439.86
2016,3,16,10,30,918.0,97.0,2.8,15.0,733.0,620.96,488.55
2016,3,16,10,45,925.0,98.0,2.8,15.5,757.5,677.76,532.51
2016,3,16,11,0,932.0,99.0,2.8,16.0,782.0,732.82,573.74
2016,3,16,11,15,936.0,100.0,2.8,16.0,799.0,783.74,611.46
2016,3,16,11,30,940.0,101.0,2.8,16.0,816.0,832.17,645.01
2016,3,16,11,45,942.5,101.0,2.8,16.5,824.5,875.68,673.54
2016,3,16,12,0,945.0,101.0,2.8,17.0,833.0,916.13,699.66
2016,3,16,12,15,944.5,101.0,2.8,17.0,833.0,950.69,722.88
2016,3,16,12,30,944.0,101.0,2.8,17.0,833.0,981.65,743.65
2016,3,16,12,45,946.5,98.0,2.85,17.5,826.0,1008.49,760.7
2016,3,16,13,0,949.0,95.0,2.9,18.0,819.0,1031.52,775.25
2016,3,16,13,15,944.5,94.0,2.9,18.0,802.5,1045.97,785.2
2016,3,16,13,30,940.0,93.0,2.9,18.0,786.0,1056.26,792.61
2016,3,16,13,45,934.0,92.0,2.9,18.0,762.0,1060.86,796.46
2016,3,16,14,0,928.0,91.0,2.9,18.0,738.0,1061.28,797.78
2016,3,16,14,15,918.5,89.5,2.85,18.0,706.5,1053.41,793.31
2016,3,16,14,30,909.0,88.0,2.8,18.0,675.0,1041.5,786.38
2016,3,16,14,45,896.5,85.5,2.75,18.0,637.5,1021.4,774.14
2016,3,16,15,0,884.0,83.0,2.7,18.0,600.0,997.59,759.56
2016,3,16,15,15,866.5,80.5,2.5,17.5,556.5,965.36,739.25
2016,3,16,15,30,849.0,78.0,2.3,17.0,513.0,940.77,724.12
2016,3,16,15,45,825.5,75.0,2.15,17.0,465.0,895.94,693.94
2016,3,16,16,0,802.0,72.0,2.0,17.0,417.0,848.84,661.99
2016,3,16,16,15,768.5,68.0,1.75,16.5,365.5,789.73,621.13
2016,3,16,16,30,735.0,64.0,1.5,16.0,314.0,729.77,578.66
2016,3,16,16,45,686.0,58.5,1.25,15.5,262.0,655.03,523.84
2016,3,16,17,0,637.0,53.0,1.0,15.0,210.0,581.63,467.91
2016,3,16,17,15,558.5,45.5,1.05,14.0,159.0,492.88,400.47
2016,3,16,17,30,480.0,38.0,1.1,13.0,108.0,404.46,327.87
2016,3,16,17,45,342.0,27.0,1.15,12.5,66.5,281.99,218.19
2016,3,16,18,0,204.0,16.0,1.2,12.0,25.0,156.92,0.0
2016,3,16,18,15,102.0,8.0,1.2,11.5,12.5,58.88,0.0
2016,3,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,6,15,91.5,7.0,1.2,8.5,10.5,5.97,0.0
2016,3,17,6,30,183.0,14.0,1.3,9.0,21.0,11.4,0.0
2016,3,17,6,45,330.0,25.5,1.45,10.0,62.5,20.83,11.69
2016,3,17,7,0,477.0,37.0,1.6,11.0,104.0,30.18,21.09
2016,3,17,7,15,559.5,45.0,1.75,11.5,155.0,36.25,26.93
2016,3,17,7,30,642.0,53.0,1.9,12.0,206.0,46.01,35.88
2016,3,17,7,45,693.0,58.5,2.05,12.5,259.5,50.1,39.55
2016,3,17,8,0,744.0,64.0,2.2,13.0,313.0,54.16,43.06
2016,3,17,8,15,778.5,68.0,2.2,13.5,365.5,56.82,45.23
2016,3,17,8,30,813.0,72.0,2.2,14.0,418.0,113.36,62.34
2016,3,17,8,45,837.0,75.5,2.25,14.5,467.0,176.44,105.0
2016,3,17,9,0,861.0,79.0,2.3,15.0,516.0,242.21,159.32
2016,3,17,9,15,878.5,81.5,2.25,15.5,560.5,311.22,219.87
2016,3,17,9,30,896.0,84.0,2.2,16.0,605.0,377.21,278.2
2016,3,17,9,45,908.5,86.0,2.15,16.5,643.5,441.66,334.16
2016,3,17,10,0,921.0,88.0,2.1,17.0,682.0,506.05,388.13
2016,3,17,10,15,930.0,90.0,2.05,17.5,714.0,568.32,438.4
2016,3,17,10,30,939.0,92.0,2.0,18.0,746.0,629.57,485.87
2016,3,17,10,45,945.0,93.0,2.0,18.5,770.5,686.74,528.85
2016,3,17,11,0,951.0,94.0,2.0,19.0,795.0,742.02,568.99
2016,3,17,11,15,955.0,95.0,1.95,19.0,812.0,793.71,605.39
2016,3,17,11,30,959.0,96.0,1.9,19.0,829.0,842.85,637.78
2016,3,17,11,45,960.5,96.5,1.9,19.5,837.5,886.69,665.4
2016,3,17,12,0,962.0,97.0,1.9,20.0,846.0,927.35,690.59
2016,3,17,12,15,962.0,96.5,1.85,20.0,846.0,962.28,712.51
2016,3,17,12,30,962.0,96.0,1.8,20.0,846.0,993.56,731.95
2016,3,17,12,45,960.0,95.5,1.8,20.0,838.0,1019.17,748.37
2016,3,17,13,0,958.0,95.0,1.8,20.0,830.0,1040.8,762.34
2016,3,17,13,15,954.0,94.5,1.75,20.0,813.5,1056.4,771.85
2016,3,17,13,30,950.0,94.0,1.7,20.0,797.0,1067.83,778.86
2016,3,17,13,45,943.5,93.0,1.7,20.5,773.0,1071.96,780.73
2016,3,17,14,0,937.0,92.0,1.7,21.0,749.0,1071.87,780.18
2016,3,17,14,15,927.5,90.5,1.65,20.5,717.0,1063.95,777.08
2016,3,17,14,30,918.0,89.0,1.6,20.0,685.0,1051.94,771.62
2016,3,17,14,45,905.0,87.0,1.55,20.0,647.0,1031.84,759.67
2016,3,17,15,0,892.0,85.0,1.5,20.0,609.0,1008.0,745.49
2016,3,17,15,15,874.5,82.5,1.4,20.0,565.0,975.61,725.03
2016,3,17,15,30,857.0,80.0,1.3,20.0,521.0,950.84,709.62
2016,3,17,15,45,833.5,76.5,1.25,20.0,472.5,905.09,680.91
2016,3,17,16,0,810.0,73.0,1.2,20.0,424.0,857.04,650.46
2016,3,17,16,15,777.0,69.0,1.1,19.0,372.5,798.06,613.46
2016,3,17,16,30,744.0,65.0,1.0,18.0,321.0,738.15,574.6
2016,3,17,16,45,695.5,59.5,0.95,17.5,268.0,663.42,522.91
2016,3,17,17,0,647.0,54.0,0.9,17.0,215.0,589.94,469.7
2016,3,17,17,15,569.5,46.5,0.9,16.5,164.0,501.47,402.45
2016,3,17,17,30,492.0,39.0,0.9,16.0,113.0,413.12,330.37
2016,3,17,17,45,356.0,28.0,0.95,15.5,70.0,291.23,223.96
2016,3,17,18,0,220.0,17.0,1.0,15.0,27.0,167.96,10.85
2016,3,17,18,15,110.0,8.5,0.95,14.5,13.5,63.25,0.0
2016,3,17,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,91.5,8.0,2.0,8.5,12.0,6.83,0.0
2016,3,18,6,30,183.0,16.0,2.3,9.0,24.0,13.07,0.0
2016,3,18,6,45,323.5,28.5,2.6,9.5,66.0,23.31,14.08
2016,3,18,7,0,464.0,41.0,2.9,10.0,108.0,33.41,24.09
2016,3,18,7,15,546.0,49.0,2.85,10.5,159.0,39.33,29.83
2016,3,18,7,30,628.0,57.0,2.8,11.0,210.0,45.22,35.31
2016,3,18,7,45,314.0,65.0,2.75,11.5,141.5,47.64,37.49
2016,3,18,8,0,0.0,73.0,2.7,12.0,73.0,60.18,48.62
2016,3,18,8,15,0.0,92.5,2.7,12.0,92.5,75.3,61.98
2016,3,18,8,30,0.0,112.0,2.7,12.0,112.0,90.71,72.04
2016,3,18,8,45,2.5,140.0,2.7,12.5,141.5,113.08,90.34
2016,3,18,9,0,5.0,168.0,2.7,13.0,171.0,136.17,108.97
2016,3,18,9,15,102.0,218.5,2.7,13.0,278.5,200.67,158.47
2016,3,18,9,30,199.0,269.0,2.7,13.0,386.0,281.96,222.26
2016,3,18,9,45,203.0,287.5,2.75,13.5,413.5,315.8,249.8
2016,3,18,10,0,207.0,306.0,2.8,14.0,441.0,350.27,277.49
2016,3,18,10,15,328.0,291.5,2.8,14.0,517.0,423.08,335.27
2016,3,18,10,30,449.0,277.0,2.8,14.0,593.0,510.82,404.26
2016,3,18,10,45,690.5,191.0,2.8,14.5,694.5,622.36,491.18
2016,3,18,11,0,932.0,105.0,2.8,15.0,796.0,740.62,581.61
2016,3,18,11,15,936.5,105.5,2.8,15.0,813.0,791.42,618.85
2016,3,18,11,30,941.0,106.0,2.8,15.0,830.0,839.75,652.38
2016,3,18,11,45,940.5,108.0,2.85,15.5,838.0,882.8,680.99
2016,3,18,12,0,940.0,110.0,2.9,16.0,846.0,922.63,707.13
2016,3,18,12,15,940.0,110.0,2.9,16.0,846.5,957.48,730.66
2016,3,18,12,30,940.0,110.0,2.9,16.0,847.0,988.79,751.75
2016,3,18,12,45,930.0,114.0,2.9,16.0,837.0,1011.18,766.84
2016,3,18,13,0,920.0,118.0,2.9,16.0,827.0,1029.42,779.3
2016,3,18,13,15,915.5,117.0,2.9,16.0,810.5,1043.61,789.2
2016,3,18,13,30,911.0,116.0,2.9,16.0,794.0,1053.74,796.57
2016,3,18,13,45,903.0,115.0,2.95,16.0,770.0,1056.27,799.55
2016,3,18,14,0,895.0,114.0,3.0,16.0,746.0,1054.7,800.05
2016,3,18,14,15,885.0,112.0,3.05,15.5,714.0,1058.74,806.05
2016,3,18,14,30,875.0,110.0,3.1,15.0,682.0,1045.88,800.74
2016,3,18,14,45,864.5,106.0,3.15,15.0,644.5,1026.18,789.52
2016,3,18,15,0,854.0,102.0,3.2,15.0,607.0,1002.7,775.79
2016,3,18,15,15,835.5,99.0,3.2,14.5,563.5,968.98,755.92
2016,3,18,15,30,817.0,96.0,3.2,14.0,520.0,932.15,733.71
2016,3,18,15,45,633.0,121.0,3.2,14.0,431.5,777.89,624.22
2016,3,18,16,0,449.0,146.0,3.2,14.0,343.0,614.59,502.83
2016,3,18,16,15,418.0,135.5,3.0,13.5,301.0,561.8,464.03
2016,3,18,16,30,387.0,125.0,2.8,13.0,259.0,509.42,423.81
2016,3,18,16,45,362.0,107.0,2.6,12.5,216.5,453.41,379.8
2016,3,18,17,0,337.0,89.0,2.4,12.0,174.0,397.99,334.65
2016,3,18,17,15,290.0,71.5,2.3,11.5,132.5,328.48,275.88
2016,3,18,17,30,243.0,54.0,2.2,11.0,91.0,262.54,217.87
2016,3,18,17,45,121.5,38.5,2.15,10.5,57.0,144.21,113.21
2016,3,18,18,0,0.0,23.0,2.1,10.0,23.0,24.1,0.47
2016,3,18,18,15,0.0,11.5,2.1,9.5,11.5,9.82,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,1.5,9.0,9.0,7.68,0.0
2016,3,19,6,30,0.0,18.0,1.7,9.0,18.0,14.73,0.0
2016,3,19,6,45,71.5,36.0,1.95,9.5,47.0,28.44,18.7
2016,3,19,7,0,143.0,54.0,2.2,10.0,76.0,41.26,31.15
2016,3,19,7,15,172.0,75.0,2.25,10.5,111.0,56.18,44.99
2016,3,19,7,30,201.0,96.0,2.3,11.0,146.0,70.63,58.16
2016,3,19,7,45,225.0,115.0,2.35,11.5,183.0,83.31,69.45
2016,3,19,8,0,249.0,134.0,2.4,12.0,220.0,95.57,80.11
2016,3,19,8,15,254.0,156.0,2.4,12.5,255.5,109.0,91.58
2016,3,19,8,30,259.0,178.0,2.4,13.0,291.0,145.94,108.68
2016,3,19,8,45,155.0,196.5,2.45,13.5,266.5,169.35,129.66
2016,3,19,9,0,51.0,215.0,2.5,14.0,242.0,177.35,140.31
2016,3,19,9,15,164.5,238.0,2.5,14.0,334.0,231.88,180.89
2016,3,19,9,30,278.0,261.0,2.5,14.0,426.0,303.57,236.56
2016,3,19,9,45,570.0,180.0,2.5,14.5,544.5,384.83,298.13
2016,3,19,10,0,862.0,99.0,2.5,15.0,663.0,491.04,381.57
2016,3,19,10,15,871.5,101.0,2.5,15.0,694.0,550.24,430.8
2016,3,19,10,30,881.0,103.0,2.5,15.0,725.0,608.6,478.05
2016,3,19,10,45,885.0,105.5,2.5,15.5,748.5,662.86,519.83
2016,3,19,11,0,889.0,108.0,2.5,16.0,772.0,715.22,558.85
2016,3,19,11,15,893.0,109.0,2.5,16.0,788.0,764.05,595.19
2016,3,19,11,30,897.0,110.0,2.5,16.0,804.0,810.51,627.33
2016,3,19,11,45,898.0,111.0,2.55,16.0,812.0,851.96,656.06
2016,3,19,12,0,899.0,112.0,2.6,16.0,820.0,890.41,682.6
2016,3,19,12,15,899.5,112.0,2.65,16.0,820.5,924.25,705.9
2016,3,19,12,30,900.0,112.0,2.7,16.0,821.0,954.73,726.94
2016,3,19,12,45,678.0,211.5,2.75,16.0,742.5,893.83,685.39
2016,3,19,13,0,456.0,311.0,2.8,16.0,664.0,794.01,611.13
2016,3,19,13,15,676.5,208.5,2.8,16.0,720.5,926.68,710.84
2016,3,19,13,30,897.0,106.0,2.8,16.0,777.0,1028.96,779.95
2016,3,19,13,45,891.5,104.0,2.8,16.0,754.0,1032.48,782.16
2016,3,19,14,0,886.0,102.0,2.8,16.0,731.0,1031.97,782.84
2016,3,19,14,15,877.5,100.5,2.8,16.0,701.0,1025.0,779.38
2016,3,19,14,30,869.0,99.0,2.8,16.0,671.0,1014.16,773.53
2016,3,19,14,45,860.5,95.5,2.8,16.0,635.0,997.14,763.66
2016,3,19,15,0,852.0,92.0,2.8,16.0,599.0,988.1,759.42
2016,3,19,15,15,835.5,89.0,2.85,15.5,556.5,956.28,741.31
2016,3,19,15,30,819.0,86.0,2.9,15.0,514.0,921.36,720.97
2016,3,19,15,45,592.5,125.0,2.95,15.0,419.5,744.12,595.55
2016,3,19,16,0,366.0,164.0,3.0,15.0,325.0,539.77,441.27
2016,3,19,16,15,350.0,147.0,2.85,14.5,286.0,495.93,409.68
2016,3,19,16,30,334.0,130.0,2.7,14.0,247.0,451.74,376.02
2016,3,19,16,45,321.5,109.5,2.6,13.5,207.5,423.36,353.87
2016,3,19,17,0,309.0,89.0,2.5,13.0,168.0,376.0,315.57
2016,3,19,17,15,273.0,71.0,2.4,12.5,129.0,314.9,263.91
2016,3,19,17,30,237.0,53.0,2.3,12.0,90.0,256.23,212.27
2016,3,19,17,45,169.5,36.0,2.2,11.5,57.0,182.67,144.83
2016,3,19,18,0,102.0,19.0,2.1,11.0,24.0,102.49,32.71
2016,3,19,18,15,51.0,9.5,2.1,10.5,12.0,33.96,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,1.1,9.5,10.5,8.96,0.0
2016,3,20,6,30,0.0,21.0,1.2,10.0,21.0,17.0,1.33
2016,3,20,6,45,82.0,38.0,1.35,10.5,51.0,29.36,19.65
2016,3,20,7,0,164.0,55.0,1.5,11.0,81.0,42.11,31.86
2016,3,20,7,15,192.5,75.5,1.65,11.5,117.0,56.69,45.32
2016,3,20,7,30,221.0,96.0,1.8,12.0,153.0,70.82,58.12
2016,3,20,7,45,241.5,115.5,2.0,12.5,190.0,83.8,69.6
2016,3,20,8,0,262.0,135.0,2.2,13.0,227.0,96.32,80.44
2016,3,20,8,15,221.5,161.5,2.25,13.5,247.5,111.9,93.73
2016,3,20,8,30,181.0,188.0,2.3,14.0,268.0,149.93,114.19
2016,3,20,8,45,218.5,206.5,2.4,14.5,314.0,185.36,139.39
2016,3,20,9,0,256.0,225.0,2.5,15.0,360.0,224.35,169.48
2016,3,20,9,15,543.5,161.0,2.65,15.0,476.0,278.32,205.36
2016,3,20,9,30,831.0,97.0,2.8,15.0,592.0,367.63,274.44
2016,3,20,9,45,841.5,100.5,2.95,15.5,629.0,429.65,328.85
2016,3,20,10,0,852.0,104.0,3.1,16.0,666.0,491.61,381.73
2016,3,20,10,15,620.5,204.0,3.3,16.0,623.5,510.72,400.55
2016,3,20,10,30,389.0,304.0,3.5,16.0,581.0,493.91,388.82
2016,3,20,10,45,235.0,329.0,3.7,16.5,498.0,445.98,351.46
2016,3,20,11,0,81.0,354.0,3.9,17.0,415.0,365.09,286.91
2016,3,20,11,15,40.5,250.5,4.1,17.0,281.5,249.54,196.67
2016,3,20,11,30,0.0,147.0,4.3,17.0,148.0,123.55,95.32
2016,3,20,11,45,11.0,221.5,4.55,17.0,230.5,197.57,155.2
2016,3,20,12,0,22.0,296.0,4.8,17.0,313.0,275.0,216.73
2016,3,20,12,15,35.0,323.0,4.9,17.0,350.5,329.61,259.8
2016,3,20,12,30,48.0,350.0,5.0,17.0,388.0,372.96,293.89
2016,3,20,12,45,28.0,280.0,5.15,17.0,302.0,287.73,227.07
2016,3,20,13,0,8.0,210.0,5.3,17.0,216.0,189.07,148.43
2016,3,20,13,15,9.5,223.5,5.3,16.5,231.0,203.83,160.83
2016,3,20,13,30,11.0,237.0,5.3,16.0,246.0,219.02,173.51
2016,3,20,13,45,17.0,253.5,5.35,16.0,266.5,242.22,192.54
2016,3,20,14,0,23.0,270.0,5.4,16.0,287.0,266.3,212.27
2016,3,20,14,15,22.0,258.0,5.3,15.5,273.5,255.16,204.01
2016,3,20,14,30,21.0,246.0,5.2,15.0,260.0,243.93,195.71
2016,3,20,14,45,10.5,129.0,5.15,15.0,136.0,120.45,95.14
2016,3,20,15,0,0.0,12.0,5.1,15.0,12.0,9.92,2.71
2016,3,20,15,15,0.0,17.5,4.85,14.5,17.5,14.47,6.6
2016,3,20,15,30,0.0,23.0,4.6,14.0,23.0,19.01,10.52
2016,3,20,15,45,39.5,105.0,4.45,14.0,122.5,135.14,110.41
2016,3,20,16,0,79.0,187.0,4.3,14.0,222.0,269.55,223.01
2016,3,20,16,15,74.0,165.5,4.0,13.5,195.5,241.22,200.11
2016,3,20,16,30,69.0,144.0,3.7,13.0,169.0,212.83,177.2
2016,3,20,16,45,61.0,122.0,3.45,13.0,141.5,181.28,150.77
2016,3,20,17,0,53.0,100.0,3.2,13.0,114.0,149.89,123.96
2016,3,20,17,15,40.5,78.0,2.95,12.5,87.5,115.33,93.98
2016,3,20,17,30,28.0,56.0,2.7,12.0,61.0,80.93,63.66
2016,3,20,17,45,14.0,36.0,2.5,12.0,38.5,48.56,34.54
2016,3,20,18,0,0.0,16.0,2.3,12.0,16.0,13.2,0.43
2016,3,20,18,15,0.0,8.0,2.25,12.0,8.0,6.83,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,10.5,10.5,1.4,9.5,11.0,8.96,0.0
2016,3,21,6,30,21.0,21.0,1.5,10.0,22.0,17.18,3.83
2016,3,21,6,45,75.0,41.0,1.65,10.5,52.0,32.1,22.19
2016,3,21,7,0,129.0,61.0,1.8,11.0,82.0,46.09,35.45
2016,3,21,7,15,162.0,82.5,2.0,11.0,118.5,61.18,49.46
2016,3,21,7,30,195.0,104.0,2.2,11.0,155.0,75.82,62.83
2016,3,21,7,45,230.0,120.5,2.4,11.5,193.0,86.87,72.61
2016,3,21,8,0,265.0,137.0,2.6,12.0,231.0,97.59,81.87
2016,3,21,8,15,279.0,157.5,2.8,12.0,270.0,110.73,93.24
2016,3,21,8,30,293.0,178.0,3.0,12.0,309.0,149.61,110.67
2016,3,21,8,45,322.0,194.5,3.2,12.0,353.0,190.33,140.32
2016,3,21,9,0,351.0,211.0,3.4,12.0,397.0,235.02,176.56
2016,3,21,9,15,575.5,164.0,3.6,12.0,497.5,292.5,218.64
2016,3,21,9,30,800.0,117.0,3.8,12.0,598.0,375.18,285.12
2016,3,21,9,45,456.5,214.5,4.05,12.5,493.0,365.31,287.78
2016,3,21,10,0,113.0,312.0,4.3,13.0,388.0,309.15,247.29
2016,3,21,10,15,101.5,324.5,4.45,13.0,395.0,324.4,260.03
2016,3,21,10,30,90.0,337.0,4.6,13.0,402.0,338.29,271.22
2016,3,21,10,45,210.0,342.0,4.85,13.5,499.5,434.41,348.35
2016,3,21,11,0,330.0,347.0,5.1,14.0,597.0,545.48,436.0
2016,3,21,11,15,172.0,303.5,5.25,14.0,434.0,403.44,323.98
2016,3,21,11,30,14.0,260.0,5.4,14.0,271.0,232.41,184.88
2016,3,21,11,45,19.0,283.0,5.6,14.0,298.5,258.59,206.27
2016,3,21,12,0,24.0,306.0,5.8,14.0,326.0,285.67,228.07
2016,3,21,12,15,24.5,306.0,5.85,14.0,326.0,288.39,230.26
2016,3,21,12,30,25.0,306.0,5.9,14.0,326.0,291.06,232.5
2016,3,21,12,45,27.0,311.0,6.0,14.5,332.5,317.71,253.44
2016,3,21,13,0,29.0,316.0,6.1,15.0,339.0,328.32,261.59
2016,3,21,13,15,29.0,309.0,5.95,14.5,332.0,324.57,259.24
2016,3,21,13,30,29.0,302.0,5.8,14.0,325.0,320.57,256.75
2016,3,21,13,45,20.5,267.5,5.65,14.0,283.0,259.23,207.71
2016,3,21,14,0,12.0,233.0,5.5,14.0,241.0,218.41,174.8
2016,3,21,14,15,8.5,212.5,5.4,14.0,218.5,196.14,156.89
2016,3,21,14,30,5.0,192.0,5.3,14.0,196.0,173.76,138.78
2016,3,21,14,45,3.0,180.5,5.25,14.0,183.0,161.58,129.02
2016,3,21,15,0,1.0,169.0,5.2,14.0,170.0,149.43,119.23
2016,3,21,15,15,0.5,103.0,5.0,13.5,103.5,87.03,67.82
2016,3,21,15,30,0.0,37.0,4.8,13.0,37.0,30.62,20.45
2016,3,21,15,45,0.0,27.0,4.65,12.5,27.0,22.31,13.48
2016,3,21,16,0,0.0,17.0,4.5,12.0,17.0,14.02,6.44
2016,3,21,16,15,0.0,15.0,4.3,11.5,15.0,12.36,5.06
2016,3,21,16,30,0.0,13.0,4.1,11.0,13.0,10.7,3.66
2016,3,21,16,45,203.5,54.5,3.9,11.0,108.0,251.74,216.91
2016,3,21,17,0,407.0,96.0,3.7,11.0,203.0,458.05,388.9
2016,3,21,17,15,327.5,81.5,3.4,10.5,155.0,366.24,309.78
2016,3,21,17,30,248.0,67.0,3.1,10.0,107.0,281.37,235.32
2016,3,21,17,45,177.0,46.0,2.85,10.0,69.0,188.9,152.22
2016,3,21,18,0,106.0,25.0,2.6,10.0,31.0,105.59,51.66
2016,3,21,18,15,53.0,12.5,2.45,9.5,15.5,37.4,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,15,108.5,12.0,1.4,6.5,19.0,10.24,0.0
2016,3,22,6,30,217.0,24.0,1.6,7.0,38.0,19.83,7.35
2016,3,22,6,45,350.5,35.5,1.85,8.0,82.5,29.0,19.87
2016,3,22,7,0,484.0,47.0,2.1,9.0,127.0,38.07,28.63
2016,3,22,7,15,560.5,54.5,2.25,9.0,179.0,43.42,33.86
2016,3,22,7,30,637.0,62.0,2.4,9.0,231.0,48.75,38.86
2016,3,22,7,45,687.5,67.5,2.55,9.5,285.0,52.28,42.0
2016,3,22,8,0,738.0,73.0,2.7,10.0,339.0,60.78,49.5
2016,3,22,8,15,771.0,77.0,2.7,10.0,391.0,65.76,53.82
2016,3,22,8,30,804.0,81.0,2.7,10.0,443.0,126.03,72.4
2016,3,22,8,45,831.0,83.0,2.7,10.5,493.0,187.98,116.2
2016,3,22,9,0,858.0,85.0,2.7,11.0,543.0,252.94,171.14
2016,3,22,9,15,875.0,88.0,2.7,11.0,587.0,318.7,230.6
2016,3,22,9,30,892.0,91.0,2.7,11.0,631.0,388.22,293.36
2016,3,22,9,45,908.5,91.0,2.75,11.5,670.0,452.34,350.22
2016,3,22,10,0,925.0,91.0,2.8,12.0,709.0,516.79,405.62
2016,3,22,10,15,933.5,92.5,2.75,12.0,740.5,578.42,457.5
2016,3,22,10,30,942.0,94.0,2.7,12.0,772.0,638.94,506.74
2016,3,22,10,45,949.5,94.0,2.7,12.5,796.5,696.05,551.08
2016,3,22,11,0,957.0,94.0,2.7,13.0,821.0,751.37,592.63
2016,3,22,11,15,960.5,95.0,2.7,13.0,837.5,802.67,630.17
2016,3,22,11,30,964.0,96.0,2.7,13.0,854.0,851.34,663.99
2016,3,22,11,45,966.0,96.0,2.75,13.0,862.0,894.94,694.32
2016,3,22,12,0,968.0,96.0,2.8,13.0,870.0,935.35,722.31
2016,3,22,12,15,967.5,96.0,2.85,13.0,870.0,970.16,746.36
2016,3,22,12,30,967.0,96.0,2.9,13.0,870.0,1001.28,767.91
2016,3,22,12,45,623.5,237.0,3.0,13.0,734.0,867.79,674.53
2016,3,22,13,0,280.0,378.0,3.1,13.0,598.0,675.24,528.32
2016,3,22,13,15,191.5,372.5,3.15,13.0,522.0,572.85,452.28
2016,3,22,13,30,103.0,367.0,3.2,13.0,446.0,464.88,369.01
2016,3,22,13,45,104.5,354.5,3.3,13.0,432.5,457.98,365.05
2016,3,22,14,0,106.0,342.0,3.4,13.0,419.0,450.5,360.19
2016,3,22,14,15,512.5,216.5,3.4,13.0,562.0,794.71,632.47
2016,3,22,14,30,919.0,91.0,3.4,13.0,705.0,1055.09,817.49
2016,3,22,14,45,907.5,88.5,3.45,13.0,666.5,1035.49,803.57
2016,3,22,15,0,896.0,86.0,3.5,13.0,628.0,1012.12,789.73
2016,3,22,15,15,532.0,162.5,3.3,12.5,478.0,741.05,596.03
2016,3,22,15,30,168.0,239.0,3.1,12.0,328.0,431.99,353.03
2016,3,22,15,45,84.0,185.0,2.95,12.0,229.5,267.13,220.68
2016,3,22,16,0,0.0,131.0,2.8,12.0,131.0,116.18,93.19
2016,3,22,16,15,115.0,136.5,2.55,11.5,178.5,255.58,214.92
2016,3,22,16,30,230.0,142.0,2.3,11.0,226.0,378.0,318.31
2016,3,22,16,45,444.5,99.5,2.05,11.0,229.0,507.28,425.65
2016,3,22,17,0,659.0,57.0,1.8,11.0,232.0,599.68,496.33
2016,3,22,17,15,585.0,50.0,1.8,10.5,180.0,513.58,427.16
2016,3,22,17,30,511.0,43.0,1.8,10.0,128.0,427.36,354.49
2016,3,22,17,45,383.5,32.5,1.8,9.5,83.5,310.29,251.49
2016,3,22,18,0,256.0,22.0,1.8,9.0,39.0,198.2,112.76
2016,3,22,18,15,128.0,11.0,1.85,8.5,19.5,73.8,0.0
2016,3,22,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,64.5,12.0,2.05,5.5,16.5,10.24,0.0
2016,3,23,6,30,129.0,24.0,2.3,6.0,33.0,18.56,7.8
2016,3,23,6,45,197.5,41.5,2.55,6.5,68.5,31.69,22.49
2016,3,23,7,0,266.0,59.0,2.8,7.0,104.0,44.46,34.69
2016,3,23,7,15,306.5,76.0,2.9,7.5,146.0,56.33,45.82
2016,3,23,7,30,347.0,93.0,3.0,8.0,188.0,67.78,56.32
2016,3,23,7,45,381.0,106.5,3.1,9.0,230.0,76.36,63.85
2016,3,23,8,0,415.0,120.0,3.2,10.0,272.0,84.61,70.87
2016,3,23,8,15,427.5,138.0,3.2,10.5,314.0,97.76,82.23
2016,3,23,8,30,440.0,156.0,3.2,11.0,356.0,145.11,101.49
2016,3,23,8,45,435.5,176.5,3.2,11.5,392.5,193.72,138.2
2016,3,23,9,0,431.0,197.0,3.2,12.0,429.0,242.09,179.02
2016,3,23,9,15,658.0,146.0,3.2,12.5,532.5,302.63,223.68
2016,3,23,9,30,885.0,95.0,3.2,13.0,636.0,390.35,293.79
2016,3,23,9,45,898.5,97.0,3.2,13.5,674.5,454.56,350.3
2016,3,23,10,0,912.0,99.0,3.2,14.0,713.0,518.82,405.13
2016,3,23,10,15,734.0,172.5,3.2,14.0,681.0,545.33,429.66
2016,3,23,10,30,556.0,246.0,3.2,14.0,649.0,548.49,433.67
2016,3,23,10,45,750.5,174.5,3.2,14.5,737.5,648.73,512.18
2016,3,23,11,0,945.0,103.0,3.2,15.0,826.0,752.56,591.66
2016,3,23,11,15,949.0,104.0,3.1,15.0,842.5,803.74,628.49
2016,3,23,11,30,953.0,105.0,3.0,15.0,859.0,852.36,661.66
2016,3,23,11,45,954.0,105.5,2.95,15.5,866.5,895.27,689.44
2016,3,23,12,0,955.0,106.0,2.9,16.0,874.0,934.96,714.65
2016,3,23,12,15,807.5,176.5,2.85,16.0,826.0,918.85,702.73
2016,3,23,12,30,660.0,247.0,2.8,16.0,778.0,889.0,680.61
2016,3,23,12,45,798.5,180.0,2.8,16.0,815.5,976.33,742.4
2016,3,23,13,0,937.0,113.0,2.8,16.0,853.0,1042.41,786.48
2016,3,23,13,15,932.5,112.0,2.75,16.0,836.0,1056.41,795.18
2016,3,23,13,30,928.0,111.0,2.7,16.0,819.0,1066.28,801.78
2016,3,23,13,45,799.5,156.5,2.65,16.0,753.5,1010.35,764.67
2016,3,23,14,0,671.0,202.0,2.6,16.0,688.0,945.34,721.64
2016,3,23,14,15,778.5,155.0,2.5,16.0,696.0,1006.8,764.23
2016,3,23,14,30,886.0,108.0,2.4,16.0,704.0,1053.97,795.44
2016,3,23,14,45,870.5,106.5,2.35,16.0,665.0,1031.76,781.14
2016,3,23,15,0,855.0,105.0,2.3,16.0,626.0,1005.88,765.22
2016,3,23,15,15,718.0,128.5,2.2,15.5,544.5,894.03,691.11
2016,3,23,15,30,581.0,152.0,2.1,15.0,463.0,775.54,610.6
2016,3,23,15,45,676.0,121.0,2.05,15.0,451.5,815.78,642.06
2016,3,23,16,0,771.0,90.0,2.0,15.0,440.0,839.52,660.09
2016,3,23,16,15,548.5,111.0,1.8,14.5,345.5,651.58,524.26
2016,3,23,16,30,326.0,132.0,1.6,14.0,251.0,444.58,365.68
2016,3,23,16,45,290.0,117.0,1.4,13.5,211.0,387.26,321.54
2016,3,23,17,0,254.0,102.0,1.2,13.0,171.0,332.14,276.71
2016,3,23,17,15,219.5,82.0,1.2,12.0,132.5,273.35,228.37
2016,3,23,17,30,185.0,62.0,1.2,11.0,94.0,216.83,179.87
2016,3,23,17,45,123.5,43.0,1.3,10.5,61.0,147.87,118.45
2016,3,23,18,0,62.0,24.0,1.4,10.0,28.0,78.62,45.16
2016,3,23,18,15,31.0,12.0,1.45,9.5,14.0,25.8,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,101.0,13.0,1.35,7.5,20.5,11.1,0.0
2016,3,24,6,30,202.0,26.0,1.6,8.0,41.0,20.24,9.86
2016,3,24,6,45,313.0,39.5,1.85,9.0,84.5,32.05,22.69
2016,3,24,7,0,424.0,53.0,2.1,10.0,128.0,42.55,32.63
