Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,15,497.5,62.5,2.05,10.5,178.5,49.25,38.95
2016,3,24,7,30,571.0,72.0,2.0,11.0,229.0,55.82,44.93
2016,3,24,7,45,626.0,72.0,2.0,11.5,276.5,54.83,43.94
2016,3,24,8,0,681.0,72.0,2.0,12.0,324.0,54.22,43.21
2016,3,24,8,15,702.0,86.5,2.05,12.5,379.0,68.49,55.68
2016,3,24,8,30,723.0,101.0,2.1,13.0,434.0,131.65,78.53
2016,3,24,8,45,728.5,113.0,2.15,13.5,479.0,193.6,123.79
2016,3,24,9,0,734.0,125.0,2.2,14.0,524.0,256.2,176.6
2016,3,24,9,15,754.5,129.0,2.2,14.5,567.0,317.07,229.7
2016,3,24,9,30,775.0,133.0,2.2,15.0,610.0,379.78,284.29
2016,3,24,9,45,788.0,137.5,2.2,15.5,647.5,441.41,337.02
2016,3,24,10,0,801.0,142.0,2.2,16.0,685.0,504.97,389.49
2016,3,24,10,15,812.5,144.5,2.15,16.0,716.5,563.69,437.21
2016,3,24,10,30,824.0,147.0,2.1,16.0,748.0,622.0,483.03
2016,3,24,10,45,838.5,145.0,2.1,16.5,773.5,677.48,524.76
2016,3,24,11,0,853.0,143.0,2.1,17.0,799.0,732.11,564.58
2016,3,24,11,15,858.0,144.5,2.1,17.0,815.5,781.9,600.82
2016,3,24,11,30,863.0,146.0,2.1,17.0,832.0,829.49,634.17
2016,3,24,11,45,857.5,151.5,2.1,17.0,838.5,869.91,661.22
2016,3,24,12,0,852.0,157.0,2.1,17.0,845.0,906.98,685.87
2016,3,24,12,15,852.0,157.0,2.1,17.0,845.0,940.09,707.75
2016,3,24,12,30,852.0,157.0,2.1,17.0,845.0,969.86,727.38
2016,3,24,12,45,875.0,142.0,2.15,17.5,843.0,1002.52,748.13
2016,3,24,13,0,898.0,127.0,2.2,18.0,841.0,1019.34,758.39
2016,3,24,13,15,893.5,126.0,2.2,18.0,824.0,1032.8,767.56
2016,3,24,13,30,889.0,125.0,2.2,18.0,807.0,1042.29,774.32
2016,3,24,13,45,883.5,123.0,2.25,18.0,783.0,1058.92,786.58
2016,3,24,14,0,878.0,121.0,2.3,18.0,759.0,1058.35,787.7
2016,3,24,14,15,868.0,119.0,2.3,17.5,727.5,1049.1,784.36
2016,3,24,14,30,858.0,117.0,2.3,17.0,696.0,1035.87,778.61
2016,3,24,14,45,840.0,116.0,2.3,17.0,657.0,1011.87,764.37
2016,3,24,15,0,822.0,115.0,2.3,17.0,618.0,984.33,747.88
2016,3,24,15,15,803.0,111.5,2.15,16.5,574.5,949.62,726.25
2016,3,24,15,30,784.0,108.0,2.0,16.0,531.0,911.93,702.48
2016,3,24,15,45,745.5,108.0,1.95,16.0,481.0,864.43,671.44
2016,3,24,16,0,707.0,108.0,1.9,16.0,431.0,809.13,634.48
2016,3,24,16,15,671.5,101.5,1.8,15.5,380.0,747.72,593.06
2016,3,24,16,30,636.0,95.0,1.7,15.0,329.0,685.88,550.18
2016,3,24,16,45,599.5,84.5,1.6,14.5,278.0,618.65,501.74
2016,3,24,17,0,563.0,74.0,1.5,14.0,227.0,552.18,451.91
2016,3,24,17,15,490.5,63.5,1.6,13.0,176.0,461.32,381.42
2016,3,24,17,30,418.0,53.0,1.7,12.0,125.0,375.67,310.54
2016,3,24,17,45,320.5,38.5,1.8,11.5,82.5,277.14,224.4
2016,3,24,18,0,223.0,24.0,1.9,11.0,40.0,183.76,118.5
2016,3,24,18,15,111.5,12.0,2.15,10.5,20.0,66.07,0.0
2016,3,24,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,122.0,14.0,0.95,7.5,24.0,11.95,0.0
2016,3,25,6,30,244.0,28.0,1.0,8.0,48.0,23.05,12.79
2016,3,25,6,45,344.5,42.0,1.1,8.5,92.0,34.21,24.77
2016,3,25,7,0,445.0,56.0,1.2,9.0,136.0,45.06,35.1
2016,3,25,7,15,298.5,85.0,1.35,9.0,146.5,62.53,51.24
2016,3,25,7,30,152.0,114.0,1.5,9.0,157.0,84.05,70.77
2016,3,25,7,45,172.5,133.5,1.7,9.5,191.5,97.37,82.5
2016,3,25,8,0,193.0,153.0,1.9,10.0,226.0,110.35,93.69
2016,3,25,8,15,473.0,124.0,1.95,10.5,336.0,90.87,75.97
2016,3,25,8,30,753.0,95.0,2.0,11.0,446.0,130.93,77.02
2016,3,25,8,45,788.0,95.0,2.05,12.0,495.5,194.73,122.7
2016,3,25,9,0,823.0,95.0,2.1,13.0,545.0,257.2,174.56
2016,3,25,9,15,840.0,98.0,2.1,13.5,588.5,320.81,230.93
2016,3,25,9,30,857.0,101.0,2.1,14.0,632.0,385.63,288.17
2016,3,25,9,45,871.5,102.0,2.15,14.5,670.0,448.64,342.86
2016,3,25,10,0,886.0,103.0,2.2,15.0,708.0,512.32,396.32
2016,3,25,10,15,895.5,105.0,2.2,15.0,739.5,572.7,446.1
2016,3,25,10,30,905.0,107.0,2.2,15.0,771.0,632.16,493.56
2016,3,25,10,45,908.0,110.5,2.25,15.5,794.5,687.64,535.87
2016,3,25,11,0,911.0,114.0,2.3,16.0,818.0,741.07,575.36
2016,3,25,11,15,915.5,114.5,2.3,16.0,834.5,790.56,611.51
2016,3,25,11,30,920.0,115.0,2.3,16.0,851.0,837.63,643.64
2016,3,25,11,45,922.5,115.0,2.35,16.5,859.0,879.94,671.37
2016,3,25,12,0,925.0,115.0,2.4,17.0,867.0,919.24,696.82
2016,3,25,12,15,925.5,115.0,2.4,17.0,867.0,953.57,719.61
2016,3,25,12,30,926.0,115.0,2.4,17.0,867.0,984.43,740.06
2016,3,25,12,45,934.0,109.0,2.45,17.5,860.5,1012.58,757.83
2016,3,25,13,0,942.0,103.0,2.5,18.0,854.0,1037.06,773.19
2016,3,25,13,15,938.0,102.0,2.5,18.0,837.5,1051.28,782.84
2016,3,25,13,30,934.0,101.0,2.5,18.0,821.0,1061.37,790.02
2016,3,25,13,45,929.5,99.0,2.5,18.0,797.0,1065.67,793.62
2016,3,25,14,0,925.0,97.0,2.5,18.0,773.0,1065.8,794.73
2016,3,25,14,15,915.5,95.5,2.45,18.0,741.0,1057.28,789.78
2016,3,25,14,30,906.0,94.0,2.4,18.0,709.0,1044.72,782.44
2016,3,25,14,45,894.5,91.5,2.4,18.0,670.5,1025.04,771.13
2016,3,25,15,0,883.0,89.0,2.4,18.0,632.0,1001.64,757.47
2016,3,25,15,15,866.0,86.5,2.35,17.5,588.0,969.33,738.71
2016,3,25,15,30,849.0,84.0,2.3,17.0,544.0,944.7,725.14
2016,3,25,15,45,823.0,81.5,2.25,17.0,495.0,897.61,694.51
2016,3,25,16,0,797.0,79.0,2.2,17.0,446.0,848.4,662.15
2016,3,25,16,15,765.5,75.0,2.05,16.0,394.5,790.76,624.64
2016,3,25,16,30,734.0,71.0,1.9,15.0,343.0,732.17,585.32
2016,3,25,16,45,682.5,66.5,1.8,14.5,289.0,661.52,534.88
2016,3,25,17,0,631.0,62.0,1.7,14.0,235.0,588.1,480.3
2016,3,25,17,15,560.0,54.5,1.7,13.0,183.5,499.28,412.27
2016,3,25,17,30,489.0,47.0,1.7,12.0,132.0,415.47,342.94
2016,3,25,17,45,367.5,36.0,1.75,11.5,87.5,302.61,245.41
2016,3,25,18,0,246.0,25.0,1.8,11.0,43.0,198.53,133.96
2016,3,25,18,15,123.0,12.5,1.85,10.5,21.5,72.1,0.0
2016,3,25,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,166.5,12.5,2.5,8.5,26.5,10.67,0.0
2016,3,26,6,30,333.0,25.0,2.7,9.0,53.0,20.49,11.14
2016,3,26,6,45,440.5,34.5,2.95,10.0,99.5,28.01,19.18
2016,3,26,7,0,548.0,44.0,3.2,11.0,146.0,35.44,26.21
2016,3,26,7,15,611.5,50.0,3.25,11.5,198.0,43.26,33.44
2016,3,26,7,30,675.0,56.0,3.3,12.0,250.0,47.91,37.64
2016,3,26,7,45,716.5,61.0,3.4,12.5,302.5,51.5,40.76
2016,3,26,8,0,758.0,66.0,3.5,13.0,355.0,55.03,43.72
2016,3,26,8,15,787.0,69.5,3.55,13.5,406.0,65.26,43.75
2016,3,26,8,30,816.0,73.0,3.6,14.0,457.0,125.85,69.3
2016,3,26,8,45,835.5,76.5,3.7,14.5,504.5,188.52,114.66
2016,3,26,9,0,855.0,80.0,3.8,15.0,552.0,257.84,173.39
2016,3,26,9,15,870.0,82.5,3.75,15.0,595.0,321.43,230.69
2016,3,26,9,30,885.0,85.0,3.7,15.0,638.0,385.82,288.85
2016,3,26,9,45,893.0,88.0,3.7,15.5,674.5,448.29,343.97
2016,3,26,10,0,901.0,91.0,3.7,16.0,711.0,510.19,396.84
2016,3,26,10,15,909.5,92.5,3.65,16.5,741.5,570.2,446.29
2016,3,26,10,30,918.0,94.0,3.6,17.0,772.0,629.14,493.12
2016,3,26,10,45,924.0,94.5,3.6,17.5,795.0,684.22,535.65
2016,3,26,11,0,930.0,95.0,3.6,18.0,818.0,737.43,575.47
2016,3,26,11,15,933.0,96.0,3.5,18.0,833.5,786.79,611.04
2016,3,26,11,30,936.0,97.0,3.4,18.0,849.0,833.54,643.02
2016,3,26,11,45,938.5,96.5,3.35,18.0,856.5,875.6,671.61
2016,3,26,12,0,941.0,96.0,3.3,18.0,864.0,914.58,697.84
2016,3,26,12,15,940.5,96.0,3.15,18.0,863.5,948.12,719.46
2016,3,26,12,30,940.0,96.0,3.0,18.0,863.0,978.08,738.43
2016,3,26,12,45,926.0,102.0,2.95,18.5,851.5,997.87,749.87
2016,3,26,13,0,912.0,108.0,2.9,19.0,840.0,1013.38,758.56
2016,3,26,13,15,907.5,107.5,2.8,19.0,823.0,1027.11,767.14
2016,3,26,13,30,903.0,107.0,2.7,19.0,806.0,1036.84,773.15
2016,3,26,13,45,714.5,184.0,2.65,19.0,727.0,962.76,724.03
2016,3,26,14,0,526.0,261.0,2.6,19.0,648.0,852.23,647.23
2016,3,26,14,15,686.5,186.5,2.6,18.5,669.0,947.28,718.39
2016,3,26,14,30,847.0,112.0,2.6,18.0,690.0,1018.1,767.92
2016,3,26,14,45,712.5,150.0,2.6,18.0,617.5,929.31,708.63
2016,3,26,15,0,578.0,188.0,2.6,18.0,545.0,821.59,636.11
2016,3,26,15,15,592.0,168.0,2.55,17.5,511.5,813.59,633.87
2016,3,26,15,30,606.0,148.0,2.5,17.0,478.0,793.65,622.3
2016,3,26,15,45,527.0,153.0,2.45,17.0,421.5,702.31,557.65
2016,3,26,16,0,448.0,158.0,2.4,17.0,365.0,623.07,499.55
2016,3,26,16,15,517.5,125.0,2.35,16.5,338.0,630.64,509.42
2016,3,26,16,30,587.0,92.0,2.3,16.0,311.0,639.73,518.36
2016,3,26,16,45,574.5,81.5,2.3,15.5,269.0,593.64,485.11
2016,3,26,17,0,562.0,71.0,2.3,15.0,227.0,546.45,449.93
2016,3,26,17,15,489.5,62.0,2.45,14.5,177.0,457.61,379.48
2016,3,26,17,30,417.0,53.0,2.6,14.0,127.0,373.93,309.2
2016,3,26,17,45,302.5,40.0,2.8,13.5,84.5,266.69,216.24
2016,3,26,18,0,188.0,27.0,3.0,13.0,42.0,167.54,115.85
2016,3,26,18,15,94.0,13.5,3.15,12.5,21.0,58.35,0.0
2016,3,26,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,149.0,14.5,2.55,9.5,28.0,11.78,0.0
2016,3,27,6,30,298.0,29.0,2.7,10.0,56.0,23.79,14.17
2016,3,27,6,45,404.5,40.0,2.9,10.5,102.5,32.4,23.09
2016,3,27,7,0,511.0,51.0,3.1,11.0,149.0,40.87,31.11
2016,3,27,7,15,579.0,58.5,3.1,11.0,201.5,46.12,36.11
2016,3,27,7,30,647.0,66.0,3.1,11.0,254.0,51.32,40.88
2016,3,27,7,45,323.5,88.5,3.1,11.5,182.5,63.09,51.32
2016,3,27,8,0,0.0,111.0,3.1,12.0,111.0,88.64,73.84
2016,3,27,8,15,5.5,139.0,3.2,12.0,141.5,109.48,87.84
2016,3,27,8,30,11.0,167.0,3.3,12.0,172.0,132.15,106.18
2016,3,27,8,45,129.5,206.0,3.4,12.5,277.5,174.29,135.16
2016,3,27,9,0,248.0,245.0,3.5,13.0,383.0,238.71,182.96
2016,3,27,9,15,158.5,262.0,3.6,13.0,353.0,248.98,195.6
2016,3,27,9,30,69.0,279.0,3.7,13.0,323.0,245.91,196.05
2016,3,27,9,45,141.0,304.0,3.85,13.5,399.5,304.31,241.85
2016,3,27,10,0,213.0,329.0,4.0,14.0,476.0,372.08,295.16
2016,3,27,10,15,347.5,305.0,4.05,14.0,557.5,445.96,354.06
2016,3,27,10,30,482.0,281.0,4.1,14.0,639.0,535.98,425.5
2016,3,27,10,45,488.0,289.0,4.2,14.5,661.5,579.54,459.17
2016,3,27,11,0,494.0,297.0,4.3,15.0,684.0,622.61,491.99
2016,3,27,11,15,710.0,208.0,4.3,15.0,775.5,736.54,581.41
2016,3,27,11,30,926.0,119.0,4.3,15.0,867.0,847.3,664.86
2016,3,27,11,45,927.5,119.5,4.35,15.0,875.0,889.42,694.37
2016,3,27,12,0,929.0,120.0,4.4,15.0,883.0,928.45,722.02
2016,3,27,12,15,929.5,120.5,4.4,15.0,883.0,963.34,746.28
2016,3,27,12,30,930.0,121.0,4.4,15.0,883.0,994.75,768.09
2016,3,27,12,45,930.5,119.0,4.4,15.0,875.0,1020.0,785.65
2016,3,27,13,0,931.0,117.0,4.4,15.0,867.0,1041.44,800.68
2016,3,27,13,15,927.5,116.5,4.4,15.0,850.5,1056.58,811.51
2016,3,27,13,30,924.0,116.0,4.4,15.0,834.0,1067.67,819.75
2016,3,27,13,45,914.5,116.0,4.45,15.0,809.0,1069.13,822.11
2016,3,27,14,0,905.0,116.0,4.5,15.0,784.0,1066.46,821.89
2016,3,27,14,15,770.0,157.0,4.5,14.5,709.0,999.09,777.76
2016,3,27,14,30,635.0,198.0,4.5,14.0,634.0,906.53,715.11
2016,3,27,14,45,679.5,168.5,4.55,14.0,611.5,916.55,724.86
2016,3,27,15,0,724.0,139.0,4.6,14.0,589.0,920.48,729.7
2016,3,27,15,15,583.5,169.5,4.55,13.5,516.0,806.31,648.58
2016,3,27,15,30,443.0,200.0,4.5,13.0,443.0,687.49,559.54
2016,3,27,15,45,436.5,181.5,4.5,13.0,403.0,650.64,533.73
2016,3,27,16,0,430.0,163.0,4.5,13.0,363.0,611.93,505.61
2016,3,27,16,15,280.5,159.5,4.35,12.5,284.0,445.22,372.37
2016,3,27,16,30,131.0,156.0,4.2,12.0,205.0,292.22,245.19
2016,3,27,16,45,111.5,135.5,4.1,11.5,172.5,250.32,210.93
2016,3,27,17,0,92.0,115.0,4.0,11.0,140.0,209.59,176.53
2016,3,27,17,15,75.5,91.5,3.95,10.5,109.5,167.75,140.46
2016,3,27,17,30,59.0,68.0,3.9,10.0,79.0,126.47,104.03
2016,3,27,17,45,30.5,47.0,3.85,10.0,52.5,71.83,55.48
2016,3,27,18,0,2.0,26.0,3.8,10.0,26.0,25.16,13.24
2016,3,27,18,15,1.0,13.0,3.75,9.5,13.0,11.59,0.0
2016,3,27,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,188.0,14.5,3.5,6.5,32.5,11.75,0.0
2016,3,28,6,30,376.0,29.0,3.7,7.0,65.0,23.89,14.76
2016,3,28,6,45,490.5,37.5,3.95,7.5,115.0,30.54,21.79
2016,3,28,7,0,605.0,46.0,4.2,8.0,165.0,40.5,31.2
2016,3,28,7,15,667.0,52.0,4.4,8.0,219.5,45.19,35.7
2016,3,28,7,30,729.0,58.0,4.6,8.0,274.0,49.85,40.03
2016,3,28,7,45,771.5,62.0,4.8,8.5,329.0,52.68,42.47
2016,3,28,8,0,814.0,66.0,5.0,9.0,384.0,55.5,44.82
2016,3,28,8,15,841.0,69.0,5.05,9.0,436.5,68.78,45.06
2016,3,28,8,30,868.0,72.0,5.1,9.0,489.0,138.45,78.75
2016,3,28,8,45,888.0,74.5,5.15,9.5,538.5,203.2,126.98
2016,3,28,9,0,908.0,77.0,5.2,10.0,588.0,269.86,185.17
2016,3,28,9,15,922.5,79.5,5.2,10.0,632.0,336.57,246.96
2016,3,28,9,30,937.0,82.0,5.2,10.0,676.0,403.95,309.54
2016,3,28,9,45,947.0,84.0,5.25,10.5,714.0,469.44,369.01
2016,3,28,10,0,957.0,86.0,5.3,11.0,752.0,534.47,426.3
2016,3,28,10,15,964.5,87.0,5.3,11.0,783.0,596.53,480.19
2016,3,28,10,30,972.0,88.0,5.3,11.0,814.0,657.27,531.41
2016,3,28,10,45,976.0,89.5,5.35,11.5,837.5,714.62,577.67
2016,3,28,11,0,980.0,91.0,5.4,12.0,861.0,769.78,620.92
2016,3,28,11,15,983.0,91.5,5.45,12.0,877.0,820.81,659.72
2016,3,28,11,30,986.0,92.0,5.5,12.0,893.0,869.06,695.2
2016,3,28,11,45,986.0,93.0,5.55,12.0,900.0,912.35,726.84
2016,3,28,12,0,986.0,94.0,5.6,12.0,907.0,952.24,755.91
2016,3,28,12,15,523.5,237.5,5.55,12.0,669.5,732.63,588.94
2016,3,28,12,30,61.0,381.0,5.5,12.0,432.0,413.23,330.41
2016,3,28,12,45,44.5,351.0,5.45,12.0,388.0,372.54,298.85
2016,3,28,13,0,28.0,321.0,5.4,12.0,344.0,330.13,264.94
2016,3,28,13,15,239.0,318.0,5.3,12.0,505.5,579.23,467.78
2016,3,28,13,30,450.0,315.0,5.2,12.0,667.0,815.42,650.62
2016,3,28,13,45,225.5,233.5,5.1,12.0,410.0,487.35,396.48
2016,3,28,14,0,1.0,152.0,5.0,12.0,153.0,130.74,103.25
2016,3,28,14,15,112.5,239.0,4.85,12.0,317.0,364.73,298.45
2016,3,28,14,30,224.0,326.0,4.7,12.0,481.0,579.41,469.15
2016,3,28,14,45,234.0,306.0,4.6,12.0,459.5,569.03,461.5
2016,3,28,15,0,244.0,286.0,4.5,12.0,438.0,557.09,453.66
2016,3,28,15,15,122.0,193.0,4.3,12.0,269.0,327.58,270.1
2016,3,28,15,30,0.0,100.0,4.1,12.0,100.0,83.88,65.45
2016,3,28,15,45,356.5,95.5,3.95,12.0,263.0,468.61,394.4
2016,3,28,16,0,713.0,91.0,3.8,12.0,426.0,789.94,644.69
2016,3,28,16,15,727.0,83.5,3.4,11.5,391.5,770.25,628.81
2016,3,28,16,30,741.0,76.0,3.0,11.0,357.0,741.66,608.21
2016,3,28,16,45,699.0,69.5,2.7,10.5,303.5,676.02,559.04
2016,3,28,17,0,657.0,63.0,2.4,10.0,250.0,606.36,505.28
2016,3,28,17,15,587.5,56.0,2.3,9.5,197.0,518.13,435.3
2016,3,28,17,30,518.0,49.0,2.2,9.0,144.0,434.67,364.36
2016,3,28,17,45,405.0,38.0,2.1,8.5,97.5,325.65,268.88
2016,3,28,18,0,292.0,27.0,2.0,8.0,51.0,228.68,169.84
2016,3,28,18,15,146.0,13.5,2.05,7.5,25.5,83.9,0.0
2016,3,28,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,189.0,15.0,2.0,5.5,33.5,12.12,0.0
2016,3,29,6,30,378.0,30.0,2.4,6.0,67.0,24.66,15.75
2016,3,29,6,45,488.0,38.0,2.8,7.0,117.0,30.85,22.19
2016,3,29,7,0,598.0,46.0,3.2,8.0,167.0,40.36,31.12
2016,3,29,7,15,659.0,52.0,3.35,8.0,221.0,45.03,35.59
2016,3,29,7,30,720.0,58.0,3.5,8.0,275.0,49.68,39.88
2016,3,29,7,45,764.0,61.5,3.65,8.5,330.0,52.13,41.96
2016,3,29,8,0,808.0,65.0,3.8,9.0,385.0,54.59,43.99
2016,3,29,8,15,835.0,68.5,3.7,9.5,437.5,69.58,44.71
2016,3,29,8,30,862.0,72.0,3.6,10.0,490.0,139.28,78.98
2016,3,29,8,45,882.5,74.5,3.55,10.5,539.5,203.69,126.8
2016,3,29,9,0,903.0,77.0,3.5,11.0,589.0,270.06,184.19
2016,3,29,9,15,918.0,79.0,3.35,11.5,633.0,336.15,244.07
2016,3,29,9,30,933.0,81.0,3.2,12.0,677.0,402.94,304.25
2016,3,29,9,45,943.5,83.0,3.05,12.5,715.0,468.31,361.79
2016,3,29,10,0,954.0,85.0,2.9,13.0,753.0,533.28,416.86
2016,3,29,10,15,961.5,86.5,2.85,13.0,784.5,595.53,468.81
2016,3,29,10,30,969.0,88.0,2.8,13.0,816.0,656.47,517.96
2016,3,29,10,45,973.5,89.5,2.75,13.5,840.0,713.9,561.86
2016,3,29,11,0,978.0,91.0,2.7,14.0,864.0,769.2,602.63
2016,3,29,11,15,981.5,91.5,2.65,14.0,879.5,820.41,638.91
2016,3,29,11,30,985.0,92.0,2.6,14.0,895.0,868.9,671.86
2016,3,29,11,45,757.5,204.0,2.6,14.0,825.0,844.85,653.46
2016,3,29,12,0,530.0,316.0,2.6,14.0,755.0,784.37,606.01
2016,3,29,12,15,757.0,205.0,2.6,14.0,831.5,910.44,700.62
2016,3,29,12,30,984.0,94.0,2.6,14.0,908.0,1017.53,772.64
2016,3,29,12,45,588.5,251.0,2.6,14.0,736.5,847.79,653.09
2016,3,29,13,0,193.0,408.0,2.6,14.0,565.0,599.77,465.92
2016,3,29,13,15,149.5,395.5,2.55,14.0,515.5,552.31,431.61
2016,3,29,13,30,106.0,383.0,2.5,14.0,466.0,481.57,378.19
2016,3,29,13,45,107.0,370.0,2.5,14.0,452.0,473.75,373.33
2016,3,29,14,0,108.0,357.0,2.5,14.0,438.0,465.3,367.67
2016,3,29,14,15,54.0,195.0,2.45,14.0,235.5,238.74,191.36
2016,3,29,14,30,0.0,33.0,2.4,14.0,33.0,27.39,17.31
2016,3,29,14,45,69.0,163.5,2.4,14.0,207.0,240.4,195.54
2016,3,29,15,0,138.0,294.0,2.4,14.0,381.0,460.27,369.29
2016,3,29,15,15,418.0,208.5,2.3,13.5,445.5,678.86,542.95
2016,3,29,15,30,698.0,123.0,2.2,13.0,510.0,850.94,671.41
2016,3,29,15,45,385.0,161.0,2.15,13.0,371.5,577.02,466.99
2016,3,29,16,0,72.0,199.0,2.1,13.0,233.0,272.23,222.24
2016,3,29,16,15,414.5,135.5,1.9,12.5,297.0,551.25,454.93
2016,3,29,16,30,757.0,72.0,1.7,12.0,361.0,749.38,604.96
2016,3,29,16,45,712.0,66.5,1.55,12.0,307.0,676.74,548.94
2016,3,29,17,0,667.0,61.0,1.4,12.0,253.0,610.24,498.69
2016,3,29,17,15,599.5,54.5,1.4,11.0,200.0,523.73,433.3
2016,3,29,17,30,532.0,48.0,1.4,10.0,147.0,441.81,366.36
2016,3,29,17,45,417.0,38.0,1.45,9.5,100.0,332.18,272.36
2016,3,29,18,0,302.0,28.0,1.5,9.0,53.0,234.55,176.11
2016,3,29,18,15,151.0,14.0,1.6,8.5,26.5,86.62,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,139.5,18.0,2.05,7.5,33.0,14.04,0.34
2016,3,30,6,30,279.0,36.0,2.3,8.0,66.0,29.51,19.99
2016,3,30,6,45,378.5,48.5,2.6,8.5,112.5,39.15,29.53
2016,3,30,7,0,478.0,61.0,2.9,9.0,159.0,48.57,38.44
2016,3,30,7,15,299.5,93.5,2.95,9.0,161.0,68.05,56.32
2016,3,30,7,30,121.0,126.0,3.0,9.0,163.0,91.72,77.7
2016,3,30,7,45,137.0,147.0,3.05,9.5,196.0,105.61,89.84
2016,3,30,8,0,153.0,168.0,3.1,10.0,229.0,119.12,101.41
2016,3,30,8,15,232.0,182.5,3.05,10.5,289.5,129.53,102.16
2016,3,30,8,30,311.0,197.0,3.0,11.0,350.0,168.06,124.35
2016,3,30,8,45,566.0,150.0,3.0,11.5,461.0,201.53,138.4
2016,3,30,9,0,821.0,103.0,3.0,12.0,572.0,268.88,185.58
2016,3,30,9,15,837.5,105.5,3.0,12.0,615.0,331.79,242.32
2016,3,30,9,30,854.0,108.0,3.0,12.0,658.0,395.81,300.02
2016,3,30,9,45,869.0,109.5,3.05,12.5,696.0,459.19,355.57
2016,3,30,10,0,884.0,111.0,3.1,13.0,734.0,523.1,409.81
2016,3,30,10,15,892.5,112.5,3.1,13.0,765.0,582.23,459.36
2016,3,30,10,30,901.0,114.0,3.1,13.0,796.0,640.29,506.56
2016,3,30,10,45,908.0,115.0,3.1,13.5,819.5,695.64,549.33
2016,3,30,11,0,915.0,116.0,3.1,14.0,843.0,749.24,589.47
2016,3,30,11,15,919.0,117.0,3.05,14.0,858.5,798.65,625.85
2016,3,30,11,30,923.0,118.0,3.0,14.0,874.0,845.59,658.28
2016,3,30,11,45,924.5,118.0,3.0,14.5,881.5,886.84,685.43
2016,3,30,12,0,926.0,118.0,3.0,15.0,889.0,924.98,710.17
2016,3,30,12,15,926.0,118.0,3.0,15.0,888.5,958.53,732.91
2016,3,30,12,30,926.0,118.0,3.0,15.0,888.0,988.56,753.24
2016,3,30,12,45,927.5,115.5,3.0,15.0,880.0,1013.84,770.38
2016,3,30,13,0,929.0,113.0,3.0,15.0,872.0,1035.34,785.06
2016,3,30,13,15,925.0,112.0,3.0,15.0,854.5,1049.09,794.66
2016,3,30,13,30,921.0,111.0,3.0,15.0,837.0,1058.76,801.74
2016,3,30,13,45,915.0,109.5,3.0,15.0,812.5,1061.76,804.55
2016,3,30,14,0,909.0,108.0,3.0,15.0,788.0,1060.64,804.84
2016,3,30,14,15,900.0,106.0,3.0,15.0,756.0,1051.83,800.17
2016,3,30,14,30,891.0,104.0,3.0,15.0,724.0,1039.04,793.03
2016,3,30,14,45,878.5,101.5,3.05,15.0,685.0,1018.28,781.09
2016,3,30,15,0,866.0,99.0,3.1,15.0,646.0,1005.7,774.87
2016,3,30,15,15,849.0,96.5,3.15,14.5,602.0,973.1,756.2
2016,3,30,15,30,832.0,94.0,3.2,14.0,558.0,937.39,735.25
2016,3,30,15,45,809.0,90.0,3.3,14.0,509.0,891.39,705.62
2016,3,30,16,0,786.0,86.0,3.4,14.0,460.0,843.18,673.83
2016,3,30,16,15,754.0,82.0,3.45,13.5,408.0,785.25,634.99
2016,3,30,16,30,722.0,78.0,3.5,13.0,356.0,731.55,598.19
2016,3,30,16,45,677.0,72.0,3.6,12.5,303.0,659.88,546.25
2016,3,30,17,0,632.0,66.0,3.7,12.0,250.0,589.53,493.17
2016,3,30,17,15,564.0,58.5,3.8,11.0,197.5,502.9,424.83
2016,3,30,17,30,496.0,51.0,3.9,10.0,145.0,420.95,355.4
2016,3,30,17,45,382.5,40.5,4.0,9.5,99.0,313.45,260.67
2016,3,30,18,0,269.0,30.0,4.1,9.0,53.0,217.67,166.91
2016,3,30,18,15,134.5,15.0,4.1,8.5,26.5,101.7,0.0
2016,3,30,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,152.0,19.0,2.3,9.0,35.5,14.82,2.63
2016,3,31,6,30,304.0,38.0,2.5,9.0,71.0,31.21,21.55
2016,3,31,6,45,396.5,50.0,2.7,9.0,118.5,40.36,30.61
2016,3,31,7,0,489.0,62.0,2.9,9.0,166.0,49.3,39.13
2016,3,31,7,15,248.5,86.0,2.9,9.0,139.5,64.5,53.12
2016,3,31,7,30,8.0,110.0,2.9,9.0,113.0,85.98,72.53
2016,3,31,7,45,14.0,129.5,2.95,9.5,135.5,100.67,85.41
2016,3,31,8,0,20.0,149.0,3.0,10.0,158.0,115.24,97.94
2016,3,31,8,15,42.5,178.5,3.0,10.5,199.0,131.78,106.44
2016,3,31,8,30,65.0,208.0,3.0,11.0,240.0,160.04,127.44
2016,3,31,8,45,64.5,228.0,3.0,11.5,262.5,182.32,144.89
2016,3,31,9,0,64.0,248.0,3.0,12.0,285.0,204.85,162.94
2016,3,31,9,15,153.5,273.0,3.0,12.5,370.0,255.99,201.44
2016,3,31,9,30,243.0,298.0,3.0,13.0,455.0,321.48,252.31
2016,3,31,9,45,251.5,315.0,3.0,13.5,486.0,359.67,283.18
2016,3,31,10,0,260.0,332.0,3.0,14.0,517.0,399.21,314.63
2016,3,31,10,15,590.5,219.0,3.0,14.0,661.5,512.6,404.24
2016,3,31,10,30,921.0,106.0,3.0,14.0,806.0,645.95,509.11
2016,3,31,10,45,928.5,106.0,3.05,14.5,829.5,701.57,551.58
2016,3,31,11,0,936.0,106.0,3.1,15.0,853.0,755.4,591.96
2016,3,31,11,15,939.5,106.5,3.2,15.0,868.5,804.72,628.51
2016,3,31,11,30,943.0,107.0,3.3,15.0,884.0,851.43,661.6
2016,3,31,11,45,945.5,107.0,3.4,15.5,891.5,894.03,690.33
2016,3,31,12,0,948.0,107.0,3.5,16.0,899.0,933.54,716.71
2016,3,31,12,15,947.5,107.0,3.6,16.0,898.0,967.08,740.23
2016,3,31,12,30,947.0,107.0,3.7,16.0,897.0,997.01,761.33
2016,3,31,12,45,951.0,103.0,3.8,16.0,889.5,1023.32,780.05
2016,3,31,13,0,955.0,99.0,3.9,16.0,882.0,1045.8,796.28
2016,3,31,13,15,951.0,98.0,4.0,16.0,864.5,1059.65,806.81
2016,3,31,13,30,947.0,97.0,4.1,16.0,847.0,1069.32,814.73
2016,3,31,13,45,940.0,96.5,4.2,16.0,822.0,1072.32,818.3
2016,3,31,14,0,933.0,96.0,4.3,16.0,797.0,1071.12,819.24
2016,3,31,14,15,924.5,94.5,4.4,15.5,765.0,1063.11,817.52
2016,3,31,14,30,916.0,93.0,4.5,15.0,733.0,1051.04,813.32
2016,3,31,14,45,903.0,91.5,4.6,15.0,694.0,1030.51,801.72
2016,3,31,15,0,890.0,90.0,4.7,15.0,655.0,1006.3,787.57
2016,3,31,15,15,874.5,87.5,4.75,14.5,611.0,974.97,769.33
2016,3,31,15,30,859.0,85.0,4.8,14.0,567.0,951.16,756.38
2016,3,31,15,45,836.0,82.5,4.85,14.0,518.5,906.34,726.42
2016,3,31,16,0,813.0,80.0,4.9,14.0,470.0,859.26,694.43
2016,3,31,16,15,784.0,76.0,4.85,13.5,418.0,803.13,655.65
2016,3,31,16,30,755.0,72.0,4.8,13.0,366.0,745.88,615.04
2016,3,31,16,45,712.5,67.0,4.8,12.5,312.5,675.95,563.42
2016,3,31,17,0,670.0,62.0,4.8,12.0,259.0,611.83,514.46
2016,3,31,17,15,605.5,55.5,4.6,11.5,206.0,527.36,446.09
2016,3,31,17,30,541.0,49.0,4.4,11.0,153.0,447.18,376.89
2016,3,31,17,45,432.0,39.0,4.25,10.5,106.0,340.87,283.03
2016,3,31,18,0,323.0,29.0,4.1,10.0,59.0,245.8,190.27
2016,3,31,18,15,161.5,14.5,3.95,9.5,29.5,114.97,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,182.0,17.5,2.5,8.5,38.5,14.02,3.51
2016,4,1,6,30,364.0,35.0,2.7,9.0,77.0,28.6,19.42
2016,4,1,6,45,456.0,45.0,2.95,9.5,125.5,36.23,26.91
2016,4,1,7,0,548.0,55.0,3.2,10.0,174.0,43.73,33.98
2016,4,1,7,15,274.0,72.5,3.25,10.0,132.0,52.9,42.45
2016,4,1,7,30,0.0,90.0,3.3,10.0,90.0,72.25,59.93
2016,4,1,7,45,0.0,107.0,3.35,10.5,107.0,85.33,71.4
2016,4,1,8,0,0.0,124.0,3.4,11.0,124.0,98.29,82.57
2016,4,1,8,15,3.0,145.0,3.4,11.5,146.5,114.31,91.93
2016,4,1,8,30,6.0,166.0,3.4,12.0,169.0,131.71,105.8
2016,4,1,8,45,17.0,195.0,3.4,12.5,204.5,156.86,125.57
2016,4,1,9,0,28.0,224.0,3.4,13.0,240.0,180.27,143.79
2016,4,1,9,15,50.5,258.0,3.4,13.0,290.0,216.82,172.67
2016,4,1,9,30,73.0,292.0,3.4,13.0,340.0,257.22,204.74
2016,4,1,9,45,73.5,309.0,3.45,13.5,360.0,279.36,222.16
2016,4,1,10,0,74.0,326.0,3.5,14.0,380.0,301.76,239.59
2016,4,1,10,15,127.0,350.5,3.5,14.0,446.5,361.83,286.97
2016,4,1,10,30,180.0,375.0,3.5,14.0,513.0,426.47,337.57
2016,4,1,10,45,272.0,368.5,3.5,14.5,583.5,502.32,396.24
2016,4,1,11,0,364.0,362.0,3.5,15.0,654.0,581.71,456.79
2016,4,1,11,15,647.5,236.5,3.45,15.0,767.5,716.88,562.35
2016,4,1,11,30,931.0,111.0,3.4,15.0,881.0,846.2,659.0
2016,4,1,11,45,933.0,111.0,3.4,15.0,888.5,887.88,687.19
2016,4,1,12,0,935.0,111.0,3.4,15.0,896.0,926.47,713.72
2016,4,1,12,15,934.5,111.0,3.35,15.0,895.0,959.56,735.98
2016,4,1,12,30,934.0,111.0,3.3,15.0,894.0,989.08,755.73
2016,4,1,12,45,936.0,108.0,3.3,15.5,886.0,1014.21,771.43
2016,4,1,13,0,938.0,105.0,3.3,16.0,878.0,1035.52,784.58
2016,4,1,13,15,934.5,104.5,3.3,16.0,861.0,1050.13,794.79
2016,4,1,13,30,931.0,104.0,3.3,16.0,844.0,1060.67,802.47
2016,4,1,13,45,925.5,102.5,3.35,16.0,819.5,1063.97,805.92
2016,4,1,14,0,920.0,101.0,3.4,16.0,795.0,1063.12,806.82
2016,4,1,14,15,911.5,99.0,3.45,15.5,763.0,1054.54,804.21
2016,4,1,14,30,903.0,97.0,3.5,15.0,731.0,1041.94,799.04
2016,4,1,14,45,891.5,95.0,3.55,15.0,693.0,1022.43,787.76
2016,4,1,15,0,880.0,93.0,3.6,15.0,655.0,999.24,774.03
2016,4,1,15,15,864.5,90.5,3.65,14.5,611.0,968.07,756.13
2016,4,1,15,30,849.0,88.0,3.7,14.0,567.0,944.53,743.52
2016,4,1,15,45,828.0,84.5,3.75,14.0,518.5,900.52,714.63
2016,4,1,16,0,807.0,81.0,3.8,14.0,470.0,854.16,683.72
2016,4,1,16,15,778.0,77.0,3.75,13.5,418.5,798.21,645.78
2016,4,1,16,30,749.0,73.0,3.7,13.0,367.0,741.15,606.04
2016,4,1,16,45,707.5,68.0,3.65,12.5,313.5,672.24,555.84
2016,4,1,17,0,666.0,63.0,3.6,12.0,260.0,609.14,508.31
2016,4,1,17,15,603.0,56.0,3.4,11.5,207.5,525.27,441.51
2016,4,1,17,30,540.0,49.0,3.2,11.0,155.0,445.61,373.68
2016,4,1,17,45,435.5,39.0,3.05,10.5,108.0,342.16,283.24
2016,4,1,18,0,331.0,29.0,2.9,10.0,61.0,249.47,194.38
2016,4,1,18,15,165.5,14.5,2.85,9.5,30.5,117.41,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,2,6,15,180.0,18.5,1.45,8.0,40.5,14.79,5.0
2016,4,2,6,30,360.0,37.0,1.6,8.0,81.0,30.2,21.06
2016,4,2,6,45,446.0,48.0,1.8,8.5,129.0,38.57,29.21
2016,4,2,7,0,532.0,59.0,2.0,9.0,177.0,46.75,36.91
2016,4,2,7,15,273.5,87.5,1.9,9.5,149.5,63.32,51.98
2016,4,2,7,30,15.0,116.0,1.8,10.0,122.0,90.38,76.16
2016,4,2,7,45,20.5,136.0,1.7,10.5,144.5,105.37,89.13
2016,4,2,8,0,26.0,156.0,1.6,11.0,167.0,115.37,97.48
2016,4,2,8,15,75.5,188.5,1.5,11.5,226.0,139.36,111.46
2016,4,2,8,30,125.0,221.0,1.4,12.0,285.0,170.25,132.38
2016,4,2,8,45,466.5,166.0,1.35,12.5,434.0,197.13,137.95
2016,4,2,9,0,808.0,111.0,1.3,13.0,583.0,275.44,189.56
2016,4,2,9,15,824.5,114.0,1.25,13.5,626.5,337.91,244.06
2016,4,2,9,30,841.0,117.0,1.2,14.0,670.0,401.53,298.96
2016,4,2,9,45,843.0,125.0,1.2,14.5,705.0,464.12,351.82
2016,4,2,10,0,845.0,133.0,1.2,15.0,740.0,525.67,401.82
2016,4,2,10,15,854.0,135.0,1.2,15.0,770.5,584.55,448.75
2016,4,2,10,30,863.0,137.0,1.2,15.0,801.0,642.57,493.45
2016,4,2,10,45,863.5,142.0,1.2,15.5,822.5,696.67,532.85
2016,4,2,11,0,864.0,147.0,1.2,16.0,844.0,748.61,569.38
2016,4,2,11,15,868.5,148.0,1.25,16.5,859.5,797.49,603.39
2016,4,2,11,30,873.0,149.0,1.3,17.0,875.0,844.06,634.25
2016,4,2,11,45,874.5,149.5,1.4,17.5,882.0,885.15,661.0
2016,4,2,12,0,876.0,150.0,1.5,18.0,889.0,923.25,685.65
2016,4,2,12,15,875.5,149.5,1.6,18.0,887.5,955.4,707.64
2016,4,2,12,30,875.0,149.0,1.7,18.0,886.0,984.08,727.47
2016,4,2,12,45,886.5,140.0,1.8,18.0,880.0,999.03,738.47
2016,4,2,13,0,898.0,131.0,1.9,18.0,874.0,1023.17,755.73
2016,4,2,13,15,893.5,130.0,1.95,18.0,856.0,1035.95,764.96
2016,4,2,13,30,889.0,129.0,2.0,18.0,838.0,1044.77,771.9
2016,4,2,13,45,701.5,202.0,2.15,18.5,751.5,966.21,721.51
2016,4,2,14,0,514.0,275.0,2.3,19.0,665.0,851.46,642.74
2016,4,2,14,15,562.5,244.5,2.35,18.5,655.5,871.57,661.97
2016,4,2,14,30,611.0,214.0,2.4,18.0,646.0,895.36,682.44
2016,4,2,14,45,615.0,198.0,2.5,18.0,612.5,879.49,673.61
2016,4,2,15,0,619.0,182.0,2.6,18.0,579.0,860.14,662.62
2016,4,2,15,15,648.0,157.0,2.6,17.5,548.0,851.9,659.95
2016,4,2,15,30,677.0,132.0,2.6,17.0,517.0,838.35,653.51
2016,4,2,15,45,698.5,120.5,2.65,17.0,487.5,828.63,649.04
2016,4,2,16,0,720.0,109.0,2.7,17.0,458.0,814.59,641.45
2016,4,2,16,15,687.0,103.5,2.6,16.5,407.0,756.05,601.62
2016,4,2,16,30,654.0,98.0,2.5,16.0,356.0,696.95,560.71
2016,4,2,16,45,603.0,91.5,2.45,15.5,303.0,622.22,506.88
2016,4,2,17,0,552.0,85.0,2.4,15.0,250.0,549.22,452.19
2016,4,2,17,15,485.0,75.0,2.3,14.0,199.0,463.51,384.52
2016,4,2,17,30,418.0,65.0,2.2,13.0,148.0,380.02,315.58
2016,4,2,17,45,311.0,51.0,2.15,12.5,102.5,278.13,228.01
2016,4,2,18,0,204.0,37.0,2.1,12.0,57.0,187.89,145.36
2016,4,2,18,15,102.0,18.5,2.2,11.5,28.5,89.6,0.0
2016,4,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,31.0,5.5,1.8,6.5,6.0,0.0,0.0
2016,4,3,6,0,62.0,11.0,2.0,7.0,12.0,9.39,0.0
2016,4,3,6,15,204.0,26.0,2.1,7.5,48.0,20.24,9.85
2016,4,3,6,30,346.0,41.0,2.2,8.0,84.0,33.52,24.07
2016,4,3,6,45,441.0,51.0,2.3,8.5,133.5,40.94,31.37
2016,4,3,7,0,536.0,61.0,2.4,9.0,183.0,48.27,38.3
2016,4,3,7,15,268.0,75.0,2.35,9.0,136.0,54.45,44.05
2016,4,3,7,30,0.0,89.0,2.3,9.0,89.0,71.74,59.68
2016,4,3,7,45,0.0,105.5,2.3,9.5,105.5,84.48,70.85
2016,4,3,8,0,0.0,122.0,2.3,10.0,122.0,97.11,81.73
2016,4,3,8,15,6.5,150.5,2.3,10.5,154.0,118.51,95.63
2016,4,3,8,30,13.0,179.0,2.3,11.0,186.0,141.79,114.13
2016,4,3,8,45,22.5,206.0,2.3,11.5,219.0,165.87,132.95
2016,4,3,9,0,32.0,233.0,2.3,12.0,252.0,187.63,149.8
2016,4,3,9,15,125.5,270.5,2.3,12.5,352.5,246.47,194.16
2016,4,3,9,30,219.0,308.0,2.3,13.0,453.0,320.71,251.4
2016,4,3,9,45,555.0,211.0,2.35,13.5,605.0,409.06,317.83
2016,4,3,10,0,891.0,114.0,2.4,14.0,757.0,532.43,413.71
