Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,15,899.5,115.5,2.4,14.5,787.5,591.71,461.28
2016,4,3,10,30,908.0,117.0,2.4,15.0,818.0,649.9,506.67
2016,4,3,10,45,912.5,119.5,2.45,15.5,841.0,705.02,548.5
2016,4,3,11,0,917.0,122.0,2.5,16.0,864.0,758.16,587.62
2016,4,3,11,15,920.5,122.5,2.55,16.0,879.5,806.59,623.15
2016,4,3,11,30,924.0,123.0,2.6,16.0,895.0,852.48,654.86
2016,4,3,11,45,753.5,214.0,2.65,16.5,847.0,851.48,651.62
2016,4,3,12,0,583.0,305.0,2.7,17.0,799.0,819.31,624.74
2016,4,3,12,15,554.5,315.5,2.75,17.0,785.0,829.84,632.5
2016,4,3,12,30,526.0,326.0,2.8,17.0,771.0,836.44,637.08
2016,4,3,12,45,543.5,315.0,2.9,17.0,770.5,862.27,656.66
2016,4,3,13,0,561.0,304.0,3.0,17.0,770.0,885.92,674.6
2016,4,3,13,15,367.5,351.5,3.05,17.0,654.5,739.31,567.98
2016,4,3,13,30,174.0,399.0,3.1,17.0,539.0,584.99,452.45
2016,4,3,13,45,386.0,324.0,3.2,17.0,621.5,746.35,578.23
2016,4,3,14,0,598.0,249.0,3.3,17.0,704.0,908.61,698.59
2016,4,3,14,15,727.0,188.5,3.35,16.5,719.0,986.61,755.19
2016,4,3,14,30,856.0,128.0,3.4,16.0,734.0,1041.31,795.12
2016,4,3,14,45,841.5,126.0,3.5,16.0,695.0,1019.08,781.81
2016,4,3,15,0,827.0,124.0,3.6,16.0,656.0,993.25,766.69
2016,4,3,15,15,809.0,120.0,3.6,15.5,612.0,958.38,745.9
2016,4,3,15,30,791.0,116.0,3.6,15.0,568.0,920.51,722.8
2016,4,3,15,45,772.5,110.0,3.6,15.0,520.0,883.71,698.87
2016,4,3,16,0,754.0,104.0,3.6,15.0,472.0,838.08,668.2
2016,4,3,16,15,722.0,98.5,3.45,14.5,420.0,779.36,627.79
2016,4,3,16,30,690.0,93.0,3.3,14.0,368.0,719.94,585.95
2016,4,3,16,45,650.5,85.5,3.2,13.5,315.0,651.89,536.44
2016,4,3,17,0,611.0,78.0,3.1,13.0,262.0,584.69,485.82
2016,4,3,17,15,545.0,69.0,2.95,12.0,209.5,498.48,417.59
2016,4,3,17,30,479.0,60.0,2.8,11.0,157.0,416.66,349.25
2016,4,3,17,45,378.5,47.5,2.7,10.5,110.0,315.72,261.59
2016,4,3,18,0,278.0,35.0,2.6,10.0,63.0,224.96,177.41
2016,4,3,18,15,139.0,17.5,2.6,9.5,31.5,106.19,13.66
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,2.5,1.95,8.5,2.5,0.0,0.0
2016,4,4,6,0,0.0,5.0,2.1,9.0,5.0,4.27,0.0
2016,4,4,6,15,0.0,19.5,2.2,9.5,19.5,16.09,7.1
2016,4,4,6,30,0.0,34.0,2.3,10.0,34.0,27.98,19.09
2016,4,4,6,45,0.0,53.5,2.4,10.5,53.5,43.21,33.19
2016,4,4,7,0,0.0,73.0,2.5,11.0,73.0,58.24,46.97
2016,4,4,7,15,2.0,93.5,2.4,11.5,94.5,73.83,60.98
2016,4,4,7,30,4.0,114.0,2.3,12.0,116.0,89.27,74.57
2016,4,4,7,45,9.0,133.0,2.25,12.5,137.0,103.6,86.89
2016,4,4,8,0,14.0,152.0,2.2,13.0,158.0,117.81,98.88
2016,4,4,8,15,55.5,187.5,2.25,13.5,215.5,138.79,110.42
2016,4,4,8,30,97.0,223.0,2.3,14.0,273.0,173.67,135.47
2016,4,4,8,45,224.0,233.5,2.4,14.5,363.0,210.15,158.44
2016,4,4,9,0,351.0,244.0,2.5,15.0,453.0,264.25,197.4
2016,4,4,9,15,618.0,175.0,2.55,15.0,573.5,322.14,238.19
2016,4,4,9,30,885.0,106.0,2.6,15.0,694.0,410.08,306.92
2016,4,4,9,45,894.5,108.5,2.7,15.5,731.0,475.05,362.82
2016,4,4,10,0,904.0,111.0,2.8,16.0,768.0,537.05,414.79
2016,4,4,10,15,912.5,113.0,2.75,16.0,798.5,597.36,464.11
2016,4,4,10,30,921.0,115.0,2.7,16.0,829.0,656.56,510.94
2016,4,4,10,45,924.5,117.0,2.7,16.5,852.0,711.17,552.13
2016,4,4,11,0,928.0,119.0,2.7,17.0,875.0,763.65,590.48
2016,4,4,11,15,931.5,120.0,2.7,17.0,890.0,812.9,626.06
2016,4,4,11,30,935.0,121.0,2.7,17.0,905.0,859.59,657.88
2016,4,4,11,45,934.5,122.0,2.7,17.5,911.5,900.2,683.95
2016,4,4,12,0,934.0,123.0,2.7,18.0,918.0,937.55,707.57
2016,4,4,12,15,934.0,123.0,2.65,18.0,917.0,971.0,729.3
2016,4,4,12,30,934.0,123.0,2.6,18.0,916.0,1000.92,748.58
2016,4,4,12,45,936.5,119.5,2.6,18.0,907.5,1026.04,765.19
2016,4,4,13,0,939.0,116.0,2.6,18.0,899.0,1047.35,779.38
2016,4,4,13,15,935.0,115.0,2.6,18.0,881.5,1060.91,788.6
2016,4,4,13,30,931.0,114.0,2.6,18.0,864.0,1070.34,795.36
2016,4,4,13,45,922.5,113.5,2.6,18.0,838.0,1071.63,796.98
2016,4,4,14,0,914.0,113.0,2.6,18.0,812.0,1068.78,796.15
2016,4,4,14,15,904.5,111.0,2.7,18.0,779.0,1059.19,792.18
2016,4,4,14,30,895.0,109.0,2.8,18.0,746.0,1045.6,785.71
2016,4,4,14,45,880.0,107.5,2.95,18.0,706.0,1023.21,773.88
2016,4,4,15,0,865.0,106.0,3.1,18.0,666.0,1009.26,767.75
2016,4,4,15,15,717.5,137.0,3.15,17.5,580.5,895.13,692.7
2016,4,4,15,30,570.0,168.0,3.2,17.0,495.0,765.76,604.44
2016,4,4,15,45,674.0,131.5,3.25,17.0,485.5,816.91,644.7
2016,4,4,16,0,778.0,95.0,3.3,17.0,476.0,842.04,664.79
2016,4,4,16,15,746.5,90.5,3.05,16.0,424.0,789.46,629.43
2016,4,4,16,30,715.0,86.0,2.8,15.0,372.0,730.95,589.37
2016,4,4,16,45,667.0,80.5,2.55,14.5,318.0,657.79,535.97
2016,4,4,17,0,619.0,75.0,2.3,14.0,264.0,586.14,482.07
2016,4,4,17,15,552.0,67.0,2.05,13.0,211.5,500.22,414.82
2016,4,4,17,30,485.0,59.0,1.8,12.0,159.0,418.77,347.51
2016,4,4,17,45,378.5,47.5,1.55,11.5,111.5,315.13,258.72
2016,4,4,18,0,272.0,36.0,1.3,11.0,64.0,221.21,173.76
2016,4,4,18,15,136.0,18.0,1.3,10.5,32.0,105.73,26.93
2016,4,4,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,45,65.0,7.0,2.15,7.5,9.0,0.0,0.0
2016,4,5,6,0,130.0,14.0,2.2,8.0,18.0,11.95,0.0
2016,4,5,6,15,283.0,26.5,2.35,8.5,58.0,21.69,12.09
2016,4,5,6,30,436.0,39.0,2.5,9.0,98.0,31.83,22.65
2016,4,5,6,45,519.0,48.0,2.65,10.0,148.5,38.58,29.14
2016,4,5,7,0,602.0,57.0,2.8,11.0,199.0,45.23,35.29
2016,4,5,7,15,657.5,63.0,2.85,11.5,253.5,49.22,38.91
2016,4,5,7,30,713.0,69.0,2.9,12.0,308.0,57.94,46.62
2016,4,5,7,45,754.5,73.0,3.0,12.5,363.5,60.43,48.63
2016,4,5,8,0,796.0,77.0,3.1,13.0,419.0,62.92,50.58
2016,4,5,8,15,822.0,80.5,3.15,13.5,471.0,86.91,52.83
2016,4,5,8,30,848.0,84.0,3.2,14.0,523.0,149.63,84.98
2016,4,5,8,45,869.0,86.0,3.25,14.5,572.0,213.43,133.24
2016,4,5,9,0,890.0,88.0,3.3,15.0,621.0,284.18,193.69
2016,4,5,9,15,903.5,90.5,3.4,15.5,664.0,349.24,251.81
2016,4,5,9,30,917.0,93.0,3.5,16.0,707.0,414.81,310.02
2016,4,5,9,45,927.0,95.0,3.65,16.5,744.0,478.72,365.71
2016,4,5,10,0,937.0,97.0,3.8,17.0,781.0,542.16,419.3
2016,4,5,10,15,944.0,98.5,3.9,17.5,811.5,602.82,468.93
2016,4,5,10,30,951.0,100.0,4.0,18.0,842.0,662.11,515.87
2016,4,5,10,45,956.0,101.0,4.1,18.5,865.0,718.04,558.88
2016,4,5,11,0,961.0,102.0,4.2,19.0,888.0,771.89,599.14
2016,4,5,11,15,964.0,102.5,4.2,19.0,903.0,821.48,634.89
2016,4,5,11,30,967.0,103.0,4.2,19.0,918.0,868.34,667.37
2016,4,5,11,45,968.5,103.0,4.2,19.5,924.5,910.55,695.03
2016,4,5,12,0,970.0,103.0,4.2,20.0,931.0,949.51,720.17
2016,4,5,12,15,969.5,103.0,4.1,20.0,929.5,983.24,742.4
2016,4,5,12,30,969.0,103.0,4.0,20.0,928.0,1013.28,762.02
2016,4,5,12,45,967.0,102.5,3.9,20.0,918.5,1037.56,777.71
2016,4,5,13,0,965.0,102.0,3.8,20.0,909.0,1057.81,790.74
2016,4,5,13,15,960.5,101.0,3.65,20.0,891.0,1070.96,798.73
2016,4,5,13,30,956.0,100.0,3.5,20.0,873.0,1079.89,804.02
2016,4,5,13,45,949.5,99.0,3.4,20.5,847.5,1082.55,804.18
2016,4,5,14,0,943.0,98.0,3.3,21.0,822.0,1080.98,801.75
2016,4,5,14,15,934.5,96.5,3.15,21.0,789.0,1072.62,796.14
2016,4,5,14,30,926.0,95.0,3.0,21.0,756.0,1060.18,788.03
2016,4,5,14,45,913.5,93.0,2.95,21.0,716.5,1039.17,775.37
2016,4,5,15,0,901.0,91.0,2.9,21.0,677.0,1014.43,760.4
2016,4,5,15,15,885.0,88.5,2.75,20.5,632.0,982.17,740.96
2016,4,5,15,30,869.0,86.0,2.6,20.0,587.0,946.75,719.34
2016,4,5,15,45,847.5,83.0,2.5,20.0,537.5,912.84,697.71
2016,4,5,16,0,826.0,80.0,2.4,20.0,488.0,866.01,666.93
2016,4,5,16,15,797.5,76.5,2.15,19.5,435.5,810.46,629.67
2016,4,5,16,30,769.0,73.0,1.9,19.0,383.0,753.74,590.84
2016,4,5,16,45,727.0,68.0,1.65,18.5,328.5,683.74,541.31
2016,4,5,17,0,685.0,63.0,1.4,18.0,274.0,614.55,490.88
2016,4,5,17,15,624.0,56.5,1.35,17.0,221.0,536.54,433.9
2016,4,5,17,30,563.0,50.0,1.3,16.0,168.0,458.03,371.75
2016,4,5,17,45,461.5,41.0,1.3,15.0,119.0,356.8,288.27
2016,4,5,18,0,360.0,32.0,1.3,14.0,70.0,265.65,207.37
2016,4,5,18,15,180.0,16.0,1.3,13.5,35.0,128.29,45.99
2016,4,5,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,62.5,7.5,1.2,11.5,9.5,6.4,0.0
2016,4,6,6,0,125.0,15.0,1.2,12.0,19.0,11.73,0.0
2016,4,6,6,15,269.0,28.0,1.35,12.5,59.0,22.85,13.18
2016,4,6,6,30,413.0,41.0,1.5,13.0,99.0,33.33,23.66
2016,4,6,6,45,500.5,50.0,1.65,14.0,149.5,40.01,29.97
2016,4,6,7,0,588.0,59.0,1.8,15.0,200.0,46.61,35.96
2016,4,6,7,15,643.5,65.0,1.9,15.5,254.5,50.53,39.44
2016,4,6,7,30,699.0,71.0,2.0,16.0,309.0,54.41,42.75
2016,4,6,7,45,737.0,76.0,2.15,16.5,363.0,62.48,49.64
2016,4,6,8,0,775.0,81.0,2.3,17.0,417.0,65.59,52.08
2016,4,6,8,15,802.0,85.0,2.35,17.5,469.0,90.64,54.75
2016,4,6,8,30,829.0,89.0,2.4,18.0,521.0,152.56,86.53
2016,4,6,8,45,848.5,92.0,2.5,19.0,569.5,215.67,133.42
2016,4,6,9,0,868.0,95.0,2.6,20.0,618.0,280.76,187.83
2016,4,6,9,15,882.5,97.5,2.65,20.0,661.5,349.42,247.66
2016,4,6,9,30,897.0,100.0,2.7,20.0,705.0,414.1,304.16
2016,4,6,9,45,907.5,102.5,2.75,20.5,742.0,477.46,357.85
2016,4,6,10,0,918.0,105.0,2.8,21.0,779.0,540.44,409.47
2016,4,6,10,15,925.5,106.5,2.75,21.0,809.0,600.33,457.55
2016,4,6,10,30,933.0,108.0,2.7,21.0,839.0,658.94,503.08
2016,4,6,10,45,936.5,110.0,2.7,21.5,861.5,713.87,543.69
2016,4,6,11,0,940.0,112.0,2.7,22.0,884.0,766.65,581.47
2016,4,6,11,15,943.0,113.0,2.65,22.5,899.0,815.79,614.47
2016,4,6,11,30,946.0,114.0,2.6,23.0,914.0,862.27,643.82
2016,4,6,11,45,945.5,115.0,2.55,23.5,920.0,903.02,668.85
2016,4,6,12,0,945.0,116.0,2.5,24.0,926.0,940.48,691.4
2016,4,6,12,15,944.0,116.0,2.5,24.0,924.0,973.08,712.38
2016,4,6,12,30,943.0,116.0,2.5,24.0,922.0,1002.05,731.0
2016,4,6,12,45,937.0,117.5,2.5,24.5,911.0,1024.02,743.69
2016,4,6,13,0,931.0,119.0,2.5,25.0,900.0,1041.98,753.9
2016,4,6,13,15,926.0,118.0,2.45,25.0,882.0,1054.29,761.55
2016,4,6,13,30,921.0,117.0,2.4,25.0,864.0,1062.5,766.76
2016,4,6,13,45,913.0,116.0,2.4,25.0,838.0,1063.56,768.2
2016,4,6,14,0,905.0,115.0,2.4,25.0,812.0,1060.52,767.26
2016,4,6,14,15,895.5,113.0,2.35,25.0,779.0,1050.82,761.71
2016,4,6,14,30,886.0,111.0,2.3,25.0,746.0,1037.17,753.85
2016,4,6,14,45,700.5,166.5,2.25,25.0,652.5,928.53,684.3
2016,4,6,15,0,515.0,222.0,2.2,25.0,559.0,789.67,591.35
2016,4,6,15,15,479.0,218.0,2.1,25.0,514.5,743.07,560.63
2016,4,6,15,30,443.0,214.0,2.0,25.0,470.0,695.51,528.06
2016,4,6,15,45,418.0,199.0,1.9,25.0,424.5,645.45,493.81
2016,4,6,16,0,393.0,184.0,1.8,25.0,379.0,594.73,458.57
2016,4,6,16,15,409.5,159.5,1.65,24.5,343.5,568.8,442.33
2016,4,6,16,30,426.0,135.0,1.5,24.0,308.0,539.54,423.01
2016,4,6,16,45,389.0,123.0,1.35,23.5,264.0,479.84,379.24
2016,4,6,17,0,352.0,111.0,1.2,23.0,220.0,421.86,335.64
2016,4,6,17,15,316.5,93.0,1.2,22.0,177.0,359.87,288.61
2016,4,6,17,30,281.0,75.0,1.2,21.0,134.0,300.26,241.2
2016,4,6,17,45,223.0,56.5,1.2,20.5,95.0,229.39,182.09
2016,4,6,18,0,165.0,38.0,1.2,20.0,56.0,164.09,124.99
2016,4,6,18,15,82.5,19.0,1.2,20.0,28.0,81.72,32.87
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,2.4,11.5,5.0,4.27,0.0
2016,4,7,6,0,0.0,10.0,2.5,12.0,10.0,8.23,0.0
2016,4,7,6,15,5.0,29.5,2.75,12.5,30.0,24.01,14.41
2016,4,7,6,30,10.0,49.0,3.0,13.0,50.0,39.14,28.79
2016,4,7,6,45,22.5,70.5,3.3,13.5,75.5,54.64,43.02
2016,4,7,7,0,35.0,92.0,3.6,14.0,101.0,70.22,57.09
2016,4,7,7,15,46.5,113.5,3.8,14.0,128.0,85.52,70.75
2016,4,7,7,30,58.0,135.0,4.0,14.0,155.0,100.54,83.93
2016,4,7,7,45,201.0,149.5,4.2,14.5,235.5,104.44,86.97
2016,4,7,8,0,344.0,164.0,4.4,15.0,316.0,114.64,95.43
2016,4,7,8,15,487.5,147.5,4.4,15.0,389.5,116.14,82.25
2016,4,7,8,30,631.0,131.0,4.4,15.0,463.0,157.7,99.94
2016,4,7,8,45,551.0,174.5,4.4,15.5,483.5,220.38,152.41
2016,4,7,9,0,471.0,218.0,4.4,16.0,504.0,273.54,200.51
2016,4,7,9,15,498.0,224.0,4.35,16.0,545.0,322.44,242.2
2016,4,7,9,30,525.0,230.0,4.3,16.0,586.0,374.23,286.39
2016,4,7,9,45,515.5,248.5,4.3,16.5,613.5,422.76,327.39
2016,4,7,10,0,506.0,267.0,4.3,17.0,641.0,469.83,365.95
2016,4,7,10,15,497.5,283.5,4.25,17.0,663.0,514.31,401.93
2016,4,7,10,30,489.0,300.0,4.2,17.0,685.0,557.22,435.7
2016,4,7,10,45,684.5,217.5,4.2,17.0,773.0,649.81,508.79
2016,4,7,11,0,880.0,135.0,4.2,17.0,861.0,745.06,583.23
2016,4,7,11,15,676.5,238.0,4.2,17.0,802.5,740.03,576.28
2016,4,7,11,30,473.0,341.0,4.2,17.0,744.0,704.4,546.67
2016,4,7,11,45,480.5,337.0,4.2,17.0,748.5,733.93,569.05
2016,4,7,12,0,488.0,333.0,4.2,17.0,753.0,761.95,589.78
2016,4,7,12,15,473.5,342.0,4.15,17.0,749.5,780.56,602.77
2016,4,7,12,30,459.0,351.0,4.1,17.0,746.0,796.36,613.71
2016,4,7,12,45,501.5,335.0,4.1,17.0,761.5,839.89,646.15
2016,4,7,13,0,544.0,319.0,4.1,17.0,777.0,882.32,677.45
2016,4,7,13,15,685.0,239.5,4.1,17.0,805.0,962.15,737.84
2016,4,7,13,30,826.0,160.0,4.1,17.0,833.0,1025.5,781.58
2016,4,7,13,45,681.0,218.5,4.1,17.0,762.5,959.59,736.44
2016,4,7,14,0,536.0,277.0,4.1,17.0,692.0,872.65,673.81
2016,4,7,14,15,491.5,279.5,4.1,16.5,648.0,833.28,647.77
2016,4,7,14,30,447.0,282.0,4.1,16.0,604.0,791.53,619.3
2016,4,7,14,45,307.5,295.5,4.1,16.0,511.5,645.35,510.2
2016,4,7,15,0,168.0,309.0,4.1,16.0,419.0,500.97,398.94
2016,4,7,15,15,109.0,276.0,4.05,15.5,345.5,385.56,310.23
2016,4,7,15,30,50.0,243.0,4.0,15.0,272.0,292.77,236.31
2016,4,7,15,45,75.0,229.5,4.0,15.0,269.5,303.32,246.76
2016,4,7,16,0,100.0,216.0,4.0,15.0,267.0,312.48,255.81
2016,4,7,16,15,103.5,193.5,3.85,14.5,241.0,290.08,239.03
2016,4,7,16,30,107.0,171.0,3.7,14.0,215.0,283.28,234.66
2016,4,7,16,45,93.5,149.5,3.55,14.0,184.0,230.93,191.81
2016,4,7,17,0,80.0,128.0,3.4,14.0,153.0,195.66,162.39
2016,4,7,17,15,66.0,105.0,3.2,13.5,123.0,158.74,131.2
2016,4,7,17,30,52.0,82.0,3.0,13.0,93.0,122.5,99.9
2016,4,7,17,45,32.5,60.0,2.9,13.0,66.0,85.0,66.78
2016,4,7,18,0,13.0,38.0,2.8,13.0,39.0,48.1,34.08
2016,4,7,18,15,6.5,19.0,2.75,12.5,19.5,21.27,6.1
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.3,10.5,4.0,3.41,0.0
2016,4,8,6,0,0.0,8.0,1.4,11.0,8.0,6.57,0.0
2016,4,8,6,15,0.0,22.5,1.65,11.5,22.5,18.57,10.13
2016,4,8,6,30,0.0,37.0,1.9,12.0,37.0,30.53,21.42
2016,4,8,6,45,0.0,55.0,2.15,12.5,55.0,44.7,34.41
2016,4,8,7,0,0.0,73.0,2.4,13.0,73.0,58.71,47.09
2016,4,8,7,15,0.0,92.5,2.45,13.0,92.5,73.64,60.47
2016,4,8,7,30,0.0,112.0,2.5,13.0,112.0,88.43,73.49
2016,4,8,7,45,26.5,145.5,2.55,13.5,157.5,108.45,90.74
2016,4,8,8,0,53.0,179.0,2.6,14.0,203.0,130.09,109.08
2016,4,8,8,15,26.5,128.0,2.6,14.0,140.0,100.68,78.86
2016,4,8,8,30,0.0,77.0,2.6,14.0,77.0,63.94,48.47
2016,4,8,8,45,29.5,170.0,2.65,14.5,188.5,138.32,108.59
2016,4,8,9,0,59.0,263.0,2.7,15.0,300.0,215.04,169.16
2016,4,8,9,15,29.5,204.5,2.75,15.0,223.0,172.0,135.34
2016,4,8,9,30,0.0,146.0,2.8,15.0,146.0,120.39,94.04
2016,4,8,9,45,12.0,213.5,2.9,15.0,222.0,180.0,142.11
2016,4,8,10,0,24.0,281.0,3.0,15.0,298.0,241.6,190.95
2016,4,8,10,15,17.5,259.5,3.05,15.0,272.5,223.77,176.53
2016,4,8,10,30,11.0,238.0,3.1,15.0,247.0,204.41,160.98
2016,4,8,10,45,29.5,302.0,3.15,15.0,326.5,276.04,217.81
2016,4,8,11,0,48.0,366.0,3.2,15.0,406.0,348.87,274.45
2016,4,8,11,15,76.5,394.0,3.3,15.0,459.0,401.29,315.13
2016,4,8,11,30,105.0,422.0,3.4,15.0,512.0,457.08,358.11
2016,4,8,11,45,109.0,427.0,3.5,15.5,520.5,474.16,370.4
2016,4,8,12,0,113.0,432.0,3.6,16.0,529.0,491.23,382.82
2016,4,8,12,15,144.5,435.0,3.65,16.0,559.5,545.84,424.56
2016,4,8,12,30,176.0,438.0,3.7,16.0,590.0,588.45,457.06
2016,4,8,12,45,118.0,414.0,3.75,16.0,515.5,519.5,404.53
2016,4,8,13,0,60.0,390.0,3.8,16.0,441.0,427.6,334.21
2016,4,8,13,15,78.0,393.5,3.85,16.0,458.0,454.06,355.66
2016,4,8,13,30,96.0,397.0,3.9,16.0,475.0,480.99,377.02
2016,4,8,13,45,88.5,381.0,3.95,16.0,452.0,461.25,362.34
2016,4,8,14,0,81.0,365.0,4.0,16.0,429.0,440.73,347.19
2016,4,8,14,15,47.5,303.5,4.05,15.5,341.0,343.3,272.3
2016,4,8,14,30,14.0,242.0,4.1,15.0,253.0,228.63,181.67
2016,4,8,14,45,58.0,273.5,4.15,15.0,313.0,326.57,262.03
2016,4,8,15,0,102.0,305.0,4.2,15.0,373.0,409.04,328.62
2016,4,8,15,15,56.5,251.0,4.2,15.0,288.5,304.86,245.6
2016,4,8,15,30,11.0,197.0,4.2,15.0,204.0,186.83,149.6
2016,4,8,15,45,5.5,153.0,4.2,15.0,156.5,139.14,110.89
2016,4,8,16,0,0.0,109.0,4.2,15.0,109.0,92.64,72.42
2016,4,8,16,15,0.0,120.5,4.1,14.5,120.5,104.71,82.97
2016,4,8,16,30,0.0,132.0,4.0,14.0,132.0,118.48,94.97
2016,4,8,16,45,0.0,112.5,3.9,13.5,112.5,100.53,80.26
2016,4,8,17,0,0.0,93.0,3.8,13.0,93.0,82.49,65.23
2016,4,8,17,15,0.0,74.5,3.6,12.5,74.5,65.39,50.73
2016,4,8,17,30,0.0,56.0,3.4,12.0,56.0,48.12,35.81
2016,4,8,17,45,0.0,39.5,3.25,12.0,39.5,32.8,22.33
2016,4,8,18,0,0.0,23.0,3.1,12.0,23.0,18.97,10.1
2016,4,8,18,15,0.0,11.5,3.0,12.0,11.5,9.46,0.06
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.25,11.0,3.0,2.56,0.0
2016,4,9,6,0,0.0,6.0,2.3,11.0,6.0,4.92,0.0
2016,4,9,6,15,0.0,15.0,2.4,11.0,15.0,12.34,4.94
2016,4,9,6,30,0.0,24.0,2.5,11.0,24.0,19.78,11.99
2016,4,9,6,45,0.0,36.0,2.65,11.5,36.0,29.73,21.15
2016,4,9,7,0,0.0,48.0,2.8,12.0,48.0,39.7,30.24
2016,4,9,7,15,0.0,60.0,2.85,12.0,60.0,49.7,39.26
2016,4,9,7,30,0.0,72.0,2.9,12.0,72.0,59.55,48.03
2016,4,9,7,45,0.0,70.0,2.95,12.0,70.0,58.04,46.53
2016,4,9,8,0,0.0,68.0,3.0,12.0,68.0,56.38,44.89
2016,4,9,8,15,0.0,97.0,3.0,12.0,97.0,79.89,62.57
2016,4,9,8,30,0.0,126.0,3.0,12.0,126.0,102.52,81.37
2016,4,9,8,45,1.0,149.5,3.0,12.5,150.5,121.34,96.55
2016,4,9,9,0,2.0,173.0,3.0,13.0,175.0,140.54,111.87
2016,4,9,9,15,1.0,153.5,3.0,13.0,154.5,126.13,99.74
2016,4,9,9,30,0.0,134.0,3.0,13.0,134.0,110.76,86.89
2016,4,9,9,45,7.0,192.0,3.0,13.5,197.5,160.77,127.37
2016,4,9,10,0,14.0,250.0,3.0,14.0,261.0,212.02,168.09
2016,4,9,10,15,12.0,239.5,3.0,14.0,249.0,204.51,161.79
2016,4,9,10,30,10.0,229.0,3.0,14.0,237.0,196.36,155.12
2016,4,9,10,45,17.0,273.5,3.05,14.0,288.0,239.45,189.44
2016,4,9,11,0,24.0,318.0,3.1,14.0,339.0,284.07,224.51
2016,4,9,11,15,26.0,329.0,3.05,14.0,352.0,305.78,241.26
2016,4,9,11,30,28.0,340.0,3.0,14.0,365.0,321.61,253.45
2016,4,9,11,45,23.5,322.0,2.95,14.5,343.0,294.91,232.02
2016,4,9,12,0,19.0,304.0,2.9,15.0,321.0,277.31,217.82
2016,4,9,12,15,21.5,316.5,2.85,15.0,335.0,292.66,229.89
2016,4,9,12,30,24.0,329.0,2.8,15.0,349.0,308.35,242.13
2016,4,9,12,45,25.5,331.0,2.8,15.0,353.0,330.65,259.47
2016,4,9,13,0,27.0,333.0,2.8,15.0,357.0,337.47,264.86
2016,4,9,13,15,20.5,296.0,2.8,14.5,314.0,279.89,220.65
2016,4,9,13,30,14.0,259.0,2.8,14.0,271.0,240.18,189.97
2016,4,9,13,45,21.5,284.0,2.85,14.0,301.5,272.53,216.18
2016,4,9,14,0,29.0,309.0,2.9,14.0,332.0,327.05,259.4
2016,4,9,14,15,14.5,212.5,2.9,14.0,224.0,199.9,158.66
2016,4,9,14,30,0.0,116.0,2.9,14.0,116.0,97.62,75.45
2016,4,9,14,45,10.5,180.5,2.9,14.0,188.0,167.09,133.08
2016,4,9,15,0,21.0,245.0,2.9,14.0,260.0,241.39,193.62
2016,4,9,15,15,10.5,191.0,2.85,14.0,198.5,178.76,142.92
2016,4,9,15,30,0.0,137.0,2.8,14.0,137.0,117.64,92.81
2016,4,9,15,45,0.0,106.5,2.75,14.0,106.5,89.8,70.04
2016,4,9,16,0,0.0,76.0,2.7,14.0,76.0,63.09,47.87
2016,4,9,16,15,0.0,45.5,2.5,13.5,45.5,37.65,26.55
2016,4,9,16,30,0.0,15.0,2.3,13.0,15.0,12.36,5.01
2016,4,9,16,45,0.0,13.0,2.1,13.0,13.0,10.7,3.61
2016,4,9,17,0,0.0,11.0,1.9,13.0,11.0,9.05,2.19
2016,4,9,17,15,0.0,8.5,1.7,12.5,8.5,6.98,0.41
2016,4,9,17,30,0.0,6.0,1.5,12.0,6.0,4.92,0.0
2016,4,9,17,45,0.0,4.5,1.35,12.0,4.5,3.69,0.0
2016,4,9,18,0,0.0,3.0,1.2,12.0,3.0,2.46,0.0
2016,4,9,18,15,0.0,1.5,1.2,12.0,1.5,1.23,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,11.0,1.0,0.85,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.64,0.0
2016,4,10,6,15,0.0,5.0,1.9,11.0,5.0,4.1,0.0
2016,4,10,6,30,0.0,8.0,2.0,11.0,8.0,6.56,0.22
2016,4,10,6,45,0.0,11.5,2.1,11.0,11.5,9.45,2.9
2016,4,10,7,0,0.0,15.0,2.2,11.0,15.0,12.34,5.58
2016,4,10,7,15,0.0,19.0,2.2,11.0,19.0,15.65,8.6
2016,4,10,7,30,0.0,23.0,2.2,11.0,23.0,18.96,11.59
2016,4,10,7,45,0.0,23.0,2.2,11.5,23.0,18.97,11.52
2016,4,10,8,0,0.0,23.0,2.2,12.0,23.0,18.99,11.45
2016,4,10,8,15,0.0,25.5,2.2,12.0,25.5,21.07,12.47
2016,4,10,8,30,0.0,28.0,2.2,12.0,28.0,23.16,14.2
2016,4,10,8,45,0.0,51.0,2.2,12.0,51.0,42.29,30.41
2016,4,10,9,0,0.0,74.0,2.2,12.0,74.0,61.5,46.51
2016,4,10,9,15,0.0,85.0,2.25,12.0,85.0,70.74,54.11
2016,4,10,9,30,0.0,96.0,2.3,12.0,96.0,79.96,61.66
2016,4,10,9,45,0.0,94.0,2.35,12.5,94.0,78.36,60.06
2016,4,10,10,0,0.0,92.0,2.4,13.0,92.0,76.73,58.48
2016,4,10,10,15,0.0,102.5,2.45,13.0,102.5,85.48,65.6
2016,4,10,10,30,0.0,113.0,2.5,13.0,113.0,94.27,72.74
2016,4,10,10,45,1.0,131.5,2.55,13.0,133.0,110.47,85.94
2016,4,10,11,0,2.0,150.0,2.6,13.0,153.0,126.93,99.28
2016,4,10,11,15,4.0,165.5,2.65,13.0,170.0,141.86,111.38
2016,4,10,11,30,6.0,181.0,2.7,13.0,187.0,157.12,123.72
2016,4,10,11,45,8.5,206.0,2.8,13.5,213.5,181.31,142.96
2016,4,10,12,0,11.0,231.0,2.9,14.0,240.0,206.04,162.47
2016,4,10,12,15,13.0,255.0,3.0,14.0,266.5,230.01,181.55
2016,4,10,12,30,15.0,279.0,3.1,14.0,293.0,254.54,201.01
2016,4,10,12,45,17.0,290.5,3.25,14.0,306.0,268.27,211.98
2016,4,10,13,0,19.0,302.0,3.4,14.0,319.0,282.28,223.25
2016,4,10,13,15,18.0,292.0,3.5,14.0,307.5,273.52,216.53
2016,4,10,13,30,17.0,282.0,3.6,14.0,296.0,264.55,209.71
2016,4,10,13,45,12.5,245.5,3.7,14.0,256.0,226.97,180.03
2016,4,10,14,0,8.0,209.0,3.8,14.0,216.0,189.28,150.0
2016,4,10,14,15,17.0,245.5,3.8,13.5,258.5,233.55,186.59
2016,4,10,14,30,26.0,282.0,3.8,13.0,301.0,279.69,224.43
2016,4,10,14,45,14.5,229.5,3.8,13.0,240.0,217.85,174.71
2016,4,10,15,0,3.0,177.0,3.8,13.0,179.0,156.87,125.06
2016,4,10,15,15,1.5,159.5,3.75,12.5,160.5,139.55,111.37
2016,4,10,15,30,0.0,142.0,3.7,12.0,142.0,122.28,97.49
2016,4,10,15,45,2.0,152.0,3.7,12.0,153.0,134.67,108.25
2016,4,10,16,0,4.0,162.0,3.7,12.0,164.0,148.02,119.83
2016,4,10,16,15,10.0,156.0,3.6,11.5,160.5,149.23,121.7
2016,4,10,16,30,16.0,150.0,3.5,11.0,157.0,150.53,123.65
2016,4,10,16,45,10.0,130.5,3.45,11.0,135.0,127.47,104.24
2016,4,10,17,0,4.0,111.0,3.4,11.0,113.0,104.81,84.95
2016,4,10,17,15,2.0,90.0,3.15,10.5,91.0,83.61,66.87
2016,4,10,17,30,0.0,69.0,2.9,10.0,69.0,62.31,48.38
2016,4,10,17,45,0.0,50.0,2.65,10.0,50.0,44.36,32.5
2016,4,10,18,0,0.0,31.0,2.4,10.0,31.0,25.84,16.07
2016,4,10,18,15,0.0,17.0,2.25,10.0,17.0,14.02,3.94
2016,4,10,18,30,0.0,3.0,2.1,10.0,3.0,2.56,0.0
2016,4,10,18,45,0.0,1.5,2.0,10.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,53.5,12.0,0.9,9.5,15.5,10.24,0.0
2016,4,11,6,0,107.0,24.0,0.9,10.0,31.0,18.55,5.75
2016,4,11,6,15,215.0,40.5,1.05,10.0,70.5,31.06,21.44
2016,4,11,6,30,323.0,57.0,1.2,10.0,110.0,43.36,33.23
2016,4,11,6,45,403.5,68.5,1.35,10.5,159.0,51.68,41.08
2016,4,11,7,0,484.0,80.0,1.5,11.0,208.0,62.1,50.56
2016,4,11,7,15,537.5,88.5,1.55,11.0,259.5,67.16,55.11
2016,4,11,7,30,591.0,97.0,1.6,11.0,311.0,72.08,59.41
2016,4,11,7,45,626.5,104.5,1.65,11.5,362.5,75.9,62.51
2016,4,11,8,0,662.0,112.0,1.7,12.0,414.0,79.55,65.4
2016,4,11,8,15,363.0,171.0,1.7,12.5,340.0,127.94,94.09
2016,4,11,8,30,64.0,230.0,1.7,13.0,266.0,176.46,139.04
2016,4,11,8,45,166.0,253.5,1.75,13.5,355.0,215.01,164.86
2016,4,11,9,0,268.0,277.0,1.8,14.0,444.0,268.85,204.16
2016,4,11,9,15,177.5,298.0,1.8,14.0,411.5,282.17,218.86
2016,4,11,9,30,87.0,319.0,1.8,14.0,379.0,282.43,221.79
2016,4,11,9,45,81.5,333.5,1.8,14.5,392.5,301.15,236.33
2016,4,11,10,0,76.0,348.0,1.8,15.0,406.0,319.27,250.01
2016,4,11,10,15,199.0,360.0,1.8,15.0,518.5,407.35,317.99
2016,4,11,10,30,322.0,372.0,1.8,15.0,631.0,511.45,396.9
2016,4,11,10,45,325.5,382.5,1.85,15.0,650.0,546.86,423.26
2016,4,11,11,0,329.0,393.0,1.9,15.0,669.0,582.02,449.52
2016,4,11,11,15,259.5,414.5,1.9,15.0,635.0,571.91,441.0
2016,4,11,11,30,190.0,436.0,1.9,15.0,601.0,545.86,420.83
2016,4,11,11,45,110.5,396.0,1.95,15.5,492.5,457.44,353.99
2016,4,11,12,0,31.0,356.0,2.0,16.0,384.0,347.32,269.3
2016,4,11,12,15,22.0,308.0,2.05,16.0,328.0,285.23,222.29
2016,4,11,12,30,13.0,260.0,2.1,16.0,272.0,235.57,183.85
2016,4,11,12,45,15.5,278.0,2.2,16.0,291.5,255.36,199.67
2016,4,11,13,0,18.0,296.0,2.3,16.0,311.0,275.63,215.63
2016,4,11,13,15,18.0,290.0,2.35,16.0,305.0,271.52,212.59
2016,4,11,13,30,18.0,284.0,2.4,16.0,299.0,267.28,209.57
2016,4,11,13,45,17.0,276.0,2.5,16.0,290.0,260.04,204.23
2016,4,11,14,0,16.0,268.0,2.6,16.0,281.0,252.7,198.81
2016,4,11,14,15,15.5,258.0,2.65,15.5,270.0,243.85,192.59
2016,4,11,14,30,15.0,248.0,2.7,15.0,259.0,234.94,186.28
2016,4,11,14,45,401.0,190.0,2.8,15.0,458.0,639.67,511.4
2016,4,11,15,0,787.0,132.0,2.9,15.0,657.0,955.04,740.01
2016,4,11,15,15,769.5,128.5,2.9,15.0,613.5,928.45,720.29
2016,4,11,15,30,752.0,125.0,2.9,15.0,570.0,892.41,697.13
2016,4,11,15,45,724.5,121.5,2.95,15.0,522.0,844.64,665.77
2016,4,11,16,0,697.0,118.0,3.0,15.0,474.0,795.22,632.75
2016,4,11,16,15,665.5,112.0,2.95,14.5,423.5,738.15,593.95
2016,4,11,16,30,634.0,106.0,2.9,14.0,373.0,680.53,553.78
2016,4,11,16,45,597.0,97.5,2.9,14.0,321.5,615.62,506.05
2016,4,11,17,0,560.0,89.0,2.9,14.0,270.0,551.52,456.93
2016,4,11,17,15,499.0,79.5,2.7,13.5,219.0,470.95,392.35
2016,4,11,17,30,438.0,70.0,2.5,13.0,168.0,390.58,325.68
2016,4,11,17,45,357.5,56.5,2.35,12.5,122.5,304.72,251.97
2016,4,11,18,0,277.0,43.0,2.2,12.0,77.0,227.1,182.64
2016,4,11,18,15,157.0,26.5,2.2,11.5,44.0,131.65,86.81
2016,4,11,18,30,37.0,10.0,2.2,11.0,11.0,24.15,0.0
2016,4,11,18,45,18.5,5.0,2.2,11.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.5,12.5,2.6,9.5,16.0,10.67,0.0
2016,4,12,6,0,107.0,25.0,2.8,10.0,32.0,19.29,7.53
2016,4,12,6,15,207.0,42.5,2.85,10.0,71.5,32.49,22.77
2016,4,12,6,30,307.0,60.0,2.9,10.0,111.0,45.44,35.1
2016,4,12,6,45,153.5,43.0,3.0,10.5,68.5,31.73,23.1
2016,4,12,7,0,0.0,26.0,3.1,11.0,26.0,21.43,13.83
2016,4,12,7,15,0.0,32.5,3.1,11.0,32.5,26.82,18.73
2016,4,12,7,30,0.0,39.0,3.1,11.0,39.0,32.22,23.57
2016,4,12,7,45,0.0,44.5,3.1,11.5,44.5,36.8,27.55
2016,4,12,8,0,0.0,50.0,3.1,12.0,50.0,41.39,31.49
2016,4,12,8,15,0.0,57.5,3.1,12.0,57.5,47.65,35.16
2016,4,12,8,30,0.0,65.0,3.1,12.0,65.0,53.93,40.36
2016,4,12,8,45,0.0,88.0,3.1,12.5,88.0,73.18,56.35
2016,4,12,9,0,0.0,111.0,3.1,13.0,111.0,91.85,71.62
2016,4,12,9,15,0.0,115.0,3.1,13.0,115.0,95.26,74.24
2016,4,12,9,30,0.0,119.0,3.1,13.0,119.0,98.68,76.88
2016,4,12,9,45,4.0,166.0,3.15,13.0,169.5,138.66,109.54
2016,4,12,10,0,8.0,213.0,3.2,13.0,220.0,179.38,142.41
2016,4,12,10,15,14.5,254.0,3.3,13.0,266.0,217.61,172.98
2016,4,12,10,30,21.0,295.0,3.4,13.0,312.0,257.19,204.4
2016,4,12,10,45,18.5,289.5,3.5,13.5,305.5,253.63,200.97
2016,4,12,11,0,16.0,284.0,3.6,14.0,299.0,249.52,197.24
2016,4,12,11,15,58.5,355.5,3.65,14.0,407.0,352.81,279.12
2016,4,12,11,30,101.0,427.0,3.7,14.0,515.0,457.16,359.76
2016,4,12,11,45,112.5,433.5,3.8,14.0,532.0,481.66,378.44
2016,4,12,12,0,124.0,440.0,3.9,14.0,549.0,519.77,407.59
2016,4,12,12,15,127.5,436.5,3.95,14.0,548.5,530.02,415.52
2016,4,12,12,30,131.0,433.0,4.0,14.0,548.0,539.65,423.16
2016,4,12,12,45,192.0,426.0,4.05,14.0,592.0,599.89,470.51
2016,4,12,13,0,253.0,419.0,4.1,14.0,636.0,679.77,531.38
2016,4,12,13,15,250.0,412.5,4.1,14.0,623.5,680.57,532.0
2016,4,12,13,30,247.0,406.0,4.1,14.0,611.0,679.72,531.92
2016,4,12,13,45,277.5,386.0,4.15,14.0,610.0,696.77,546.46
2016,4,12,14,0,308.0,366.0,4.2,14.0,609.0,712.14,559.81
2016,4,12,14,15,378.0,326.0,4.25,14.0,612.0,743.62,586.61
2016,4,12,14,30,448.0,286.0,4.3,14.0,615.0,792.6,625.68
2016,4,12,14,45,500.5,250.0,4.35,14.0,600.0,805.21,638.08
2016,4,12,15,0,553.0,214.0,4.4,14.0,585.0,812.84,647.24
2016,4,12,15,15,536.0,203.5,4.4,13.5,544.0,776.67,623.11
2016,4,12,15,30,519.0,193.0,4.4,13.0,503.0,738.59,597.48
2016,4,12,15,45,556.0,164.5,4.45,13.0,471.5,727.88,592.73
2016,4,12,16,0,593.0,136.0,4.5,13.0,440.0,721.8,590.28
2016,4,12,16,15,551.0,130.0,4.45,12.5,390.0,658.85,544.44
2016,4,12,16,30,509.0,124.0,4.4,12.0,340.0,589.02,491.93
2016,4,12,16,45,444.0,122.5,4.35,12.0,292.5,516.86,434.27
2016,4,12,17,0,379.0,121.0,4.3,12.0,245.0,448.42,378.15
2016,4,12,17,15,331.0,104.5,4.15,11.5,199.0,378.7,320.51
2016,4,12,17,30,283.0,88.0,4.0,11.0,153.0,299.72,253.55
2016,4,12,17,45,218.5,69.0,3.85,10.5,111.5,226.22,189.01
2016,4,12,18,0,154.0,50.0,3.7,10.0,70.0,159.01,128.5
2016,4,12,18,15,77.0,29.5,3.7,9.5,39.5,87.55,58.56
2016,4,12,18,30,0.0,9.0,3.7,9.0,9.0,7.68,0.0
2016,4,12,18,45,0.0,4.5,3.7,9.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,10.0,12.0,2.2,8.5,13.0,10.24,0.0
2016,4,13,6,0,20.0,24.0,2.4,9.0,26.0,19.6,8.78
2016,4,13,6,15,64.5,45.0,2.55,9.5,55.5,35.08,25.2
2016,4,13,6,30,109.0,66.0,2.7,10.0,85.0,50.5,39.68
2016,4,13,6,45,142.5,88.0,2.9,10.5,121.5,66.2,54.15
2016,4,13,7,0,176.0,110.0,3.1,11.0,158.0,81.58,68.03
2016,4,13,7,15,206.5,127.5,3.1,11.0,195.5,91.07,76.5
2016,4,13,7,30,237.0,145.0,3.1,11.0,233.0,102.19,86.22
2016,4,13,7,45,476.0,124.5,3.15,11.5,335.0,86.8,72.15
2016,4,13,8,0,715.0,104.0,3.2,12.0,437.0,74.25,60.67
2016,4,13,8,15,527.0,163.0,3.25,12.5,423.5,131.88,92.97
2016,4,13,8,30,339.0,222.0,3.3,13.0,410.0,193.36,141.48
2016,4,13,8,45,574.5,171.5,3.35,13.5,521.5,226.99,157.47
2016,4,13,9,0,810.0,121.0,3.4,14.0,633.0,293.31,205.14
2016,4,13,9,15,825.0,124.0,3.4,14.0,674.5,354.96,260.33
2016,4,13,9,30,840.0,127.0,3.4,14.0,716.0,417.52,315.96
2016,4,13,9,45,864.5,122.5,3.4,14.5,755.5,478.62,368.57
2016,4,13,10,0,889.0,118.0,3.4,15.0,795.0,541.17,420.77
2016,4,13,10,15,896.5,120.0,3.45,15.0,824.0,599.38,469.02
2016,4,13,10,30,904.0,122.0,3.5,15.0,853.0,656.37,514.95
2016,4,13,10,45,907.5,124.0,3.55,15.5,874.5,709.29,555.6
2016,4,13,11,0,911.0,126.0,3.6,16.0,896.0,760.14,593.54
2016,4,13,11,15,913.5,126.5,3.65,16.0,910.0,806.64,628.16
2016,4,13,11,30,916.0,127.0,3.7,16.0,924.0,850.53,659.03
2016,4,13,11,45,915.5,129.0,3.75,16.0,929.5,890.5,686.96
2016,4,13,12,0,915.0,131.0,3.8,16.0,935.0,927.33,712.6
2016,4,13,12,15,914.0,130.5,3.85,16.0,933.5,958.11,733.99
2016,4,13,12,30,913.0,130.0,3.9,16.0,932.0,985.37,753.02
2016,4,13,12,45,907.5,131.5,3.95,16.0,921.0,1006.65,768.03
2016,4,13,13,0,902.0,133.0,4.0,16.0,910.0,1024.08,780.54
2016,4,13,13,15,898.0,132.0,4.0,16.0,892.5,1036.61,789.51
2016,4,13,13,30,894.0,131.0,4.0,16.0,875.0,1045.2,795.98
2016,4,13,13,45,881.5,133.0,4.05,16.0,848.0,1044.34,796.53
2016,4,13,14,0,869.0,135.0,4.1,16.0,821.0,1053.51,804.19
2016,4,13,14,15,860.0,132.5,4.1,15.5,789.0,1043.5,799.97
2016,4,13,14,30,851.0,130.0,4.1,15.0,757.0,1029.58,793.33
