Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,45,629.5,200.5,4.15,15.0,651.0,887.54,695.19
2016,4,13,15,0,408.0,271.0,4.2,15.0,545.0,710.83,564.01
2016,4,13,15,15,487.5,224.5,4.15,14.5,531.0,752.09,600.23
2016,4,13,15,30,567.0,178.0,4.1,14.0,517.0,765.84,615.25
2016,4,13,15,45,646.5,148.0,4.1,14.0,504.5,800.86,643.06
2016,4,13,16,0,726.0,118.0,4.1,14.0,492.0,818.79,658.16
2016,4,13,16,15,695.5,112.0,3.95,13.5,440.5,761.67,618.02
2016,4,13,16,30,665.0,106.0,3.8,13.0,389.0,703.84,576.97
2016,4,13,16,45,621.0,99.0,3.7,13.0,336.0,634.01,524.69
2016,4,13,17,0,577.0,92.0,3.6,13.0,283.0,565.42,471.36
2016,4,13,17,15,516.0,83.0,3.4,12.0,231.0,484.65,407.04
2016,4,13,17,30,455.0,74.0,3.2,11.0,179.0,404.68,340.81
2016,4,13,17,45,357.0,61.5,3.0,10.5,130.5,309.21,258.35
2016,4,13,18,0,259.0,49.0,2.8,10.0,82.0,223.95,182.28
2016,4,13,18,15,145.0,30.5,2.7,9.5,47.5,132.9,93.69
2016,4,13,18,30,31.0,12.0,2.6,9.0,13.0,23.24,0.0
2016,4,13,18,45,15.5,6.0,2.55,9.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,84.5,15.0,2.0,7.5,21.5,12.8,0.0
2016,4,14,6,0,169.0,30.0,2.2,8.0,43.0,23.2,12.35
2016,4,14,6,15,289.5,44.0,2.35,8.5,87.0,33.86,24.35
2016,4,14,6,30,410.0,58.0,2.5,9.0,131.0,46.78,36.56
2016,4,14,6,45,486.0,68.0,2.65,9.5,182.5,53.72,43.14
2016,4,14,7,0,562.0,78.0,2.8,10.0,234.0,60.51,49.34
2016,4,14,7,15,645.0,69.5,2.9,10.0,284.5,53.07,42.6
2016,4,14,7,30,728.0,61.0,3.0,10.0,335.0,50.94,40.59
2016,4,14,7,45,721.5,74.0,3.1,10.5,379.0,59.87,48.39
2016,4,14,8,0,715.0,87.0,3.2,11.0,423.0,68.3,55.62
2016,4,14,8,15,682.0,110.5,3.25,11.0,459.0,104.99,66.6
2016,4,14,8,30,649.0,134.0,3.3,11.0,495.0,166.69,107.08
2016,4,14,8,45,528.5,192.0,3.35,11.5,502.0,232.24,164.96
2016,4,14,9,0,408.0,250.0,3.4,12.0,509.0,282.87,212.83
2016,4,14,9,15,293.0,293.0,3.45,12.5,485.0,312.06,241.94
2016,4,14,9,30,178.0,336.0,3.5,13.0,461.0,326.71,257.23
2016,4,14,9,45,350.5,304.5,3.55,13.5,567.0,394.68,309.64
2016,4,14,10,0,523.0,273.0,3.6,14.0,673.0,483.6,379.26
2016,4,14,10,15,706.5,203.5,3.7,14.0,765.0,565.96,445.34
2016,4,14,10,30,890.0,134.0,3.8,14.0,857.0,657.97,518.86
2016,4,14,10,45,518.5,280.0,3.9,14.0,704.0,592.27,467.37
2016,4,14,11,0,147.0,426.0,4.0,14.0,551.0,475.0,373.4
2016,4,14,11,15,102.5,413.5,4.1,14.0,501.0,436.34,343.85
2016,4,14,11,30,58.0,401.0,4.2,14.0,451.0,399.02,314.44
2016,4,14,11,45,57.0,402.5,4.35,14.5,452.5,406.22,319.73
2016,4,14,12,0,56.0,404.0,4.5,15.0,454.0,413.07,324.6
2016,4,14,12,15,258.5,382.5,4.6,15.0,610.5,609.18,479.51
2016,4,14,12,30,461.0,361.0,4.7,15.0,767.0,803.8,627.14
2016,4,14,12,45,473.5,350.0,4.85,15.0,763.5,823.48,642.02
2016,4,14,13,0,486.0,339.0,5.0,15.0,760.0,840.97,656.42
2016,4,14,13,15,329.5,378.0,5.05,14.5,661.5,722.23,567.57
2016,4,14,13,30,173.0,417.0,5.1,14.0,563.0,595.88,470.57
2016,4,14,13,45,294.0,374.0,5.15,14.0,611.5,699.09,553.37
2016,4,14,14,0,415.0,331.0,5.2,14.0,660.0,799.71,632.04
2016,4,14,14,15,461.0,298.0,5.2,14.0,650.0,815.84,646.13
2016,4,14,14,30,507.0,265.0,5.2,14.0,640.0,828.16,658.01
2016,4,14,14,45,659.0,200.0,5.25,14.0,661.5,915.49,726.99
2016,4,14,15,0,811.0,135.0,5.3,14.0,683.0,978.76,774.39
2016,4,14,15,15,793.5,131.0,5.25,13.5,638.5,944.36,752.0
2016,4,14,15,30,776.0,127.0,5.2,13.0,594.0,914.01,733.04
2016,4,14,15,45,765.0,118.5,5.2,13.0,547.0,874.79,706.28
2016,4,14,16,0,754.0,110.0,5.2,13.0,500.0,832.91,677.27
2016,4,14,16,15,723.5,104.5,5.1,12.5,448.0,775.55,636.76
2016,4,14,16,30,693.0,99.0,5.0,12.0,396.0,717.45,594.88
2016,4,14,16,45,657.0,91.5,4.9,12.0,343.5,652.36,545.38
2016,4,14,17,0,621.0,84.0,4.8,12.0,291.0,587.88,495.11
2016,4,14,17,15,561.0,76.0,4.55,11.5,238.0,507.32,429.15
2016,4,14,17,30,501.0,68.0,4.3,11.0,185.0,430.52,364.01
2016,4,14,17,45,411.5,56.5,4.05,10.5,136.5,337.17,282.78
2016,4,14,18,0,322.0,45.0,3.8,10.0,88.0,251.05,205.51
2016,4,14,18,15,161.0,30.5,3.7,9.5,52.0,140.61,101.55
2016,4,14,18,30,0.0,16.0,3.6,9.0,16.0,13.66,0.0
2016,4,14,18,45,0.0,8.0,3.55,9.0,8.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,15,5,45,132.0,14.0,2.2,6.0,24.5,11.95,0.0
2016,4,15,6,0,264.0,28.0,2.4,7.0,49.0,23.08,12.93
2016,4,15,6,15,381.5,39.0,2.85,7.5,95.0,31.72,22.63
2016,4,15,6,30,499.0,50.0,3.3,8.0,141.0,40.25,30.85
2016,4,15,6,45,567.5,58.5,3.75,8.5,193.5,46.3,36.6
2016,4,15,7,0,636.0,67.0,4.2,9.0,246.0,52.24,42.03
2016,4,15,7,15,683.5,73.0,4.4,9.5,301.5,55.96,45.29
2016,4,15,7,30,731.0,79.0,4.6,10.0,357.0,59.6,48.38
2016,4,15,7,45,759.5,85.0,4.8,10.5,410.5,68.68,56.26
2016,4,15,8,0,788.0,91.0,5.0,11.0,464.0,72.18,59.05
2016,4,15,8,15,812.5,95.0,4.9,11.5,515.5,107.91,65.2
2016,4,15,8,30,837.0,99.0,4.8,12.0,567.0,170.02,101.42
2016,4,15,8,45,852.5,103.5,4.75,12.5,614.5,233.74,152.0
2016,4,15,9,0,868.0,108.0,4.7,13.0,662.0,298.9,209.12
2016,4,15,9,15,882.0,110.5,4.65,13.0,704.5,363.2,267.52
2016,4,15,9,30,896.0,113.0,4.6,13.0,747.0,430.77,328.13
2016,4,15,9,45,910.0,113.0,4.55,13.5,784.5,493.06,382.63
2016,4,15,10,0,924.0,113.0,4.5,14.0,822.0,555.26,435.31
2016,4,15,10,15,931.0,114.5,4.55,14.5,852.0,614.48,484.23
2016,4,15,10,30,938.0,116.0,4.6,15.0,882.0,672.34,530.51
2016,4,15,10,45,945.0,116.0,4.65,15.5,904.5,727.32,573.27
2016,4,15,11,0,952.0,116.0,4.7,16.0,927.0,780.4,613.43
2016,4,15,11,15,954.5,116.5,4.75,16.0,941.0,828.42,649.21
2016,4,15,11,30,957.0,117.0,4.8,16.0,955.0,873.7,681.53
2016,4,15,11,45,960.5,115.5,4.9,16.0,961.5,915.05,711.23
2016,4,15,12,0,964.0,114.0,5.0,16.0,968.0,953.3,738.69
2016,4,15,12,15,963.0,113.5,5.05,16.0,965.5,985.16,761.28
2016,4,15,12,30,962.0,113.0,5.1,16.0,963.0,1013.32,781.35
2016,4,15,12,45,963.0,110.5,5.15,16.5,953.0,1037.58,797.23
2016,4,15,13,0,964.0,108.0,5.2,17.0,943.0,1057.92,810.45
2016,4,15,13,15,959.5,107.0,5.2,17.0,924.0,1070.35,819.49
2016,4,15,13,30,955.0,106.0,5.2,17.0,905.0,1078.6,825.82
2016,4,15,13,45,950.0,103.5,5.25,17.0,879.0,1080.51,828.43
2016,4,15,14,0,945.0,101.0,5.3,17.0,853.0,1078.18,828.31
2016,4,15,14,15,936.0,99.5,5.25,17.0,819.5,1068.73,822.57
2016,4,15,14,30,927.0,98.0,5.2,17.0,786.0,1055.23,814.22
2016,4,15,14,45,915.0,96.0,5.2,17.0,746.0,1034.25,801.22
2016,4,15,15,0,903.0,94.0,5.2,17.0,706.0,1009.57,785.72
2016,4,15,15,15,888.0,91.5,5.0,17.0,661.0,977.9,763.76
2016,4,15,15,30,873.0,89.0,4.8,17.0,616.0,943.09,739.63
2016,4,15,15,45,853.0,86.0,4.65,17.0,566.5,910.08,717.17
2016,4,15,16,0,833.0,83.0,4.5,17.0,517.0,864.32,685.35
2016,4,15,16,15,806.5,79.5,4.2,16.5,464.5,810.3,647.66
2016,4,15,16,30,780.0,76.0,3.9,16.0,412.0,755.01,608.93
2016,4,15,16,45,746.0,71.0,3.6,15.5,358.5,691.17,562.81
2016,4,15,17,0,712.0,66.0,3.3,15.0,305.0,627.49,515.54
2016,4,15,17,15,659.0,60.0,3.05,14.0,251.0,554.3,459.81
2016,4,15,17,30,606.0,54.0,2.8,13.0,197.0,480.44,399.6
2016,4,15,17,45,525.5,45.5,2.55,12.5,147.0,391.01,323.31
2016,4,15,18,0,445.0,37.0,2.3,12.0,97.0,309.06,250.26
2016,4,15,18,15,301.5,25.0,2.25,11.5,58.0,201.77,148.14
2016,4,15,18,30,158.0,13.0,2.2,11.0,19.0,76.94,0.0
2016,4,15,18,45,79.0,6.5,2.2,11.0,9.5,5.55,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,16,5,45,139.0,14.0,2.65,8.0,26.0,11.95,0.0
2016,4,16,6,0,278.0,28.0,2.9,9.0,52.0,22.99,13.18
2016,4,16,6,15,387.5,39.5,2.9,9.5,97.5,32.05,22.8
2016,4,16,6,30,497.0,51.0,2.9,10.0,143.0,40.95,31.27
2016,4,16,6,45,564.0,59.0,2.95,10.5,195.5,46.56,36.56
2016,4,16,7,0,631.0,67.0,3.0,11.0,248.0,52.08,41.57
2016,4,16,7,15,677.0,73.0,3.0,11.5,302.5,55.78,44.78
2016,4,16,7,30,723.0,79.0,3.0,12.0,357.0,59.41,47.81
2016,4,16,7,45,756.0,84.0,3.0,13.0,411.0,67.74,54.85
2016,4,16,8,0,789.0,89.0,3.0,14.0,465.0,70.57,56.92
2016,4,16,8,15,812.5,92.5,2.95,14.5,516.0,106.97,63.12
2016,4,16,8,30,836.0,96.0,2.9,15.0,567.0,168.51,98.71
2016,4,16,8,45,853.5,99.0,2.9,15.5,614.5,231.28,147.73
2016,4,16,9,0,871.0,102.0,2.9,16.0,662.0,295.7,203.19
2016,4,16,9,15,884.5,104.5,2.85,16.5,704.5,363.78,262.82
2016,4,16,9,30,898.0,107.0,2.8,17.0,747.0,427.52,318.31
2016,4,16,9,45,909.5,108.5,2.75,17.5,783.5,489.82,371.19
2016,4,16,10,0,921.0,110.0,2.7,18.0,820.0,551.79,421.94
2016,4,16,10,15,928.0,111.5,2.7,18.5,849.5,610.69,468.71
2016,4,16,10,30,935.0,113.0,2.7,19.0,879.0,668.24,512.8
2016,4,16,10,45,942.0,112.5,2.7,19.5,901.5,722.48,553.06
2016,4,16,11,0,949.0,112.0,2.7,20.0,924.0,774.81,590.71
2016,4,16,11,15,951.5,112.5,2.75,20.0,938.0,822.52,624.54
2016,4,16,11,30,954.0,113.0,2.8,20.0,952.0,867.51,655.12
2016,4,16,11,45,957.5,112.0,2.85,20.0,958.5,909.03,683.16
2016,4,16,12,0,961.0,111.0,2.9,20.0,965.0,947.47,709.01
2016,4,16,12,15,960.5,110.5,2.9,20.0,963.0,979.54,730.13
2016,4,16,12,30,960.0,110.0,2.9,20.0,961.0,1007.95,748.83
2016,4,16,12,45,958.5,109.0,2.9,20.5,950.5,1031.14,762.67
2016,4,16,13,0,957.0,108.0,2.9,21.0,940.0,1050.38,773.97
2016,4,16,13,15,953.0,107.5,2.85,21.0,922.0,1063.64,782.48
2016,4,16,13,30,949.0,107.0,2.8,21.0,904.0,1072.77,788.47
2016,4,16,13,45,943.0,105.5,2.75,21.0,878.0,1074.67,789.94
2016,4,16,14,0,937.0,104.0,2.7,21.0,852.0,1072.38,788.92
2016,4,16,14,15,928.5,102.5,2.65,21.0,819.0,1063.45,783.79
2016,4,16,14,30,920.0,101.0,2.6,21.0,786.0,1050.49,776.25
2016,4,16,14,45,910.5,98.5,2.55,21.0,747.0,1031.5,764.92
2016,4,16,15,0,901.0,96.0,2.5,21.0,708.0,1008.75,751.28
2016,4,16,15,15,886.0,93.5,2.35,21.0,663.5,977.13,730.8
2016,4,16,15,30,871.0,91.0,2.2,21.0,619.0,942.37,708.27
2016,4,16,15,45,853.0,87.5,2.1,21.0,570.0,910.68,688.3
2016,4,16,16,0,835.0,84.0,2.0,21.0,521.0,866.07,659.35
2016,4,16,16,15,809.0,80.0,1.85,20.5,468.5,811.81,624.2
2016,4,16,16,30,783.0,76.0,1.7,20.0,416.0,756.24,587.48
2016,4,16,16,45,741.5,72.5,1.6,19.5,361.0,688.3,541.31
2016,4,16,17,0,700.0,69.0,1.5,19.0,306.0,625.21,497.26
2016,4,16,17,15,647.0,63.0,1.45,18.0,252.5,548.8,441.94
2016,4,16,17,30,594.0,57.0,1.4,17.0,199.0,475.5,385.08
2016,4,16,17,45,491.5,50.0,1.35,16.0,148.0,375.61,304.09
2016,4,16,18,0,389.0,43.0,1.3,15.0,97.0,285.01,227.21
2016,4,16,18,15,194.5,31.5,1.3,14.5,58.5,156.02,113.7
2016,4,16,18,30,0.0,20.0,1.3,14.0,20.0,19.93,0.0
2016,4,16,18,45,0.0,10.0,1.3,14.0,10.0,8.54,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,45,116.5,15.5,0.65,11.5,26.0,12.1,0.0
2016,4,17,6,0,233.0,31.0,0.7,12.0,52.0,24.07,14.27
2016,4,17,6,15,336.0,44.5,0.7,12.5,96.5,36.06,26.14
2016,4,17,6,30,439.0,58.0,0.7,13.0,141.0,46.41,35.82
2016,4,17,6,45,503.5,68.0,0.7,13.5,192.0,53.33,42.2
2016,4,17,7,0,568.0,78.0,0.7,14.0,243.0,60.06,48.19
2016,4,17,7,15,615.5,85.0,0.55,14.0,296.5,64.11,51.72
2016,4,17,7,30,663.0,92.0,0.4,14.0,350.0,68.05,55.05
2016,4,17,7,45,696.5,98.0,0.3,14.5,402.5,70.99,57.32
2016,4,17,8,0,730.0,104.0,0.2,15.0,455.0,73.8,59.42
2016,4,17,8,15,755.0,108.5,0.4,15.5,505.5,109.89,66.11
2016,4,17,8,30,780.0,113.0,0.6,16.0,556.0,175.4,105.47
2016,4,17,8,45,799.5,116.5,0.8,17.0,602.5,235.4,151.09
2016,4,17,9,0,819.0,120.0,1.0,18.0,649.0,297.4,202.77
2016,4,17,9,15,833.5,123.0,1.15,18.5,691.0,359.16,255.85
2016,4,17,9,30,848.0,126.0,1.3,19.0,733.0,421.73,308.99
2016,4,17,9,45,864.5,125.5,1.5,19.5,770.0,482.84,359.96
2016,4,17,10,0,881.0,125.0,1.7,20.0,807.0,544.31,409.76
2016,4,17,10,15,888.5,126.5,1.75,20.5,836.0,601.37,454.16
2016,4,17,10,30,896.0,128.0,1.8,21.0,865.0,657.22,496.15
2016,4,17,10,45,905.0,127.5,1.9,21.5,888.0,710.94,535.67
2016,4,17,11,0,914.0,127.0,2.0,22.0,911.0,763.05,572.99
2016,4,17,11,15,917.0,127.5,2.0,22.0,925.0,809.68,605.55
2016,4,17,11,30,920.0,128.0,2.0,22.0,939.0,853.74,634.48
2016,4,17,11,45,924.0,126.5,2.0,22.5,946.0,894.08,659.42
2016,4,17,12,0,928.0,125.0,2.0,23.0,953.0,931.48,682.17
2016,4,17,12,15,927.5,125.0,1.95,23.0,950.5,963.13,701.78
2016,4,17,12,30,927.0,125.0,1.9,23.0,948.0,991.28,719.06
2016,4,17,12,45,927.5,122.5,1.9,23.5,938.5,1014.32,732.28
2016,4,17,13,0,928.0,120.0,1.9,24.0,929.0,1033.56,743.16
2016,4,17,13,15,924.0,119.0,1.75,24.0,911.0,1045.99,749.18
2016,4,17,13,30,920.0,118.0,1.6,24.0,893.0,1054.39,752.66
2016,4,17,13,45,916.5,115.0,1.5,24.0,868.0,1057.14,753.45
2016,4,17,14,0,913.0,112.0,1.4,24.0,843.0,1055.78,751.85
2016,4,17,14,15,904.5,110.5,1.2,24.0,810.5,1046.95,743.9
2016,4,17,14,30,896.0,109.0,1.0,24.0,778.0,1034.2,733.52
2016,4,17,14,45,888.0,105.0,0.85,24.5,740.0,1015.33,719.01
2016,4,17,15,0,880.0,101.0,0.7,25.0,702.0,992.72,702.36
2016,4,17,15,15,865.5,98.0,0.5,24.5,657.5,961.42,682.06
2016,4,17,15,30,851.0,95.0,0.3,24.0,613.0,937.56,666.57
2016,4,17,15,45,834.5,91.0,0.2,24.0,565.0,896.75,641.46
2016,4,17,16,0,818.0,87.0,0.1,24.0,517.0,853.4,615.12
2016,4,17,16,15,792.0,83.0,0.2,23.5,465.0,799.71,585.84
2016,4,17,16,30,766.0,79.0,0.3,23.0,413.0,744.77,554.91
2016,4,17,16,45,731.5,73.5,0.45,23.0,359.5,680.56,515.99
2016,4,17,17,0,697.0,68.0,0.6,23.0,306.0,616.61,475.23
2016,4,17,17,15,645.5,62.0,0.7,21.5,253.0,545.35,428.07
2016,4,17,17,30,594.0,56.0,0.8,20.0,200.0,473.2,375.7
2016,4,17,17,45,513.0,47.5,0.95,19.0,150.0,384.28,306.19
2016,4,17,18,0,432.0,39.0,1.1,18.0,100.0,302.84,238.46
2016,4,17,18,15,301.0,27.0,1.15,17.5,60.5,202.38,148.07
2016,4,17,18,30,170.0,15.0,1.2,17.0,21.0,102.88,0.0
2016,4,17,18,45,85.0,7.5,1.25,16.5,10.5,36.88,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,149.5,15.0,1.05,12.5,29.0,12.14,0.0
2016,4,18,6,0,299.0,30.0,1.0,13.0,58.0,24.59,14.88
2016,4,18,6,15,403.5,41.5,1.1,13.5,105.0,33.6,23.92
2016,4,18,6,30,508.0,53.0,1.2,14.0,152.0,42.44,32.17
2016,4,18,6,45,576.0,60.5,1.35,14.5,205.0,47.63,36.96
2016,4,18,7,0,644.0,68.0,1.5,15.0,258.0,52.75,41.5
2016,4,18,7,15,688.5,73.5,1.3,15.5,312.5,56.06,44.3
2016,4,18,7,30,733.0,79.0,1.1,16.0,367.0,64.7,51.68
2016,4,18,7,45,764.5,84.0,0.95,16.5,421.0,67.62,53.93
2016,4,18,8,0,796.0,89.0,0.8,17.0,475.0,70.43,56.05
2016,4,18,8,15,819.0,92.5,0.65,17.5,526.0,109.09,62.9
2016,4,18,8,30,842.0,96.0,0.5,18.0,577.0,170.89,98.25
2016,4,18,8,45,859.0,99.0,0.4,19.0,624.5,233.82,145.65
2016,4,18,9,0,876.0,102.0,0.3,20.0,672.0,298.32,198.23
2016,4,18,9,15,889.0,104.5,0.45,20.5,713.5,366.46,255.54
2016,4,18,9,30,902.0,107.0,0.6,21.0,755.0,430.11,308.83
2016,4,18,9,45,914.5,107.0,0.8,21.5,792.0,491.71,359.67
2016,4,18,10,0,927.0,107.0,1.0,22.0,829.0,553.04,408.82
2016,4,18,10,15,933.5,108.5,1.05,22.5,857.5,611.75,453.45
2016,4,18,10,30,940.0,110.0,1.1,23.0,886.0,669.03,495.45
2016,4,18,10,45,945.0,111.0,1.15,23.5,908.0,723.25,533.94
2016,4,18,11,0,950.0,112.0,1.2,24.0,930.0,775.4,569.85
2016,4,18,11,15,952.0,112.5,1.15,24.0,943.5,822.57,600.44
2016,4,18,11,30,954.0,113.0,1.1,24.0,957.0,866.98,627.7
2016,4,18,11,45,954.5,113.5,1.1,24.0,962.5,907.2,652.67
2016,4,18,12,0,955.0,114.0,1.1,24.0,968.0,944.18,675.43
2016,4,18,12,15,954.0,114.0,1.05,24.0,965.5,975.96,693.95
2016,4,18,12,30,953.0,114.0,1.0,24.0,963.0,1004.11,710.12
2016,4,18,12,45,947.5,115.0,0.95,24.5,951.5,1025.22,720.52
2016,4,18,13,0,942.0,116.0,0.9,25.0,940.0,1042.33,728.52
2016,4,18,13,15,937.0,115.5,0.95,25.0,921.0,1054.37,737.1
2016,4,18,13,30,932.0,115.0,1.0,25.0,902.0,1062.32,743.44
2016,4,18,13,45,922.0,115.5,1.1,25.0,875.0,1062.2,746.11
2016,4,18,14,0,912.0,116.0,1.2,25.0,848.0,1058.01,746.47
2016,4,18,14,15,903.0,114.0,1.3,24.5,815.5,1048.15,744.9
2016,4,18,14,30,894.0,112.0,1.4,24.0,783.0,1034.36,740.94
2016,4,18,14,45,875.0,113.0,1.5,24.0,742.0,1010.18,728.99
2016,4,18,15,0,856.0,114.0,1.6,24.0,701.0,994.69,722.54
2016,4,18,15,15,840.0,111.5,1.65,24.0,656.5,962.61,704.55
2016,4,18,15,30,824.0,109.0,1.7,24.0,612.0,927.47,684.55
2016,4,18,15,45,793.5,108.5,1.75,24.0,561.5,878.54,655.09
2016,4,18,16,0,763.0,108.0,1.8,24.0,511.0,833.41,627.74
2016,4,18,16,15,713.0,99.5,1.8,23.0,446.5,755.56,578.85
2016,4,18,16,30,663.0,91.0,1.8,22.0,382.0,678.44,528.82
2016,4,18,16,45,638.5,89.5,1.8,21.5,340.5,631.08,497.66
2016,4,18,17,0,614.0,88.0,1.8,21.0,299.0,583.08,464.28
2016,4,18,17,15,558.5,79.5,1.75,19.5,246.5,505.64,407.43
2016,4,18,17,30,503.0,71.0,1.7,18.0,194.0,431.6,350.39
2016,4,18,17,45,417.5,59.5,1.7,17.0,145.0,340.96,276.61
2016,4,18,18,0,332.0,48.0,1.7,16.0,96.0,256.67,205.08
2016,4,18,18,15,166.0,34.5,1.75,15.5,58.5,145.16,107.53
2016,4,18,18,30,0.0,21.0,1.8,15.0,21.0,20.59,0.0
2016,4,18,18,45,0.0,10.5,1.85,14.5,10.5,8.96,0.0
2016,4,18,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,127.0,17.0,1.05,11.5,29.5,13.26,0.0
2016,4,19,6,0,254.0,34.0,1.0,12.0,59.0,26.37,16.68
2016,4,19,6,15,354.5,47.0,1.1,12.5,104.5,38.02,27.97
2016,4,19,6,30,455.0,60.0,1.2,13.0,150.0,47.89,37.19
2016,4,19,6,45,532.0,67.0,1.35,13.5,203.0,52.42,41.4
2016,4,19,7,0,609.0,74.0,1.5,14.0,256.0,56.97,45.43
2016,4,19,7,15,654.0,80.0,1.4,14.5,310.0,60.43,48.34
2016,4,19,7,30,699.0,86.0,1.3,15.0,364.0,63.82,51.09
2016,4,19,7,45,738.0,89.5,1.25,15.5,418.0,65.3,52.11
2016,4,19,8,0,777.0,93.0,1.2,16.0,472.0,73.0,58.51
2016,4,19,8,15,800.5,96.5,1.1,16.5,522.5,111.81,65.54
2016,4,19,8,30,824.0,100.0,1.0,17.0,573.0,172.44,100.82
2016,4,19,8,45,843.5,102.5,0.9,18.0,620.5,234.28,147.94
2016,4,19,9,0,863.0,105.0,0.8,19.0,668.0,298.0,200.64
2016,4,19,9,15,876.0,107.5,0.75,19.5,710.0,365.21,257.19
2016,4,19,9,30,889.0,110.0,0.7,20.0,752.0,428.01,309.27
2016,4,19,9,45,894.5,114.0,0.7,20.5,786.5,488.86,358.51
2016,4,19,10,0,900.0,118.0,0.7,21.0,821.0,548.76,405.09
2016,4,19,10,15,907.5,120.0,0.75,21.5,850.5,606.98,449.07
2016,4,19,10,30,915.0,122.0,0.8,22.0,880.0,663.95,490.59
2016,4,19,10,45,694.0,235.0,0.85,22.5,818.5,669.82,493.02
2016,4,19,11,0,473.0,348.0,0.9,23.0,757.0,648.0,475.44
2016,4,19,11,15,694.5,241.0,0.95,23.0,852.0,753.24,551.83
2016,4,19,11,30,916.0,134.0,1.0,23.0,947.0,855.14,621.8
2016,4,19,11,45,911.0,138.5,1.1,23.5,951.5,893.07,644.97
2016,4,19,12,0,906.0,143.0,1.2,24.0,956.0,927.63,666.66
2016,4,19,12,15,707.0,252.5,1.2,24.0,886.5,903.36,649.68
2016,4,19,12,30,508.0,362.0,1.2,24.0,817.0,844.9,607.71
2016,4,19,12,45,401.5,393.5,1.3,24.0,750.5,779.11,564.91
2016,4,19,13,0,295.0,425.0,1.4,24.0,684.0,721.5,525.93
2016,4,19,13,15,316.5,409.5,1.45,23.5,682.5,737.84,540.16
2016,4,19,13,30,338.0,394.0,1.5,23.0,681.0,752.63,552.75
2016,4,19,13,45,299.0,391.0,1.6,23.0,639.0,717.96,529.86
2016,4,19,14,0,260.0,388.0,1.7,23.0,597.0,681.26,505.63
2016,4,19,14,15,301.5,361.0,1.75,22.5,594.5,698.26,521.3
2016,4,19,14,30,343.0,334.0,1.8,22.0,592.0,712.82,534.96
2016,4,19,14,45,253.0,330.0,1.9,22.0,515.0,619.42,469.0
2016,4,19,15,0,163.0,326.0,2.0,22.0,438.0,506.16,387.53
2016,4,19,15,15,106.0,291.5,2.15,21.5,362.5,392.82,305.05
2016,4,19,15,30,49.0,257.0,2.3,21.0,287.0,301.58,235.76
2016,4,19,15,45,59.0,241.0,2.45,20.5,274.5,295.11,232.82
2016,4,19,16,0,69.0,225.0,2.6,20.0,262.0,287.93,228.93
2016,4,19,16,15,76.0,204.0,2.8,19.0,241.0,271.4,217.94
2016,4,19,16,30,83.0,183.0,3.0,18.0,220.0,254.05,205.99
2016,4,19,16,45,73.5,162.0,3.2,17.5,191.5,223.05,181.68
2016,4,19,17,0,64.0,141.0,3.4,17.0,163.0,192.56,157.24
2016,4,19,17,15,55.0,117.5,3.5,16.5,134.5,159.68,130.21
2016,4,19,17,30,46.0,94.0,3.6,16.0,106.0,127.15,102.83
2016,4,19,17,45,33.5,72.5,3.75,15.5,80.0,95.63,75.64
2016,4,19,18,0,21.0,51.0,3.9,15.0,54.0,64.63,48.57
2016,4,19,18,15,10.5,31.5,3.75,14.5,33.0,37.59,24.35
2016,4,19,18,30,0.0,12.0,3.6,14.0,12.0,9.89,0.0
2016,4,19,18,45,0.0,6.0,3.5,13.5,6.0,5.12,0.0
2016,4,19,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,160.5,16.5,1.15,10.5,33.0,13.32,0.0
2016,4,20,6,0,321.0,33.0,1.1,11.0,66.0,27.07,17.54
2016,4,20,6,15,422.5,44.0,1.25,11.5,113.5,35.6,26.0
2016,4,20,6,30,524.0,55.0,1.4,12.0,161.0,43.97,33.86
2016,4,20,6,45,589.0,62.0,1.6,13.0,214.5,48.7,38.18
2016,4,20,7,0,654.0,69.0,1.8,14.0,268.0,53.4,42.25
2016,4,20,7,15,697.0,75.0,1.8,14.5,322.5,57.05,45.34
2016,4,20,7,30,740.0,81.0,1.8,15.0,377.0,66.14,53.13
2016,4,20,7,45,770.5,85.5,1.8,15.5,430.5,68.61,54.99
2016,4,20,8,0,801.0,90.0,1.8,16.0,484.0,71.01,56.76
2016,4,20,8,15,822.5,93.5,1.8,16.5,534.5,111.69,64.51
2016,4,20,8,30,844.0,97.0,1.8,17.0,585.0,173.42,100.91
2016,4,20,8,45,863.0,98.5,1.8,17.5,632.0,235.58,149.17
2016,4,20,9,0,882.0,100.0,1.8,18.0,679.0,304.59,207.42
2016,4,20,9,15,894.0,102.0,1.85,18.0,720.5,367.3,262.53
2016,4,20,9,30,906.0,104.0,1.9,18.0,762.0,430.26,317.32
2016,4,20,9,45,921.5,102.5,1.95,18.5,798.5,491.97,369.13
2016,4,20,10,0,937.0,101.0,2.0,19.0,835.0,553.69,419.22
2016,4,20,10,15,942.5,102.5,2.05,19.0,864.0,612.11,466.04
2016,4,20,10,30,948.0,104.0,2.1,19.0,893.0,668.97,510.27
2016,4,20,10,45,947.0,108.0,2.2,19.5,912.5,721.93,549.65
2016,4,20,11,0,946.0,112.0,2.3,20.0,932.0,772.3,586.08
2016,4,20,11,15,948.0,113.0,2.4,20.0,945.5,819.53,619.73
2016,4,20,11,30,950.0,114.0,2.5,20.0,959.0,864.03,650.19
2016,4,20,11,45,937.5,122.5,2.6,20.5,961.5,900.37,673.72
2016,4,20,12,0,925.0,131.0,2.7,21.0,964.0,932.75,694.53
2016,4,20,12,15,924.0,131.0,2.75,21.0,961.0,963.7,715.29
2016,4,20,12,30,923.0,131.0,2.8,21.0,958.0,991.15,733.74
2016,4,20,12,45,920.5,130.0,2.9,21.0,947.0,1012.59,748.77
2016,4,20,13,0,918.0,129.0,3.0,21.0,936.0,1030.2,761.45
2016,4,20,13,15,913.0,128.0,3.1,20.5,917.5,1041.46,771.59
2016,4,20,13,30,908.0,127.0,3.2,20.0,899.0,1048.7,779.31
2016,4,20,13,45,900.0,126.5,3.3,20.0,872.5,1049.45,781.44
2016,4,20,14,0,892.0,126.0,3.4,20.0,846.0,1046.2,781.11
2016,4,20,14,15,882.5,124.0,3.5,19.5,813.5,1035.95,777.74
2016,4,20,14,30,873.0,122.0,3.6,19.0,781.0,1034.71,780.59
2016,4,20,14,45,859.5,120.0,3.7,19.0,741.5,1012.63,767.88
2016,4,20,15,0,846.0,118.0,3.8,19.0,702.0,987.01,752.9
2016,4,20,15,15,830.0,115.0,3.85,18.5,657.5,954.51,734.17
2016,4,20,15,30,814.0,112.0,3.9,18.0,613.0,919.0,713.15
2016,4,20,15,45,794.5,107.0,3.95,18.0,564.5,875.28,684.67
2016,4,20,16,0,775.0,102.0,4.0,18.0,516.0,829.28,654.18
2016,4,20,16,15,747.0,97.5,3.85,17.5,464.0,779.53,620.76
2016,4,20,16,30,719.0,93.0,3.7,17.0,412.0,724.13,582.47
2016,4,20,16,45,684.5,86.5,3.6,16.5,359.5,660.73,537.35
2016,4,20,17,0,650.0,80.0,3.5,16.0,307.0,597.8,491.25
2016,4,20,17,15,596.5,72.5,3.15,15.0,254.5,521.63,431.83
2016,4,20,17,30,543.0,65.0,2.8,14.0,202.0,448.68,372.52
2016,4,20,17,45,466.0,55.0,2.45,13.5,153.0,363.06,299.86
2016,4,20,18,0,389.0,45.0,2.1,13.0,104.0,284.46,230.73
2016,4,20,18,15,194.5,35.0,1.95,12.5,64.5,157.46,120.05
2016,4,20,18,30,0.0,25.0,1.8,12.0,25.0,26.0,0.0
2016,4,20,18,45,0.0,12.5,1.65,11.5,12.5,10.67,0.0
2016,4,20,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.6,11.5,9.0,7.4,0.0
2016,4,21,6,0,0.0,18.0,0.6,12.0,18.0,14.82,7.12
2016,4,21,6,15,0.0,31.5,0.7,12.5,31.5,26.01,17.49
2016,4,21,6,30,0.0,45.0,0.8,13.0,45.0,37.23,27.77
2016,4,21,6,45,0.0,60.0,0.95,13.5,60.0,49.33,38.7
2016,4,21,7,0,0.0,75.0,1.1,14.0,75.0,61.21,49.2
2016,4,21,7,15,0.0,90.5,1.2,14.0,90.5,73.35,59.86
2016,4,21,7,30,0.0,106.0,1.3,14.0,106.0,85.4,70.27
2016,4,21,7,45,19.5,150.5,1.45,14.5,160.5,117.68,97.97
2016,4,21,8,0,39.0,195.0,1.6,15.0,215.0,140.98,117.4
2016,4,21,8,15,166.5,221.0,1.7,15.0,317.0,163.42,125.39
2016,4,21,8,30,294.0,247.0,1.8,15.0,419.0,206.0,151.36
2016,4,21,8,45,190.0,273.0,1.95,15.5,387.5,233.83,177.24
2016,4,21,9,0,86.0,299.0,2.1,16.0,356.0,247.19,191.95
2016,4,21,9,15,45.0,237.0,2.2,16.0,267.0,200.93,156.86
2016,4,21,9,30,4.0,175.0,2.3,16.0,178.0,145.07,113.13
2016,4,21,9,45,14.0,237.0,2.4,16.5,248.0,199.52,156.21
2016,4,21,10,0,24.0,299.0,2.5,17.0,318.0,255.69,199.7
2016,4,21,10,15,170.0,345.5,2.55,17.0,487.0,378.72,295.08
2016,4,21,10,30,316.0,392.0,2.6,17.0,656.0,521.29,403.01
2016,4,21,10,45,260.0,415.0,2.7,17.0,635.5,527.42,406.97
2016,4,21,11,0,204.0,438.0,2.8,17.0,615.0,522.68,403.15
2016,4,21,11,15,307.5,411.5,2.85,17.0,683.5,600.73,462.93
2016,4,21,11,30,411.0,385.0,2.9,17.0,752.0,687.14,527.52
2016,4,21,11,45,425.5,375.5,2.95,17.0,758.0,715.59,548.33
2016,4,21,12,0,440.0,366.0,3.0,17.0,764.0,742.97,568.67
2016,4,21,12,15,345.5,402.5,3.1,17.0,714.5,702.16,537.97
2016,4,21,12,30,251.0,439.0,3.2,17.0,665.0,666.35,510.49
2016,4,21,12,45,246.5,439.5,3.35,17.5,659.5,675.72,517.22
2016,4,21,13,0,242.0,440.0,3.5,18.0,654.0,666.28,510.44
2016,4,21,13,15,173.5,429.5,3.6,18.0,581.5,597.4,459.49
2016,4,21,13,30,105.0,419.0,3.7,18.0,509.0,505.85,391.15
2016,4,21,13,45,177.5,405.5,3.85,18.0,552.0,589.54,456.63
2016,4,21,14,0,250.0,392.0,4.0,18.0,595.0,673.7,520.78
2016,4,21,14,15,179.0,376.5,4.1,17.5,519.0,569.16,443.83
2016,4,21,14,30,108.0,361.0,4.2,17.0,443.0,463.45,364.47
2016,4,21,14,45,54.0,257.5,4.3,17.0,299.0,300.21,238.26
2016,4,21,15,0,0.0,154.0,4.4,17.0,155.0,131.8,102.53
2016,4,21,15,15,149.5,210.5,4.45,17.0,303.5,362.84,293.65
2016,4,21,15,30,299.0,267.0,4.5,17.0,452.0,585.84,469.32
2016,4,21,15,45,230.0,252.0,4.55,17.0,388.0,481.51,388.26
2016,4,21,16,0,161.0,237.0,4.6,17.0,324.0,400.11,324.21
2016,4,21,16,15,80.5,159.0,4.5,16.5,202.5,222.17,181.28
2016,4,21,16,30,0.0,81.0,4.4,16.0,81.0,67.27,51.15
2016,4,21,16,45,336.0,77.0,4.3,15.5,195.5,367.92,309.86
2016,4,21,17,0,672.0,73.0,4.2,15.0,310.0,604.01,501.35
2016,4,21,17,15,620.5,67.0,3.85,14.5,257.5,530.24,441.35
2016,4,21,17,30,569.0,61.0,3.5,14.0,205.0,459.48,382.76
2016,4,21,17,45,494.5,52.0,3.2,13.5,156.0,375.35,311.11
2016,4,21,18,0,420.0,43.0,2.9,13.0,107.0,297.97,242.68
2016,4,21,18,15,210.0,35.5,2.65,12.5,67.5,164.57,126.53
2016,4,21,18,30,0.0,28.0,2.4,12.0,28.0,30.52,3.74
2016,4,21,18,45,0.0,14.0,2.2,12.0,14.0,11.95,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,3.6,11.5,2.5,2.05,0.0
2016,4,22,6,0,0.0,5.0,3.7,12.0,5.0,4.1,0.0
2016,4,22,6,15,0.0,8.0,3.65,12.0,8.0,6.56,0.19
2016,4,22,6,30,0.0,11.0,3.6,12.0,11.0,9.04,2.49
2016,4,22,6,45,0.0,15.0,3.6,12.0,15.0,12.34,5.53
2016,4,22,7,0,0.0,19.0,3.6,12.0,19.0,15.65,8.53
2016,4,22,7,15,0.0,23.0,3.75,12.0,23.0,18.96,11.5
2016,4,22,7,30,0.0,27.0,3.9,12.0,27.0,22.28,14.45
2016,4,22,7,45,0.0,85.5,4.1,12.5,85.5,70.75,57.56
2016,4,22,8,0,0.0,144.0,4.3,13.0,144.0,114.16,95.33
2016,4,22,8,15,87.5,204.5,4.5,13.0,255.5,155.44,122.52
2016,4,22,8,30,175.0,265.0,4.7,13.0,367.0,207.94,160.12
2016,4,22,8,45,101.5,260.5,4.95,13.0,321.0,214.28,168.05
2016,4,22,9,0,28.0,256.0,5.2,13.0,275.0,203.71,162.42
2016,4,22,9,15,14.0,146.0,5.45,13.0,155.5,124.49,97.88
2016,4,22,9,30,0.0,36.0,5.7,13.0,36.0,29.91,19.48
2016,4,22,9,45,6.0,140.0,5.95,13.5,145.0,118.58,92.9
2016,4,22,10,0,12.0,244.0,6.2,14.0,254.0,206.13,163.8
2016,4,22,10,15,21.5,291.5,6.3,14.0,310.0,251.48,200.08
2016,4,22,10,30,31.0,339.0,6.4,14.0,366.0,300.62,239.18
2016,4,22,10,45,15.5,188.0,6.55,14.0,201.5,169.39,133.73
2016,4,22,11,0,0.0,37.0,6.7,14.0,37.0,30.87,19.97
2016,4,22,11,15,33.0,229.5,6.65,13.5,259.0,222.32,177.45
2016,4,22,11,30,66.0,422.0,6.6,13.0,481.0,421.68,336.29
2016,4,22,11,45,37.0,307.0,6.55,13.0,340.0,300.88,240.17
2016,4,22,12,0,8.0,192.0,6.5,13.0,199.0,169.3,133.78
2016,4,22,12,15,38.5,310.0,6.5,13.0,345.0,312.57,250.01
2016,4,22,12,30,69.0,428.0,6.5,13.0,491.0,456.88,363.95
2016,4,22,12,45,42.0,353.5,6.5,13.0,392.0,364.48,290.84
2016,4,22,13,0,15.0,279.0,6.5,13.0,293.0,255.92,203.98
2016,4,22,13,15,17.5,291.5,6.3,12.5,307.0,270.95,216.75
2016,4,22,13,30,20.0,304.0,6.1,12.0,321.0,286.3,229.66
2016,4,22,13,45,12.0,234.5,5.95,12.0,245.0,215.13,172.24
2016,4,22,14,0,4.0,165.0,5.8,12.0,169.0,144.73,114.75
2016,4,22,14,15,140.5,259.5,5.65,12.0,367.0,404.91,330.6
2016,4,22,14,30,277.0,354.0,5.5,12.0,565.0,665.82,535.98
2016,4,22,14,45,144.5,289.5,5.4,12.0,399.0,443.87,360.66
2016,4,22,15,0,12.0,225.0,5.3,12.0,233.0,210.18,169.34
2016,4,22,15,15,204.0,235.0,5.3,12.0,362.0,461.4,379.82
2016,4,22,15,30,396.0,245.0,5.3,12.0,491.0,650.58,533.17
2016,4,22,15,45,240.5,239.0,5.3,12.0,385.0,494.45,407.39
2016,4,22,16,0,85.0,233.0,5.3,12.0,279.0,309.72,255.53
2016,4,22,16,15,68.0,206.5,5.2,12.0,241.0,265.83,220.09
2016,4,22,16,30,51.0,180.0,5.1,12.0,203.0,222.67,184.48
2016,4,22,16,45,45.5,158.5,5.0,12.0,177.5,195.35,162.04
2016,4,22,17,0,40.0,137.0,4.9,12.0,152.0,168.24,139.41
2016,4,22,17,15,33.5,115.5,4.55,11.5,126.5,140.66,116.18
2016,4,22,17,30,27.0,94.0,4.2,11.0,101.0,113.39,92.76
2016,4,22,17,45,15.5,73.0,3.9,10.5,77.0,77.05,61.04
2016,4,22,18,0,4.0,52.0,3.6,10.0,53.0,50.12,37.22
2016,4,22,18,15,2.0,33.0,3.35,9.5,33.5,30.58,19.62
2016,4,22,18,30,0.0,14.0,3.1,9.0,14.0,11.54,0.0
2016,4,22,18,45,0.0,7.0,2.85,9.0,7.0,5.97,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,5,45,156.5,19.0,1.7,9.0,37.0,15.26,4.34
2016,4,23,6,0,313.0,38.0,1.9,10.0,74.0,31.1,21.5
2016,4,23,6,15,409.0,48.5,2.05,10.0,121.0,39.02,29.34
2016,4,23,6,30,505.0,59.0,2.2,10.0,168.0,46.8,36.76
2016,4,23,6,45,565.0,66.5,2.35,10.5,219.5,51.76,41.34
2016,4,23,7,0,625.0,74.0,2.5,11.0,271.0,56.64,45.67
2016,4,23,7,15,667.5,80.0,2.4,11.0,324.5,60.11,48.69
2016,4,23,7,30,710.0,86.0,2.3,11.0,378.0,63.48,51.56
2016,4,23,7,45,740.5,90.5,2.25,11.5,430.5,65.57,53.13
2016,4,23,8,0,771.0,95.0,2.2,12.0,483.0,73.88,60.18
2016,4,23,8,15,793.0,99.0,2.25,12.5,532.5,116.13,69.06
2016,4,23,8,30,815.0,103.0,2.3,13.0,582.0,176.24,105.87
2016,4,23,8,45,830.5,106.5,2.35,13.5,628.0,237.24,154.46
2016,4,23,9,0,846.0,110.0,2.4,14.0,674.0,299.63,208.59
2016,4,23,9,15,858.5,112.5,2.4,14.0,714.5,361.44,263.79
2016,4,23,9,30,871.0,115.0,2.4,14.0,755.0,426.51,320.92
2016,4,23,9,45,887.5,113.0,2.45,14.5,791.5,486.15,371.98
2016,4,23,10,0,904.0,111.0,2.5,15.0,828.0,545.93,421.56
2016,4,23,10,15,680.5,223.0,2.6,15.0,773.5,566.8,440.2
2016,4,23,10,30,457.0,335.0,2.7,15.0,719.0,563.05,437.71
2016,4,23,10,45,690.0,226.0,2.8,15.5,822.0,658.44,512.15
2016,4,23,11,0,923.0,117.0,2.9,16.0,925.0,759.68,589.68
2016,4,23,11,15,544.5,286.5,2.9,16.0,765.5,676.87,523.85
2016,4,23,11,30,166.0,456.0,2.9,16.0,606.0,539.36,415.84
2016,4,23,11,45,299.5,419.5,2.95,16.0,691.0,640.63,494.34
2016,4,23,12,0,433.0,383.0,3.0,16.0,776.0,750.49,576.1
2016,4,23,12,15,356.5,413.0,3.05,16.0,736.5,720.56,552.76
2016,4,23,12,30,280.0,443.0,3.1,16.0,697.0,695.52,533.37
2016,4,23,12,45,373.0,402.5,3.15,16.5,736.0,757.85,580.42
2016,4,23,13,0,466.0,362.0,3.2,17.0,775.0,836.37,637.22
2016,4,23,13,15,470.0,351.0,3.3,17.0,761.0,842.82,642.57
2016,4,23,13,30,474.0,340.0,3.4,17.0,747.0,846.6,646.7
2016,4,23,13,45,296.5,369.0,3.55,17.0,621.0,688.97,531.76
2016,4,23,14,0,119.0,398.0,3.7,17.0,495.0,526.39,408.9
2016,4,23,14,15,492.5,258.5,3.8,16.5,636.5,797.79,622.45
