Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,14,30,866.0,119.0,3.9,16.0,778.0,1008.0,775.02
2016,4,23,14,45,715.0,170.0,4.0,16.0,696.5,928.81,720.12
2016,4,23,15,0,564.0,221.0,4.1,16.0,615.0,819.79,643.65
2016,4,23,15,15,681.5,167.0,4.1,15.5,613.0,873.65,687.28
2016,4,23,15,30,799.0,113.0,4.1,15.0,611.0,902.3,710.65
2016,4,23,15,45,772.0,111.5,4.1,15.0,562.0,856.14,679.07
2016,4,23,16,0,745.0,110.0,4.1,15.0,513.0,813.59,650.29
2016,4,23,16,15,717.0,105.5,4.05,14.5,462.5,760.16,613.9
2016,4,23,16,30,689.0,101.0,4.0,14.0,412.0,705.89,576.1
2016,4,23,16,45,644.0,96.5,4.0,14.0,359.0,638.05,525.96
2016,4,23,17,0,599.0,92.0,4.0,14.0,306.0,571.49,474.71
2016,4,23,17,15,545.0,84.0,3.9,13.5,254.5,496.71,415.22
2016,4,23,17,30,491.0,76.0,3.8,13.0,203.0,425.16,356.16
2016,4,23,17,45,404.0,65.5,3.7,12.5,154.5,332.52,277.48
2016,4,23,18,0,317.0,55.0,3.6,12.0,106.0,253.69,208.05
2016,4,23,18,15,207.5,39.0,3.55,11.5,67.5,166.7,130.12
2016,4,23,18,30,98.0,23.0,3.5,11.0,29.0,75.79,30.64
2016,4,23,18,45,49.0,11.5,3.5,11.0,14.5,27.01,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,8.5,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,9.0,8.0,6.83,0.0
2016,4,24,5,45,98.5,27.5,2.55,9.5,39.5,21.51,9.52
2016,4,24,6,0,197.0,47.0,2.9,10.0,71.0,35.82,25.69
2016,4,24,6,15,288.0,62.5,2.9,10.0,116.0,47.17,36.64
2016,4,24,6,30,379.0,78.0,2.9,10.0,161.0,58.29,47.11
2016,4,24,6,45,452.0,88.0,2.9,10.5,213.0,65.17,53.42
2016,4,24,7,0,525.0,98.0,2.9,11.0,265.0,71.94,59.39
2016,4,24,7,15,494.5,113.5,2.85,11.0,293.0,81.13,67.49
2016,4,24,7,30,464.0,129.0,2.8,11.0,321.0,89.72,74.92
2016,4,24,7,45,487.5,143.0,2.8,11.5,368.5,97.51,81.39
2016,4,24,8,0,511.0,157.0,2.8,12.0,416.0,104.9,87.41
2016,4,24,8,15,639.0,142.0,2.8,12.5,498.5,130.53,85.33
2016,4,24,8,30,767.0,127.0,2.8,13.0,581.0,181.96,112.63
2016,4,24,8,45,800.0,124.5,2.8,13.5,630.0,245.48,162.56
2016,4,24,9,0,833.0,122.0,2.8,14.0,679.0,305.93,214.3
2016,4,24,9,15,847.0,124.5,2.7,14.5,720.5,367.47,268.59
2016,4,24,9,30,861.0,127.0,2.6,15.0,762.0,429.69,322.59
2016,4,24,9,45,687.5,209.5,2.55,15.5,732.0,470.51,360.23
2016,4,24,10,0,514.0,292.0,2.5,16.0,702.0,492.88,380.19
2016,4,24,10,15,475.0,318.5,2.5,16.0,707.5,527.6,408.11
2016,4,24,10,30,436.0,345.0,2.5,16.0,713.0,557.75,431.46
2016,4,24,10,45,359.5,386.0,2.5,16.5,694.5,567.68,437.79
2016,4,24,11,0,283.0,427.0,2.5,17.0,676.0,572.99,439.98
2016,4,24,11,15,199.5,439.0,2.7,17.0,616.0,535.23,411.89
2016,4,24,11,30,116.0,451.0,2.9,17.0,556.0,494.99,381.19
2016,4,24,11,45,297.5,414.5,3.15,17.0,685.0,633.85,488.52
2016,4,24,12,0,479.0,378.0,3.4,17.0,814.0,785.13,601.18
2016,4,24,12,15,698.0,257.5,3.6,17.0,891.0,895.91,685.26
2016,4,24,12,30,917.0,137.0,3.8,17.0,968.0,987.87,750.68
2016,4,24,12,45,901.0,145.0,4.05,17.0,954.0,1004.63,763.27
2016,4,24,13,0,885.0,153.0,4.3,17.0,940.0,1017.26,773.75
2016,4,24,13,15,711.0,240.0,4.45,16.5,864.0,974.24,747.23
2016,4,24,13,30,537.0,327.0,4.6,16.0,788.0,895.47,690.91
2016,4,24,13,45,358.5,365.5,4.8,16.0,670.0,746.52,582.1
2016,4,24,14,0,180.0,404.0,5.0,16.0,552.0,593.33,465.61
2016,4,24,14,15,345.0,339.5,5.1,15.5,608.5,714.27,564.1
2016,4,24,14,30,510.0,275.0,5.2,15.0,665.0,831.66,657.38
2016,4,24,14,45,613.5,232.0,5.3,15.0,677.5,891.57,705.14
2016,4,24,15,0,717.0,189.0,5.4,15.0,690.0,941.72,744.31
2016,4,24,15,15,698.0,183.5,5.45,14.5,646.5,905.84,721.31
2016,4,24,15,30,679.0,178.0,5.5,14.0,603.0,867.39,696.62
2016,4,24,15,45,546.0,189.0,5.55,13.5,513.5,733.77,598.13
2016,4,24,16,0,413.0,200.0,5.6,13.0,424.0,613.55,505.45
2016,4,24,16,15,403.0,180.5,5.55,12.5,381.5,570.23,473.97
2016,4,24,16,30,393.0,161.0,5.5,12.0,339.0,525.81,440.62
2016,4,24,16,45,457.5,139.5,5.45,12.0,322.5,535.42,450.67
2016,4,24,17,0,522.0,118.0,5.4,12.0,306.0,537.75,453.98
2016,4,24,17,15,465.5,106.5,5.25,11.5,254.0,462.16,391.85
2016,4,24,17,30,409.0,95.0,5.1,11.0,202.0,390.67,331.44
2016,4,24,17,45,345.0,78.5,4.95,10.5,155.0,313.72,264.61
2016,4,24,18,0,281.0,62.0,4.8,10.0,108.0,242.91,201.26
2016,4,24,18,15,180.5,43.5,4.65,9.5,68.5,159.46,125.88
2016,4,24,18,30,80.0,25.0,4.5,9.0,29.0,71.66,33.49
2016,4,24,18,45,40.0,12.5,4.4,9.0,14.5,24.66,0.0
2016,4,24,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,5,15,56.5,5.5,3.6,5.5,6.5,0.0,0.0
2016,4,25,5,30,113.0,11.0,3.8,6.0,13.0,9.39,0.0
2016,4,25,5,45,273.0,22.5,4.05,6.5,50.0,18.41,8.19
2016,4,25,6,0,433.0,34.0,4.3,7.0,87.0,27.82,19.04
2016,4,25,6,15,522.0,42.0,4.55,7.5,137.0,33.94,25.11
2016,4,25,6,30,611.0,50.0,4.8,8.0,187.0,40.01,30.89
2016,4,25,6,45,667.0,56.0,5.05,8.5,241.0,48.11,38.34
2016,4,25,7,0,723.0,62.0,5.3,9.0,295.0,52.62,42.36
2016,4,25,7,15,761.0,66.5,5.4,9.5,350.0,55.67,44.94
2016,4,25,7,30,799.0,71.0,5.5,10.0,405.0,58.67,47.41
2016,4,25,7,45,825.5,74.5,5.65,10.5,459.0,60.71,48.97
2016,4,25,8,0,852.0,78.0,5.8,11.0,513.0,62.69,50.45
2016,4,25,8,15,872.0,81.0,5.8,11.0,564.0,117.29,67.61
2016,4,25,8,30,892.0,84.0,5.8,11.0,615.0,180.49,107.18
2016,4,25,8,45,908.0,86.5,5.8,11.5,662.5,244.57,159.45
2016,4,25,9,0,924.0,89.0,5.8,12.0,710.0,309.89,217.74
2016,4,25,9,15,935.0,91.0,5.8,12.0,752.0,374.22,277.21
2016,4,25,9,30,946.0,93.0,5.8,12.0,794.0,438.62,336.34
2016,4,25,9,45,954.5,94.5,5.85,12.5,829.5,501.33,392.28
2016,4,25,10,0,963.0,96.0,5.9,13.0,865.0,563.28,445.9
2016,4,25,10,15,968.5,97.0,5.9,13.0,893.5,622.12,496.25
2016,4,25,10,30,974.0,98.0,5.9,13.0,922.0,679.33,543.91
2016,4,25,10,45,978.0,99.0,5.9,13.5,943.5,733.7,587.04
2016,4,25,11,0,982.0,100.0,5.9,14.0,965.0,785.81,627.24
2016,4,25,11,15,984.0,100.5,5.8,14.0,978.0,833.53,662.46
2016,4,25,11,30,986.0,101.0,5.7,14.0,991.0,878.39,694.45
2016,4,25,11,45,985.0,102.0,5.65,14.5,995.5,918.19,721.35
2016,4,25,12,0,984.0,103.0,5.6,15.0,1000.0,954.59,745.54
2016,4,25,12,15,982.5,103.0,5.45,15.0,997.0,986.04,766.79
2016,4,25,12,30,981.0,103.0,5.3,15.0,994.0,1013.76,785.25
2016,4,25,12,45,971.0,107.0,5.2,15.5,981.0,1033.54,796.91
2016,4,25,13,0,961.0,111.0,5.1,16.0,968.0,1049.16,805.68
2016,4,25,13,15,957.0,110.5,4.95,16.0,949.0,1061.95,813.66
2016,4,25,13,30,953.0,110.0,4.8,16.0,930.0,1070.63,818.85
2016,4,25,13,45,946.5,109.0,4.65,16.0,904.0,1072.16,819.23
2016,4,25,14,0,940.0,108.0,4.5,16.0,878.0,1069.54,816.91
2016,4,25,14,15,931.5,106.0,4.4,16.0,844.5,1059.76,810.38
2016,4,25,14,30,923.0,104.0,4.3,16.0,811.0,1045.96,801.44
2016,4,25,14,45,912.0,102.0,4.2,16.0,771.5,1025.82,788.53
2016,4,25,15,0,901.0,100.0,4.1,16.0,732.0,1002.02,773.21
2016,4,25,15,15,886.5,97.5,4.0,15.5,687.5,970.83,754.23
2016,4,25,15,30,872.0,95.0,3.9,15.0,643.0,936.52,732.99
2016,4,25,15,45,854.0,92.0,3.8,15.0,593.5,905.33,712.5
2016,4,25,16,0,836.0,89.0,3.7,15.0,544.0,861.42,682.7
2016,4,25,16,15,811.0,85.0,3.5,14.5,492.0,808.23,646.53
2016,4,25,16,30,786.0,81.0,3.3,14.0,440.0,753.69,608.76
2016,4,25,16,45,750.0,77.0,3.15,14.0,385.5,689.73,562.17
2016,4,25,17,0,714.0,73.0,3.0,14.0,331.0,626.07,514.73
2016,4,25,17,15,664.5,67.0,2.8,13.0,277.0,555.83,461.2
2016,4,25,17,30,615.0,61.0,2.6,12.0,223.0,484.52,403.82
2016,4,25,17,45,534.5,53.5,2.45,11.5,172.0,396.8,329.96
2016,4,25,18,0,454.0,46.0,2.3,11.0,121.0,316.19,259.36
2016,4,25,18,15,331.5,34.5,2.35,10.5,78.5,219.73,173.56
2016,4,25,18,30,209.0,23.0,2.4,10.0,36.0,131.21,71.37
2016,4,25,18,45,104.5,11.5,2.45,9.5,18.0,46.25,0.0
2016,4,25,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,15,36.5,6.0,1.3,5.5,7.0,0.0,0.0
2016,4,26,5,30,73.0,12.0,1.3,6.0,14.0,10.24,0.0
2016,4,26,5,45,211.5,26.0,1.35,7.0,49.0,21.27,10.98
2016,4,26,6,0,350.0,40.0,1.4,8.0,84.0,32.62,23.32
2016,4,26,6,15,439.5,50.0,1.55,8.5,132.0,40.09,30.63
2016,4,26,6,30,529.0,60.0,1.7,9.0,180.0,47.43,37.55
2016,4,26,6,45,523.0,77.0,1.85,9.5,221.0,59.46,48.5
2016,4,26,7,0,517.0,94.0,2.0,10.0,262.0,70.81,58.61
2016,4,26,7,15,579.0,92.5,2.05,10.5,311.5,68.05,55.88
2016,4,26,7,30,641.0,91.0,2.1,11.0,361.0,65.83,53.62
2016,4,26,7,45,526.0,138.0,2.2,12.0,378.5,94.62,78.66
2016,4,26,8,0,411.0,185.0,2.3,13.0,396.0,120.45,100.54
2016,4,26,8,15,607.0,147.0,2.3,13.0,493.0,132.77,87.45
2016,4,26,8,30,803.0,109.0,2.3,13.0,590.0,180.76,109.84
2016,4,26,8,45,600.5,191.0,2.35,13.5,566.0,250.15,174.48
2016,4,26,9,0,398.0,273.0,2.4,14.0,542.0,300.94,225.0
2016,4,26,9,15,488.0,257.0,2.4,14.0,606.5,346.6,261.4
2016,4,26,9,30,578.0,241.0,2.4,14.0,671.0,405.44,309.19
2016,4,26,9,45,707.0,195.5,2.4,14.5,745.5,468.07,359.37
2016,4,26,10,0,836.0,150.0,2.4,15.0,820.0,543.31,419.1
2016,4,26,10,15,843.5,152.0,2.45,15.0,847.5,599.02,464.24
2016,4,26,10,30,851.0,154.0,2.5,15.0,875.0,653.67,507.43
2016,4,26,10,45,691.5,248.5,2.6,15.0,844.0,676.58,524.09
2016,4,26,11,0,532.0,343.0,2.7,15.0,813.0,682.02,526.78
2016,4,26,11,15,523.0,354.5,2.85,15.0,822.0,716.77,553.08
2016,4,26,11,30,514.0,366.0,3.0,15.0,831.0,749.39,577.27
2016,4,26,11,45,408.0,405.0,3.2,15.5,776.0,715.52,550.99
2016,4,26,12,0,302.0,444.0,3.4,16.0,721.0,681.38,524.09
2016,4,26,12,15,265.5,451.5,3.5,16.0,694.5,673.03,517.97
2016,4,26,12,30,229.0,459.0,3.6,16.0,668.0,647.3,499.17
2016,4,26,12,45,349.5,412.5,3.7,16.0,727.0,742.98,572.64
2016,4,26,13,0,470.0,366.0,3.8,16.0,786.0,841.29,646.06
2016,4,26,13,15,646.5,268.5,3.85,16.0,834.5,936.06,717.99
2016,4,26,13,30,823.0,171.0,3.9,16.0,883.0,1016.46,775.16
2016,4,26,13,45,827.5,162.0,3.95,16.0,860.0,1020.81,778.63
2016,4,26,14,0,832.0,153.0,4.0,16.0,837.0,1021.16,780.15
2016,4,26,14,15,822.5,151.0,4.05,15.5,805.0,1010.9,776.01
2016,4,26,14,30,813.0,149.0,4.1,15.0,773.0,996.92,769.47
2016,4,26,14,45,804.5,144.0,4.15,15.0,736.0,977.16,757.53
2016,4,26,15,0,796.0,139.0,4.2,15.0,699.0,953.89,743.2
2016,4,26,15,15,779.5,135.5,4.2,14.5,655.5,921.27,723.29
2016,4,26,15,30,763.0,132.0,4.2,14.0,612.0,892.43,706.0
2016,4,26,15,45,745.0,126.0,4.2,14.0,565.0,850.27,677.51
2016,4,26,16,0,727.0,120.0,4.2,14.0,518.0,805.98,647.18
2016,4,26,16,15,699.0,114.5,4.2,13.5,467.5,752.02,610.38
2016,4,26,16,30,671.0,109.0,4.2,13.0,417.0,697.25,572.13
2016,4,26,16,45,498.5,119.5,4.25,13.0,333.0,541.57,451.07
2016,4,26,17,0,326.0,130.0,4.3,13.0,249.0,392.17,329.42
2016,4,26,17,15,285.5,115.5,4.2,12.5,208.0,334.65,282.35
2016,4,26,17,30,245.0,101.0,4.1,12.0,167.0,280.38,236.36
2016,4,26,17,45,205.5,81.5,4.0,11.5,128.5,223.71,187.2
2016,4,26,18,0,166.0,62.0,3.9,11.0,90.0,170.56,139.92
2016,4,26,18,15,107.5,43.0,3.85,10.5,58.5,112.96,88.1
2016,4,26,18,30,49.0,24.0,3.8,10.0,27.0,50.31,26.37
2016,4,26,18,45,24.5,12.0,3.8,9.5,13.5,18.76,0.0
2016,4,26,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,32.5,6.5,2.55,8.5,7.5,0.0,0.0
2016,4,27,5,30,65.0,13.0,2.8,9.0,15.0,11.1,0.0
2016,4,27,5,45,198.5,27.0,3.1,9.5,49.5,20.97,11.04
2016,4,27,6,0,332.0,41.0,3.4,10.0,84.0,33.31,23.75
2016,4,27,6,15,420.0,51.0,3.45,10.0,131.5,40.72,31.0
2016,4,27,6,30,508.0,61.0,3.5,10.0,179.0,47.99,37.89
2016,4,27,6,45,254.0,36.0,3.6,10.5,95.0,26.03,18.05
2016,4,27,7,0,0.0,11.0,3.7,11.0,11.0,9.05,2.58
2016,4,27,7,15,0.0,17.5,3.8,11.0,17.5,14.42,7.43
2016,4,27,7,30,0.0,24.0,3.9,11.0,24.0,19.81,12.26
2016,4,27,7,45,0.0,24.5,4.0,11.5,24.5,20.23,12.55
2016,4,27,8,0,0.0,25.0,4.1,12.0,25.0,20.66,12.84
2016,4,27,8,15,0.0,87.0,4.15,12.0,87.0,72.32,55.89
2016,4,27,8,30,0.0,149.0,4.2,12.0,149.0,120.49,96.01
2016,4,27,8,45,7.5,190.5,4.3,12.5,196.0,153.97,122.83
2016,4,27,9,0,15.0,232.0,4.4,13.0,243.0,188.68,150.4
2016,4,27,9,15,102.5,295.5,4.5,13.0,372.0,257.43,203.39
2016,4,27,9,30,190.0,359.0,4.6,13.0,501.0,346.83,273.42
2016,4,27,9,45,123.0,359.5,4.75,13.0,453.5,335.99,266.47
2016,4,27,10,0,56.0,360.0,4.9,13.0,406.0,316.89,252.02
2016,4,27,10,15,34.5,310.5,5.0,13.0,339.5,273.75,217.88
2016,4,27,10,30,13.0,261.0,5.1,13.0,273.0,223.98,177.91
2016,4,27,10,45,17.0,290.5,5.2,13.0,306.0,252.71,200.96
2016,4,27,11,0,21.0,320.0,5.3,13.0,339.0,282.29,224.45
2016,4,27,11,15,19.5,314.0,5.35,13.0,331.5,278.56,221.37
2016,4,27,11,30,18.0,308.0,5.4,13.0,324.0,274.45,218.05
2016,4,27,11,45,457.0,230.5,5.5,13.0,649.0,611.1,492.71
2016,4,27,12,0,896.0,153.0,5.6,13.0,974.0,921.93,729.14
2016,4,27,12,15,679.0,268.0,5.6,13.0,889.5,885.7,698.99
2016,4,27,12,30,462.0,383.0,5.6,13.0,805.0,815.06,641.68
2016,4,27,12,45,303.0,418.0,5.6,13.0,693.5,703.6,555.84
2016,4,27,13,0,144.0,453.0,5.6,13.0,582.0,580.48,458.98
2016,4,27,13,15,505.0,306.0,5.5,13.0,745.5,829.51,657.64
2016,4,27,13,30,866.0,159.0,5.4,13.0,909.0,1045.81,817.62
2016,4,27,13,45,864.0,154.5,5.35,13.0,884.5,1048.32,818.45
2016,4,27,14,0,862.0,150.0,5.3,13.0,860.0,1046.81,817.98
2016,4,27,14,15,852.0,148.0,5.15,13.0,826.5,1035.97,810.25
2016,4,27,14,30,842.0,146.0,5.0,13.0,793.0,1021.31,800.0
2016,4,27,14,45,829.0,142.5,4.9,13.0,754.0,998.41,784.45
2016,4,27,15,0,816.0,139.0,4.8,13.0,715.0,972.04,766.57
2016,4,27,15,15,516.5,213.0,4.65,13.0,570.0,752.77,604.66
2016,4,27,15,30,217.0,287.0,4.5,13.0,425.0,507.1,411.0
2016,4,27,15,45,108.5,148.5,4.4,13.0,217.5,251.42,207.25
2016,4,27,16,0,0.0,10.0,4.3,13.0,10.0,8.26,1.37
2016,4,27,16,15,355.0,47.5,4.05,12.5,211.0,373.21,316.14
2016,4,27,16,30,710.0,85.0,3.8,12.0,412.0,694.84,573.27
2016,4,27,16,45,378.0,113.0,3.55,12.0,285.0,440.7,369.01
2016,4,27,17,0,46.0,141.0,3.3,12.0,158.0,174.95,144.32
2016,4,27,17,15,35.5,120.0,3.15,11.5,132.0,145.14,119.78
2016,4,27,17,30,25.0,99.0,3.0,11.0,106.0,116.06,94.93
2016,4,27,17,45,188.5,78.0,2.9,11.0,111.5,208.49,174.72
2016,4,27,18,0,352.0,57.0,2.8,11.0,117.0,271.22,223.88
2016,4,27,18,15,244.5,42.0,2.8,10.5,76.5,184.79,146.64
2016,4,27,18,30,137.0,27.0,2.8,10.0,36.0,106.41,64.95
2016,4,27,18,45,68.5,13.5,2.85,10.0,18.0,35.26,0.0
2016,4,27,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,5,15,50.5,7.0,2.15,6.5,9.0,5.97,0.0
2016,4,28,5,30,101.0,14.0,2.4,7.0,18.0,11.95,0.0
2016,4,28,5,45,237.5,27.0,2.7,8.0,54.0,22.02,12.36
2016,4,28,6,0,374.0,40.0,3.0,9.0,90.0,32.49,23.2
2016,4,28,6,15,460.0,49.0,3.0,9.5,138.0,39.15,29.69
2016,4,28,6,30,546.0,58.0,3.0,10.0,186.0,45.72,35.86
2016,4,28,6,45,603.0,64.5,3.0,10.5,238.5,50.0,39.77
2016,4,28,7,0,660.0,71.0,3.0,11.0,291.0,54.22,43.46
2016,4,28,7,15,699.0,76.0,3.05,11.5,344.5,57.08,45.83
2016,4,28,7,30,738.0,81.0,3.1,12.0,398.0,65.3,52.91
2016,4,28,7,45,768.5,84.5,3.2,13.0,450.5,67.03,54.03
2016,4,28,8,0,799.0,88.0,3.3,14.0,503.0,68.72,55.1
2016,4,28,8,15,819.5,91.5,3.35,14.5,553.0,115.4,65.79
2016,4,28,8,30,840.0,95.0,3.4,15.0,603.0,176.21,103.76
2016,4,28,8,45,857.5,97.0,3.45,15.5,649.0,243.79,157.83
2016,4,28,9,0,875.0,99.0,3.5,16.0,695.0,305.86,211.73
2016,4,28,9,15,887.0,101.0,3.5,16.0,736.0,367.35,266.86
2016,4,28,9,30,899.0,103.0,3.5,16.0,777.0,429.08,321.67
2016,4,28,9,45,916.5,100.5,3.55,16.5,814.0,489.69,373.73
2016,4,28,10,0,934.0,98.0,3.6,17.0,851.0,550.48,424.36
2016,4,28,10,15,940.5,99.0,3.65,17.5,879.5,607.99,470.87
2016,4,28,10,30,947.0,100.0,3.7,18.0,908.0,664.04,514.76
2016,4,28,10,45,950.0,102.0,3.75,18.5,929.0,716.96,554.96
2016,4,28,11,0,953.0,104.0,3.8,19.0,950.0,767.64,592.38
2016,4,28,11,15,956.0,104.5,3.85,19.0,963.5,814.57,626.25
2016,4,28,11,30,959.0,105.0,3.9,19.0,977.0,858.83,657.02
2016,4,28,11,45,958.5,106.0,3.95,19.0,982.5,897.81,683.94
2016,4,28,12,0,958.0,107.0,4.0,19.0,988.0,933.52,708.53
2016,4,28,12,15,958.0,107.0,4.05,19.0,985.5,965.34,730.42
2016,4,28,12,30,958.0,107.0,4.1,19.0,983.0,993.62,749.91
2016,4,28,12,45,956.0,106.5,4.15,19.0,973.0,1015.86,765.37
2016,4,28,13,0,954.0,106.0,4.2,19.0,963.0,1034.2,778.34
2016,4,28,13,15,951.0,105.0,4.2,19.0,945.0,1047.1,787.44
2016,4,28,13,30,948.0,104.0,4.2,19.0,927.0,1055.94,793.98
2016,4,28,13,45,941.5,103.5,4.2,19.0,901.0,1057.74,795.96
2016,4,28,14,0,935.0,103.0,4.2,19.0,875.0,1055.44,795.39
2016,4,28,14,15,927.0,101.5,4.15,19.0,842.5,1046.54,790.21
2016,4,28,14,30,919.0,100.0,4.1,19.0,810.0,1033.68,782.54
2016,4,28,14,45,906.0,100.0,4.1,19.0,770.5,1013.76,770.53
2016,4,28,15,0,893.0,100.0,4.1,19.0,731.0,990.32,756.22
2016,4,28,15,15,879.0,97.5,4.1,18.5,687.5,959.76,738.41
2016,4,28,15,30,865.0,95.0,4.1,18.0,644.0,926.11,718.33
2016,4,28,15,45,840.5,94.5,4.15,17.5,594.0,892.19,698.11
2016,4,28,16,0,816.0,94.0,4.2,17.0,544.0,846.04,668.73
2016,4,28,16,15,791.5,90.0,4.25,16.5,492.5,794.04,634.44
2016,4,28,16,30,767.0,86.0,4.3,16.0,441.0,740.71,598.57
2016,4,28,16,45,725.0,83.0,4.35,15.5,387.0,678.1,554.53
2016,4,28,17,0,683.0,80.0,4.4,15.0,333.0,612.88,507.01
2016,4,28,17,15,634.0,73.5,4.45,14.0,280.0,540.13,450.96
2016,4,28,17,30,585.0,67.0,4.5,13.0,227.0,470.09,394.48
2016,4,28,17,45,502.5,59.5,4.55,12.5,176.0,382.88,320.49
2016,4,28,18,0,420.0,52.0,4.6,12.0,125.0,302.83,250.02
2016,4,28,18,15,305.5,39.5,4.55,11.5,82.5,211.08,168.15
2016,4,28,18,30,191.0,27.0,4.5,11.0,40.0,128.49,82.47
2016,4,28,18,45,95.5,13.5,4.5,10.5,20.0,44.53,0.0
2016,4,28,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.05,8.0,6.0,5.12,0.0
2016,4,29,5,30,0.0,12.0,2.3,8.0,12.0,9.89,0.0
2016,4,29,5,45,44.0,32.5,2.55,8.5,39.0,25.66,15.64
2016,4,29,6,0,88.0,53.0,2.8,9.0,66.0,40.87,30.69
2016,4,29,6,15,129.0,75.0,2.8,9.0,101.5,56.76,45.62
2016,4,29,6,30,170.0,97.0,2.8,9.0,137.0,70.92,58.8
2016,4,29,6,45,227.5,109.5,2.85,9.5,177.5,79.77,66.8
2016,4,29,7,0,285.0,122.0,2.9,10.0,218.0,88.41,74.37
2016,4,29,7,15,330.0,137.5,2.9,10.0,266.5,98.58,83.26
2016,4,29,7,30,375.0,153.0,2.9,10.0,315.0,103.62,87.46
2016,4,29,7,45,527.5,142.5,2.95,10.5,401.0,97.17,81.28
2016,4,29,8,0,680.0,132.0,3.0,11.0,487.0,90.21,74.72
2016,4,29,8,15,704.0,137.0,3.05,11.0,536.0,133.24,85.0
2016,4,29,8,30,728.0,142.0,3.1,11.0,585.0,189.35,121.0
2016,4,29,8,45,748.5,145.5,3.2,11.5,630.0,246.56,166.94
2016,4,29,9,0,769.0,149.0,3.3,12.0,675.0,305.89,218.44
2016,4,29,9,15,783.0,152.0,3.35,12.0,715.0,369.11,274.62
2016,4,29,9,30,797.0,155.0,3.4,12.0,755.0,427.69,326.71
2016,4,29,9,45,826.0,147.0,3.45,12.5,793.0,484.72,375.83
2016,4,29,10,0,855.0,139.0,3.5,13.0,831.0,543.4,424.97
2016,4,29,10,15,862.5,141.0,3.55,13.0,859.0,599.7,471.7
2016,4,29,10,30,870.0,143.0,3.6,13.0,887.0,651.73,514.02
2016,4,29,10,45,875.5,144.0,3.65,13.5,908.0,702.1,552.97
2016,4,29,11,0,881.0,145.0,3.7,14.0,929.0,750.64,589.5
2016,4,29,11,15,884.5,145.5,3.85,14.0,942.5,795.27,623.89
2016,4,29,11,30,888.0,146.0,4.0,14.0,956.0,837.52,654.76
2016,4,29,11,45,888.5,147.0,4.2,14.5,961.5,875.15,680.88
2016,4,29,12,0,889.0,148.0,4.4,15.0,967.0,909.86,705.23
2016,4,29,12,15,889.0,148.0,4.5,15.0,965.0,940.19,727.2
2016,4,29,12,30,889.0,148.0,4.6,15.0,963.0,967.25,746.96
2016,4,29,12,45,887.5,147.0,4.75,15.5,953.0,988.59,761.77
2016,4,29,13,0,886.0,146.0,4.9,16.0,943.0,1006.31,774.16
2016,4,29,13,15,882.5,145.0,4.9,16.0,925.5,1018.38,782.98
2016,4,29,13,30,879.0,144.0,4.9,16.0,908.0,1026.64,789.33
2016,4,29,13,45,870.5,143.5,4.95,16.0,882.5,1040.78,800.37
2016,4,29,14,0,862.0,143.0,5.0,16.0,857.0,1036.85,798.97
2016,4,29,14,15,853.0,140.5,5.0,16.0,824.5,1026.39,792.84
2016,4,29,14,30,844.0,138.0,5.0,16.0,792.0,1012.11,784.22
2016,4,29,14,45,831.5,135.5,5.0,16.0,753.5,990.72,770.7
2016,4,29,15,0,819.0,133.0,5.0,16.0,715.0,965.89,754.83
2016,4,29,15,15,803.0,130.0,4.95,15.5,671.5,933.94,734.93
2016,4,29,15,30,787.0,127.0,4.9,15.0,628.0,899.08,712.83
2016,4,29,15,45,765.5,123.0,4.85,15.0,580.0,861.44,687.17
2016,4,29,16,0,744.0,119.0,4.8,15.0,532.0,815.95,655.5
2016,4,29,16,15,716.5,114.0,4.7,14.5,481.0,762.59,618.47
2016,4,29,16,30,689.0,109.0,4.6,14.0,430.0,708.33,580.09
2016,4,29,16,45,657.0,94.0,4.55,14.0,371.0,638.54,527.93
2016,4,29,17,0,625.0,79.0,4.5,14.0,312.0,568.89,474.32
2016,4,29,17,15,540.5,83.0,4.4,13.5,262.0,487.3,408.44
2016,4,29,17,30,456.0,87.0,4.3,13.0,212.0,406.21,341.07
2016,4,29,17,45,415.0,72.5,4.2,12.5,168.0,342.53,286.55
2016,4,29,18,0,374.0,58.0,4.1,12.0,124.0,282.31,232.86
2016,4,29,18,15,263.5,43.5,4.05,11.5,82.5,194.06,154.54
2016,4,29,18,30,153.0,29.0,4.0,11.0,41.0,116.3,76.83
2016,4,29,18,45,76.5,14.5,4.0,10.5,20.5,38.74,0.0
2016,4,29,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,15,64.5,8.0,3.1,8.5,11.0,6.83,0.0
2016,4,30,5,30,129.0,16.0,3.3,9.0,22.0,12.5,0.0
2016,4,30,5,45,262.0,29.0,3.5,10.0,60.0,23.67,14.12
2016,4,30,6,0,395.0,42.0,3.7,11.0,98.0,34.1,24.52
2016,4,30,6,15,478.5,51.5,4.0,11.5,147.0,41.14,31.27
2016,4,30,6,30,562.0,61.0,4.3,12.0,196.0,48.06,37.68
2016,4,30,6,45,619.0,67.0,4.6,12.5,249.5,51.9,41.13
2016,4,30,7,0,676.0,73.0,4.9,13.0,303.0,55.7,44.41
2016,4,30,7,15,714.0,78.5,5.1,13.5,357.0,58.87,47.03
2016,4,30,7,30,752.0,84.0,5.3,14.0,411.0,67.6,54.5
2016,4,30,7,45,780.5,87.5,5.5,14.5,464.0,69.24,55.63
2016,4,30,8,0,809.0,91.0,5.7,15.0,517.0,70.83,56.71
2016,4,30,8,15,829.0,94.5,5.75,15.0,566.5,119.16,68.13
2016,4,30,8,30,849.0,98.0,5.8,15.0,616.0,180.4,107.0
2016,4,30,8,45,865.5,100.0,5.85,15.5,662.0,248.2,161.79
2016,4,30,9,0,882.0,102.0,5.9,16.0,708.0,310.39,216.42
2016,4,30,9,15,893.0,104.5,5.9,16.0,748.5,372.22,272.6
2016,4,30,9,30,904.0,107.0,5.9,16.0,789.0,434.17,328.51
2016,4,30,9,45,919.0,105.0,5.95,16.5,825.0,494.27,381.19
2016,4,30,10,0,934.0,103.0,6.0,17.0,861.0,554.27,432.31
2016,4,30,10,15,939.5,104.5,5.95,17.0,888.5,611.5,480.46
2016,4,30,10,30,945.0,106.0,5.9,17.0,916.0,667.19,526.04
2016,4,30,10,45,949.0,106.5,5.9,17.5,937.0,719.27,566.78
2016,4,30,11,0,953.0,107.0,5.9,18.0,958.0,769.18,604.77
2016,4,30,11,15,955.0,107.5,5.8,18.0,970.5,815.22,638.73
2016,4,30,11,30,957.0,108.0,5.7,18.0,983.0,858.52,669.22
2016,4,30,11,45,958.0,108.0,5.65,18.5,988.0,897.63,695.34
2016,4,30,12,0,959.0,108.0,5.6,19.0,993.0,933.57,718.95
2016,4,30,12,15,958.0,108.0,5.45,19.0,990.0,964.4,739.55
2016,4,30,12,30,957.0,108.0,5.3,19.0,987.0,991.65,757.51
2016,4,30,12,45,953.0,108.0,5.2,19.5,975.5,1012.37,769.72
2016,4,30,13,0,949.0,108.0,5.1,20.0,964.0,1029.16,779.21
2016,4,30,13,15,945.0,107.5,5.0,20.0,945.5,1041.46,787.21
2016,4,30,13,30,941.0,107.0,4.9,20.0,927.0,1049.72,792.57
2016,4,30,13,45,936.5,105.0,4.8,20.5,901.5,1051.86,792.32
2016,4,30,14,0,932.0,103.0,4.7,21.0,876.0,1049.92,789.47
2016,4,30,14,15,924.0,101.5,4.6,21.0,843.5,1040.98,783.63
2016,4,30,14,30,916.0,100.0,4.5,21.0,811.0,1028.11,775.32
2016,4,30,14,45,906.5,97.5,4.45,21.0,772.5,1008.84,763.28
2016,4,30,15,0,897.0,95.0,4.4,21.0,734.0,985.9,749.02
2016,4,30,15,15,883.5,92.5,4.25,20.5,690.0,955.69,730.65
2016,4,30,15,30,870.0,90.0,4.1,20.0,646.0,922.36,710.08
2016,4,30,15,45,853.5,87.0,4.0,20.0,598.0,882.87,683.97
2016,4,30,16,0,837.0,84.0,3.9,20.0,550.0,849.81,662.3
2016,4,30,16,15,813.5,80.5,3.7,19.5,499.0,798.68,628.11
2016,4,30,16,30,790.0,77.0,3.5,19.0,448.0,746.15,592.4
2016,4,30,16,45,759.5,73.0,3.3,19.0,395.0,686.64,549.68
2016,4,30,17,0,729.0,69.0,3.1,19.0,342.0,627.03,505.99
2016,4,30,17,15,683.5,63.5,2.95,18.0,288.5,555.88,453.18
2016,4,30,17,30,638.0,58.0,2.8,17.0,235.0,490.31,401.59
2016,4,30,17,45,570.5,51.0,2.65,16.5,184.5,410.11,335.3
2016,4,30,18,0,503.0,44.0,2.5,16.0,134.0,335.69,271.2
2016,4,30,18,15,391.0,34.5,2.45,15.5,90.0,244.27,191.56
2016,4,30,18,30,279.0,25.0,2.4,15.0,46.0,164.3,110.74
2016,4,30,18,45,139.5,12.5,2.4,14.5,23.0,58.62,0.0
2016,4,30,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,75.0,8.5,1.8,10.5,12.0,7.26,0.0
2016,5,1,5,30,150.0,17.0,1.9,11.0,24.0,13.87,0.0
2016,5,1,5,45,281.5,29.0,2.05,11.5,62.5,23.63,14.21
2016,5,1,6,0,413.0,41.0,2.2,12.0,101.0,33.22,23.71
2016,5,1,6,15,495.0,49.5,2.15,12.5,150.0,39.49,29.72
2016,5,1,6,30,577.0,58.0,2.1,13.0,199.0,45.68,35.44
2016,5,1,6,45,629.0,64.0,2.1,13.5,251.5,49.6,38.94
2016,5,1,7,0,681.0,70.0,2.1,14.0,304.0,53.46,42.25
2016,5,1,7,15,718.0,75.0,1.9,14.5,357.5,61.43,49.11
2016,5,1,7,30,755.0,80.0,1.7,15.0,411.0,64.5,51.53
2016,5,1,7,45,781.0,84.0,1.5,16.0,463.0,66.58,52.95
2016,5,1,8,0,807.0,88.0,1.3,17.0,515.0,68.58,54.27
2016,5,1,8,15,827.0,91.0,1.2,17.5,564.0,116.97,65.29
2016,5,1,8,30,847.0,94.0,1.1,18.0,613.0,177.58,102.68
2016,5,1,8,45,861.5,97.0,1.05,18.5,658.5,245.61,155.94
2016,5,1,9,0,876.0,100.0,1.0,19.0,704.0,307.61,208.08
2016,5,1,9,15,887.0,102.0,1.0,19.5,744.0,368.56,260.25
2016,5,1,9,30,898.0,104.0,1.0,20.0,784.0,429.63,311.54
2016,5,1,9,45,906.0,106.0,1.0,20.5,818.5,489.24,360.14
2016,5,1,10,0,914.0,108.0,1.0,21.0,853.0,548.11,406.34
2016,5,1,10,15,920.5,109.5,0.95,21.5,880.5,604.77,448.74
2016,5,1,10,30,927.0,111.0,0.9,22.0,908.0,660.03,488.34
2016,5,1,10,45,930.5,112.0,0.9,22.5,928.5,711.28,524.19
2016,5,1,11,0,934.0,113.0,0.9,23.0,949.0,760.38,557.39
2016,5,1,11,15,936.5,114.0,0.8,23.0,962.0,806.38,586.49
2016,5,1,11,30,939.0,115.0,0.7,23.0,975.0,849.76,611.96
2016,5,1,11,45,939.0,115.5,0.65,23.0,979.5,887.84,634.43
2016,5,1,12,0,939.0,116.0,0.6,23.0,984.0,922.77,654.68
2016,5,1,12,15,938.0,116.0,0.6,23.0,981.5,953.06,672.91
2016,5,1,12,30,937.0,116.0,0.6,23.0,979.0,979.85,689.01
2016,5,1,12,45,934.5,115.5,0.6,23.5,968.0,1001.12,700.44
2016,5,1,13,0,932.0,115.0,0.6,24.0,957.0,1018.59,709.65
2016,5,1,13,15,928.5,114.0,0.75,23.5,939.0,1030.71,721.97
2016,5,1,13,30,925.0,113.0,0.9,23.0,921.0,1038.85,732.04
2016,5,1,13,45,917.5,112.5,1.05,23.0,895.0,1039.55,736.23
2016,5,1,14,0,910.0,112.0,1.2,23.0,869.0,1036.27,738.0
2016,5,1,14,15,902.0,110.5,1.35,23.0,836.5,1027.5,736.34
2016,5,1,14,30,894.0,109.0,1.5,23.0,804.0,1014.89,732.21
2016,5,1,14,45,881.5,107.5,1.65,23.0,765.5,994.14,722.78
2016,5,1,15,0,869.0,106.0,1.8,23.0,727.0,969.94,710.97
2016,5,1,15,15,855.0,103.5,1.85,22.5,683.0,939.93,695.27
2016,5,1,15,30,841.0,101.0,1.9,22.0,639.0,917.22,684.26
2016,5,1,15,45,820.0,98.5,2.0,22.0,591.0,874.63,658.86
2016,5,1,16,0,799.0,96.0,2.1,22.0,543.0,829.86,631.6
2016,5,1,16,15,774.0,92.0,2.15,21.5,492.0,778.15,599.59
2016,5,1,16,30,749.0,88.0,2.2,21.0,441.0,725.21,565.85
2016,5,1,16,45,712.0,84.0,2.3,20.5,388.0,666.08,526.78
2016,5,1,17,0,675.0,80.0,2.4,20.0,335.0,603.98,483.88
2016,5,1,17,15,627.5,74.0,2.35,19.0,282.5,533.48,431.61
2016,5,1,17,30,580.0,68.0,2.3,18.0,230.0,465.55,378.98
2016,5,1,17,45,506.0,60.0,2.25,17.0,180.0,383.25,312.39
2016,5,1,18,0,432.0,52.0,2.2,16.0,130.0,307.34,248.29
2016,5,1,18,15,324.5,40.0,2.25,15.0,87.5,219.05,172.27
2016,5,1,18,30,217.0,28.0,2.3,14.0,45.0,141.0,97.1
2016,5,1,18,45,108.5,14.0,2.4,13.5,22.5,49.15,0.0
2016,5,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,12.0,1.15,8.5,12.0,10.24,0.0
2016,5,2,5,30,0.0,24.0,1.3,9.0,24.0,18.95,0.0
2016,5,2,5,45,165.0,36.5,1.5,10.0,61.0,27.99,18.19
2016,5,2,6,0,330.0,49.0,1.7,11.0,98.0,37.62,27.76
2016,5,2,6,15,411.0,60.0,1.75,11.5,145.5,47.7,37.22
2016,5,2,6,30,492.0,71.0,1.8,12.0,193.0,55.49,44.39
2016,5,2,6,45,544.0,79.5,1.85,12.5,244.0,60.83,49.15
2016,5,2,7,0,596.0,88.0,1.9,13.0,295.0,66.01,53.61
2016,5,2,7,15,636.0,94.5,1.85,13.5,347.5,69.39,56.34
2016,5,2,7,30,676.0,101.0,1.8,14.0,400.0,72.65,58.91
2016,5,2,7,45,704.0,107.0,1.75,14.5,451.0,75.27,60.86
2016,5,2,8,0,732.0,113.0,1.7,15.0,502.0,77.73,62.66
2016,5,2,8,15,754.0,117.0,1.65,15.0,550.5,124.08,73.95
2016,5,2,8,30,776.0,121.0,1.6,15.0,599.0,188.2,115.67
2016,5,2,8,45,792.5,124.5,1.6,15.5,643.5,246.35,161.62
2016,5,2,9,0,809.0,128.0,1.6,16.0,688.0,306.05,212.47
2016,5,2,9,15,822.0,131.0,1.55,16.5,728.0,365.53,263.85
2016,5,2,9,30,835.0,134.0,1.5,17.0,768.0,425.6,314.78
2016,5,2,9,45,855.0,130.0,1.5,17.5,804.5,483.5,362.71
2016,5,2,10,0,875.0,126.0,1.5,18.0,841.0,542.43,409.81
2016,5,2,10,15,881.5,127.5,1.5,18.5,868.0,597.12,452.19
2016,5,2,10,30,888.0,129.0,1.5,19.0,895.0,650.48,492.09
2016,5,2,10,45,891.5,131.0,1.5,19.5,915.0,700.74,528.41
2016,5,2,11,0,895.0,133.0,1.5,20.0,935.0,748.99,562.17
2016,5,2,11,15,897.5,133.5,1.5,20.0,948.0,793.04,593.24
2016,5,2,11,30,900.0,134.0,1.5,20.0,961.0,834.6,620.42
2016,5,2,11,45,898.0,136.5,1.55,20.5,965.0,871.49,643.66
2016,5,2,12,0,896.0,139.0,1.6,21.0,969.0,905.3,664.74
2016,5,2,12,15,895.0,138.5,1.7,21.0,966.5,934.16,684.43
2016,5,2,12,30,894.0,138.0,1.8,21.0,964.0,959.68,702.04
2016,5,2,12,45,887.5,140.0,1.9,21.5,952.0,978.86,714.29
2016,5,2,13,0,881.0,142.0,2.0,22.0,940.0,994.34,724.26
2016,5,2,13,15,876.5,141.0,2.15,21.5,921.5,1005.17,734.77
2016,5,2,13,30,872.0,140.0,2.3,21.0,903.0,1012.21,742.97
2016,5,2,13,45,860.0,141.5,2.45,21.0,876.5,1010.46,744.16
2016,5,2,14,0,848.0,143.0,2.6,21.0,850.0,1019.05,752.26
2016,5,2,14,15,838.5,141.0,2.75,21.0,818.0,1008.61,747.86
2016,5,2,14,30,829.0,139.0,2.9,21.0,786.0,994.45,741.17
2016,5,2,14,45,808.5,140.5,3.05,21.0,746.0,969.71,727.37
2016,5,2,15,0,788.0,142.0,3.2,21.0,706.0,941.78,711.34
2016,5,2,15,15,772.0,138.5,3.3,20.5,663.0,909.9,693.39
2016,5,2,15,30,756.0,135.0,3.4,20.0,620.0,881.76,677.81
2016,5,2,15,45,723.0,135.0,3.5,19.5,571.0,833.42,647.62
2016,5,2,16,0,690.0,135.0,3.6,19.0,522.0,783.72,615.88
2016,5,2,16,15,618.5,133.5,3.6,18.0,456.0,699.19,558.22
2016,5,2,16,30,547.0,132.0,3.6,17.0,390.0,616.84,499.42
2016,5,2,16,45,414.5,137.0,3.6,16.5,319.5,492.52,403.59
2016,5,2,17,0,282.0,142.0,3.6,16.0,249.0,370.43,306.19
2016,5,2,17,15,240.5,128.0,3.5,15.5,209.5,315.38,261.81
2016,5,2,17,30,199.0,114.0,3.4,15.0,170.0,263.83,218.91
2016,5,2,17,45,162.0,93.0,3.35,14.5,132.5,209.7,172.97
2016,5,2,18,0,125.0,72.0,3.3,14.0,95.0,149.25,120.84
2016,5,2,18,15,81.0,51.0,3.25,13.5,64.0,99.59,77.15
2016,5,2,18,30,37.0,30.0,3.2,13.0,33.0,53.42,34.85
2016,5,2,18,45,18.5,15.0,3.15,12.5,16.5,19.13,0.0
2016,5,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.0,1.25,10.0,8.0,6.83,0.0
2016,5,3,5,30,0.0,16.0,1.4,10.0,16.0,13.21,0.0
2016,5,3,5,45,32.5,36.5,1.6,10.5,41.5,29.08,19.25
2016,5,3,6,0,65.0,57.0,1.8,11.0,67.0,43.79,33.26
2016,5,3,6,15,91.5,79.0,1.7,11.0,99.0,59.51,47.87
2016,5,3,6,30,118.0,101.0,1.6,11.0,131.0,74.88,61.95
2016,5,3,6,45,148.0,119.5,1.5,11.5,165.5,87.88,73.49
2016,5,3,7,0,178.0,138.0,1.4,12.0,200.0,100.62,84.5
2016,5,3,7,15,197.5,160.0,1.4,12.0,239.5,114.96,96.86
2016,5,3,7,30,217.0,182.0,1.4,12.0,279.0,128.89,108.67
2016,5,3,7,45,334.5,183.0,1.4,12.5,352.5,125.23,104.87
2016,5,3,8,0,452.0,184.0,1.4,13.0,426.0,119.33,99.23
2016,5,3,8,15,424.5,212.5,1.55,13.5,456.5,164.13,117.53
2016,5,3,8,30,397.0,241.0,1.7,14.0,487.0,217.72,156.24
2016,5,3,8,45,444.0,242.5,1.85,14.5,536.0,253.89,182.74
2016,5,3,9,0,491.0,244.0,2.0,15.0,585.0,301.27,220.69
2016,5,3,9,15,440.0,283.5,2.15,15.0,602.0,348.87,262.79
2016,5,3,9,30,389.0,323.0,2.3,15.0,619.0,393.31,301.1
2016,5,3,9,45,372.0,345.0,2.45,15.5,638.5,431.35,332.23
2016,5,3,10,0,355.0,367.0,2.6,16.0,658.0,467.47,360.95
2016,5,3,10,15,306.0,394.5,2.55,16.0,651.5,488.25,377.45
2016,5,3,10,30,257.0,422.0,2.5,16.0,645.0,504.03,389.37
2016,5,3,10,45,224.0,438.0,2.5,16.5,635.5,513.9,395.98
2016,5,3,11,0,191.0,454.0,2.5,17.0,626.0,521.59,400.59
2016,5,3,11,15,250.0,449.0,2.35,17.0,677.5,582.61,445.85
2016,5,3,11,30,309.0,444.0,2.2,17.0,729.0,643.51,489.96
2016,5,3,11,45,369.5,420.0,2.1,17.5,762.5,692.05,524.18
2016,5,3,12,0,430.0,396.0,2.0,18.0,796.0,751.2,565.01
2016,5,3,12,15,239.5,406.0,1.95,18.0,629.0,602.44,456.47
2016,5,3,12,30,49.0,416.0,1.9,18.0,462.0,422.7,322.06
2016,5,3,12,45,203.0,417.0,1.85,18.0,602.0,588.97,448.58
2016,5,3,13,0,357.0,418.0,1.8,18.0,742.0,762.52,572.22
2016,5,3,13,15,373.0,401.0,1.85,18.0,733.5,772.39,578.9
2016,5,3,13,30,389.0,384.0,1.9,18.0,725.0,780.26,585.88
2016,5,3,13,45,370.5,382.5,1.95,18.0,700.5,767.73,577.87
2016,5,3,14,0,352.0,381.0,2.0,18.0,676.0,753.17,568.62
