Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,14,15,423.0,335.0,2.1,18.0,675.5,796.49,602.48
2016,5,3,14,30,494.0,289.0,2.2,18.0,675.0,820.64,622.95
2016,5,3,14,45,502.0,269.0,2.35,18.0,645.0,805.17,614.88
2016,5,3,15,0,510.0,249.0,2.5,18.0,615.0,786.69,604.96
2016,5,3,15,15,435.0,257.0,2.6,17.5,556.5,716.44,556.48
2016,5,3,15,30,360.0,265.0,2.7,17.0,498.0,629.14,494.81
2016,5,3,15,45,292.0,255.5,2.8,17.0,435.0,550.55,437.02
2016,5,3,16,0,224.0,246.0,2.9,17.0,372.0,456.58,366.04
2016,5,3,16,15,367.0,194.5,2.95,16.5,379.0,529.58,428.3
2016,5,3,16,30,510.0,143.0,3.0,16.0,386.0,590.98,479.99
2016,5,3,16,45,284.5,146.5,3.1,15.5,279.5,386.88,318.65
2016,5,3,17,0,59.0,150.0,3.2,15.0,173.0,192.26,157.25
2016,5,3,17,15,47.0,129.0,3.15,14.5,145.5,161.08,131.91
2016,5,3,17,30,35.0,108.0,3.1,14.0,118.0,130.79,106.45
2016,5,3,17,45,24.0,86.0,3.05,14.0,92.5,100.67,80.53
2016,5,3,18,0,13.0,64.0,3.0,14.0,67.0,65.45,50.01
2016,5,3,18,15,6.5,43.5,2.9,13.5,45.0,42.18,29.66
2016,5,3,18,30,0.0,23.0,2.8,13.0,23.0,19.0,9.08
2016,5,3,18,45,0.0,11.5,2.7,12.5,11.5,9.48,0.0
2016,5,3,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,3.1,11.0,6.5,5.55,0.0
2016,5,4,5,30,0.0,13.0,3.1,11.0,13.0,10.71,0.0
2016,5,4,5,45,5.0,33.0,3.15,11.0,33.5,26.77,17.33
2016,5,4,6,0,10.0,53.0,3.2,11.0,54.0,42.18,31.86
2016,5,4,6,15,24.0,75.0,3.2,11.0,80.5,57.8,46.36
2016,5,4,6,30,38.0,97.0,3.2,11.0,107.0,73.6,60.82
2016,5,4,6,45,56.5,118.0,3.2,11.5,136.0,88.57,74.15
2016,5,4,7,0,75.0,139.0,3.2,12.0,165.0,103.32,86.99
2016,5,4,7,15,115.5,163.5,3.15,12.0,211.5,116.06,97.98
2016,5,4,7,30,156.0,188.0,3.1,12.0,258.0,131.48,111.15
2016,5,4,7,45,166.5,212.0,3.1,12.0,294.5,145.75,123.17
2016,5,4,8,0,177.0,236.0,3.1,12.0,331.0,159.52,134.62
2016,5,4,8,15,166.5,260.0,2.95,12.0,356.0,187.91,146.19
2016,5,4,8,30,156.0,284.0,2.8,12.0,381.0,218.22,168.76
2016,5,4,8,45,262.0,288.0,2.7,12.5,465.0,252.24,190.95
2016,5,4,9,0,368.0,292.0,2.6,13.0,549.0,305.68,230.56
2016,5,4,9,15,305.0,327.0,2.45,13.0,548.0,338.4,260.26
2016,5,4,9,30,242.0,362.0,2.3,13.0,547.0,367.78,285.94
2016,5,4,9,45,262.0,375.5,2.2,13.5,584.0,404.56,314.65
2016,5,4,10,0,282.0,389.0,2.1,14.0,621.0,447.09,347.18
2016,5,4,10,15,298.0,399.0,2.1,14.0,651.0,486.8,377.94
2016,5,4,10,30,314.0,409.0,2.1,14.0,681.0,527.8,409.24
2016,5,4,10,45,324.5,418.0,2.1,14.5,705.0,565.56,436.83
2016,5,4,11,0,335.0,427.0,2.1,15.0,729.0,603.71,464.21
2016,5,4,11,15,323.0,436.0,2.2,15.0,730.5,625.36,480.29
2016,5,4,11,30,311.0,445.0,2.3,15.0,732.0,645.23,495.0
2016,5,4,11,45,324.5,443.5,2.4,15.5,744.5,675.05,516.39
2016,5,4,12,0,338.0,442.0,2.5,16.0,757.0,704.43,537.22
2016,5,4,12,15,339.5,440.0,2.65,16.0,755.5,722.01,550.64
2016,5,4,12,30,341.0,438.0,2.8,16.0,754.0,737.99,563.02
2016,5,4,12,45,361.5,421.5,2.95,16.5,753.0,756.17,576.59
2016,5,4,13,0,382.0,405.0,3.1,17.0,752.0,772.81,589.08
2016,5,4,13,15,356.0,408.5,3.2,17.0,727.0,762.41,581.98
2016,5,4,13,30,330.0,412.0,3.3,17.0,702.0,749.62,573.33
2016,5,4,13,45,410.5,367.5,3.45,17.0,718.0,806.97,617.8
2016,5,4,14,0,491.0,323.0,3.6,17.0,734.0,848.52,650.81
2016,5,4,14,15,476.5,312.0,3.7,17.0,698.5,825.65,635.77
2016,5,4,14,30,462.0,301.0,3.8,17.0,663.0,800.26,619.3
2016,5,4,14,45,474.5,279.5,3.9,17.0,636.0,788.14,613.06
2016,5,4,15,0,487.0,258.0,4.0,17.0,609.0,772.98,604.53
2016,5,4,15,15,494.5,238.0,4.1,16.5,576.0,751.6,592.44
2016,5,4,15,30,502.0,218.0,4.2,16.0,543.0,727.34,578.1
2016,5,4,15,45,375.0,231.0,4.3,16.0,463.5,596.47,479.38
2016,5,4,16,0,248.0,244.0,4.4,16.0,384.0,492.3,398.01
2016,5,4,16,15,244.0,220.5,4.4,15.5,348.0,456.2,372.17
2016,5,4,16,30,240.0,197.0,4.4,15.0,312.0,419.2,344.79
2016,5,4,16,45,264.5,170.0,4.45,15.0,283.0,398.83,330.29
2016,5,4,17,0,289.0,143.0,4.5,15.0,254.0,375.18,312.54
2016,5,4,17,15,247.5,129.0,4.35,14.5,214.5,319.87,267.18
2016,5,4,17,30,206.0,115.0,4.2,14.0,175.0,268.02,223.69
2016,5,4,17,45,172.5,94.5,4.05,13.5,137.5,216.24,179.43
2016,5,4,18,0,139.0,74.0,3.9,13.0,100.0,167.42,136.72
2016,5,4,18,15,93.0,53.0,3.7,12.5,68.0,106.64,83.53
2016,5,4,18,30,47.0,32.0,3.5,12.0,36.0,59.28,40.53
2016,5,4,18,45,23.5,16.0,3.35,11.5,18.0,26.4,0.0
2016,5,4,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,35.5,11.0,1.85,10.0,13.5,9.39,0.0
2016,5,5,5,30,71.0,22.0,2.1,10.0,27.0,17.37,3.86
2016,5,5,5,45,160.5,40.5,2.35,10.5,63.0,31.41,21.48
2016,5,5,6,0,250.0,59.0,2.6,11.0,99.0,44.55,34.01
2016,5,5,6,15,322.5,73.5,2.75,11.0,144.5,54.87,43.76
2016,5,5,6,30,395.0,88.0,2.9,11.0,190.0,64.93,53.07
2016,5,5,6,45,485.0,86.0,3.05,11.5,239.0,65.11,53.17
2016,5,5,7,0,575.0,84.0,3.2,12.0,288.0,62.42,50.58
2016,5,5,7,15,355.5,137.0,3.2,12.0,269.5,94.1,78.61
2016,5,5,7,30,136.0,190.0,3.2,12.0,251.0,132.38,111.96
2016,5,5,7,45,157.5,213.5,3.2,12.5,292.5,146.48,123.55
2016,5,5,8,0,179.0,237.0,3.2,13.0,334.0,160.12,134.62
2016,5,5,8,15,119.0,251.5,3.15,13.0,318.5,180.02,140.71
2016,5,5,8,30,59.0,266.0,3.1,13.0,303.0,201.54,158.99
2016,5,5,8,45,33.0,233.5,3.1,13.5,254.5,184.06,145.27
2016,5,5,9,0,7.0,201.0,3.1,14.0,206.0,163.72,129.38
2016,5,5,9,15,76.0,285.5,3.1,14.0,344.0,245.2,192.79
2016,5,5,9,30,145.0,370.0,3.1,14.0,482.0,336.07,263.13
2016,5,5,9,45,120.5,382.5,3.1,14.5,478.0,349.66,273.8
2016,5,5,10,0,96.0,395.0,3.1,15.0,474.0,361.77,283.01
2016,5,5,10,15,68.5,383.5,3.15,15.0,441.0,348.34,272.79
2016,5,5,10,30,41.0,372.0,3.2,15.0,408.0,330.89,259.17
2016,5,5,10,45,36.0,369.0,3.25,15.5,401.0,331.42,259.06
2016,5,5,11,0,31.0,366.0,3.3,16.0,394.0,331.07,258.19
2016,5,5,11,15,25.0,342.5,3.35,16.0,365.5,311.65,243.13
2016,5,5,11,30,19.0,319.0,3.4,16.0,337.0,283.96,221.65
2016,5,5,11,45,20.0,320.5,3.5,16.5,339.5,288.14,224.62
2016,5,5,12,0,21.0,322.0,3.6,17.0,342.0,292.28,227.49
2016,5,5,12,15,13.0,243.0,3.6,17.0,256.0,218.12,169.66
2016,5,5,12,30,5.0,164.0,3.6,17.0,170.0,143.28,110.44
2016,5,5,12,45,6.5,174.0,3.65,17.0,181.0,153.63,118.9
2016,5,5,13,0,8.0,184.0,3.7,17.0,192.0,164.1,127.35
2016,5,5,13,15,9.0,202.5,3.65,17.0,211.5,181.67,141.41
2016,5,5,13,30,10.0,221.0,3.6,17.0,231.0,199.5,155.64
2016,5,5,13,45,5.0,173.0,3.6,17.0,178.0,152.3,118.09
2016,5,5,14,0,0.0,125.0,3.6,17.0,125.0,105.41,80.41
2016,5,5,14,15,5.0,173.5,3.55,16.5,177.5,153.1,119.42
2016,5,5,14,30,10.0,222.0,3.5,16.0,230.0,202.36,159.41
2016,5,5,14,45,11.5,228.5,3.5,16.0,237.5,210.49,166.16
2016,5,5,15,0,13.0,235.0,3.5,16.0,245.0,218.88,173.24
2016,5,5,15,15,190.5,250.0,3.4,16.0,374.5,437.41,351.59
2016,5,5,15,30,368.0,265.0,3.3,16.0,504.0,634.69,504.8
2016,5,5,15,45,225.5,255.5,3.25,16.0,398.5,470.72,377.52
2016,5,5,16,0,83.0,246.0,3.2,16.0,293.0,315.68,253.96
2016,5,5,16,15,65.0,218.5,3.1,15.5,253.5,270.5,219.06
2016,5,5,16,30,47.0,191.0,3.0,15.0,214.0,226.16,183.79
2016,5,5,16,45,189.5,164.5,2.95,15.0,240.5,319.67,264.31
2016,5,5,17,0,332.0,138.0,2.9,15.0,267.0,399.13,330.93
2016,5,5,17,15,293.0,124.5,2.6,14.5,226.0,344.03,285.8
2016,5,5,17,30,254.0,111.0,2.3,14.0,185.0,291.98,242.65
2016,5,5,17,45,218.5,91.5,2.05,13.5,146.0,237.76,196.76
2016,5,5,18,0,183.0,72.0,1.8,13.0,107.0,186.62,152.32
2016,5,5,18,15,131.0,52.5,1.65,12.5,73.5,131.18,103.62
2016,5,5,18,30,79.0,33.0,1.5,12.0,40.0,80.73,57.51
2016,5,5,18,45,39.5,16.5,1.35,11.5,20.0,36.53,0.0
2016,5,5,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,3.5,10.5,1.75,9.0,11.0,8.96,0.0
2016,5,6,5,30,7.0,21.0,1.9,9.0,22.0,17.22,4.91
2016,5,6,5,45,48.0,42.0,2.1,9.5,49.5,32.69,22.81
2016,5,6,6,0,89.0,63.0,2.3,10.0,77.0,48.05,37.32
2016,5,6,6,15,122.5,84.5,2.25,10.0,112.0,63.41,51.64
2016,5,6,6,30,156.0,106.0,2.2,10.0,147.0,78.49,65.47
2016,5,6,6,45,194.5,121.5,2.2,10.5,184.0,87.17,73.15
2016,5,6,7,0,233.0,137.0,2.2,11.0,221.0,97.26,81.86
2016,5,6,7,15,117.5,140.5,2.2,11.0,182.5,102.73,86.47
2016,5,6,7,30,2.0,144.0,2.2,11.0,144.0,113.07,95.28
2016,5,6,7,45,1.0,144.5,2.2,11.0,144.5,114.47,96.16
2016,5,6,8,0,0.0,145.0,2.2,11.0,145.0,115.63,96.84
2016,5,6,8,15,0.0,109.5,2.25,11.0,109.5,90.11,70.89
2016,5,6,8,30,0.0,74.0,2.3,11.0,74.0,61.51,46.64
2016,5,6,8,45,0.0,99.0,2.35,11.5,99.0,82.29,63.86
2016,5,6,9,0,0.0,124.0,2.4,12.0,124.0,102.37,80.22
2016,5,6,9,15,0.0,132.5,2.4,12.0,132.5,109.4,85.8
2016,5,6,9,30,0.0,141.0,2.4,12.0,141.0,116.48,91.44
2016,5,6,9,45,5.5,188.0,2.45,12.5,192.5,156.93,124.01
2016,5,6,10,0,11.0,235.0,2.5,13.0,244.0,198.22,156.75
2016,5,6,10,15,11.0,231.0,2.5,13.0,240.5,196.57,155.19
2016,5,6,10,30,11.0,227.0,2.5,13.0,237.0,194.73,153.62
2016,5,6,10,45,11.5,232.0,2.5,13.5,242.5,200.49,157.83
2016,5,6,11,0,12.0,237.0,2.5,14.0,248.0,206.3,162.06
2016,5,6,11,15,13.0,256.0,2.45,14.0,268.5,224.29,176.2
2016,5,6,11,30,14.0,275.0,2.4,14.0,289.0,242.58,190.47
2016,5,6,11,45,14.0,273.5,2.4,14.0,287.0,242.79,190.56
2016,5,6,12,0,14.0,272.0,2.4,14.0,285.0,242.88,190.65
2016,5,6,12,15,15.0,282.0,2.4,14.0,296.0,253.76,199.22
2016,5,6,12,30,16.0,292.0,2.4,14.0,307.0,264.75,207.87
2016,5,6,12,45,8.0,182.5,2.4,14.0,190.0,162.38,126.89
2016,5,6,13,0,0.0,73.0,2.4,14.0,73.0,61.11,44.81
2016,5,6,13,15,0.0,73.0,2.35,14.0,73.0,61.08,44.9
2016,5,6,13,30,0.0,73.0,2.3,14.0,73.0,61.04,44.91
2016,5,6,13,45,3.0,126.5,2.3,14.0,129.0,109.68,84.91
2016,5,6,14,0,6.0,180.0,2.3,14.0,185.0,159.65,125.51
2016,5,6,14,15,5.5,178.5,2.25,14.0,183.5,158.02,124.24
2016,5,6,14,30,5.0,177.0,2.2,14.0,182.0,156.4,123.11
2016,5,6,14,45,2.5,114.0,2.15,14.0,116.5,98.21,75.9
2016,5,6,15,0,0.0,51.0,2.1,14.0,51.0,42.41,29.85
2016,5,6,15,15,0.0,64.0,2.0,14.0,64.0,53.22,39.0
2016,5,6,15,30,0.0,77.0,1.9,14.0,77.0,64.04,48.14
2016,5,6,15,45,0.0,62.5,1.8,14.0,62.5,51.89,38.11
2016,5,6,16,0,0.0,48.0,1.7,14.0,48.0,39.78,28.06
2016,5,6,16,15,0.0,55.5,1.55,14.0,55.5,46.0,33.44
2016,5,6,16,30,0.0,63.0,1.4,14.0,63.0,52.22,38.83
2016,5,6,16,45,0.0,73.5,1.25,14.0,73.5,60.97,46.39
2016,5,6,17,0,0.0,84.0,1.1,14.0,84.0,70.61,54.71
2016,5,6,17,15,0.0,71.0,1.0,13.5,71.0,59.19,45.22
2016,5,6,17,30,0.0,58.0,0.9,13.0,58.0,48.03,35.82
2016,5,6,17,45,0.0,46.0,0.8,13.0,46.0,38.04,27.19
2016,5,6,18,0,0.0,34.0,0.7,13.0,34.0,28.07,18.46
2016,5,6,18,15,0.0,23.5,0.75,12.5,23.5,19.37,10.77
2016,5,6,18,30,0.0,13.0,0.8,12.0,13.0,10.69,2.94
2016,5,6,18,45,0.0,6.5,0.85,11.5,6.5,5.33,0.0
2016,5,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.55,9.5,7.5,6.4,0.0
2016,5,7,5,30,0.0,15.0,1.8,10.0,15.0,12.36,2.52
2016,5,7,5,45,0.0,34.0,2.1,10.5,34.0,27.68,18.45
2016,5,7,6,0,0.0,53.0,2.4,11.0,53.0,42.4,32.19
2016,5,7,6,15,9.0,74.0,2.45,11.0,76.5,58.41,46.98
2016,5,7,6,30,18.0,95.0,2.5,11.0,100.0,74.3,61.48
2016,5,7,6,45,29.0,116.0,2.55,11.5,125.5,87.46,73.15
2016,5,7,7,0,40.0,137.0,2.6,12.0,151.0,102.12,85.86
2016,5,7,7,15,130.5,162.0,2.65,12.0,219.5,115.6,97.48
2016,5,7,7,30,221.0,187.0,2.7,12.0,288.0,132.0,111.5
2016,5,7,7,45,192.0,213.5,2.75,12.5,308.5,147.11,123.98
2016,5,7,8,0,163.0,240.0,2.8,13.0,329.0,161.51,135.69
2016,5,7,8,15,145.5,263.0,2.8,13.0,348.0,188.38,146.51
2016,5,7,8,30,128.0,286.0,2.8,13.0,367.0,215.73,167.25
2016,5,7,8,45,133.0,308.5,2.85,13.5,398.0,245.49,190.25
2016,5,7,9,0,138.0,331.0,2.9,14.0,429.0,276.28,214.57
2016,5,7,9,15,85.0,320.0,2.85,14.0,381.5,271.83,213.1
2016,5,7,9,30,32.0,309.0,2.8,14.0,334.0,253.61,199.94
2016,5,7,9,45,18.0,236.5,2.8,14.5,251.0,200.74,157.84
2016,5,7,10,0,4.0,164.0,2.8,15.0,168.0,137.69,107.11
2016,5,7,10,15,5.5,177.0,2.8,15.0,182.5,149.71,116.77
2016,5,7,10,30,7.0,190.0,2.8,15.0,197.0,162.01,126.52
2016,5,7,10,45,3.5,151.0,2.8,15.5,154.5,128.26,99.07
2016,5,7,11,0,0.0,112.0,2.8,16.0,112.0,93.69,70.93
2016,5,7,11,15,11.0,226.5,2.75,16.0,237.0,198.0,154.55
2016,5,7,11,30,22.0,341.0,2.7,16.0,362.0,304.85,237.66
2016,5,7,11,45,14.5,259.5,2.65,16.5,273.5,231.17,179.72
2016,5,7,12,0,7.0,178.0,2.6,17.0,185.0,156.17,120.48
2016,5,7,12,15,3.5,140.0,2.55,17.0,143.5,121.09,92.6
2016,5,7,12,30,0.0,102.0,2.5,17.0,102.0,85.73,64.14
2016,5,7,12,45,1.5,125.0,2.5,17.0,126.5,106.77,81.2
2016,5,7,13,0,3.0,148.0,2.5,17.0,151.0,128.06,98.33
2016,5,7,13,15,2.5,148.0,2.5,17.0,151.0,127.7,98.06
2016,5,7,13,30,2.0,148.0,2.5,17.0,151.0,127.3,97.81
2016,5,7,13,45,1.0,142.0,2.55,17.0,143.5,121.15,92.95
2016,5,7,14,0,0.0,136.0,2.6,17.0,136.0,114.97,88.06
2016,5,7,14,15,3.0,161.5,2.6,16.5,164.0,140.4,108.98
2016,5,7,14,30,6.0,187.0,2.6,16.0,192.0,166.35,130.3
2016,5,7,14,45,21.5,241.0,2.65,16.0,257.5,246.85,195.13
2016,5,7,15,0,37.0,295.0,2.7,16.0,323.0,319.41,252.63
2016,5,7,15,15,20.0,235.5,2.65,15.5,250.5,226.66,179.83
2016,5,7,15,30,3.0,176.0,2.6,15.0,178.0,155.07,122.53
2016,5,7,15,45,1.5,134.5,2.6,15.0,135.5,115.83,90.87
2016,5,7,16,0,0.0,93.0,2.6,15.0,93.0,77.45,59.36
2016,5,7,16,15,0.5,121.0,2.55,15.0,121.5,103.46,81.28
2016,5,7,16,30,1.0,149.0,2.5,15.0,150.0,131.65,104.94
2016,5,7,16,45,35.0,152.5,2.5,15.0,166.5,174.14,141.53
2016,5,7,17,0,69.0,156.0,2.5,15.0,183.0,204.68,167.84
2016,5,7,17,15,58.0,134.5,2.4,14.5,155.0,173.25,142.01
2016,5,7,17,30,47.0,113.0,2.3,14.0,127.0,142.56,116.42
2016,5,7,17,45,191.5,90.5,2.2,13.5,130.5,219.94,182.45
2016,5,7,18,0,336.0,68.0,2.1,13.0,134.0,269.58,221.31
2016,5,7,18,15,246.5,52.5,2.0,12.5,93.0,192.59,153.83
2016,5,7,18,30,157.0,37.0,1.9,12.0,52.0,125.7,93.26
2016,5,7,18,45,78.5,18.5,1.8,12.0,26.0,52.68,2.22
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,1.1,10.5,5.5,4.69,0.0
2016,5,8,5,30,0.0,11.0,1.3,11.0,11.0,9.04,0.66
2016,5,8,5,45,0.0,24.5,1.55,11.5,24.5,20.22,11.97
2016,5,8,6,0,0.0,38.0,1.8,12.0,38.0,31.42,22.37
2016,5,8,6,15,0.0,53.5,1.85,12.0,53.5,43.86,33.83
2016,5,8,6,30,0.0,69.0,1.9,12.0,69.0,56.1,44.99
2016,5,8,6,45,0.0,86.5,1.95,12.5,86.5,69.69,57.05
2016,5,8,7,0,0.0,104.0,2.0,13.0,104.0,83.15,68.77
2016,5,8,7,15,7.5,133.0,1.95,13.0,136.5,104.52,87.35
2016,5,8,7,30,15.0,162.0,1.9,13.0,169.0,125.44,105.27
2016,5,8,7,45,27.0,189.5,1.85,13.5,203.5,137.84,115.35
2016,5,8,8,0,39.0,217.0,1.8,14.0,238.0,155.07,129.44
2016,5,8,8,15,66.0,249.5,1.8,14.0,289.5,182.88,143.74
2016,5,8,8,30,93.0,282.0,1.8,14.0,341.0,215.83,167.77
2016,5,8,8,45,69.0,289.0,1.8,14.5,334.5,227.21,177.07
2016,5,8,9,0,45.0,296.0,1.8,15.0,328.0,235.04,183.77
2016,5,8,9,15,48.0,315.5,1.85,15.0,351.5,256.8,200.8
2016,5,8,9,30,51.0,335.0,1.9,15.0,375.0,279.25,218.26
2016,5,8,9,45,34.0,307.5,2.0,15.5,335.0,259.07,202.4
2016,5,8,10,0,17.0,280.0,2.1,16.0,295.0,236.75,184.74
2016,5,8,10,15,14.0,258.5,2.2,16.0,271.5,220.29,171.86
2016,5,8,10,30,11.0,237.0,2.3,16.0,248.0,202.83,158.1
2016,5,8,10,45,10.5,223.5,2.4,16.5,233.5,192.77,149.87
2016,5,8,11,0,10.0,210.0,2.5,17.0,219.0,182.37,141.39
2016,5,8,11,15,36.5,322.5,2.6,17.0,356.5,302.54,235.44
2016,5,8,11,30,63.0,435.0,2.7,17.0,494.0,425.5,328.51
2016,5,8,11,45,113.0,457.0,2.8,17.0,563.0,502.21,386.27
2016,5,8,12,0,163.0,479.0,2.9,17.0,632.0,575.17,440.78
2016,5,8,12,15,174.0,477.5,2.95,17.0,640.5,595.32,455.64
2016,5,8,12,30,185.0,476.0,3.0,17.0,649.0,615.09,470.55
2016,5,8,12,45,196.5,462.0,3.1,17.0,644.0,622.85,477.18
2016,5,8,13,0,208.0,448.0,3.2,17.0,639.0,629.54,483.17
2016,5,8,13,15,226.5,442.5,3.25,17.0,647.0,650.25,499.27
2016,5,8,13,30,245.0,437.0,3.3,17.0,655.0,687.83,527.16
2016,5,8,13,45,239.5,425.0,3.35,17.0,633.0,658.73,507.04
2016,5,8,14,0,234.0,413.0,3.4,17.0,611.0,645.81,498.68
2016,5,8,14,15,351.5,357.0,3.45,17.0,641.5,726.29,561.6
2016,5,8,14,30,469.0,301.0,3.5,17.0,672.0,803.03,620.43
2016,5,8,14,45,644.5,212.5,3.55,17.0,696.0,886.64,685.49
2016,5,8,15,0,820.0,124.0,3.6,17.0,720.0,945.53,727.78
2016,5,8,15,15,805.5,121.0,3.6,16.5,677.5,915.22,709.09
2016,5,8,15,30,791.0,118.0,3.6,16.0,635.0,882.03,688.93
2016,5,8,15,45,772.5,114.5,3.65,16.0,589.0,842.07,662.7
2016,5,8,16,0,754.0,111.0,3.7,16.0,543.0,799.95,634.6
2016,5,8,16,15,729.5,106.5,3.7,15.5,493.5,754.43,604.49
2016,5,8,16,30,705.0,102.0,3.7,15.0,444.0,703.32,569.55
2016,5,8,16,45,677.0,95.0,3.75,15.0,393.5,645.91,528.11
2016,5,8,17,0,649.0,88.0,3.8,15.0,343.0,588.49,484.8
2016,5,8,17,15,604.0,81.5,3.7,14.5,292.0,520.72,431.81
2016,5,8,17,30,559.0,75.0,3.6,14.0,241.0,455.29,378.86
2016,5,8,17,45,504.0,65.0,3.55,13.5,193.0,383.18,318.56
2016,5,8,18,0,449.0,55.0,3.5,13.0,145.0,315.56,259.81
2016,5,8,18,15,353.0,44.0,3.3,12.5,102.0,233.3,187.39
2016,5,8,18,30,257.0,33.0,3.1,12.0,59.0,161.51,121.39
2016,5,8,18,45,128.5,16.5,2.95,12.0,29.5,72.9,13.58
2016,5,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,62.5,14.0,2.1,9.0,18.5,11.95,0.0
2016,5,9,5,30,125.0,28.0,2.3,9.0,37.0,21.6,10.16
2016,5,9,5,45,233.0,43.0,2.55,9.5,76.5,32.95,23.27
2016,5,9,6,0,341.0,58.0,2.8,10.0,116.0,44.14,33.94
2016,5,9,6,15,170.5,48.5,2.8,10.0,77.5,35.79,26.82
2016,5,9,6,30,0.0,39.0,2.8,10.0,39.0,32.21,23.71
2016,5,9,6,45,0.0,48.5,2.85,10.5,48.5,40.11,30.83
2016,5,9,7,0,0.0,58.0,2.9,11.0,58.0,48.02,37.83
2016,5,9,7,15,0.0,82.5,2.9,11.0,82.5,68.1,55.7
2016,5,9,7,30,0.0,107.0,2.9,11.0,107.0,86.95,72.24
2016,5,9,7,45,4.5,144.0,2.9,11.5,147.0,114.32,95.89
2016,5,9,8,0,9.0,181.0,2.9,12.0,187.0,140.75,118.3
2016,5,9,8,15,18.5,211.5,2.9,12.0,223.5,164.96,132.06
2016,5,9,8,30,28.0,242.0,2.9,12.0,260.0,182.81,145.57
2016,5,9,8,45,31.0,262.5,2.9,12.5,284.0,202.78,160.96
2016,5,9,9,0,34.0,283.0,2.9,13.0,308.0,223.49,176.99
2016,5,9,9,15,62.0,322.5,2.9,13.5,370.0,266.0,209.6
2016,5,9,9,30,90.0,362.0,2.9,14.0,432.0,312.9,245.56
2016,5,9,9,45,69.0,362.0,2.95,14.5,417.0,314.28,246.57
2016,5,9,10,0,48.0,362.0,3.0,15.0,402.0,312.62,245.0
2016,5,9,10,15,66.5,391.5,3.05,15.0,448.5,352.58,275.96
2016,5,9,10,30,85.0,421.0,3.1,15.0,495.0,395.25,308.7
2016,5,9,10,45,82.0,429.0,3.15,15.5,502.5,409.19,318.61
2016,5,9,11,0,79.0,437.0,3.2,16.0,510.0,422.71,328.21
2016,5,9,11,15,81.5,441.0,3.25,16.0,517.0,436.53,338.72
2016,5,9,11,30,84.0,445.0,3.3,16.0,524.0,450.28,349.18
2016,5,9,11,45,502.5,285.5,3.35,16.5,757.5,686.64,533.67
2016,5,9,12,0,921.0,126.0,3.4,17.0,991.0,908.13,693.8
2016,5,9,12,15,920.5,126.0,3.45,17.0,988.5,938.03,712.94
2016,5,9,12,30,920.0,126.0,3.5,17.0,986.0,964.58,731.36
2016,5,9,12,45,917.0,126.0,3.6,17.0,975.0,985.32,746.23
2016,5,9,13,0,914.0,126.0,3.7,17.0,964.0,1002.37,758.74
2016,5,9,13,15,910.0,125.0,3.75,17.0,946.5,1013.71,767.17
2016,5,9,13,30,906.0,124.0,3.8,17.0,929.0,1021.18,773.15
2016,5,9,13,45,899.5,123.0,3.9,17.0,903.5,1022.29,775.33
2016,5,9,14,0,893.0,122.0,4.0,17.0,878.0,1019.51,775.04
2016,5,9,14,15,885.5,120.5,4.0,17.0,846.5,1011.4,770.6
2016,5,9,14,30,878.0,119.0,4.0,17.0,815.0,999.54,763.75
2016,5,9,14,45,868.0,116.5,4.05,17.0,777.5,980.55,752.42
2016,5,9,15,0,858.0,114.0,4.1,17.0,740.0,958.08,738.76
2016,5,9,15,15,844.5,111.5,4.05,16.5,697.0,939.91,728.96
2016,5,9,15,30,831.0,109.0,4.0,16.0,654.0,907.4,708.96
2016,5,9,15,45,814.0,105.0,3.95,16.0,607.0,867.24,682.12
2016,5,9,16,0,797.0,101.0,3.9,16.0,560.0,824.74,653.37
2016,5,9,16,15,774.0,97.5,3.8,15.5,510.0,775.76,620.47
2016,5,9,16,30,751.0,94.0,3.7,15.0,460.0,725.41,585.97
2016,5,9,16,45,718.0,89.5,3.65,15.0,408.0,669.25,545.44
2016,5,9,17,0,685.0,85.0,3.6,15.0,356.0,609.62,500.79
2016,5,9,17,15,640.5,79.0,3.45,14.5,303.5,541.27,447.58
2016,5,9,17,30,596.0,73.0,3.3,14.0,251.0,475.12,394.28
2016,5,9,17,45,526.5,65.5,3.2,13.5,200.5,395.85,328.37
2016,5,9,18,0,457.0,58.0,3.1,13.0,150.0,322.31,264.96
2016,5,9,18,15,358.0,46.5,3.0,12.5,106.0,237.7,190.95
2016,5,9,18,30,259.0,35.0,2.9,12.0,62.0,162.33,122.59
2016,5,9,18,45,129.5,17.5,2.8,11.5,31.0,74.86,21.14
2016,5,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,78.0,14.0,2.35,9.5,20.0,11.95,0.0
2016,5,10,5,30,156.0,28.0,2.6,10.0,40.0,21.66,10.67
2016,5,10,5,45,270.5,41.0,2.85,10.5,80.5,31.57,22.03
2016,5,10,6,0,385.0,54.0,3.1,11.0,121.0,43.41,33.18
2016,5,10,6,15,192.5,59.5,3.05,11.0,93.0,45.86,35.77
2016,5,10,6,30,0.0,65.0,3.0,11.0,65.0,53.24,42.59
2016,5,10,6,45,0.0,80.5,3.0,11.5,80.5,65.43,53.46
2016,5,10,7,0,0.0,96.0,3.0,12.0,96.0,77.53,64.04
2016,5,10,7,15,32.0,142.0,2.85,12.5,157.0,106.9,89.66
2016,5,10,7,30,64.0,188.0,2.7,13.0,218.0,136.02,114.53
2016,5,10,7,45,48.5,200.5,2.6,13.5,225.0,144.59,121.25
2016,5,10,8,0,33.0,213.0,2.5,14.0,232.0,152.86,127.66
2016,5,10,8,15,48.5,243.0,2.35,14.5,273.0,178.05,140.27
2016,5,10,8,30,64.0,273.0,2.2,15.0,314.0,206.67,161.25
2016,5,10,8,45,60.0,290.5,2.1,16.0,331.0,226.36,175.95
2016,5,10,9,0,56.0,308.0,2.0,17.0,348.0,245.71,190.46
2016,5,10,9,15,111.5,342.0,2.0,17.5,427.0,290.03,223.05
2016,5,10,9,30,167.0,376.0,2.0,18.0,506.0,347.5,265.95
2016,5,10,9,45,508.5,260.0,2.0,18.5,679.0,425.3,322.24
2016,5,10,10,0,850.0,144.0,2.0,19.0,852.0,540.64,408.83
2016,5,10,10,15,857.5,146.0,2.0,19.0,879.5,595.74,452.09
2016,5,10,10,30,865.0,148.0,2.0,19.0,907.0,649.75,493.62
2016,5,10,10,45,873.0,147.0,2.05,19.5,928.0,695.82,527.85
2016,5,10,11,0,881.0,146.0,2.1,20.0,949.0,743.51,562.2
2016,5,10,11,15,884.0,147.0,2.15,20.5,962.0,787.27,592.87
2016,5,10,11,30,887.0,148.0,2.2,21.0,975.0,828.66,620.33
2016,5,10,11,45,891.5,146.0,2.3,21.5,981.0,866.29,644.78
2016,5,10,12,0,896.0,144.0,2.4,22.0,987.0,901.24,667.31
2016,5,10,12,15,895.5,144.0,2.45,22.0,984.5,930.65,686.96
2016,5,10,12,30,895.0,144.0,2.5,22.0,982.0,956.81,704.53
2016,5,10,12,45,899.5,139.0,2.55,22.0,973.5,979.74,720.04
2016,5,10,13,0,904.0,134.0,2.6,22.0,965.0,999.14,733.35
2016,5,10,13,15,900.5,133.0,2.65,22.0,947.5,1010.96,741.84
2016,5,10,13,30,897.0,132.0,2.7,22.0,930.0,1018.94,748.05
2016,5,10,13,45,893.5,129.0,2.75,22.0,905.5,1021.1,750.62
2016,5,10,14,0,890.0,126.0,2.8,22.0,881.0,1019.35,750.83
2016,5,10,14,15,882.5,124.5,2.85,22.0,849.5,1011.31,747.09
2016,5,10,14,30,875.0,123.0,2.9,22.0,818.0,999.54,741.04
2016,5,10,14,45,867.5,119.0,2.95,22.0,781.0,981.49,730.94
2016,5,10,15,0,860.0,115.0,3.0,22.0,744.0,959.86,718.52
2016,5,10,15,15,846.5,112.5,3.05,21.5,701.0,941.72,709.85
2016,5,10,15,30,833.0,110.0,3.1,21.0,658.0,909.2,691.26
2016,5,10,15,45,818.5,105.5,3.2,21.0,611.5,870.7,667.41
2016,5,10,16,0,804.0,101.0,3.3,21.0,565.0,829.7,641.46
2016,5,10,16,15,780.5,97.0,3.35,20.5,514.5,779.57,609.42
2016,5,10,16,30,757.0,93.0,3.4,20.0,464.0,728.1,575.68
2016,5,10,16,45,729.0,87.5,3.5,19.5,412.5,674.15,539.35
2016,5,10,17,0,701.0,82.0,3.6,19.0,361.0,616.5,498.66
2016,5,10,17,15,657.5,76.0,3.65,18.0,308.0,548.21,447.72
2016,5,10,17,30,614.0,70.0,3.7,17.0,255.0,482.03,396.2
2016,5,10,17,45,553.0,62.5,3.8,16.5,205.0,406.84,334.43
2016,5,10,18,0,492.0,55.0,3.9,16.0,155.0,336.55,274.27
2016,5,10,18,15,395.5,44.5,4.0,15.0,110.5,252.4,201.51
2016,5,10,18,30,299.0,34.0,4.1,14.0,66.0,178.62,134.9
2016,5,10,18,45,149.5,17.0,4.2,13.5,33.0,84.24,30.47
2016,5,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,117.5,13.0,2.6,9.5,22.0,11.1,0.0
2016,5,11,5,30,235.0,26.0,2.8,10.0,44.0,21.32,10.84
2016,5,11,5,45,343.0,37.0,3.0,10.5,86.0,30.01,20.71
2016,5,11,6,0,451.0,48.0,3.2,11.0,128.0,38.53,28.86
2016,5,11,6,15,228.5,71.0,3.15,11.5,111.5,54.03,43.05
2016,5,11,6,30,6.0,94.0,3.1,12.0,95.0,73.89,60.91
2016,5,11,6,45,12.0,113.5,3.1,12.5,117.5,88.67,73.93
2016,5,11,7,0,18.0,133.0,3.1,13.0,140.0,103.35,86.6
2016,5,11,7,15,30.5,157.5,3.05,13.0,171.0,116.32,97.71
2016,5,11,7,30,43.0,182.0,3.0,13.0,202.0,132.42,111.4
2016,5,11,7,45,59.0,209.0,2.95,13.5,240.0,149.57,125.58
2016,5,11,8,0,75.0,236.0,2.9,14.0,278.0,166.25,139.15
2016,5,11,8,15,78.5,259.0,2.9,14.5,306.0,189.4,148.59
2016,5,11,8,30,82.0,282.0,2.9,15.0,334.0,214.48,166.95
2016,5,11,8,45,336.0,249.5,2.9,15.5,485.5,241.76,177.37
2016,5,11,9,0,590.0,217.0,2.9,16.0,637.0,307.29,221.79
2016,5,11,9,15,516.0,260.5,2.9,16.5,642.5,355.22,264.9
2016,5,11,9,30,442.0,304.0,2.9,17.0,648.0,394.78,299.69
2016,5,11,9,45,506.0,298.0,2.95,17.5,708.0,451.32,344.32
2016,5,11,10,0,570.0,292.0,3.0,18.0,768.0,513.93,393.06
2016,5,11,10,15,553.0,313.5,3.0,18.0,787.5,558.61,428.25
2016,5,11,10,30,536.0,335.0,3.0,18.0,807.0,600.9,460.71
2016,5,11,10,45,720.5,235.5,3.0,18.5,884.5,674.71,517.3
2016,5,11,11,0,905.0,136.0,3.0,19.0,962.0,751.47,575.55
2016,5,11,11,15,907.5,136.5,3.05,19.0,974.5,795.29,607.81
2016,5,11,11,30,910.0,137.0,3.1,19.0,987.0,836.62,636.64
2016,5,11,11,45,912.0,136.5,3.2,19.5,992.5,874.06,661.39
2016,5,11,12,0,914.0,136.0,3.3,20.0,998.0,908.62,684.03
2016,5,11,12,15,913.5,135.5,3.35,20.0,995.0,937.96,704.05
2016,5,11,12,30,913.0,135.0,3.4,20.0,992.0,963.97,721.86
2016,5,11,12,45,918.5,129.5,3.5,20.0,983.5,987.52,738.45
2016,5,11,13,0,924.0,124.0,3.6,20.0,975.0,1007.49,752.74
2016,5,11,13,15,920.0,123.0,3.65,20.0,956.5,1018.91,761.09
2016,5,11,13,30,916.0,122.0,3.7,20.0,938.0,1026.43,767.02
2016,5,11,13,45,912.0,119.5,3.8,20.5,913.0,1028.52,768.38
2016,5,11,14,0,908.0,117.0,3.9,21.0,888.0,1026.65,767.25
2016,5,11,14,15,900.0,115.5,3.95,20.5,856.0,1017.95,764.3
2016,5,11,14,30,892.0,114.0,4.0,20.0,824.0,1005.47,758.92
2016,5,11,14,45,881.5,112.0,4.05,20.0,786.0,986.35,747.67
2016,5,11,15,0,871.0,110.0,4.1,20.0,748.0,963.75,734.1
2016,5,11,15,15,857.5,107.0,4.05,19.5,705.0,933.94,716.35
2016,5,11,15,30,844.0,104.0,4.0,19.0,662.0,911.22,703.53
2016,5,11,15,45,826.5,101.0,4.0,19.0,614.5,871.53,677.53
2016,5,11,16,0,809.0,98.0,4.0,19.0,567.0,829.5,649.69
2016,5,11,16,15,786.0,94.0,3.95,18.5,516.5,779.7,616.81
2016,5,11,16,30,763.0,90.0,3.9,18.0,466.0,728.54,582.3
2016,5,11,16,45,732.5,85.5,3.85,18.0,414.0,670.14,540.51
2016,5,11,17,0,702.0,81.0,3.8,18.0,362.0,615.16,500.07
2016,5,11,17,15,659.5,75.0,3.6,17.0,309.5,547.58,448.78
2016,5,11,17,30,617.0,69.0,3.4,16.0,257.0,482.03,397.13
2016,5,11,17,45,556.5,61.5,3.2,15.5,206.5,407.09,335.13
2016,5,11,18,0,496.0,54.0,3.0,15.0,156.0,337.02,274.96
2016,5,11,18,15,401.5,44.0,2.75,14.0,111.5,254.24,203.27
2016,5,11,18,30,307.0,34.0,2.5,13.0,67.0,181.53,137.78
2016,5,11,18,45,153.5,17.0,2.3,12.5,33.5,85.94,36.52
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,82.0,14.5,2.4,9.0,21.0,12.38,0.0
2016,5,12,5,30,164.0,29.0,2.7,9.0,42.0,22.41,12.1
2016,5,12,5,45,261.0,43.5,3.0,9.5,82.0,33.37,23.82
2016,5,12,6,0,358.0,58.0,3.3,10.0,122.0,44.16,34.05
2016,5,12,6,15,179.0,72.5,3.35,10.5,104.5,54.73,43.86
2016,5,12,6,30,0.0,87.0,3.4,11.0,87.0,69.13,56.88
2016,5,12,6,45,3.0,106.5,3.45,11.5,107.5,83.94,70.0
2016,5,12,7,0,6.0,126.0,3.5,12.0,128.0,98.63,82.77
2016,5,12,7,15,33.0,157.5,3.5,12.5,172.5,116.43,98.01
2016,5,12,7,30,60.0,189.0,3.5,13.0,217.0,136.7,115.16
2016,5,12,7,45,125.5,216.5,3.55,13.5,283.5,147.95,124.24
2016,5,12,8,0,191.0,244.0,3.6,14.0,350.0,164.23,137.53
2016,5,12,8,15,479.0,186.5,3.55,14.0,484.0,151.99,105.31
2016,5,12,8,30,767.0,129.0,3.5,14.0,618.0,186.77,115.39
2016,5,12,8,45,786.0,131.0,3.45,14.5,662.5,249.64,165.84
2016,5,12,9,0,805.0,133.0,3.4,15.0,707.0,307.68,215.92
2016,5,12,9,15,817.0,136.0,3.35,15.5,746.0,365.77,267.12
2016,5,12,9,30,829.0,139.0,3.3,16.0,785.0,424.31,318.01
2016,5,12,9,45,843.5,138.0,3.3,16.5,819.5,481.04,366.28
2016,5,12,10,0,858.0,137.0,3.3,17.0,854.0,537.94,413.22
2016,5,12,10,15,864.5,138.5,3.3,17.0,881.0,590.95,456.64
2016,5,12,10,30,871.0,140.0,3.3,17.0,908.0,642.68,497.86
2016,5,12,10,45,875.0,141.5,3.35,17.5,927.5,691.31,534.89
2016,5,12,11,0,879.0,143.0,3.4,18.0,947.0,738.03,569.5
2016,5,12,11,15,881.5,144.0,3.4,18.0,959.5,781.14,601.6
2016,5,12,11,30,884.0,145.0,3.4,18.0,972.0,821.87,630.45
2016,5,12,11,45,883.5,146.0,3.4,18.5,976.5,857.61,653.76
2016,5,12,12,0,883.0,147.0,3.4,19.0,981.0,890.47,674.88
2016,5,12,12,15,882.5,147.0,3.45,19.0,978.0,919.45,694.86
2016,5,12,12,30,882.0,147.0,3.5,19.0,975.0,945.26,712.7
2016,5,12,12,45,862.0,158.0,3.55,19.5,960.0,973.26,730.7
2016,5,12,13,0,842.0,169.0,3.6,20.0,945.0,984.82,737.58
2016,5,12,13,15,837.5,167.5,3.65,20.0,927.5,995.08,745.23
2016,5,12,13,30,833.0,166.0,3.7,20.0,910.0,1001.57,750.48
2016,5,12,13,45,828.0,163.0,3.8,20.0,885.5,1002.29,752.36
2016,5,12,14,0,823.0,160.0,3.9,20.0,861.0,999.22,751.84
2016,5,12,14,15,814.5,158.0,3.95,19.5,829.5,989.99,748.4
2016,5,12,14,30,806.0,156.0,4.0,19.0,798.0,977.15,742.61
2016,5,12,14,45,798.5,150.5,4.05,19.0,762.0,958.15,731.25
2016,5,12,15,0,791.0,145.0,4.1,19.0,726.0,935.72,717.58
2016,5,12,15,15,775.5,141.5,4.1,18.5,683.5,904.62,698.9
2016,5,12,15,30,760.0,138.0,4.1,18.0,641.0,876.98,682.58
2016,5,12,15,45,746.5,131.0,4.15,18.0,596.0,838.4,657.2
2016,5,12,16,0,733.0,124.0,4.2,18.0,551.0,797.48,629.9
2016,5,12,16,15,707.5,119.0,4.2,17.5,501.0,746.89,596.01
2016,5,12,16,30,682.0,114.0,4.2,17.0,451.0,695.34,560.71
2016,5,12,16,45,654.0,106.5,4.2,16.5,401.0,638.48,520.17
2016,5,12,17,0,626.0,99.0,4.2,16.0,351.0,581.62,477.74
2016,5,12,17,15,580.5,91.5,4.15,15.0,299.5,513.57,425.5
2016,5,12,17,30,535.0,84.0,4.1,14.0,248.0,447.9,373.18
2016,5,12,17,45,475.0,74.0,4.1,13.5,199.5,374.34,311.77
2016,5,12,18,0,415.0,64.0,4.1,13.0,151.0,305.69,252.38
2016,5,12,18,15,323.5,51.5,4.0,12.5,108.0,223.65,180.5
2016,5,12,18,30,232.0,39.0,3.9,12.0,65.0,155.26,118.79
2016,5,12,18,45,116.0,19.5,3.85,11.5,32.5,73.68,34.6
2016,5,12,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.5,15.0,2.9,9.0,23.0,12.8,0.0
2016,5,13,5,30,187.0,30.0,3.2,9.0,46.0,23.22,13.04
2016,5,13,5,45,296.0,43.0,3.5,9.5,87.5,33.12,23.64
2016,5,13,6,0,405.0,56.0,3.8,10.0,129.0,44.95,34.78
2016,5,13,6,15,202.5,69.5,3.9,10.0,106.0,52.86,42.27
2016,5,13,6,30,0.0,83.0,4.0,10.0,83.0,66.39,54.64
2016,5,13,6,45,0.0,102.5,4.1,10.5,102.5,81.23,67.85
2016,5,13,7,0,0.0,122.0,4.2,11.0,122.0,95.93,80.69
2016,5,13,7,15,0.0,130.5,4.15,11.5,130.5,103.01,86.55
2016,5,13,7,30,0.0,139.0,4.1,12.0,139.0,109.99,92.22
2016,5,13,7,45,4.5,161.5,4.1,12.5,164.0,126.59,106.21
2016,5,13,8,0,9.0,184.0,4.1,13.0,189.0,142.97,119.81
2016,5,13,8,15,15.0,209.0,4.05,13.0,218.5,163.24,130.36
2016,5,13,8,30,21.0,234.0,4.0,13.0,248.0,184.83,147.15
2016,5,13,8,45,57.0,281.5,4.0,13.5,322.0,220.05,173.4
2016,5,13,9,0,93.0,329.0,4.0,14.0,396.0,268.75,210.62
2016,5,13,9,15,70.5,332.5,4.0,14.0,384.5,275.16,216.56
2016,5,13,9,30,48.0,336.0,4.0,14.0,373.0,278.28,219.61
2016,5,13,9,45,70.5,368.0,4.05,14.5,425.5,318.65,250.73
2016,5,13,10,0,93.0,400.0,4.1,15.0,478.0,362.37,284.21
2016,5,13,10,15,96.5,415.5,4.2,15.0,499.0,386.44,302.97
2016,5,13,10,30,100.0,431.0,4.3,15.0,520.0,410.99,322.05
2016,5,13,10,45,321.5,393.5,4.45,15.5,687.0,538.65,421.95
2016,5,13,11,0,543.0,356.0,4.6,16.0,854.0,687.73,535.64
2016,5,13,11,15,731.5,242.0,4.75,16.0,922.0,763.47,596.12
2016,5,13,11,30,920.0,128.0,4.9,16.0,990.0,834.9,652.54
2016,5,13,11,45,924.0,125.5,5.05,16.5,995.5,872.37,678.52
2016,5,13,12,0,928.0,123.0,5.2,17.0,1001.0,907.0,702.55
2016,5,13,12,15,927.5,123.0,5.35,16.5,998.0,936.89,725.98
2016,5,13,12,30,927.0,123.0,5.5,16.0,995.0,963.43,747.2
2016,5,13,12,45,924.5,123.0,5.65,16.0,984.5,984.63,763.35
2016,5,13,13,0,922.0,123.0,5.8,16.0,974.0,1002.15,777.03
2016,5,13,13,15,918.5,122.0,5.85,16.0,956.5,1013.99,786.17
2016,5,13,13,30,915.0,121.0,5.9,16.0,939.0,1021.94,792.74
2016,5,13,13,45,912.0,118.5,6.0,16.0,914.5,1024.99,796.32
2016,5,13,14,0,909.0,116.0,6.1,16.0,890.0,1024.09,797.28
2016,5,13,14,15,902.0,114.0,6.1,15.5,859.0,1015.86,794.05
2016,5,13,14,30,895.0,112.0,6.1,15.0,828.0,1003.83,788.24
2016,5,13,14,45,888.5,108.5,6.1,15.0,791.0,986.95,777.53
2016,5,13,15,0,882.0,105.0,6.1,15.0,754.0,966.43,764.29
2016,5,13,15,15,869.5,102.5,6.0,14.5,711.5,937.91,746.13
2016,5,13,15,30,857.0,100.0,5.9,14.0,669.0,906.33,725.67
2016,5,13,15,45,845.5,95.5,5.85,14.0,623.5,879.81,707.81
