Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,16,0,834.0,91.0,5.8,14.0,578.0,840.72,680.43
2016,5,13,16,15,813.0,87.5,5.65,13.5,527.5,792.49,646.71
2016,5,13,16,30,792.0,84.0,5.5,13.0,477.0,742.69,611.32
2016,5,13,16,45,770.0,78.5,5.35,13.0,426.0,688.57,570.84
2016,5,13,17,0,748.0,73.0,5.2,13.0,375.0,633.66,529.04
2016,5,13,17,15,709.0,68.0,5.0,12.5,322.5,567.63,476.57
2016,5,13,17,30,670.0,63.0,4.8,12.0,270.0,505.94,425.62
2016,5,13,17,45,617.5,56.0,4.65,11.5,219.5,433.67,364.29
2016,5,13,18,0,565.0,49.0,4.5,11.0,169.0,365.39,304.07
2016,5,13,18,15,474.5,41.0,4.25,10.5,122.5,283.22,230.56
2016,5,13,18,30,384.0,33.0,4.0,10.0,76.0,210.47,163.13
2016,5,13,18,45,192.0,16.5,3.75,10.0,38.0,98.89,52.1
2016,5,13,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,13.5,2.0,10.5,13.5,11.14,0.0
2016,5,14,5,30,0.0,27.0,2.3,11.0,27.0,21.98,12.16
2016,5,14,5,45,20.5,46.0,2.6,11.5,49.5,36.42,26.38
2016,5,14,6,0,41.0,65.0,2.9,12.0,72.0,50.67,39.6
2016,5,14,6,15,53.0,86.5,2.95,12.0,99.0,66.27,53.93
2016,5,14,6,30,65.0,108.0,3.0,12.0,126.0,81.62,67.81
2016,5,14,6,45,72.5,129.0,3.05,12.5,153.5,96.37,80.75
2016,5,14,7,0,80.0,150.0,3.1,13.0,181.0,110.87,93.19
2016,5,14,7,15,179.0,168.5,3.1,13.5,249.5,120.29,100.95
2016,5,14,7,30,278.0,187.0,3.1,14.0,318.0,127.04,106.26
2016,5,14,7,45,327.0,200.5,3.1,14.5,371.0,134.84,112.4
2016,5,14,8,0,376.0,214.0,3.1,15.0,424.0,142.37,118.25
2016,5,14,8,15,328.5,247.0,3.05,15.0,442.0,184.76,136.41
2016,5,14,8,30,281.0,280.0,3.0,15.0,460.0,225.3,166.92
2016,5,14,8,45,285.0,301.0,2.95,15.5,494.5,263.62,196.69
2016,5,14,9,0,289.0,322.0,2.9,16.0,529.0,302.76,228.24
2016,5,14,9,15,166.0,326.5,2.9,16.0,447.0,296.63,228.59
2016,5,14,9,30,43.0,331.0,2.9,16.0,365.0,272.74,213.04
2016,5,14,9,45,119.0,372.0,2.95,16.5,471.0,339.44,263.72
2016,5,14,10,0,195.0,413.0,3.0,17.0,577.0,419.57,324.25
2016,5,14,10,15,231.0,421.0,3.1,17.0,621.5,462.84,357.47
2016,5,14,10,30,267.0,429.0,3.2,17.0,666.0,509.39,393.19
2016,5,14,10,45,379.5,403.0,3.3,17.5,747.0,583.1,448.97
2016,5,14,11,0,492.0,377.0,3.4,18.0,828.0,668.06,512.15
2016,5,14,11,15,507.0,368.5,3.5,18.0,839.0,702.15,537.7
2016,5,14,11,30,522.0,360.0,3.6,18.0,850.0,735.51,562.79
2016,5,14,11,45,534.5,367.0,3.7,18.5,871.0,779.0,593.37
2016,5,14,12,0,547.0,374.0,3.8,19.0,892.0,821.6,622.84
2016,5,14,12,15,736.5,247.5,3.9,19.0,943.0,899.89,683.46
2016,5,14,12,30,926.0,121.0,4.0,19.0,994.0,959.5,725.56
2016,5,14,12,45,914.0,127.0,4.1,19.0,981.0,977.36,738.15
2016,5,14,13,0,902.0,133.0,4.2,19.0,968.0,991.35,748.52
2016,5,14,13,15,898.0,132.0,4.3,19.0,950.0,1002.59,757.17
2016,5,14,13,30,894.0,131.0,4.4,19.0,932.0,1010.02,763.37
2016,5,14,13,45,888.0,130.0,4.55,19.0,907.0,1011.67,766.61
2016,5,14,14,0,882.0,129.0,4.7,19.0,882.0,1009.5,767.36
2016,5,14,14,15,873.5,127.0,4.8,18.5,850.0,1000.09,764.31
2016,5,14,14,30,865.0,125.0,4.9,18.0,818.0,986.98,758.78
2016,5,14,14,45,852.0,124.0,5.0,18.0,780.0,979.01,755.43
2016,5,14,15,0,839.0,123.0,5.1,18.0,742.0,955.4,741.09
2016,5,14,15,15,825.0,120.0,5.1,17.5,699.5,925.45,722.97
2016,5,14,15,30,811.0,117.0,5.1,17.0,657.0,892.56,702.61
2016,5,14,15,45,790.0,115.0,5.15,17.0,610.0,851.86,675.32
2016,5,14,16,0,769.0,113.0,5.2,17.0,563.0,809.06,646.19
2016,5,14,16,15,513.5,159.0,5.1,16.5,448.0,620.8,504.61
2016,5,14,16,30,258.0,205.0,5.0,16.0,333.0,435.85,356.75
2016,5,14,16,45,455.5,150.0,4.9,16.0,346.5,528.96,435.84
2016,5,14,17,0,653.0,95.0,4.8,16.0,360.0,594.77,490.67
2016,5,14,17,15,608.5,88.0,4.55,15.5,308.5,526.96,436.51
2016,5,14,17,30,564.0,81.0,4.3,15.0,257.0,461.4,383.15
2016,5,14,17,45,505.0,72.0,4.1,14.5,207.5,388.26,322.02
2016,5,14,18,0,446.0,63.0,3.9,14.0,158.0,319.84,262.98
2016,5,14,18,15,354.0,51.5,3.6,13.5,114.0,236.5,190.32
2016,5,14,18,30,262.0,40.0,3.3,13.0,70.0,167.43,128.41
2016,5,14,18,45,131.0,25.0,3.0,12.5,40.0,87.04,48.17
2016,5,14,19,0,0.0,10.0,2.7,12.0,10.0,8.54,0.0
2016,5,14,19,15,0.0,5.0,2.65,11.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,94.0,16.0,1.55,10.5,24.5,12.46,0.0
2016,5,15,5,30,188.0,32.0,1.8,11.0,49.0,24.72,14.61
2016,5,15,5,45,296.0,44.0,2.05,11.5,90.0,33.84,24.17
2016,5,15,6,0,404.0,56.0,2.3,12.0,131.0,44.77,34.39
2016,5,15,6,15,474.0,65.0,2.15,12.5,179.5,50.96,40.19
2016,5,15,6,30,544.0,74.0,2.0,13.0,228.0,57.03,45.65
2016,5,15,6,45,312.0,112.5,1.9,13.5,205.0,82.62,68.27
2016,5,15,7,0,80.0,151.0,1.8,14.0,182.0,111.54,93.33
2016,5,15,7,15,141.5,174.0,1.75,14.5,238.0,122.97,102.73
2016,5,15,7,30,203.0,197.0,1.7,15.0,294.0,137.68,114.8
2016,5,15,7,45,276.0,209.0,1.65,15.5,355.5,138.87,115.15
2016,5,15,8,0,349.0,221.0,1.6,16.0,417.0,145.8,120.41
2016,5,15,8,15,348.0,243.5,1.65,16.0,453.0,184.09,134.29
2016,5,15,8,30,347.0,266.0,1.7,16.0,489.0,225.76,163.18
2016,5,15,8,45,374.0,279.0,1.8,16.5,535.0,267.35,194.39
2016,5,15,9,0,401.0,292.0,1.9,17.0,581.0,312.19,229.88
2016,5,15,9,15,325.5,331.5,1.95,17.5,574.0,345.12,259.38
2016,5,15,9,30,250.0,371.0,2.0,18.0,567.0,369.84,281.07
2016,5,15,9,45,582.5,238.5,2.1,18.5,720.5,438.66,331.42
2016,5,15,10,0,915.0,106.0,2.2,19.0,874.0,540.92,409.31
2016,5,15,10,15,921.0,107.0,2.3,19.0,901.5,595.67,453.4
2016,5,15,10,30,927.0,108.0,2.4,19.0,929.0,648.97,495.49
2016,5,15,10,45,930.5,109.5,2.55,19.5,949.0,699.4,533.67
2016,5,15,11,0,934.0,111.0,2.7,20.0,969.0,747.72,569.36
2016,5,15,11,15,936.5,111.5,2.9,20.0,982.0,792.18,602.66
2016,5,15,11,30,939.0,112.0,3.1,20.0,995.0,834.07,632.31
2016,5,15,11,45,939.0,113.0,3.3,20.5,999.5,871.62,657.65
2016,5,15,12,0,939.0,114.0,3.5,21.0,1004.0,906.13,680.8
2016,5,15,12,15,938.5,114.0,3.65,21.0,1001.5,936.12,701.86
2016,5,15,12,30,938.0,114.0,3.8,21.0,999.0,962.73,720.71
2016,5,15,12,45,940.5,111.0,3.95,21.0,990.0,985.79,737.24
2016,5,15,13,0,943.0,108.0,4.1,21.0,981.0,1005.19,751.43
2016,5,15,13,15,940.0,107.0,4.2,20.5,963.5,1017.51,762.15
2016,5,15,13,30,937.0,106.0,4.3,20.0,946.0,1025.89,770.43
2016,5,15,13,45,931.5,105.5,4.4,20.0,921.0,1028.39,773.44
2016,5,15,14,0,926.0,105.0,4.5,20.0,896.0,1026.93,774.21
2016,5,15,14,15,919.0,103.5,4.55,19.5,864.5,1019.05,771.92
2016,5,15,14,30,912.0,102.0,4.6,19.0,833.0,1007.32,767.12
2016,5,15,14,45,902.5,100.0,4.7,19.0,796.0,988.89,756.72
2016,5,15,15,0,893.0,98.0,4.8,19.0,759.0,966.9,743.87
2016,5,15,15,15,881.0,95.5,4.9,18.5,716.0,938.64,727.96
2016,5,15,15,30,869.0,93.0,5.0,18.0,673.0,907.26,709.65
2016,5,15,15,45,852.0,91.0,5.1,18.0,626.0,869.14,684.84
2016,5,15,16,0,835.0,89.0,5.2,18.0,579.0,837.23,664.29
2016,5,15,16,15,813.5,85.5,5.2,17.5,529.0,788.69,631.79
2016,5,15,16,30,792.0,82.0,5.2,17.0,479.0,738.63,597.58
2016,5,15,16,45,760.0,79.0,5.25,16.5,426.0,680.12,556.27
2016,5,15,17,0,728.0,76.0,5.3,16.0,373.0,621.6,513.77
2016,5,15,17,15,687.5,71.0,5.15,15.5,321.0,558.42,463.9
2016,5,15,17,30,647.0,66.0,5.0,15.0,269.0,494.34,411.75
2016,5,15,17,45,583.5,60.5,4.9,14.5,218.0,418.98,348.59
2016,5,15,18,0,520.0,55.0,4.8,14.0,167.0,348.62,287.48
2016,5,15,18,15,429.5,45.5,4.55,13.5,121.5,267.19,215.67
2016,5,15,18,30,339.0,36.0,4.3,13.0,76.0,195.19,150.47
2016,5,15,18,45,197.5,23.0,4.1,12.5,44.0,109.43,64.43
2016,5,15,19,0,56.0,10.0,3.9,12.0,12.0,24.14,0.0
2016,5,15,19,15,28.0,5.0,3.8,12.0,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,104.5,15.5,1.7,10.5,25.0,12.08,0.0
2016,5,16,5,30,209.0,31.0,1.9,11.0,50.0,24.01,14.21
2016,5,16,5,45,305.0,43.5,2.1,11.5,90.5,33.5,23.9
2016,5,16,6,0,401.0,56.0,2.3,12.0,131.0,44.67,34.32
2016,5,16,6,15,251.0,84.0,2.2,12.5,136.0,63.0,50.94
2016,5,16,6,30,101.0,112.0,2.1,13.0,141.0,82.48,68.3
2016,5,16,6,45,115.5,133.0,2.05,13.5,172.5,96.56,80.55
2016,5,16,7,0,130.0,154.0,2.0,14.0,204.0,110.28,92.21
2016,5,16,7,15,416.5,126.0,2.15,14.5,318.0,86.81,71.24
2016,5,16,7,30,703.0,98.0,2.3,15.0,432.0,69.65,55.88
2016,5,16,7,45,732.5,101.0,2.45,15.5,482.5,70.4,56.24
2016,5,16,8,0,762.0,104.0,2.6,16.0,533.0,77.97,62.49
2016,5,16,8,15,781.5,108.0,2.65,16.5,580.5,127.74,74.69
2016,5,16,8,30,801.0,112.0,2.7,17.0,628.0,185.09,111.11
2016,5,16,8,45,818.5,113.5,2.8,17.5,672.5,242.32,156.47
2016,5,16,9,0,836.0,115.0,2.9,18.0,717.0,301.09,206.82
2016,5,16,9,15,848.0,117.0,2.95,18.5,755.5,364.21,261.54
2016,5,16,9,30,860.0,119.0,3.0,19.0,794.0,422.18,311.65
2016,5,16,9,45,878.0,115.5,3.05,19.5,830.0,478.74,359.45
2016,5,16,10,0,896.0,112.0,3.1,20.0,866.0,535.53,406.06
2016,5,16,10,15,902.5,113.0,3.15,20.5,893.0,589.54,449.15
2016,5,16,10,30,909.0,114.0,3.2,21.0,920.0,642.2,489.85
2016,5,16,10,45,914.0,115.0,3.25,21.5,940.5,692.32,527.47
2016,5,16,11,0,919.0,116.0,3.3,22.0,961.0,740.51,562.65
2016,5,16,11,15,921.5,116.5,3.35,22.0,974.0,784.32,594.93
2016,5,16,11,30,924.0,117.0,3.4,22.0,987.0,825.62,623.31
2016,5,16,11,45,926.0,116.5,3.5,22.5,992.5,862.98,647.85
2016,5,16,12,0,928.0,116.0,3.6,23.0,998.0,897.44,670.28
2016,5,16,12,15,928.0,116.0,3.7,23.0,995.5,927.54,691.0
2016,5,16,12,30,928.0,116.0,3.8,23.0,993.0,954.34,709.54
2016,5,16,12,45,927.0,115.0,3.9,23.0,983.0,975.83,724.61
2016,5,16,13,0,926.0,114.0,4.0,23.0,973.0,993.67,737.36
2016,5,16,13,15,923.0,113.0,4.05,23.0,955.5,1005.85,746.16
2016,5,16,13,30,920.0,112.0,4.1,23.0,938.0,1014.17,752.55
2016,5,16,13,45,917.0,109.5,4.15,23.0,914.0,1017.08,755.49
2016,5,16,14,0,914.0,107.0,4.2,23.0,890.0,1016.04,755.98
2016,5,16,14,15,907.0,106.0,4.2,22.5,859.0,1008.76,753.6
2016,5,16,14,30,900.0,105.0,4.2,22.0,828.0,997.7,748.82
2016,5,16,14,45,888.5,104.0,4.25,22.0,790.5,978.62,737.57
2016,5,16,15,0,877.0,103.0,4.3,22.0,753.0,956.12,724.05
2016,5,16,15,15,864.5,100.5,4.25,21.5,710.5,927.79,707.36
2016,5,16,15,30,852.0,98.0,4.2,21.0,668.0,896.42,688.49
2016,5,16,15,45,831.5,96.5,4.2,21.0,620.5,865.54,668.78
2016,5,16,16,0,811.0,95.0,4.2,21.0,573.0,822.84,640.48
2016,5,16,16,15,789.5,91.5,4.15,20.5,523.5,775.14,609.22
2016,5,16,16,30,768.0,88.0,4.1,20.0,474.0,725.96,576.32
2016,5,16,16,45,736.0,84.5,4.05,20.0,422.0,667.8,534.92
2016,5,16,17,0,704.0,81.0,4.0,20.0,370.0,612.82,494.6
2016,5,16,17,15,663.0,75.5,3.95,19.0,318.0,547.14,445.49
2016,5,16,17,30,622.0,70.0,3.9,18.0,266.0,483.32,395.86
2016,5,16,17,45,561.5,63.5,3.9,17.5,216.0,409.69,335.63
2016,5,16,18,0,501.0,57.0,3.9,17.0,166.0,340.82,277.11
2016,5,16,18,15,411.5,47.5,3.9,16.0,121.5,260.89,208.39
2016,5,16,18,30,322.0,38.0,3.9,15.0,77.0,190.21,145.74
2016,5,16,18,45,186.5,24.5,3.95,14.5,44.5,105.53,63.89
2016,5,16,19,0,51.0,11.0,4.0,14.0,12.0,23.59,0.0
2016,5,16,19,15,25.5,5.5,4.0,13.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,17,5,15,141.5,14.5,2.7,11.5,28.0,11.69,0.0
2016,5,17,5,30,283.0,29.0,3.0,12.0,56.0,23.73,14.03
2016,5,17,5,45,388.5,39.0,3.3,13.0,99.5,31.53,22.04
2016,5,17,6,0,494.0,49.0,3.6,14.0,143.0,39.23,29.22
2016,5,17,6,15,559.5,56.0,3.55,14.5,193.0,44.14,33.8
2016,5,17,6,30,625.0,63.0,3.5,15.0,243.0,48.98,38.13
2016,5,17,6,45,673.5,67.5,3.5,15.5,296.0,51.73,40.47
2016,5,17,7,0,722.0,72.0,3.5,16.0,349.0,59.33,46.99
2016,5,17,7,15,754.0,76.5,3.6,16.5,402.0,62.06,49.12
2016,5,17,7,30,786.0,81.0,3.7,17.0,455.0,64.7,51.14
2016,5,17,7,45,811.0,83.5,3.85,18.0,507.0,65.71,51.62
2016,5,17,8,0,836.0,86.0,4.0,19.0,559.0,66.7,52.08
2016,5,17,8,15,854.0,89.0,4.0,19.5,607.5,128.03,71.84
2016,5,17,8,30,872.0,92.0,4.0,20.0,656.0,188.02,109.34
2016,5,17,8,45,886.0,94.0,4.05,21.0,700.5,248.22,156.6
2016,5,17,9,0,900.0,96.0,4.1,22.0,745.0,309.35,208.46
2016,5,17,9,15,910.0,98.0,4.1,22.0,785.0,369.9,261.73
2016,5,17,9,30,920.0,100.0,4.1,22.0,825.0,430.41,314.53
2016,5,17,9,45,927.5,102.0,4.1,22.5,858.5,489.55,364.45
2016,5,17,10,0,935.0,104.0,4.1,23.0,892.0,547.86,412.15
2016,5,17,10,15,940.5,105.0,4.0,23.5,919.0,603.23,455.87
2016,5,17,10,30,946.0,106.0,3.9,24.0,946.0,657.07,496.91
2016,5,17,10,45,949.5,107.0,3.85,24.5,966.0,707.85,534.5
2016,5,17,11,0,953.0,108.0,3.8,25.0,986.0,756.48,569.39
2016,5,17,11,15,955.0,108.5,3.7,25.0,998.5,801.23,601.16
2016,5,17,11,30,957.0,109.0,3.6,25.0,1011.0,843.32,629.03
2016,5,17,11,45,957.0,109.5,3.5,25.0,1015.5,880.97,653.59
2016,5,17,12,0,957.0,110.0,3.4,25.0,1020.0,915.51,675.85
2016,5,17,12,15,956.0,110.0,3.3,25.0,1016.5,945.47,694.89
2016,5,17,12,30,955.0,110.0,3.2,25.0,1013.0,971.97,711.54
2016,5,17,12,45,954.0,108.5,3.15,25.5,1002.5,993.47,723.84
2016,5,17,13,0,953.0,107.0,3.1,26.0,992.0,1011.2,733.7
2016,5,17,13,15,949.5,106.5,3.05,26.0,974.0,1023.65,741.65
2016,5,17,13,30,946.0,106.0,3.0,26.0,956.0,1032.15,747.19
2016,5,17,13,45,939.5,105.0,3.0,26.0,930.5,1033.24,748.56
2016,5,17,14,0,933.0,104.0,3.0,26.0,905.0,1030.32,747.56
2016,5,17,14,15,925.5,102.5,3.0,26.0,873.0,1021.96,743.2
2016,5,17,14,30,918.0,101.0,3.0,26.0,841.0,1009.74,736.51
2016,5,17,14,45,908.5,99.5,3.0,26.0,803.0,991.85,726.25
2016,5,17,15,0,899.0,98.0,3.0,26.0,765.0,970.4,713.76
2016,5,17,15,15,886.5,95.5,2.95,25.5,722.0,941.65,697.46
2016,5,17,15,30,874.0,93.0,2.9,25.0,679.0,909.79,679.04
2016,5,17,15,45,858.5,90.0,2.85,25.0,632.0,871.83,655.03
2016,5,17,16,0,843.0,87.0,2.8,25.0,585.0,831.4,629.18
2016,5,17,16,15,822.0,84.0,2.75,24.5,535.0,792.15,605.07
2016,5,17,16,30,801.0,81.0,2.7,24.0,485.0,742.91,573.43
2016,5,17,16,45,772.0,77.0,2.65,24.0,432.5,685.28,534.04
2016,5,17,17,0,743.0,73.0,2.6,24.0,380.0,627.41,493.62
2016,5,17,17,15,704.5,68.5,2.4,23.0,327.5,562.85,446.63
2016,5,17,17,30,666.0,64.0,2.2,22.0,275.0,502.39,400.79
2016,5,17,17,45,606.5,58.0,2.05,21.0,224.0,427.92,342.32
2016,5,17,18,0,547.0,52.0,1.9,20.0,173.0,358.1,285.15
2016,5,17,18,15,461.0,43.5,1.95,19.0,127.0,278.58,218.59
2016,5,17,18,30,375.0,35.0,2.0,18.0,81.0,207.93,157.1
2016,5,17,18,45,234.5,23.0,2.05,17.5,47.5,122.89,76.11
2016,5,17,19,0,94.0,11.0,2.1,17.0,14.0,35.54,0.0
2016,5,17,19,15,47.0,5.5,2.05,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,5,15,124.5,15.5,1.5,12.5,27.5,12.1,0.0
2016,5,18,5,30,249.0,31.0,1.8,13.0,55.0,25.35,15.46
2016,5,18,5,45,349.0,42.0,2.15,13.5,97.5,33.89,24.09
2016,5,18,6,0,449.0,53.0,2.5,14.0,140.0,42.25,31.93
2016,5,18,6,15,514.5,61.0,2.55,14.5,188.5,47.78,37.05
2016,5,18,6,30,580.0,69.0,2.6,15.0,237.0,53.19,41.88
2016,5,18,6,45,625.5,75.0,2.65,15.5,288.5,56.78,44.94
2016,5,18,7,0,671.0,81.0,2.7,16.0,340.0,60.29,47.82
2016,5,18,7,15,703.5,86.0,2.65,16.5,391.5,62.83,49.79
2016,5,18,7,30,736.0,91.0,2.6,17.0,443.0,71.36,56.93
2016,5,18,7,45,761.0,95.0,2.6,18.0,493.5,73.1,57.98
2016,5,18,8,0,786.0,99.0,2.6,19.0,544.0,74.75,58.96
2016,5,18,8,15,804.0,102.5,2.6,19.5,591.5,125.18,71.04
2016,5,18,8,30,822.0,106.0,2.6,20.0,639.0,183.17,107.36
2016,5,18,8,45,836.0,108.5,2.6,21.0,682.5,241.51,152.87
2016,5,18,9,0,850.0,111.0,2.6,22.0,726.0,306.61,207.08
2016,5,18,9,15,860.5,113.0,2.6,22.5,764.0,364.47,256.88
2016,5,18,9,30,871.0,115.0,2.6,23.0,802.0,422.4,306.09
2016,5,18,9,45,883.0,114.5,2.65,23.5,836.0,478.96,353.09
2016,5,18,10,0,895.0,114.0,2.7,24.0,870.0,535.2,398.4
2016,5,18,10,15,900.5,115.5,2.8,24.0,896.5,588.88,441.39
2016,5,18,10,30,906.0,117.0,2.9,24.0,923.0,641.12,482.17
2016,5,18,10,45,907.5,119.5,3.0,24.5,941.5,689.94,518.46
2016,5,18,11,0,909.0,122.0,3.1,25.0,960.0,736.56,552.21
2016,5,18,11,15,911.5,122.5,3.2,25.0,972.5,779.91,584.06
2016,5,18,11,30,914.0,123.0,3.3,25.0,985.0,820.79,612.24
2016,5,18,11,45,912.5,124.5,3.4,25.5,989.0,856.65,635.47
2016,5,18,12,0,911.0,126.0,3.5,26.0,993.0,889.49,656.54
2016,5,18,12,15,910.5,126.0,3.55,26.0,990.5,918.77,676.19
2016,5,18,12,30,910.0,126.0,3.6,26.0,988.0,944.79,693.71
2016,5,18,12,45,907.5,125.5,3.7,26.0,977.5,965.12,707.83
2016,5,18,13,0,905.0,125.0,3.8,26.0,967.0,981.85,719.71
2016,5,18,13,15,901.5,124.0,3.9,25.5,949.5,993.46,729.78
2016,5,18,13,30,898.0,123.0,4.0,25.0,932.0,1001.28,737.54
2016,5,18,13,45,894.5,120.5,4.1,25.0,908.0,1003.81,740.5
2016,5,18,14,0,891.0,118.0,4.2,25.0,884.0,1002.47,741.07
2016,5,18,14,15,884.0,116.5,4.3,24.5,853.0,994.93,739.07
2016,5,18,14,30,877.0,115.0,4.4,24.0,822.0,983.68,734.71
2016,5,18,14,45,865.5,113.5,4.5,24.0,785.0,964.51,723.59
2016,5,18,15,0,854.0,112.0,4.6,24.0,748.0,941.97,710.57
2016,5,18,15,15,841.0,109.5,4.65,23.5,706.0,924.29,701.89
2016,5,18,15,30,828.0,107.0,4.7,23.0,664.0,892.71,683.44
2016,5,18,15,45,809.5,104.5,4.8,22.5,617.5,853.5,659.73
2016,5,18,16,0,791.0,102.0,4.9,22.0,571.0,812.07,633.98
2016,5,18,16,15,768.5,98.0,4.85,21.0,521.5,763.72,603.03
2016,5,18,16,30,746.0,94.0,4.8,20.0,472.0,714.03,570.39
2016,5,18,16,45,721.0,88.5,4.8,19.5,422.0,662.98,535.02
2016,5,18,17,0,696.0,83.0,4.8,19.0,372.0,608.33,495.32
2016,5,18,17,15,656.0,77.5,4.7,18.0,320.5,543.8,446.28
2016,5,18,17,30,616.0,72.0,4.6,17.0,269.0,481.02,396.8
2016,5,18,17,45,564.5,64.0,4.5,16.5,220.0,411.12,338.94
2016,5,18,18,0,513.0,56.0,4.4,16.0,171.0,345.13,282.28
2016,5,18,18,15,427.0,47.0,4.35,15.5,126.0,266.85,214.08
2016,5,18,18,30,341.0,38.0,4.3,15.0,81.0,197.39,151.97
2016,5,18,18,45,210.0,25.0,4.3,14.5,48.0,117.26,75.56
2016,5,18,19,0,79.0,12.0,4.3,14.0,15.0,32.21,0.0
2016,5,18,19,15,39.5,6.0,4.35,13.5,7.5,5.12,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,5,15,108.5,18.0,4.6,9.0,28.5,14.0,0.0
2016,5,19,5,30,217.0,36.0,4.7,9.0,57.0,27.78,17.9
2016,5,19,5,45,322.5,47.5,4.8,9.5,99.5,36.5,26.83
2016,5,19,6,0,428.0,59.0,4.9,10.0,142.0,47.16,36.87
2016,5,19,6,15,401.5,79.0,5.0,10.5,175.0,58.86,47.64
2016,5,19,6,30,375.0,99.0,5.1,11.0,208.0,71.84,59.33
2016,5,19,6,45,428.0,105.5,5.2,11.5,253.0,75.73,62.66
2016,5,19,7,0,481.0,112.0,5.3,12.0,298.0,79.56,65.79
2016,5,19,7,15,575.0,105.0,5.05,12.5,358.5,74.61,61.05
2016,5,19,7,30,669.0,98.0,4.8,13.0,419.0,68.99,55.75
2016,5,19,7,45,676.5,110.5,4.6,13.5,465.0,75.6,61.25
2016,5,19,8,0,684.0,123.0,4.4,14.0,511.0,81.73,66.26
2016,5,19,8,15,616.5,161.5,4.3,14.5,534.0,144.26,94.42
2016,5,19,8,30,549.0,200.0,4.2,15.0,557.0,204.31,138.72
2016,5,19,8,45,711.5,155.5,4.15,15.5,650.5,244.02,163.76
2016,5,19,9,0,874.0,111.0,4.1,16.0,744.0,312.4,216.44
2016,5,19,9,15,886.0,113.5,4.05,16.0,784.5,372.45,270.11
2016,5,19,9,30,898.0,116.0,4.0,16.0,825.0,432.73,323.54
2016,5,19,9,45,900.0,122.0,4.0,16.5,857.5,491.21,373.89
2016,5,19,10,0,902.0,128.0,4.0,17.0,890.0,548.37,421.57
2016,5,19,10,15,908.0,129.5,4.05,17.0,917.5,602.81,466.61
2016,5,19,10,30,914.0,131.0,4.1,17.0,945.0,655.84,509.36
2016,5,19,10,45,920.5,130.5,4.2,17.5,965.5,706.03,548.09
2016,5,19,11,0,927.0,130.0,4.3,18.0,986.0,754.38,584.47
2016,5,19,11,15,929.0,131.0,4.35,18.0,998.5,798.61,618.02
2016,5,19,11,30,931.0,132.0,4.4,18.0,1011.0,840.29,647.87
2016,5,19,11,45,932.0,132.0,4.5,18.5,1015.5,877.63,673.19
2016,5,19,12,0,933.0,132.0,4.6,19.0,1020.0,912.03,696.33
2016,5,19,12,15,932.5,132.0,4.6,19.0,1017.5,942.04,716.98
2016,5,19,12,30,932.0,132.0,4.6,19.0,1015.0,968.74,735.34
2016,5,19,12,45,721.0,257.0,4.7,19.0,936.0,936.06,712.86
2016,5,19,13,0,510.0,382.0,4.8,19.0,857.0,870.8,662.56
2016,5,19,13,15,431.5,397.5,4.95,19.0,794.0,823.39,629.13
2016,5,19,13,30,353.0,413.0,5.1,19.0,731.0,759.63,583.4
2016,5,19,13,45,448.0,366.5,5.25,19.0,759.0,828.12,636.94
2016,5,19,14,0,543.0,320.0,5.4,19.0,787.0,881.03,678.77
2016,5,19,14,15,727.0,217.0,5.5,18.5,818.5,965.39,745.75
2016,5,19,14,30,911.0,114.0,5.6,18.0,850.0,1014.48,783.23
2016,5,19,14,45,897.5,114.0,5.75,18.0,811.5,994.68,771.35
2016,5,19,15,0,884.0,114.0,5.9,18.0,773.0,971.47,757.41
2016,5,19,15,15,738.0,155.5,5.9,17.0,684.5,884.27,698.84
2016,5,19,15,30,592.0,197.0,5.9,16.0,596.0,780.43,625.45
2016,5,19,15,45,623.0,169.5,5.9,15.5,563.5,764.86,617.89
2016,5,19,16,0,654.0,142.0,5.9,15.0,531.0,743.96,604.98
2016,5,19,16,15,617.0,137.5,5.9,14.5,479.5,687.37,564.29
2016,5,19,16,30,580.0,133.0,5.9,14.0,428.0,630.8,522.02
2016,5,19,16,45,504.5,133.5,5.9,13.5,370.5,543.99,454.14
2016,5,19,17,0,429.0,134.0,5.9,13.0,313.0,470.27,394.96
2016,5,19,17,15,386.5,125.0,5.8,12.5,270.0,412.77,348.14
2016,5,19,17,30,344.0,116.0,5.7,12.0,227.0,358.05,302.41
2016,5,19,17,45,308.0,99.0,5.6,11.5,185.0,301.42,254.08
2016,5,19,18,0,272.0,82.0,5.5,11.0,143.0,237.2,198.18
2016,5,19,18,15,220.0,64.5,5.4,10.5,105.5,180.15,147.2
2016,5,19,18,30,168.0,47.0,5.3,10.0,68.0,128.38,100.27
2016,5,19,18,45,84.0,30.0,5.2,10.0,40.5,71.48,46.62
2016,5,19,19,0,0.0,13.0,5.1,10.0,13.0,11.1,0.0
2016,5,19,19,15,0.0,6.5,5.1,10.0,6.5,5.55,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,121.0,18.0,3.8,8.0,30.0,14.01,0.0
2016,5,20,5,30,242.0,36.0,4.0,8.0,60.0,27.85,18.16
2016,5,20,5,45,352.5,46.0,4.2,8.5,103.5,37.26,27.66
2016,5,20,6,0,463.0,56.0,4.4,9.0,147.0,44.74,34.86
2016,5,20,6,15,529.5,64.0,4.45,9.5,196.5,50.2,40.01
2016,5,20,6,30,596.0,72.0,4.5,10.0,246.0,55.57,44.88
2016,5,20,6,45,415.5,111.5,4.55,10.5,244.5,79.64,66.41
2016,5,20,7,0,235.0,151.0,4.6,11.0,243.0,105.78,89.41
2016,5,20,7,15,210.5,177.0,4.5,11.5,268.0,125.75,106.56
2016,5,20,7,30,186.0,203.0,4.4,12.0,293.0,140.9,119.22
2016,5,20,7,45,500.0,150.0,4.35,12.5,426.5,99.69,82.59
2016,5,20,8,0,814.0,97.0,4.3,13.0,560.0,73.72,59.48
2016,5,20,8,15,832.0,100.0,4.3,13.0,608.5,125.04,72.03
2016,5,20,8,30,850.0,103.0,4.3,13.0,657.0,184.23,110.22
2016,5,20,8,45,862.5,106.5,4.3,13.5,700.5,251.19,164.53
2016,5,20,9,0,875.0,110.0,4.3,14.0,744.0,311.51,217.41
2016,5,20,9,15,589.0,236.0,4.45,14.0,673.5,357.46,268.2
2016,5,20,9,30,303.0,362.0,4.6,14.0,603.0,381.77,296.62
2016,5,20,9,45,221.0,389.5,4.75,14.0,569.0,394.22,309.12
2016,5,20,10,0,139.0,417.0,4.9,14.0,535.0,392.83,309.39
2016,5,20,10,15,105.5,418.5,5.05,14.0,509.5,391.8,309.09
2016,5,20,10,30,72.0,420.0,5.2,14.0,484.0,383.81,302.92
2016,5,20,10,45,246.5,406.5,5.35,14.5,633.0,496.33,391.98
2016,5,20,11,0,421.0,393.0,5.5,15.0,782.0,626.44,492.91
2016,5,20,11,15,343.5,431.0,5.6,15.0,751.5,624.73,490.58
2016,5,20,11,30,266.0,469.0,5.7,15.0,721.0,618.69,484.91
2016,5,20,11,45,161.5,454.5,5.85,15.0,608.0,533.35,419.04
2016,5,20,12,0,57.0,440.0,6.0,15.0,495.0,434.69,341.42
2016,5,20,12,15,92.0,460.5,6.05,15.0,548.5,490.05,385.3
2016,5,20,12,30,127.0,481.0,6.1,15.0,602.0,560.03,439.51
2016,5,20,12,45,85.5,445.0,6.15,15.0,526.0,482.84,379.9
2016,5,20,13,0,44.0,409.0,6.2,15.0,450.0,414.89,326.79
2016,5,20,13,15,120.0,431.5,6.2,14.5,540.5,529.71,418.78
2016,5,20,13,30,196.0,454.0,6.2,14.0,631.0,631.09,499.02
2016,5,20,13,45,121.0,414.0,6.2,14.0,522.5,523.99,415.6
2016,5,20,14,0,46.0,374.0,6.2,14.0,414.0,396.04,314.76
2016,5,20,14,15,64.5,376.5,6.15,14.0,430.5,419.4,334.42
2016,5,20,14,30,83.0,379.0,6.1,14.0,447.0,442.66,353.69
2016,5,20,14,45,110.0,367.5,6.1,14.0,452.5,458.97,368.06
2016,5,20,15,0,137.0,356.0,6.1,14.0,458.0,493.01,396.15
2016,5,20,15,15,131.5,334.0,6.0,13.5,428.0,465.01,375.56
2016,5,20,15,30,126.0,312.0,5.9,13.0,398.0,436.36,354.44
2016,5,20,15,45,100.0,284.5,5.85,13.0,349.5,365.56,298.31
2016,5,20,16,0,74.0,257.0,5.8,13.0,301.0,313.65,256.57
2016,5,20,16,15,87.5,237.5,5.7,12.5,285.0,304.14,250.58
2016,5,20,16,30,101.0,218.0,5.6,12.0,269.0,293.37,243.35
2016,5,20,16,45,204.5,187.0,5.5,12.0,277.0,349.19,292.65
2016,5,20,17,0,308.0,156.0,5.4,12.0,285.0,394.31,332.11
2016,5,20,17,15,279.0,141.0,5.2,11.5,246.0,345.87,292.11
2016,5,20,17,30,250.0,126.0,5.0,11.0,207.0,299.4,253.11
2016,5,20,17,45,364.5,95.5,4.85,11.0,190.5,328.74,277.4
2016,5,20,18,0,479.0,65.0,4.7,11.0,174.0,336.98,281.39
2016,5,20,18,15,390.0,55.0,4.5,10.5,129.0,257.87,211.14
2016,5,20,18,30,301.0,45.0,4.3,10.0,84.0,186.73,147.02
2016,5,20,18,45,174.5,30.0,4.1,10.0,50.5,110.14,75.06
2016,5,20,19,0,48.0,15.0,3.9,10.0,17.0,26.15,0.0
2016,5,20,19,15,24.0,7.5,3.85,9.5,8.5,11.74,0.0
2016,5,20,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,7.5,2.4,9.0,7.5,6.16,0.0
2016,5,21,5,30,0.0,15.0,2.5,9.0,15.0,12.34,4.93
2016,5,21,5,45,0.0,25.5,2.65,9.5,25.5,21.03,13.14
2016,5,21,6,0,0.0,36.0,2.8,10.0,36.0,29.73,21.25
2016,5,21,6,15,0.0,48.5,2.85,10.0,48.5,40.12,30.85
2016,5,21,6,30,0.0,61.0,2.9,10.0,61.0,50.52,40.33
2016,5,21,6,45,0.0,74.0,2.95,10.5,74.0,60.91,49.57
2016,5,21,7,0,0.0,87.0,3.0,11.0,87.0,71.23,58.58
2016,5,21,7,15,16.0,135.0,3.1,11.0,142.5,106.66,89.85
2016,5,21,7,30,32.0,183.0,3.2,11.0,198.0,133.46,113.04
2016,5,21,7,45,56.5,214.0,3.3,11.5,245.0,152.95,129.34
2016,5,21,8,0,81.0,245.0,3.4,12.0,292.0,171.79,144.88
2016,5,21,8,15,40.5,187.5,3.45,12.0,211.0,143.72,113.67
2016,5,21,8,30,0.0,130.0,3.5,12.0,130.0,106.42,83.85
2016,5,21,8,45,4.5,172.0,3.55,12.5,175.5,139.94,110.96
2016,5,21,9,0,9.0,214.0,3.6,13.0,221.0,174.01,138.08
2016,5,21,9,15,4.5,159.5,3.65,13.0,163.0,132.2,103.9
2016,5,21,9,30,0.0,105.0,3.7,13.0,105.0,87.38,67.09
2016,5,21,9,45,41.5,252.5,3.8,13.0,288.0,219.82,174.28
2016,5,21,10,0,83.0,400.0,3.9,13.0,471.0,355.71,281.08
2016,5,21,10,15,132.0,423.5,3.9,12.5,540.0,408.05,322.15
2016,5,21,10,30,181.0,447.0,3.9,12.0,609.0,468.61,369.83
2016,5,21,10,45,176.0,457.5,3.95,12.0,618.0,489.68,386.05
2016,5,21,11,0,171.0,468.0,4.0,12.0,627.0,510.05,401.71
2016,5,21,11,15,95.0,398.0,3.95,12.0,487.0,406.42,321.53
2016,5,21,11,30,19.0,328.0,3.9,12.0,347.0,290.24,229.65
2016,5,21,11,45,138.0,402.0,3.85,12.5,534.5,468.39,370.53
2016,5,21,12,0,257.0,476.0,3.8,13.0,722.0,652.36,508.83
2016,5,21,12,15,162.5,463.0,3.75,13.0,618.0,564.39,440.76
2016,5,21,12,30,68.0,450.0,3.7,13.0,514.0,465.36,364.22
2016,5,21,12,45,212.5,438.5,3.7,13.0,637.0,607.24,475.76
2016,5,21,13,0,357.0,427.0,3.7,13.0,760.0,755.34,587.3
2016,5,21,13,15,342.5,425.0,3.7,13.0,740.0,750.64,583.11
2016,5,21,13,30,328.0,423.0,3.7,13.0,720.0,743.74,578.38
2016,5,21,13,45,399.5,381.5,3.7,13.0,733.5,778.79,606.89
2016,5,21,14,0,471.0,340.0,3.7,13.0,747.0,828.46,645.14
2016,5,21,14,15,447.5,333.5,3.65,13.0,709.0,801.9,625.98
2016,5,21,14,30,424.0,327.0,3.6,13.0,671.0,773.07,605.66
2016,5,21,14,45,358.5,333.0,3.6,13.0,614.5,698.05,550.73
2016,5,21,15,0,293.0,339.0,3.6,13.0,558.0,640.5,507.72
2016,5,21,15,15,416.0,277.0,3.55,13.0,569.5,703.67,559.69
2016,5,21,15,30,539.0,215.0,3.5,13.0,581.0,742.59,592.87
2016,5,21,15,45,448.0,226.0,3.45,13.0,516.0,661.37,531.17
2016,5,21,16,0,357.0,237.0,3.4,13.0,451.0,566.01,458.5
2016,5,21,16,15,339.5,218.5,3.4,13.0,408.0,521.33,425.5
2016,5,21,16,30,322.0,200.0,3.4,13.0,365.0,476.46,391.47
2016,5,21,16,45,485.0,149.5,3.4,13.0,368.0,546.29,450.56
2016,5,21,17,0,648.0,99.0,3.4,13.0,371.0,591.6,488.76
2016,5,21,17,15,606.5,92.0,3.25,12.5,320.0,526.49,437.32
2016,5,21,17,30,565.0,85.0,3.1,12.0,269.0,463.32,386.44
2016,5,21,17,45,515.0,75.5,3.0,12.0,220.5,395.13,329.2
2016,5,21,18,0,465.0,66.0,2.9,12.0,172.0,330.71,273.32
2016,5,21,18,15,382.5,55.0,2.65,11.5,128.0,254.37,206.59
2016,5,21,18,30,300.0,44.0,2.4,11.0,84.0,184.76,144.58
2016,5,21,18,45,186.0,29.5,2.2,10.5,51.0,112.89,77.73
2016,5,21,19,0,72.0,15.0,2.0,10.0,18.0,43.54,0.0
2016,5,21,19,15,36.0,7.5,1.95,9.5,9.0,14.4,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,5,15,119.0,18.5,1.85,8.5,30.5,14.38,0.14
2016,5,22,5,30,238.0,37.0,2.1,9.0,61.0,28.57,18.9
2016,5,22,5,45,334.0,49.0,2.4,9.5,103.5,37.63,27.95
2016,5,22,6,0,430.0,61.0,2.7,10.0,146.0,48.68,38.31
2016,5,22,6,15,225.0,84.0,2.7,10.5,129.5,62.9,51.31
2016,5,22,6,30,20.0,107.0,2.7,11.0,113.0,83.45,69.72
2016,5,22,6,45,26.5,126.5,2.7,11.5,136.0,94.99,79.78
2016,5,22,7,0,33.0,146.0,2.7,12.0,159.0,108.54,91.39
2016,5,22,7,15,36.0,167.0,2.6,12.0,183.0,122.66,103.47
2016,5,22,7,30,39.0,188.0,2.5,12.0,207.0,136.48,115.13
2016,5,22,7,45,19.5,171.0,2.45,12.5,180.5,133.62,112.0
2016,5,22,8,0,0.0,154.0,2.4,13.0,154.0,122.49,101.8
2016,5,22,8,15,51.5,224.5,2.4,13.0,258.5,167.59,132.35
2016,5,22,8,30,103.0,295.0,2.4,13.0,363.0,224.77,175.23
2016,5,22,8,45,53.0,233.0,2.4,13.5,268.5,187.26,146.45
2016,5,22,9,0,3.0,171.0,2.4,14.0,174.0,139.88,109.81
2016,5,22,9,15,11.0,224.5,2.45,14.0,233.5,184.41,145.41
2016,5,22,9,30,19.0,278.0,2.5,14.0,293.0,230.07,181.37
2016,5,22,9,45,10.0,209.5,2.55,14.5,217.5,175.71,137.7
2016,5,22,10,0,1.0,141.0,2.6,15.0,142.0,117.44,90.64
2016,5,22,10,15,158.5,280.5,2.7,15.0,422.5,314.3,247.46
2016,5,22,10,30,316.0,420.0,2.8,15.0,703.0,526.89,409.19
2016,5,22,10,45,364.0,407.5,2.9,15.5,740.0,571.23,441.79
2016,5,22,11,0,412.0,395.0,3.0,16.0,777.0,620.17,478.39
2016,5,22,11,15,367.0,423.5,3.1,16.0,767.0,634.24,488.44
2016,5,22,11,30,322.0,452.0,3.2,16.0,757.0,646.11,496.71
2016,5,22,11,45,608.5,297.5,3.35,16.0,878.0,770.1,593.82
2016,5,22,12,0,895.0,143.0,3.5,16.0,999.0,885.82,680.24
2016,5,22,12,15,688.0,273.5,3.6,16.0,930.5,871.25,667.44
2016,5,22,12,30,481.0,404.0,3.7,16.0,862.0,826.54,631.19
2016,5,22,12,45,683.0,274.5,3.8,16.0,917.0,913.48,699.52
2016,5,22,13,0,885.0,145.0,3.9,16.0,972.0,976.67,745.27
2016,5,22,13,15,665.5,259.0,4.0,15.5,874.5,916.08,704.01
2016,5,22,13,30,446.0,373.0,4.1,15.0,777.0,821.99,633.95
2016,5,22,13,45,477.0,352.5,4.2,15.0,774.5,840.27,649.78
2016,5,22,14,0,508.0,332.0,4.3,15.0,772.0,855.82,663.13
2016,5,22,14,15,404.5,353.5,4.35,15.0,696.0,778.6,606.22
2016,5,22,14,30,301.0,375.0,4.4,15.0,620.0,685.96,537.56
2016,5,22,14,45,242.5,366.0,4.45,15.0,557.5,621.03,489.51
2016,5,22,15,0,184.0,357.0,4.5,15.0,495.0,537.37,426.43
2016,5,22,15,15,207.5,333.0,4.5,14.5,480.5,533.28,426.34
2016,5,22,15,30,231.0,309.0,4.5,14.0,466.0,527.08,424.29
2016,5,22,15,45,320.0,267.0,4.5,14.0,468.0,574.27,464.28
2016,5,22,16,0,409.0,225.0,4.5,14.0,470.0,613.9,497.94
2016,5,22,16,15,503.0,177.0,4.4,13.5,452.5,626.7,512.02
2016,5,22,16,30,597.0,129.0,4.3,13.0,435.0,638.11,524.71
2016,5,22,16,45,634.0,111.5,4.25,13.0,406.0,622.58,513.99
2016,5,22,17,0,671.0,94.0,4.2,13.0,377.0,601.57,498.58
2016,5,22,17,15,630.5,87.5,4.05,12.5,326.0,536.81,447.47
2016,5,22,17,30,590.0,81.0,3.9,12.0,275.0,473.85,396.5
2016,5,22,17,45,539.0,72.5,3.75,12.0,226.0,405.08,338.41
2016,5,22,18,0,488.0,64.0,3.6,12.0,177.0,340.12,281.74
2016,5,22,18,15,406.5,53.5,3.35,11.5,132.0,263.63,214.62
2016,5,22,18,30,325.0,43.0,3.1,11.0,87.0,195.42,153.42
2016,5,22,18,45,162.5,31.5,2.85,10.5,53.5,107.27,74.8
2016,5,22,19,0,0.0,20.0,2.6,10.0,20.0,18.4,0.0
2016,5,22,19,15,0.0,10.0,2.55,9.5,10.0,8.54,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,16.0,17.5,2.2,9.5,19.0,14.56,0.97
2016,5,23,5,30,32.0,35.0,2.5,10.0,38.0,28.1,18.48
2016,5,23,5,45,57.0,55.0,2.8,10.5,64.5,42.44,32.11
2016,5,23,6,0,82.0,75.0,3.1,11.0,91.0,56.88,45.49
2016,5,23,6,15,98.5,96.5,3.1,11.0,121.5,71.9,59.27
2016,5,23,6,30,115.0,118.0,3.1,11.0,152.0,86.56,72.5
2016,5,23,6,45,130.5,138.5,3.15,11.5,184.5,100.27,84.48
2016,5,23,7,0,146.0,159.0,3.2,12.0,217.0,113.63,95.9
2016,5,23,7,15,195.5,179.0,3.2,12.5,267.5,126.78,106.92
2016,5,23,7,30,245.0,199.0,3.2,13.0,318.0,133.3,112.0
2016,5,23,7,45,317.5,208.0,3.2,13.5,379.0,138.71,116.06
2016,5,23,8,0,390.0,217.0,3.2,14.0,440.0,143.97,119.96
2016,5,23,8,15,383.0,240.0,3.2,14.0,475.0,183.44,134.17
2016,5,23,8,30,376.0,263.0,3.2,14.0,510.0,226.23,164.14
2016,5,23,8,45,416.0,267.0,3.25,14.5,557.0,259.63,188.68
2016,5,23,9,0,456.0,271.0,3.3,15.0,604.0,304.36,224.54
2016,5,23,9,15,642.5,203.5,3.3,15.0,699.5,349.34,258.35
2016,5,23,9,30,829.0,136.0,3.3,15.0,795.0,415.73,311.71
2016,5,23,9,45,846.0,133.5,3.35,15.5,829.5,471.52,359.54
2016,5,23,10,0,863.0,131.0,3.4,16.0,864.0,528.45,406.92
2016,5,23,10,15,869.0,132.5,3.5,16.0,890.0,580.59,450.3
2016,5,23,10,30,875.0,134.0,3.6,16.0,916.0,631.43,491.57
2016,5,23,10,45,879.5,134.5,3.7,16.5,936.0,679.02,528.48
2016,5,23,11,0,884.0,135.0,3.8,17.0,956.0,724.74,563.05
2016,5,23,11,15,886.5,136.0,3.95,17.0,968.0,767.36,595.85
2016,5,23,11,30,889.0,137.0,4.1,17.0,980.0,807.62,625.65
2016,5,23,11,45,891.5,136.0,4.25,17.0,985.0,843.74,651.58
2016,5,23,12,0,894.0,135.0,4.4,17.0,990.0,877.16,675.84
2016,5,23,12,15,893.5,135.0,4.5,17.0,988.0,905.98,696.67
2016,5,23,12,30,893.0,135.0,4.6,17.0,986.0,931.66,715.36
2016,5,23,12,45,866.5,151.0,4.7,17.0,969.5,944.3,725.04
2016,5,23,13,0,840.0,167.0,4.8,17.0,953.0,967.74,742.47
