Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,13,15,835.5,166.0,4.85,16.5,936.0,978.47,752.13
2016,5,23,13,30,831.0,165.0,4.9,16.0,919.0,985.51,759.45
2016,5,23,13,45,827.5,161.5,5.0,16.0,895.0,987.32,762.21
2016,5,23,14,0,824.0,158.0,5.1,16.0,871.0,985.4,762.5
2016,5,23,14,15,815.5,155.5,5.1,16.0,840.5,975.95,756.86
2016,5,23,14,30,807.0,153.0,5.1,16.0,810.0,962.92,748.85
2016,5,23,14,45,647.0,212.0,5.1,16.0,723.5,873.21,685.81
2016,5,23,15,0,487.0,271.0,5.1,16.0,637.0,769.05,607.25
2016,5,23,15,15,430.0,274.5,5.0,15.5,584.5,712.72,566.57
2016,5,23,15,30,373.0,278.0,4.9,15.0,532.0,639.56,512.61
2016,5,23,15,45,344.5,263.5,4.8,15.0,485.5,591.4,476.62
2016,5,23,16,0,316.0,249.0,4.7,15.0,439.0,543.27,440.12
2016,5,23,16,15,505.5,180.5,4.6,15.0,455.0,631.98,514.13
2016,5,23,16,30,695.0,112.0,4.5,15.0,471.0,695.29,566.13
2016,5,23,16,45,452.5,141.5,4.4,15.0,366.0,512.32,421.59
2016,5,23,17,0,210.0,171.0,4.3,15.0,261.0,327.79,270.84
2016,5,23,17,15,192.5,151.5,4.15,14.5,225.5,287.4,238.7
2016,5,23,17,30,175.0,132.0,4.0,14.0,190.0,248.06,206.29
2016,5,23,17,45,319.5,99.0,3.85,13.5,182.5,306.58,255.56
2016,5,23,18,0,464.0,66.0,3.7,13.0,175.0,329.87,272.77
2016,5,23,18,15,383.0,55.5,3.55,12.5,130.5,254.9,206.99
2016,5,23,18,30,302.0,45.0,3.4,12.0,86.0,186.22,145.89
2016,5,23,18,45,194.0,30.5,3.25,12.0,53.0,116.18,81.49
2016,5,23,19,0,86.0,16.0,3.1,12.0,20.0,49.08,0.0
2016,5,23,19,15,43.0,8.0,3.1,11.5,10.0,16.38,0.0
2016,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,121.0,18.5,3.25,10.0,31.5,14.38,1.52
2016,5,24,5,30,242.0,37.0,3.4,10.0,63.0,28.57,18.93
2016,5,24,5,45,339.5,48.0,3.6,10.5,105.0,36.9,27.21
2016,5,24,6,0,437.0,59.0,3.8,11.0,147.0,46.9,36.57
2016,5,24,6,15,218.5,53.5,3.85,11.0,97.5,39.36,30.02
2016,5,24,6,30,0.0,48.0,3.9,11.0,48.0,39.69,30.38
2016,5,24,6,45,0.0,58.0,3.95,11.5,58.0,48.02,37.78
2016,5,24,7,0,0.0,68.0,4.0,12.0,68.0,56.37,45.07
2016,5,24,7,15,0.0,73.5,4.0,12.0,73.5,60.97,49.01
2016,5,24,7,30,0.0,79.0,4.0,12.0,79.0,65.59,52.93
2016,5,24,7,45,0.0,100.0,4.0,12.5,100.0,82.38,67.42
2016,5,24,8,0,0.0,121.0,4.0,13.0,121.0,98.55,81.17
2016,5,24,8,15,1.0,144.5,4.0,13.5,145.5,116.79,92.23
2016,5,24,8,30,2.0,168.0,4.0,14.0,170.0,135.34,106.96
2016,5,24,8,45,2.5,168.0,4.05,14.5,170.0,136.52,107.39
2016,5,24,9,0,3.0,168.0,4.1,15.0,170.0,137.56,107.78
2016,5,24,9,15,5.5,186.0,4.1,15.0,190.5,153.16,120.14
2016,5,24,9,30,8.0,204.0,4.1,15.0,211.0,169.21,132.84
2016,5,24,9,45,8.5,204.5,4.2,15.5,211.5,171.08,133.92
2016,5,24,10,0,9.0,205.0,4.3,16.0,212.0,172.91,135.02
2016,5,24,10,15,16.5,271.5,4.35,16.0,286.0,231.38,181.36
2016,5,24,10,30,24.0,338.0,4.4,16.0,360.0,291.19,228.08
2016,5,24,10,45,43.5,385.0,4.5,16.0,425.5,345.21,270.06
2016,5,24,11,0,63.0,432.0,4.6,16.0,491.0,403.1,314.68
2016,5,24,11,15,55.5,427.5,4.6,16.0,480.0,401.48,313.14
2016,5,24,11,30,48.0,423.0,4.6,16.0,469.0,398.75,310.89
2016,5,24,11,45,192.5,437.5,4.7,16.5,622.0,541.63,422.09
2016,5,24,12,0,337.0,452.0,4.8,17.0,775.0,696.18,538.11
2016,5,24,12,15,308.0,460.5,4.8,16.5,755.0,696.54,538.26
2016,5,24,12,30,279.0,469.0,4.8,16.0,735.0,694.1,537.05
2016,5,24,12,45,209.5,471.5,4.85,16.0,670.0,633.66,491.61
2016,5,24,13,0,140.0,474.0,4.9,16.0,605.0,580.54,450.94
2016,5,24,13,15,232.5,450.0,4.95,16.0,663.5,652.61,508.16
2016,5,24,13,30,325.0,426.0,5.0,16.0,722.0,741.49,576.27
2016,5,24,13,45,332.5,408.0,5.05,16.0,703.0,738.01,574.62
2016,5,24,14,0,340.0,390.0,5.1,16.0,684.0,732.43,571.97
2016,5,24,14,15,325.0,382.0,5.1,16.0,655.0,713.15,558.34
2016,5,24,14,30,310.0,374.0,5.1,16.0,626.0,692.23,543.53
2016,5,24,14,45,270.0,363.5,5.1,16.0,576.5,643.43,507.28
2016,5,24,15,0,230.0,353.0,5.1,16.0,527.0,575.37,456.45
2016,5,24,15,15,167.5,332.5,5.05,15.5,455.5,494.76,395.04
2016,5,24,15,30,105.0,312.0,5.0,15.0,384.0,397.64,319.49
2016,5,24,15,45,91.0,286.5,4.95,15.0,346.0,358.33,289.13
2016,5,24,16,0,77.0,261.0,4.9,15.0,308.0,319.23,258.45
2016,5,24,16,15,56.0,230.0,4.85,14.5,262.5,268.74,218.43
2016,5,24,16,30,35.0,199.0,4.8,14.0,217.0,219.31,178.58
2016,5,24,16,45,22.0,172.0,4.75,14.0,183.0,169.78,137.9
2016,5,24,17,0,9.0,145.0,4.7,14.0,149.0,134.72,108.74
2016,5,24,17,15,4.5,127.0,4.6,13.5,129.0,115.37,92.86
2016,5,24,17,30,0.0,109.0,4.5,13.0,109.0,96.39,77.04
2016,5,24,17,45,0.0,89.5,4.4,12.5,89.5,78.75,62.18
2016,5,24,18,0,0.0,70.0,4.3,12.0,70.0,61.01,46.95
2016,5,24,18,15,162.5,57.5,4.1,11.5,80.0,143.57,116.51
2016,5,24,18,30,325.0,45.0,3.9,11.0,90.0,195.05,153.93
2016,5,24,18,45,205.5,31.5,3.75,11.0,56.0,121.07,86.14
2016,5,24,19,0,86.0,18.0,3.6,11.0,22.0,51.88,0.0
2016,5,24,19,15,43.0,9.0,3.5,10.5,11.0,17.24,0.0
2016,5,24,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,127.0,18.5,3.2,10.0,32.0,14.39,2.07
2016,5,25,5,30,254.0,37.0,3.3,10.0,64.0,28.6,19.01
2016,5,25,5,45,347.5,47.5,3.45,10.5,106.0,38.26,28.43
2016,5,25,6,0,441.0,58.0,3.6,11.0,148.0,46.03,35.8
2016,5,25,6,15,220.5,48.0,3.6,11.0,93.0,35.47,26.51
2016,5,25,6,30,0.0,38.0,3.6,11.0,38.0,31.38,22.85
2016,5,25,6,45,0.0,45.5,3.65,11.5,45.5,37.61,28.4
2016,5,25,7,0,0.0,53.0,3.7,12.0,53.0,43.86,33.87
2016,5,25,7,15,0.0,68.0,3.7,12.5,68.0,56.38,44.83
2016,5,25,7,30,0.0,83.0,3.7,13.0,83.0,68.93,55.67
2016,5,25,7,45,0.0,94.5,3.75,13.5,94.5,78.18,63.46
2016,5,25,8,0,0.0,106.0,3.8,14.0,106.0,87.25,71.02
2016,5,25,8,15,4.0,152.5,3.85,14.0,155.0,122.9,96.99
2016,5,25,8,30,8.0,199.0,3.9,14.0,204.0,158.68,125.77
2016,5,25,8,45,7.0,194.5,3.95,14.5,199.5,157.21,124.01
2016,5,25,9,0,6.0,190.0,4.0,15.0,195.0,155.14,121.89
2016,5,25,9,15,11.5,231.0,4.05,15.0,240.5,189.43,149.16
2016,5,25,9,30,17.0,272.0,4.1,15.0,286.0,224.69,176.98
2016,5,25,9,45,19.0,290.0,4.15,15.5,306.5,242.02,190.14
2016,5,25,10,0,21.0,308.0,4.2,16.0,327.0,259.76,203.58
2016,5,25,10,15,41.5,360.0,4.25,16.0,397.0,311.76,244.09
2016,5,25,10,30,62.0,412.0,4.3,16.0,467.0,370.47,289.39
2016,5,25,10,45,256.0,400.0,4.35,16.0,637.0,494.44,386.49
2016,5,25,11,0,450.0,388.0,4.4,16.0,807.0,638.37,496.67
2016,5,25,11,15,469.0,376.0,4.45,16.0,817.5,670.6,521.16
2016,5,25,11,30,488.0,364.0,4.5,16.0,828.0,702.43,545.71
2016,5,25,11,45,264.0,388.5,4.6,16.0,640.0,562.64,439.2
2016,5,25,12,0,40.0,413.0,4.7,16.0,452.0,394.96,307.52
2016,5,25,12,15,203.5,422.5,4.75,16.0,617.0,561.43,438.83
2016,5,25,12,30,367.0,432.0,4.8,16.0,782.0,738.12,572.37
2016,5,25,12,45,335.0,441.5,4.9,16.5,758.5,732.67,566.39
2016,5,25,13,0,303.0,451.0,5.0,17.0,735.0,724.49,559.32
2016,5,25,13,15,602.0,286.5,5.05,17.0,837.5,877.8,679.69
2016,5,25,13,30,901.0,122.0,5.1,17.0,940.0,995.3,765.49
2016,5,25,13,45,897.5,119.0,5.2,17.0,916.5,997.48,767.76
2016,5,25,14,0,894.0,116.0,5.3,17.0,893.0,995.8,768.2
2016,5,25,14,15,887.0,114.5,5.3,17.0,862.5,988.44,764.05
2016,5,25,14,30,880.0,113.0,5.3,17.0,832.0,977.39,757.45
2016,5,25,14,45,684.0,191.5,5.35,17.0,735.5,885.82,693.63
2016,5,25,15,0,488.0,270.0,5.4,17.0,639.0,767.55,605.07
2016,5,25,15,15,429.5,275.0,5.4,16.5,586.0,711.47,564.94
2016,5,25,15,30,371.0,280.0,5.4,16.0,533.0,638.74,511.48
2016,5,25,15,45,399.0,251.0,5.4,16.0,506.5,624.5,503.19
2016,5,25,16,0,427.0,222.0,5.4,16.0,480.0,624.45,505.08
2016,5,25,16,15,393.0,208.5,5.35,15.5,431.0,568.85,463.56
2016,5,25,16,30,359.0,195.0,5.3,15.0,382.0,497.9,409.61
2016,5,25,16,45,344.5,178.0,5.25,15.0,342.5,455.66,376.82
2016,5,25,17,0,330.0,161.0,5.2,15.0,303.0,413.4,343.32
2016,5,25,17,15,487.5,115.5,5.1,14.5,294.5,466.11,389.02
2016,5,25,17,30,645.0,70.0,5.0,14.0,286.0,493.74,412.62
2016,5,25,17,45,586.5,64.5,4.9,13.5,235.5,421.9,352.22
2016,5,25,18,0,528.0,59.0,4.8,13.0,185.0,354.47,293.89
2016,5,25,18,15,447.5,50.5,4.6,12.5,139.5,278.72,227.12
2016,5,25,18,30,367.0,42.0,4.4,12.0,94.0,210.96,166.03
2016,5,25,18,45,183.5,32.5,4.2,11.5,58.5,114.65,81.99
2016,5,25,19,0,0.0,23.0,4.0,11.0,23.0,21.62,0.0
2016,5,25,19,15,0.0,11.5,3.95,10.5,11.5,9.82,0.0
2016,5,25,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,5,15,108.0,20.0,2.9,10.0,31.5,15.49,3.16
2016,5,26,5,30,216.0,40.0,3.0,10.0,63.0,30.73,20.9
2016,5,26,5,45,309.5,52.0,3.15,10.5,105.0,39.69,29.73
2016,5,26,6,0,403.0,64.0,3.3,11.0,147.0,48.55,38.07
2016,5,26,6,15,227.0,90.0,3.25,11.5,139.0,66.91,54.72
2016,5,26,6,30,51.0,116.0,3.2,12.0,131.0,87.18,72.78
2016,5,26,6,45,61.0,137.0,3.15,12.5,158.5,101.81,85.51
2016,5,26,7,0,71.0,158.0,3.1,13.0,186.0,116.2,97.76
2016,5,26,7,15,224.5,167.0,3.05,13.5,274.0,114.87,96.07
2016,5,26,7,30,378.0,176.0,3.0,14.0,362.0,115.77,96.34
2016,5,26,7,45,561.0,146.0,2.95,14.5,453.5,97.53,80.0
2016,5,26,8,0,744.0,116.0,2.9,15.0,545.0,77.85,62.55
2016,5,26,8,15,764.0,119.5,2.85,15.5,592.0,131.78,79.49
2016,5,26,8,30,784.0,123.0,2.8,16.0,639.0,187.09,113.94
2016,5,26,8,45,800.5,125.5,2.8,16.5,682.5,243.16,158.06
2016,5,26,9,0,817.0,128.0,2.8,17.0,726.0,300.69,207.14
2016,5,26,9,15,828.5,131.0,2.8,17.0,764.5,358.25,257.85
2016,5,26,9,30,840.0,134.0,2.8,17.0,803.0,416.17,308.47
2016,5,26,9,45,841.0,140.5,2.8,17.5,834.0,472.4,356.17
2016,5,26,10,0,842.0,147.0,2.8,18.0,865.0,527.43,401.36
2016,5,26,10,15,849.0,149.0,2.8,18.0,892.0,580.75,444.59
2016,5,26,10,30,856.0,151.0,2.8,18.0,919.0,632.99,485.78
2016,5,26,10,45,861.5,151.5,2.85,18.5,939.0,677.45,519.62
2016,5,26,11,0,867.0,152.0,2.9,19.0,959.0,723.13,553.33
2016,5,26,11,15,870.0,153.0,2.9,19.5,971.5,765.48,583.53
2016,5,26,11,30,873.0,154.0,2.9,20.0,984.0,805.59,611.27
2016,5,26,11,45,875.5,153.5,2.95,20.5,989.5,841.73,634.86
2016,5,26,12,0,878.0,153.0,3.0,21.0,995.0,875.28,656.52
2016,5,26,12,15,878.0,152.5,3.05,21.0,993.0,903.92,676.04
2016,5,26,12,30,878.0,152.0,3.1,21.0,991.0,929.52,693.54
2016,5,26,12,45,887.0,144.0,3.2,21.0,984.0,953.62,710.46
2016,5,26,13,0,896.0,136.0,3.3,21.0,977.0,974.34,725.2
2016,5,26,13,15,892.5,135.0,3.45,21.0,960.0,986.13,734.45
2016,5,26,13,30,889.0,134.0,3.6,21.0,943.0,994.2,741.4
2016,5,26,13,45,883.5,133.0,3.75,21.0,919.0,996.58,744.68
2016,5,26,14,0,878.0,132.0,3.9,21.0,895.0,995.2,745.57
2016,5,26,14,15,870.5,130.0,4.05,21.0,864.5,987.19,742.08
2016,5,26,14,30,863.0,128.0,4.2,21.0,834.0,975.51,736.21
2016,5,26,14,45,851.5,126.5,4.35,21.0,797.0,968.84,733.83
2016,5,26,15,0,840.0,125.0,4.5,21.0,760.0,946.65,721.01
2016,5,26,15,15,827.0,122.5,4.6,20.5,718.5,918.77,705.49
2016,5,26,15,30,814.0,120.0,4.7,20.0,677.0,887.94,687.68
2016,5,26,15,45,796.5,116.5,4.85,19.5,631.0,849.33,664.31
2016,5,26,16,0,779.0,113.0,5.0,19.0,585.0,808.46,638.79
2016,5,26,16,15,757.0,109.0,5.0,18.5,536.5,761.38,607.35
2016,5,26,16,30,735.0,105.0,5.0,18.0,488.0,716.87,577.26
2016,5,26,16,45,705.0,100.5,5.05,17.5,437.0,660.96,537.97
2016,5,26,17,0,675.0,96.0,5.1,17.0,386.0,605.03,496.29
2016,5,26,17,15,635.0,90.0,5.0,16.5,335.0,541.23,446.57
2016,5,26,17,30,595.0,84.0,4.9,16.0,284.0,479.11,396.69
2016,5,26,17,45,537.0,76.5,4.85,15.5,234.0,407.45,337.46
2016,5,26,18,0,479.0,69.0,4.8,15.0,184.0,340.16,279.97
2016,5,26,18,15,397.0,58.5,4.6,14.0,139.0,263.96,214.03
2016,5,26,18,30,315.0,48.0,4.4,13.0,94.0,194.36,152.6
2016,5,26,18,45,198.5,33.5,4.25,12.5,58.5,120.74,86.74
2016,5,26,19,0,82.0,19.0,4.1,12.0,23.0,47.6,0.74
2016,5,26,19,15,41.0,9.5,4.05,11.5,11.5,17.23,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,5,15,111.5,20.0,1.65,9.5,32.5,15.5,3.62
2016,5,27,5,30,223.0,40.0,1.8,10.0,65.0,30.74,20.98
2016,5,27,5,45,319.5,52.0,2.0,10.5,107.5,39.73,29.8
2016,5,27,6,0,416.0,64.0,2.2,11.0,150.0,48.62,38.16
2016,5,27,6,15,480.0,73.0,2.15,11.5,198.5,56.85,45.71
2016,5,27,6,30,544.0,82.0,2.1,12.0,247.0,62.67,50.9
2016,5,27,6,45,594.0,88.0,2.1,13.0,298.5,65.88,53.48
2016,5,27,7,0,644.0,94.0,2.1,14.0,350.0,69.04,55.92
2016,5,27,7,15,677.0,99.0,2.1,14.5,401.0,71.2,57.51
2016,5,27,7,30,710.0,104.0,2.1,15.0,452.0,73.27,59.0
2016,5,27,7,45,738.5,107.5,2.1,15.5,502.5,74.19,59.46
2016,5,27,8,0,767.0,111.0,2.1,16.0,553.0,82.4,66.23
2016,5,27,8,15,785.5,114.5,2.1,16.5,600.0,129.32,76.55
2016,5,27,8,30,804.0,118.0,2.1,17.0,647.0,185.67,111.37
2016,5,27,8,45,821.5,119.5,2.15,18.0,691.0,242.33,155.29
2016,5,27,9,0,839.0,121.0,2.2,19.0,735.0,300.54,204.15
2016,5,27,9,15,850.0,123.0,2.15,19.5,773.0,358.36,254.06
2016,5,27,9,30,861.0,125.0,2.1,20.0,811.0,419.88,306.05
2016,5,27,9,45,875.5,123.0,2.1,20.5,845.5,475.44,352.35
2016,5,27,10,0,890.0,121.0,2.1,21.0,880.0,530.93,397.15
2016,5,27,10,15,896.0,122.0,2.1,21.5,906.5,583.8,438.54
2016,5,27,10,30,902.0,123.0,2.1,22.0,933.0,635.3,477.5
2016,5,27,10,45,908.0,123.0,2.1,23.0,953.5,684.44,512.52
2016,5,27,11,0,914.0,123.0,2.1,24.0,974.0,731.78,545.03
2016,5,27,11,15,916.5,123.5,2.15,24.0,986.5,774.99,576.22
2016,5,27,11,30,919.0,124.0,2.2,24.0,999.0,815.75,604.07
2016,5,27,11,45,921.5,123.5,2.25,24.5,1004.5,853.07,627.7
2016,5,27,12,0,924.0,123.0,2.3,25.0,1010.0,887.64,649.32
2016,5,27,12,15,923.5,122.5,2.4,25.0,1007.5,916.68,668.94
2016,5,27,12,30,923.0,122.0,2.5,25.0,1005.0,942.48,686.52
2016,5,27,12,45,919.0,123.0,2.6,25.0,994.5,963.04,700.78
2016,5,27,13,0,915.0,124.0,2.7,25.0,984.0,980.0,712.82
2016,5,27,13,15,911.5,123.5,2.8,25.0,967.0,992.33,722.01
2016,5,27,13,30,908.0,123.0,2.9,25.0,950.0,1000.9,728.9
2016,5,27,13,45,902.0,122.0,3.0,25.0,925.5,1002.77,731.59
2016,5,27,14,0,896.0,121.0,3.1,25.0,901.0,1000.81,731.95
2016,5,27,14,15,889.0,119.5,3.15,25.0,870.5,993.61,728.62
2016,5,27,14,30,882.0,118.0,3.2,25.0,840.0,982.71,723.0
2016,5,27,14,45,871.0,116.5,3.3,25.0,803.0,964.4,712.95
2016,5,27,15,0,860.0,115.0,3.4,25.0,766.0,942.72,700.67
2016,5,27,15,15,848.0,112.5,3.4,24.5,725.0,926.29,692.64
2016,5,27,15,30,836.0,110.0,3.4,24.0,684.0,895.96,675.11
2016,5,27,15,45,818.0,107.5,3.45,24.0,638.0,857.55,650.92
2016,5,27,16,0,800.0,105.0,3.5,24.0,592.0,816.86,624.89
2016,5,27,16,15,779.0,101.5,3.45,23.5,543.0,770.6,595.25
2016,5,27,16,30,758.0,98.0,3.4,23.0,494.0,722.84,564.01
2016,5,27,16,45,726.0,94.5,3.4,22.5,442.5,669.1,527.89
2016,5,27,17,0,694.0,91.0,3.4,22.0,391.0,612.23,487.41
2016,5,27,17,15,655.5,85.5,3.3,21.0,340.0,549.27,441.18
2016,5,27,17,30,617.0,80.0,3.2,20.0,289.0,487.85,394.37
2016,5,27,17,45,559.5,73.5,3.15,19.5,238.5,416.65,337.34
2016,5,27,18,0,502.0,67.0,3.1,19.0,188.0,349.7,281.76
2016,5,27,18,15,422.5,57.0,3.2,18.0,142.5,274.02,218.09
2016,5,27,18,30,343.0,47.0,3.3,17.0,97.0,206.18,159.33
2016,5,27,18,45,226.5,33.5,3.4,16.5,61.0,129.95,92.46
2016,5,27,19,0,110.0,20.0,3.5,16.0,25.0,61.77,7.95
2016,5,27,19,15,55.0,10.0,3.55,15.5,12.5,20.78,0.0
2016,5,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,4.5,1.4,11.5,4.5,0.0,0.0
2016,5,28,5,0,0.0,9.0,1.4,12.0,9.0,7.68,0.0
2016,5,28,5,15,137.0,23.0,1.7,12.5,38.0,17.84,5.29
2016,5,28,5,30,274.0,37.0,2.0,13.0,67.0,28.65,18.94
2016,5,28,5,45,364.5,47.5,2.35,13.5,110.0,38.2,28.09
2016,5,28,6,0,455.0,58.0,2.7,14.0,153.0,45.99,35.36
2016,5,28,6,15,516.0,66.0,2.8,14.5,201.5,51.37,40.29
2016,5,28,6,30,577.0,74.0,2.9,15.0,250.0,56.63,44.92
2016,5,28,6,45,621.0,80.5,3.05,15.5,301.0,60.45,48.15
2016,5,28,7,0,665.0,87.0,3.2,16.0,352.0,64.15,51.18
2016,5,28,7,15,697.0,92.0,3.2,16.5,403.5,66.52,52.97
2016,5,28,7,30,729.0,97.0,3.2,17.0,455.0,68.79,54.64
2016,5,28,7,45,753.5,101.0,3.2,18.0,505.0,76.88,61.2
2016,5,28,8,0,778.0,105.0,3.2,19.0,555.0,78.35,61.99
2016,5,28,8,15,797.0,108.5,3.15,19.5,602.0,125.46,72.37
2016,5,28,8,30,816.0,112.0,3.1,20.0,649.0,182.46,107.25
2016,5,28,8,45,830.0,115.0,3.05,20.5,693.0,240.14,152.08
2016,5,28,9,0,844.0,118.0,3.0,21.0,737.0,298.96,201.71
2016,5,28,9,15,855.5,120.0,2.9,21.5,775.5,361.81,255.37
2016,5,28,9,30,867.0,122.0,2.8,22.0,814.0,419.25,304.25
2016,5,28,9,45,874.5,124.5,2.75,23.0,847.0,475.29,350.27
2016,5,28,10,0,882.0,127.0,2.7,24.0,880.0,530.62,394.03
2016,5,28,10,15,888.5,128.5,2.6,24.0,907.0,583.73,435.98
2016,5,28,10,30,895.0,130.0,2.5,24.0,934.0,635.56,475.61
2016,5,28,10,45,899.0,131.5,2.45,24.5,954.0,684.31,511.04
2016,5,28,11,0,903.0,133.0,2.4,25.0,974.0,731.12,543.97
2016,5,28,11,15,906.0,133.5,2.4,25.0,987.0,774.32,574.87
2016,5,28,11,30,909.0,134.0,2.4,25.0,1000.0,815.16,602.78
2016,5,28,11,45,909.5,134.5,2.4,25.5,1005.0,851.48,625.35
2016,5,28,12,0,910.0,135.0,2.4,26.0,1010.0,884.99,645.86
2016,5,28,12,15,909.5,135.0,2.45,26.0,1008.0,914.26,665.17
2016,5,28,12,30,909.0,135.0,2.5,26.0,1006.0,940.36,682.45
2016,5,28,12,45,896.5,142.0,2.55,26.0,993.0,958.37,694.56
2016,5,28,13,0,884.0,149.0,2.6,26.0,980.0,972.66,704.41
2016,5,28,13,15,880.0,148.0,2.65,26.0,963.0,984.1,712.56
2016,5,28,13,30,876.0,147.0,2.7,26.0,946.0,991.84,718.47
2016,5,28,13,45,870.5,145.5,2.8,26.0,921.5,993.95,721.35
2016,5,28,14,0,865.0,144.0,2.9,26.0,897.0,992.34,721.96
2016,5,28,14,15,857.0,142.0,3.0,25.5,866.5,997.38,728.48
2016,5,28,14,30,849.0,140.0,3.1,25.0,836.0,985.25,723.82
2016,5,28,14,45,838.5,137.5,3.25,25.0,799.0,966.63,713.99
2016,5,28,15,0,828.0,135.0,3.4,25.0,762.0,944.63,701.88
2016,5,28,15,15,814.0,132.0,3.45,24.5,720.5,915.64,685.67
2016,5,28,15,30,800.0,129.0,3.5,24.0,679.0,883.75,667.35
2016,5,28,15,45,740.0,133.5,3.6,24.0,615.5,822.22,627.13
2016,5,28,16,0,680.0,138.0,3.7,24.0,552.0,755.95,582.85
2016,5,28,16,15,570.0,156.0,3.75,23.5,484.0,663.57,518.12
2016,5,28,16,30,460.0,174.0,3.8,23.0,416.0,569.3,449.09
2016,5,28,16,45,562.0,137.0,3.85,22.5,402.0,593.74,471.59
2016,5,28,17,0,664.0,100.0,3.9,22.0,388.0,601.25,480.39
2016,5,28,17,15,624.0,93.5,3.75,21.0,337.0,537.44,432.76
2016,5,28,17,30,584.0,87.0,3.6,20.0,286.0,475.33,385.1
2016,5,28,17,45,530.5,79.0,3.45,19.5,236.5,406.22,329.43
2016,5,28,18,0,477.0,71.0,3.3,19.0,187.0,341.05,275.12
2016,5,28,18,15,397.5,60.0,3.15,18.0,141.5,265.62,211.53
2016,5,28,18,30,318.0,49.0,3.0,17.0,96.0,196.42,151.84
2016,5,28,18,45,209.5,34.5,2.95,16.0,61.0,125.26,89.7
2016,5,28,19,0,101.0,20.0,2.9,15.0,26.0,59.46,12.09
2016,5,28,19,15,50.5,10.0,2.95,14.5,13.0,19.79,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,29,4,45,15.5,4.5,3.05,9.5,5.0,0.0,0.0
2016,5,29,5,0,31.0,9.0,3.2,10.0,10.0,7.68,0.0
2016,5,29,5,15,150.5,23.5,3.15,10.5,39.5,18.25,5.97
2016,5,29,5,30,270.0,38.0,3.1,11.0,69.0,29.38,19.77
2016,5,29,5,45,363.5,49.0,3.1,11.5,112.0,39.46,29.45
2016,5,29,6,0,457.0,60.0,3.1,12.0,155.0,47.65,37.14
2016,5,29,6,15,519.5,68.0,3.0,12.5,204.0,52.98,42.06
2016,5,29,6,30,582.0,76.0,2.9,13.0,253.0,58.2,46.7
2016,5,29,6,45,626.0,82.0,2.85,13.5,304.5,61.59,49.56
2016,5,29,7,0,670.0,88.0,2.8,14.0,356.0,64.9,52.25
2016,5,29,7,15,702.5,93.0,2.75,14.5,407.5,67.26,54.05
2016,5,29,7,30,735.0,98.0,2.7,15.0,459.0,69.52,55.72
2016,5,29,7,45,759.5,102.0,2.65,16.0,509.0,77.67,62.37
2016,5,29,8,0,784.0,106.0,2.6,17.0,559.0,79.12,63.14
2016,5,29,8,15,802.0,109.5,2.6,17.5,606.5,126.01,73.36
2016,5,29,8,30,820.0,113.0,2.6,18.0,654.0,183.14,108.39
2016,5,29,8,45,834.5,115.5,2.6,18.5,697.5,240.75,153.33
2016,5,29,9,0,849.0,118.0,2.6,19.0,741.0,299.54,203.18
2016,5,29,9,15,860.0,120.5,2.65,19.5,779.5,362.85,257.62
2016,5,29,9,30,871.0,123.0,2.7,20.0,818.0,420.67,307.3
2016,5,29,9,45,879.0,125.0,2.75,20.5,851.0,476.75,354.56
2016,5,29,10,0,887.0,127.0,2.8,21.0,884.0,532.16,399.86
2016,5,29,10,15,893.0,128.5,2.9,21.0,911.0,585.23,442.98
2016,5,29,10,30,899.0,130.0,3.0,21.0,938.0,636.96,483.97
2016,5,29,10,45,901.5,132.0,3.1,21.5,957.0,685.29,520.48
2016,5,29,11,0,904.0,134.0,3.2,22.0,976.0,731.56,554.54
2016,5,29,11,15,906.5,134.5,3.3,22.0,988.5,774.43,586.53
2016,5,29,11,30,909.0,135.0,3.4,22.0,1001.0,814.9,615.6
2016,5,29,11,45,907.5,137.0,3.5,22.5,1005.5,850.85,639.24
2016,5,29,12,0,906.0,139.0,3.6,23.0,1010.0,883.89,660.77
2016,5,29,12,15,906.0,139.0,3.7,23.0,1008.0,913.54,681.23
2016,5,29,12,30,906.0,139.0,3.8,23.0,1006.0,940.08,699.63
2016,5,29,12,45,896.0,143.5,3.9,23.0,994.0,958.17,712.42
2016,5,29,13,0,886.0,148.0,4.0,23.0,982.0,972.6,722.9
2016,5,29,13,15,882.5,147.0,4.05,23.0,965.0,984.55,731.56
2016,5,29,13,30,879.0,146.0,4.1,23.0,948.0,992.81,737.89
2016,5,29,13,45,874.5,144.0,4.15,23.0,924.5,995.46,740.61
2016,5,29,14,0,870.0,142.0,4.2,23.0,901.0,994.36,740.98
2016,5,29,14,15,862.5,140.0,4.2,23.0,870.0,986.64,736.76
2016,5,29,14,30,855.0,138.0,4.2,23.0,839.0,988.07,738.9
2016,5,29,14,45,846.5,134.5,4.25,23.0,803.0,970.27,728.36
2016,5,29,15,0,838.0,131.0,4.3,23.0,767.0,949.0,715.64
2016,5,29,15,15,824.5,128.0,4.3,22.5,725.5,920.35,698.96
2016,5,29,15,30,811.0,125.0,4.3,22.0,684.0,888.76,680.14
2016,5,29,15,45,796.0,120.5,4.3,22.0,638.5,851.51,655.87
2016,5,29,16,0,781.0,116.0,4.3,22.0,593.0,811.86,629.71
2016,5,29,16,15,657.0,134.0,4.3,21.5,512.5,710.76,559.51
2016,5,29,16,30,533.0,152.0,4.3,21.0,432.0,601.82,479.47
2016,5,29,16,45,607.5,124.5,4.3,20.5,413.0,614.28,492.4
2016,5,29,17,0,682.0,97.0,4.3,20.0,394.0,610.2,491.91
2016,5,29,17,15,642.5,91.0,4.25,19.5,342.5,546.58,443.4
2016,5,29,17,30,603.0,85.0,4.2,19.0,291.0,484.58,394.87
2016,5,29,17,45,549.5,77.0,4.2,18.5,241.0,414.65,338.36
2016,5,29,18,0,496.0,69.0,4.2,18.0,191.0,348.65,283.1
2016,5,29,18,15,416.0,59.0,4.15,17.0,145.0,273.07,218.89
2016,5,29,18,30,336.0,49.0,4.1,16.0,99.0,203.42,158.32
2016,5,29,18,45,221.5,35.0,4.05,15.0,63.0,129.76,93.87
2016,5,29,19,0,107.0,21.0,4.0,14.0,27.0,62.66,17.13
2016,5,29,19,15,53.5,10.5,4.0,13.5,13.5,20.9,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,21.0,5.0,1.7,9.5,5.5,0.0,0.0
2016,5,30,5,0,42.0,10.0,1.8,10.0,11.0,8.54,0.0
2016,5,30,5,15,170.0,23.5,1.9,10.5,41.5,18.28,6.31
2016,5,30,5,30,298.0,37.0,2.0,11.0,72.0,30.26,20.58
2016,5,30,5,45,392.0,47.0,2.15,11.5,115.5,37.84,28.03
2016,5,30,6,0,486.0,57.0,2.3,12.0,159.0,45.28,35.04
2016,5,30,6,15,547.0,64.0,2.3,12.5,208.0,49.94,39.35
2016,5,30,6,30,608.0,71.0,2.3,13.0,257.0,54.53,43.42
2016,5,30,6,45,652.5,76.5,2.3,14.0,309.0,57.74,46.04
2016,5,30,7,0,697.0,82.0,2.3,15.0,361.0,60.89,48.5
2016,5,30,7,15,728.0,86.5,2.3,15.5,412.5,63.08,50.16
2016,5,30,7,30,759.0,91.0,2.3,16.0,464.0,71.23,56.98
2016,5,30,7,45,783.0,94.5,2.35,16.5,514.5,72.63,57.87
2016,5,30,8,0,807.0,98.0,2.4,17.0,565.0,73.96,58.69
2016,5,30,8,15,824.5,101.0,2.4,17.5,612.5,121.16,68.86
2016,5,30,8,30,842.0,104.0,2.4,18.0,660.0,179.1,104.22
2016,5,30,8,45,855.5,106.5,2.45,19.0,703.5,244.65,155.14
2016,5,30,9,0,869.0,109.0,2.5,20.0,747.0,303.42,204.53
2016,5,30,9,15,879.0,111.0,2.5,20.5,785.5,361.43,254.78
2016,5,30,9,30,889.0,113.0,2.5,21.0,824.0,419.43,304.49
2016,5,30,9,45,898.0,114.0,2.55,21.5,857.0,476.05,352.02
2016,5,30,10,0,907.0,115.0,2.6,22.0,890.0,532.06,397.62
2016,5,30,10,15,912.5,116.5,2.65,22.5,917.0,585.74,440.03
2016,5,30,10,30,918.0,118.0,2.7,23.0,944.0,637.98,479.99
2016,5,30,10,45,921.5,119.0,2.75,23.5,963.5,686.92,516.38
2016,5,30,11,0,925.0,120.0,2.8,24.0,983.0,733.83,550.28
2016,5,30,11,15,927.5,120.5,2.8,24.5,995.5,777.39,580.72
2016,5,30,11,30,930.0,121.0,2.8,25.0,1008.0,818.48,607.58
2016,5,30,11,45,930.5,121.5,2.85,25.5,1013.0,855.37,631.04
2016,5,30,12,0,931.0,122.0,2.9,26.0,1018.0,889.36,652.41
2016,5,30,12,15,930.5,121.5,2.95,26.0,1015.5,918.6,671.84
2016,5,30,12,30,930.0,121.0,3.0,26.0,1013.0,944.59,689.16
2016,5,30,12,45,924.5,123.0,3.1,26.5,1002.0,964.88,701.81
2016,5,30,13,0,919.0,125.0,3.2,27.0,991.0,981.53,712.16
2016,5,30,13,15,915.5,124.0,3.3,27.0,973.5,993.55,721.03
2016,5,30,13,30,912.0,123.0,3.4,27.0,956.0,1001.78,727.59
2016,5,30,13,45,907.5,121.5,3.55,27.0,932.0,1004.75,731.22
2016,5,30,14,0,903.0,120.0,3.7,27.0,908.0,1003.87,732.48
2016,5,30,14,15,895.5,118.5,3.85,26.5,877.5,996.29,730.89
2016,5,30,14,30,888.0,117.0,4.0,26.0,847.0,985.0,726.94
2016,5,30,14,45,879.5,114.0,4.15,26.0,810.5,967.59,717.49
2016,5,30,15,0,871.0,111.0,4.3,26.0,774.0,946.68,705.7
2016,5,30,15,15,858.5,108.5,4.45,25.5,732.5,919.28,690.8
2016,5,30,15,30,846.0,106.0,4.6,25.0,691.0,898.59,680.62
2016,5,30,15,45,831.5,103.0,4.75,24.5,645.0,862.61,659.74
2016,5,30,16,0,817.0,100.0,4.9,24.0,599.0,824.14,636.7
2016,5,30,16,15,796.5,96.5,4.95,23.5,550.0,777.96,607.05
2016,5,30,16,30,776.0,93.0,5.0,23.0,501.0,730.23,575.64
2016,5,30,16,45,749.5,88.5,5.05,22.5,450.5,675.67,538.39
2016,5,30,17,0,723.0,84.0,5.1,22.0,400.0,620.68,499.22
2016,5,30,17,15,686.0,79.0,5.0,21.0,348.5,561.03,454.65
2016,5,30,17,30,649.0,74.0,4.9,20.0,297.0,499.99,407.42
2016,5,30,17,45,597.5,67.5,4.8,19.5,247.0,430.87,351.23
2016,5,30,18,0,546.0,61.0,4.7,19.0,197.0,365.44,296.16
2016,5,30,18,15,469.0,53.0,4.5,18.0,150.5,290.97,232.61
2016,5,30,18,30,392.0,45.0,4.3,17.0,104.0,223.92,173.83
2016,5,30,18,45,273.0,33.0,4.15,16.5,67.0,146.87,106.2
2016,5,30,19,0,154.0,21.0,4.0,16.0,30.0,76.12,25.43
2016,5,30,19,15,77.0,10.5,3.95,15.5,15.0,26.17,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,23.5,5.0,2.8,10.5,5.5,0.0,0.0
2016,5,31,5,0,47.0,10.0,2.9,11.0,11.0,8.54,0.0
2016,5,31,5,15,178.5,23.5,2.85,11.5,42.0,18.3,6.52
2016,5,31,5,30,310.0,37.0,2.8,12.0,73.0,30.27,20.51
2016,5,31,5,45,402.0,46.5,2.8,12.5,116.5,37.43,27.55
2016,5,31,6,0,494.0,56.0,2.8,13.0,160.0,44.47,34.17
2016,5,31,6,15,555.0,63.0,2.7,13.5,209.5,49.18,38.51
2016,5,31,6,30,616.0,70.0,2.6,14.0,259.0,53.81,42.6
2016,5,31,6,45,658.5,75.5,2.55,14.5,310.5,57.04,45.33
2016,5,31,7,0,701.0,81.0,2.5,15.0,362.0,60.2,47.9
2016,5,31,7,15,732.0,85.5,2.5,16.0,414.0,68.18,54.52
2016,5,31,7,30,763.0,90.0,2.5,17.0,466.0,70.53,56.14
2016,5,31,7,45,786.5,93.0,2.5,18.0,516.0,71.6,56.63
2016,5,31,8,0,810.0,96.0,2.5,19.0,566.0,72.62,57.08
2016,5,31,8,15,827.5,99.5,2.55,19.5,613.5,119.78,67.29
2016,5,31,8,30,845.0,103.0,2.6,20.0,661.0,178.18,102.61
2016,5,31,8,45,859.0,105.0,2.65,20.5,705.0,243.67,153.37
2016,5,31,9,0,873.0,107.0,2.7,21.0,749.0,302.35,202.84
2016,5,31,9,15,883.5,109.5,2.7,21.5,788.0,361.01,253.49
2016,5,31,9,30,894.0,112.0,2.7,22.0,827.0,419.75,303.68
2016,5,31,9,45,903.5,112.5,2.75,23.0,860.5,476.44,350.53
2016,5,31,10,0,913.0,113.0,2.8,24.0,894.0,532.56,395.31
2016,5,31,10,15,919.0,114.5,2.85,24.0,921.0,586.76,438.75
2016,5,31,10,30,925.0,116.0,2.9,24.0,948.0,639.56,479.94
2016,5,31,10,45,929.5,116.5,2.95,24.5,968.5,689.03,516.68
2016,5,31,11,0,934.0,117.0,3.0,25.0,989.0,736.53,550.98
2016,5,31,11,15,936.5,118.0,3.05,25.5,1002.0,780.82,582.14
2016,5,31,11,30,939.0,119.0,3.1,26.0,1015.0,822.64,609.71
2016,5,31,11,45,940.5,119.0,3.15,26.5,1020.5,860.19,633.6
2016,5,31,12,0,942.0,119.0,3.2,27.0,1026.0,894.89,655.4
2016,5,31,12,15,941.5,119.0,3.2,27.0,1024.0,924.85,674.95
2016,5,31,12,30,941.0,119.0,3.2,27.0,1022.0,951.53,692.35
2016,5,31,12,45,943.0,116.0,3.25,27.5,1013.0,974.34,706.2
2016,5,31,13,0,945.0,113.0,3.3,28.0,1004.0,993.55,717.76
2016,5,31,13,15,942.0,112.5,3.4,28.0,987.5,1006.71,727.29
2016,5,31,13,30,939.0,112.0,3.5,28.0,971.0,1016.01,734.49
2016,5,31,13,45,934.5,111.0,3.6,28.0,947.0,1019.48,738.08
2016,5,31,14,0,930.0,110.0,3.7,28.0,923.0,1019.04,739.29
2016,5,31,14,15,923.5,108.5,3.8,28.0,892.5,1012.28,736.53
2016,5,31,14,30,917.0,107.0,3.9,28.0,862.0,1001.69,731.4
2016,5,31,14,45,908.0,105.5,4.0,28.0,825.5,985.01,722.35
2016,5,31,15,0,899.0,104.0,4.1,28.0,789.0,964.79,710.99
2016,5,31,15,15,888.0,101.5,4.1,27.5,747.5,938.26,696.26
2016,5,31,15,30,877.0,99.0,4.1,27.0,706.0,908.57,679.32
2016,5,31,15,45,862.0,96.5,4.15,26.5,659.5,872.44,658.04
2016,5,31,16,0,847.0,94.0,4.2,26.0,613.0,842.19,640.6
2016,5,31,16,15,827.5,91.0,4.2,25.5,564.0,796.54,611.76
2016,5,31,16,30,808.0,88.0,4.2,25.0,515.0,749.17,581.23
2016,5,31,16,45,782.0,84.0,4.25,24.5,463.5,694.42,544.78
2016,5,31,17,0,756.0,80.0,4.3,24.0,412.0,639.12,506.64
2016,5,31,17,15,720.5,75.5,4.2,23.0,359.5,576.83,461.19
2016,5,31,17,30,685.0,71.0,4.1,22.0,307.0,518.23,416.78
2016,5,31,17,45,634.5,65.0,4.05,21.0,256.0,448.58,361.95
2016,5,31,18,0,584.0,59.0,4.0,20.0,205.0,382.44,307.69
2016,5,31,18,15,507.5,51.5,3.85,19.0,157.5,306.81,243.81
2016,5,31,18,30,431.0,44.0,3.7,18.0,110.0,238.48,184.29
2016,5,31,18,45,309.5,33.0,3.55,17.5,71.5,159.33,115.15
2016,5,31,19,0,188.0,22.0,3.4,17.0,33.0,88.64,34.1
2016,5,31,19,15,94.0,11.0,3.35,16.5,16.5,30.42,0.0
2016,5,31,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,4,45,30.0,5.5,3.65,10.5,6.0,0.0,0.0
2016,6,1,5,0,60.0,11.0,3.8,11.0,12.0,9.39,0.0
2016,6,1,5,15,200.0,24.0,3.85,11.5,44.5,19.72,7.69
2016,6,1,5,30,340.0,37.0,3.9,12.0,77.0,30.35,20.58
2016,6,1,5,45,430.5,46.5,3.95,12.5,122.0,37.54,27.64
2016,6,1,6,0,521.0,56.0,4.0,13.0,167.0,44.62,34.3
2016,6,1,6,15,582.0,63.0,4.05,13.5,217.5,49.36,38.66
2016,6,1,6,30,643.0,70.0,4.1,14.0,268.0,54.03,42.79
2016,6,1,6,45,685.0,75.0,4.2,15.0,320.5,56.94,45.13
2016,6,1,7,0,727.0,80.0,4.3,16.0,373.0,59.78,47.32
2016,6,1,7,15,757.5,84.5,4.25,16.5,425.5,67.73,54.02
2016,6,1,7,30,788.0,89.0,4.2,17.0,478.0,70.14,55.81
2016,6,1,7,45,811.0,92.5,4.2,17.5,529.0,71.62,56.77
2016,6,1,8,0,834.0,96.0,4.2,18.0,580.0,73.01,57.66
2016,6,1,8,15,851.5,99.0,4.15,18.5,628.5,120.49,67.67
2016,6,1,8,30,869.0,102.0,4.1,19.0,677.0,187.77,109.95
2016,6,1,8,45,882.5,104.5,4.1,19.5,721.5,247.13,156.11
2016,6,1,9,0,896.0,107.0,4.1,20.0,766.0,307.39,207.4
2016,6,1,9,15,906.0,109.0,4.1,20.5,805.0,366.86,259.42
2016,6,1,9,30,916.0,111.0,4.1,21.0,844.0,426.31,310.97
2016,6,1,9,45,926.0,111.5,4.1,21.5,878.5,484.4,360.28
2016,6,1,10,0,936.0,112.0,4.1,22.0,913.0,541.94,407.68
2016,6,1,10,15,941.5,113.0,4.1,22.0,940.0,596.66,452.34
2016,6,1,10,30,947.0,114.0,4.1,22.0,967.0,649.88,494.61
2016,6,1,10,45,950.0,115.5,4.2,22.5,987.0,700.2,532.89
2016,6,1,11,0,953.0,117.0,4.3,23.0,1007.0,748.38,568.57
2016,6,1,11,15,955.5,118.0,4.35,23.0,1020.0,793.47,602.18
2016,6,1,11,30,958.0,119.0,4.4,23.0,1033.0,836.03,632.15
2016,6,1,11,45,957.5,120.0,4.5,23.5,1038.0,873.53,656.93
2016,6,1,12,0,957.0,121.0,4.6,24.0,1043.0,907.99,679.62
2016,6,1,12,15,956.5,121.0,4.65,24.0,1041.0,938.45,700.52
2016,6,1,12,30,956.0,121.0,4.7,24.0,1039.0,965.58,719.21
2016,6,1,12,45,942.5,128.0,4.8,24.0,1025.5,983.72,732.3
2016,6,1,13,0,929.0,135.0,4.9,24.0,1012.0,997.95,742.91
2016,6,1,13,15,925.5,134.5,4.9,24.0,995.0,1010.84,751.97
2016,6,1,13,30,922.0,134.0,4.9,24.0,978.0,1019.92,758.57
2016,6,1,13,45,915.0,133.5,4.95,24.0,953.0,1021.8,760.9
2016,6,1,14,0,908.0,133.0,5.0,24.0,928.0,1019.8,760.81
2016,6,1,14,15,900.5,131.0,4.95,24.0,897.0,1012.04,756.16
2016,6,1,14,30,893.0,129.0,4.9,24.0,866.0,1000.51,749.12
2016,6,1,14,45,882.5,127.5,4.9,24.0,828.5,982.99,738.54
2016,6,1,15,0,872.0,126.0,4.9,24.0,791.0,973.46,733.54
2016,6,1,15,15,859.0,123.5,4.85,23.5,749.0,945.4,716.91
2016,6,1,15,30,846.0,121.0,4.8,23.0,707.0,914.26,698.17
2016,6,1,15,45,830.0,117.0,4.75,23.0,660.5,876.01,672.94
2016,6,1,16,0,814.0,113.0,4.7,23.0,614.0,835.3,645.84
2016,6,1,16,15,792.5,109.0,4.6,22.5,564.0,787.92,614.62
2016,6,1,16,30,771.0,105.0,4.5,22.0,514.0,739.0,581.81
2016,6,1,16,45,745.0,100.0,4.45,21.5,462.5,688.19,547.24
2016,6,1,17,0,719.0,95.0,4.4,21.0,411.0,633.21,507.57
2016,6,1,17,15,681.0,89.0,4.25,20.0,358.5,569.14,459.99
2016,6,1,17,30,643.0,83.0,4.1,19.0,306.0,506.47,411.9
2016,6,1,17,45,591.5,75.5,3.95,18.5,255.0,436.42,355.38
2016,6,1,18,0,540.0,68.0,3.8,18.0,204.0,370.0,299.89
2016,6,1,18,15,461.0,59.0,3.65,17.0,156.5,293.66,235.23
2016,6,1,18,30,382.0,50.0,3.5,16.0,109.0,224.86,175.34
2016,6,1,18,45,265.5,37.0,3.35,15.0,71.0,146.79,107.47
2016,6,1,19,0,149.0,24.0,3.2,14.0,33.0,79.08,33.6
2016,6,1,19,15,74.5,12.0,3.3,13.5,16.5,26.95,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,31.5,5.5,2.35,9.5,6.5,0.0,0.0
2016,6,2,5,0,63.0,11.0,2.5,10.0,13.0,9.39,0.0
2016,6,2,5,15,202.5,24.5,2.6,10.5,45.5,20.16,8.26
2016,6,2,5,30,342.0,38.0,2.7,11.0,78.0,31.22,21.47
2016,6,2,5,45,436.0,47.0,2.85,11.5,123.5,37.97,28.17
2016,6,2,6,0,530.0,56.0,3.0,12.0,169.0,44.66,34.49
2016,6,2,6,15,590.5,62.5,2.95,12.5,219.5,49.01,38.52
2016,6,2,6,30,651.0,69.0,2.9,13.0,270.0,53.32,42.34
2016,6,2,6,45,693.5,74.0,2.85,13.5,323.0,56.27,44.82
2016,6,2,7,0,736.0,79.0,2.8,14.0,376.0,64.54,51.93
2016,6,2,7,15,766.0,83.5,2.75,14.5,428.5,67.07,53.87
2016,6,2,7,30,796.0,88.0,2.7,15.0,481.0,69.51,55.7
2016,6,2,7,45,818.5,91.0,2.65,16.0,532.0,70.66,56.27
2016,6,2,8,0,841.0,94.0,2.6,17.0,583.0,71.76,56.8
2016,6,2,8,15,858.0,97.0,2.55,17.5,631.5,118.95,66.62
2016,6,2,8,30,875.0,100.0,2.5,18.0,680.0,186.58,108.97
2016,6,2,8,45,888.0,102.5,2.5,19.0,724.0,246.13,154.8
2016,6,2,9,0,901.0,105.0,2.5,20.0,768.0,306.5,205.48
2016,6,2,9,15,910.5,107.0,2.45,20.5,807.0,366.04,257.0
2016,6,2,9,30,920.0,109.0,2.4,21.0,846.0,425.49,307.86
2016,6,2,9,45,921.0,114.5,2.4,22.0,877.5,483.59,355.83
2016,6,2,10,0,922.0,120.0,2.4,23.0,909.0,540.25,400.87
