Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,15,927.5,121.5,2.4,23.5,936.0,594.67,443.33
2016,6,2,10,30,933.0,123.0,2.4,24.0,963.0,647.64,483.26
2016,6,2,10,45,936.0,124.0,2.4,24.5,982.5,696.98,519.32
2016,6,2,11,0,939.0,125.0,2.4,25.0,1002.0,744.21,552.77
2016,6,2,11,15,941.5,125.5,2.35,25.0,1014.5,788.39,583.99
2016,6,2,11,30,944.0,126.0,2.3,25.0,1027.0,830.08,611.86
2016,6,2,11,45,944.0,126.5,2.3,25.5,1032.0,867.13,634.72
2016,6,2,12,0,944.0,127.0,2.3,26.0,1037.0,901.24,655.43
2016,6,2,12,15,943.5,126.5,2.3,26.5,1034.5,930.99,673.15
2016,6,2,12,30,943.0,126.0,2.3,27.0,1032.0,957.46,688.67
2016,6,2,12,45,947.0,121.5,2.3,27.5,1023.5,980.99,702.26
2016,6,2,13,0,951.0,117.0,2.3,28.0,1015.0,1000.92,713.58
2016,6,2,13,15,947.0,116.5,2.35,28.0,997.5,1013.37,722.2
2016,6,2,13,30,943.0,116.0,2.4,28.0,980.0,1021.92,728.56
2016,6,2,13,45,937.5,115.0,2.45,28.0,955.5,1024.62,731.39
2016,6,2,14,0,932.0,114.0,2.5,28.0,931.0,1023.39,731.92
2016,6,2,14,15,925.0,112.5,2.55,28.0,899.5,1016.31,728.89
2016,6,2,14,30,918.0,111.0,2.6,28.0,868.0,1005.41,723.58
2016,6,2,14,45,908.5,109.0,2.65,28.0,831.0,987.89,714.12
2016,6,2,15,0,899.0,107.0,2.7,28.0,794.0,966.82,702.45
2016,6,2,15,15,887.0,104.5,2.75,27.5,752.0,939.53,688.08
2016,6,2,15,30,875.0,102.0,2.8,27.0,710.0,909.12,671.53
2016,6,2,15,45,859.5,99.5,2.9,27.0,663.5,872.76,649.82
2016,6,2,16,0,844.0,97.0,3.0,27.0,617.0,842.4,631.92
2016,6,2,16,15,824.0,93.5,3.05,26.5,567.5,795.98,603.52
2016,6,2,16,30,804.0,90.0,3.1,26.0,518.0,747.88,573.4
2016,6,2,16,45,777.0,86.5,3.15,25.5,466.0,693.23,537.8
2016,6,2,17,0,750.0,83.0,3.2,25.0,414.0,638.08,500.38
2016,6,2,17,15,714.5,78.0,3.2,24.0,361.5,578.19,457.68
2016,6,2,17,30,679.0,73.0,3.2,23.0,309.0,516.89,412.18
2016,6,2,17,45,628.5,67.0,3.25,22.0,258.0,447.58,358.53
2016,6,2,18,0,578.0,61.0,3.3,21.0,207.0,381.76,305.3
2016,6,2,18,15,502.5,53.0,3.3,20.0,159.5,306.34,242.33
2016,6,2,18,30,427.0,45.0,3.3,19.0,112.0,238.13,183.49
2016,6,2,18,45,309.5,34.0,3.35,18.0,73.5,160.48,116.47
2016,6,2,19,0,192.0,23.0,3.4,17.0,35.0,91.65,41.79
2016,6,2,19,15,96.0,11.5,3.45,16.5,17.5,31.38,0.0
2016,6,2,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,38.5,5.5,0.95,12.5,6.5,0.0,0.0
2016,6,3,5,0,77.0,11.0,0.9,13.0,13.0,9.39,0.0
2016,6,3,5,15,214.5,23.5,1.05,13.5,45.0,19.26,7.68
2016,6,3,5,30,352.0,36.0,1.2,14.0,77.0,29.46,19.72
2016,6,3,5,45,440.5,44.5,1.35,14.5,121.5,35.85,25.98
2016,6,3,6,0,529.0,53.0,1.5,15.0,166.0,42.17,31.88
2016,6,3,6,15,587.0,59.5,1.45,15.5,215.5,46.61,35.93
2016,6,3,6,30,645.0,66.0,1.4,16.0,265.0,50.98,39.76
2016,6,3,6,45,685.0,71.0,1.35,17.0,317.0,53.98,42.18
2016,6,3,7,0,725.0,76.0,1.3,18.0,369.0,62.04,48.91
2016,6,3,7,15,754.0,80.5,1.3,18.5,420.5,64.63,50.88
2016,6,3,7,30,783.0,85.0,1.3,19.0,472.0,67.12,52.73
2016,6,3,7,45,804.5,88.0,1.3,20.0,522.0,68.32,53.35
2016,6,3,8,0,826.0,91.0,1.3,21.0,572.0,69.47,53.91
2016,6,3,8,15,842.5,94.0,1.35,22.0,619.0,115.24,63.02
2016,6,3,8,30,859.0,97.0,1.4,23.0,666.0,181.88,103.57
2016,6,3,8,45,871.5,99.5,1.5,24.0,709.5,240.25,147.36
2016,6,3,9,0,884.0,102.0,1.6,25.0,753.0,299.41,195.83
2016,6,3,9,15,750.5,175.0,1.65,26.0,748.0,355.16,246.31
2016,6,3,9,30,617.0,248.0,1.7,27.0,743.0,406.93,290.75
2016,6,3,9,45,774.0,174.5,1.8,28.0,820.5,462.9,332.56
2016,6,3,10,0,931.0,101.0,1.9,29.0,898.0,529.38,382.43
2016,6,3,10,15,936.0,102.0,1.85,29.5,924.5,583.37,423.15
2016,6,3,10,30,941.0,103.0,1.8,30.0,951.0,635.84,461.29
2016,6,3,10,45,736.5,236.5,1.8,30.5,909.0,664.08,479.05
2016,6,3,11,0,532.0,370.0,1.8,31.0,867.0,672.75,481.88
2016,6,3,11,15,524.0,381.0,1.85,31.0,876.5,706.63,505.33
2016,6,3,11,30,516.0,392.0,1.9,31.0,886.0,738.63,526.94
2016,6,3,11,45,732.5,250.5,2.0,31.5,955.0,818.15,583.84
2016,6,3,12,0,949.0,109.0,2.1,32.0,1024.0,889.01,630.81
2016,6,3,12,15,948.0,109.0,2.25,32.0,1022.0,918.61,650.31
2016,6,3,12,30,947.0,109.0,2.4,32.0,1020.0,944.9,668.12
2016,6,3,12,45,933.0,117.0,2.55,32.0,1006.5,963.25,681.0
2016,6,3,13,0,919.0,125.0,2.7,32.0,993.0,977.73,691.59
2016,6,3,13,15,915.5,124.0,2.8,31.5,976.0,989.89,701.83
2016,6,3,13,30,912.0,123.0,2.9,31.0,959.0,998.27,709.84
2016,6,3,13,45,906.0,122.5,3.0,31.0,935.0,1000.94,712.95
2016,6,3,14,0,900.0,122.0,3.1,31.0,911.0,999.8,713.8
2016,6,3,14,15,892.5,120.0,3.15,31.0,880.5,991.95,710.11
2016,6,3,14,30,885.0,118.0,3.2,31.0,850.0,980.39,704.18
2016,6,3,14,45,875.5,116.0,3.25,31.0,813.5,963.33,694.79
2016,6,3,15,0,866.0,114.0,3.3,31.0,777.0,942.85,683.25
2016,6,3,15,15,854.0,111.5,3.25,30.5,736.0,916.26,668.42
2016,6,3,15,30,842.0,109.0,3.2,30.0,695.0,896.47,658.08
2016,6,3,15,45,753.0,127.0,3.2,30.0,625.0,818.78,607.63
2016,6,3,16,0,664.0,145.0,3.2,30.0,555.0,747.77,561.07
2016,6,3,16,15,585.5,154.0,3.15,29.5,494.0,672.33,510.11
2016,6,3,16,30,507.0,163.0,3.1,29.0,433.0,592.36,454.07
2016,6,3,16,45,611.5,125.0,3.05,28.5,419.0,616.81,475.55
2016,6,3,17,0,716.0,87.0,3.0,28.0,405.0,621.56,481.84
2016,6,3,17,15,679.5,82.0,2.8,27.0,353.5,559.97,437.44
2016,6,3,17,30,643.0,77.0,2.6,26.0,302.0,499.67,392.8
2016,6,3,17,45,592.0,70.5,2.45,25.0,252.0,431.24,340.31
2016,6,3,18,0,541.0,64.0,2.3,24.0,202.0,366.41,288.57
2016,6,3,18,15,466.5,55.5,2.25,23.0,155.5,292.8,228.29
2016,6,3,18,30,392.0,47.0,2.2,22.0,109.0,226.33,172.09
2016,6,3,18,45,281.5,35.0,2.2,21.0,71.5,151.98,109.1
2016,6,3,19,0,171.0,23.0,2.2,20.0,34.0,84.56,39.96
2016,6,3,19,15,85.5,11.5,2.2,19.5,17.0,29.06,0.0
2016,6,3,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.75,15.0,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.7,15.0,9.0,7.68,0.0
2016,6,4,5,15,51.0,25.0,1.8,15.5,31.0,20.05,8.24
2016,6,4,5,30,102.0,41.0,1.9,16.0,53.0,31.66,21.4
2016,6,4,5,45,135.0,60.0,2.0,16.5,84.0,45.46,34.11
2016,6,4,6,0,168.0,79.0,2.1,17.0,115.0,58.9,46.27
2016,6,4,6,15,190.5,99.0,2.1,17.5,150.5,72.55,58.36
2016,6,4,6,30,213.0,119.0,2.1,18.0,186.0,85.76,69.81
2016,6,4,6,45,235.0,137.0,2.1,18.5,222.5,97.28,79.53
2016,6,4,7,0,257.0,155.0,2.1,19.0,259.0,108.4,88.7
2016,6,4,7,15,179.5,182.0,2.1,19.0,259.5,128.48,105.54
2016,6,4,7,30,102.0,209.0,2.1,19.0,260.0,149.5,122.91
2016,6,4,7,45,70.0,219.0,2.1,19.5,255.5,156.32,127.93
2016,6,4,8,0,38.0,229.0,2.1,20.0,251.0,162.77,132.61
2016,6,4,8,15,75.5,265.5,2.1,20.0,314.0,192.24,147.51
2016,6,4,8,30,113.0,302.0,2.1,20.0,377.0,228.65,172.96
2016,6,4,8,45,216.0,312.5,2.15,20.5,468.0,259.56,191.71
2016,6,4,9,0,319.0,323.0,2.2,21.0,559.0,303.64,222.2
2016,6,4,9,15,339.5,336.0,2.3,21.5,598.5,344.23,253.99
2016,6,4,9,30,360.0,349.0,2.4,22.0,638.0,387.06,287.5
2016,6,4,9,45,262.5,386.0,2.5,22.5,601.0,398.76,298.91
2016,6,4,10,0,165.0,423.0,2.6,23.0,564.0,404.33,304.15
2016,6,4,10,15,129.0,430.0,2.65,23.0,542.5,406.24,306.12
2016,6,4,10,30,93.0,437.0,2.7,23.0,521.0,405.37,305.56
2016,6,4,10,45,70.5,426.5,2.8,23.0,491.0,392.84,296.38
2016,6,4,11,0,48.0,416.0,2.9,23.0,461.0,377.32,284.81
2016,6,4,11,15,45.5,416.5,2.95,23.0,460.0,382.54,288.71
2016,6,4,11,30,43.0,417.0,3.0,23.0,459.0,387.3,292.2
2016,6,4,11,45,157.0,447.0,3.1,23.5,599.0,516.41,388.39
2016,6,4,12,0,271.0,477.0,3.2,24.0,739.0,655.41,488.07
2016,6,4,12,15,304.0,464.5,3.25,24.0,757.5,689.08,512.05
2016,6,4,12,30,337.0,452.0,3.3,24.0,776.0,722.67,536.55
2016,6,4,12,45,299.5,459.5,3.35,24.5,745.5,710.32,526.39
2016,6,4,13,0,262.0,467.0,3.4,25.0,715.0,695.04,514.44
2016,6,4,13,15,156.5,438.5,3.35,25.5,586.0,564.45,420.14
2016,6,4,13,30,51.0,410.0,3.3,26.0,457.0,426.19,318.1
2016,6,4,13,45,156.5,417.0,3.25,26.5,555.5,554.79,413.82
2016,6,4,14,0,262.0,424.0,3.2,27.0,654.0,684.7,506.1
2016,6,4,14,15,318.5,390.5,3.15,27.0,661.0,709.17,524.55
2016,6,4,14,30,375.0,357.0,3.1,27.0,668.0,730.92,541.78
2016,6,4,14,45,602.5,241.5,3.05,27.0,715.0,851.66,630.66
2016,6,4,15,0,830.0,126.0,3.0,27.0,762.0,932.56,686.22
2016,6,4,15,15,817.5,123.5,2.95,27.0,721.5,905.85,668.85
2016,6,4,15,30,805.0,121.0,2.9,27.0,681.0,876.2,650.39
2016,6,4,15,45,588.5,182.5,2.9,27.0,577.5,739.37,557.56
2016,6,4,16,0,372.0,244.0,2.9,27.0,474.0,580.46,442.69
2016,6,4,16,15,555.5,173.5,2.9,26.5,486.0,660.54,507.11
2016,6,4,16,30,739.0,103.0,2.9,26.0,498.0,714.87,549.85
2016,6,4,16,45,715.5,97.0,2.95,25.5,448.5,662.42,514.79
2016,6,4,17,0,692.0,91.0,3.0,25.0,399.0,609.44,478.02
2016,6,4,17,15,655.5,85.5,3.0,24.0,348.5,548.33,434.27
2016,6,4,17,30,619.0,80.0,3.0,23.0,298.0,488.55,389.8
2016,6,4,17,45,572.5,72.5,3.0,22.0,249.0,422.67,338.69
2016,6,4,18,0,526.0,65.0,3.0,21.0,200.0,360.0,287.99
2016,6,4,18,15,454.0,56.0,3.0,20.0,154.5,287.79,227.82
2016,6,4,18,30,382.0,47.0,3.0,19.0,109.0,222.5,171.72
2016,6,4,18,45,278.5,35.0,3.0,18.0,72.0,151.08,110.16
2016,6,4,19,0,175.0,23.0,3.0,17.0,35.0,85.98,43.27
2016,6,4,19,15,87.5,11.5,3.1,16.5,17.5,29.56,0.0
2016,6,4,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,4,45,38.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,5,5,0,77.0,11.0,2.7,11.0,13.0,9.39,0.0
2016,6,5,5,15,202.5,24.0,2.8,11.5,44.5,19.65,8.28
2016,6,5,5,30,328.0,37.0,2.9,12.0,76.0,30.22,20.56
2016,6,5,5,45,415.0,46.5,3.05,12.5,119.5,37.39,27.55
2016,6,5,6,0,502.0,56.0,3.2,13.0,163.0,44.44,34.15
2016,6,5,6,15,560.0,63.0,3.2,13.5,212.0,49.14,38.47
2016,6,5,6,30,618.0,70.0,3.2,14.0,261.0,53.75,42.55
2016,6,5,6,45,659.5,75.5,3.2,15.0,312.5,56.99,45.18
2016,6,5,7,0,701.0,81.0,3.2,16.0,364.0,60.14,47.64
2016,6,5,7,15,537.0,130.5,3.2,16.5,364.5,90.66,74.01
2016,6,5,7,30,373.0,180.0,3.2,17.0,365.0,123.98,102.28
2016,6,5,7,45,589.5,138.5,3.2,17.5,466.0,92.36,74.59
2016,6,5,8,0,806.0,97.0,3.2,18.0,567.0,73.17,57.77
2016,6,5,8,15,823.0,100.5,3.25,18.5,614.0,117.09,66.57
2016,6,5,8,30,840.0,104.0,3.3,19.0,661.0,174.88,100.92
2016,6,5,8,45,853.5,106.5,3.35,20.0,704.5,240.13,151.14
2016,6,5,9,0,867.0,109.0,3.4,21.0,748.0,298.48,200.03
2016,6,5,9,15,877.0,111.0,3.5,21.0,786.0,356.1,250.61
2016,6,5,9,30,887.0,113.0,3.6,21.0,824.0,413.73,301.07
2016,6,5,9,45,901.5,110.5,3.75,21.5,859.0,469.77,348.82
2016,6,5,10,0,916.0,108.0,3.9,22.0,894.0,525.71,395.23
2016,6,5,10,15,921.5,109.5,4.0,22.5,920.5,579.6,438.66
2016,6,5,10,30,927.0,111.0,4.1,23.0,947.0,632.06,479.7
2016,6,5,10,45,930.0,112.5,4.25,23.5,966.5,681.32,517.33
2016,6,5,11,0,933.0,114.0,4.4,24.0,986.0,728.49,552.49
2016,6,5,11,15,935.5,114.5,4.5,24.0,999.0,772.25,585.49
2016,6,5,11,30,938.0,115.0,4.6,24.0,1012.0,813.54,615.19
2016,6,5,11,45,938.5,115.5,4.7,24.0,1017.0,850.63,641.18
2016,6,5,12,0,939.0,116.0,4.8,24.0,1022.0,884.82,665.15
2016,6,5,12,15,938.5,116.0,4.8,24.0,1020.5,914.71,685.49
2016,6,5,12,30,938.0,116.0,4.8,24.0,1019.0,941.36,703.61
2016,6,5,12,45,929.0,120.5,4.8,24.0,1007.5,961.0,717.0
2016,6,5,13,0,920.0,125.0,4.8,24.0,996.0,976.94,727.99
2016,6,5,13,15,917.0,124.5,4.8,24.0,979.5,990.13,737.24
2016,6,5,13,30,914.0,124.0,4.8,24.0,963.0,999.57,744.08
2016,6,5,13,45,910.5,122.0,4.8,24.0,940.0,1003.3,747.22
2016,6,5,14,0,907.0,120.0,4.8,24.0,917.0,1003.18,747.94
2016,6,5,14,15,900.5,118.5,4.75,24.0,887.0,996.86,744.22
2016,6,5,14,30,894.0,117.0,4.7,24.0,857.0,986.82,738.15
2016,6,5,14,45,886.5,114.5,4.7,24.0,821.5,971.15,728.8
2016,6,5,15,0,879.0,112.0,4.7,24.0,786.0,951.96,717.16
2016,6,5,15,15,867.5,109.5,4.7,23.5,745.0,925.71,702.13
2016,6,5,15,30,856.0,107.0,4.7,23.0,704.0,896.39,684.89
2016,6,5,15,45,842.0,103.5,4.75,23.0,659.0,870.07,668.64
2016,6,5,16,0,828.0,100.0,4.8,23.0,614.0,831.53,643.55
2016,6,5,16,15,808.5,96.5,4.8,22.5,565.0,786.2,614.26
2016,6,5,16,30,789.0,93.0,4.8,22.0,516.0,739.2,583.22
2016,6,5,16,45,764.5,88.5,4.85,21.5,465.0,685.99,547.1
2016,6,5,17,0,740.0,84.0,4.9,21.0,414.0,632.14,509.0
2016,6,5,17,15,705.0,79.5,4.8,20.0,362.5,573.76,465.52
2016,6,5,17,30,670.0,75.0,4.7,19.0,311.0,513.9,419.37
2016,6,5,17,45,622.0,68.5,4.65,18.5,260.5,445.93,364.35
2016,6,5,18,0,574.0,62.0,4.6,18.0,210.0,381.21,310.05
2016,6,5,18,15,501.5,54.0,4.45,17.0,163.0,307.39,247.09
2016,6,5,18,30,429.0,46.0,4.3,16.0,116.0,240.42,188.27
2016,6,5,18,45,318.0,35.0,4.15,15.5,77.0,164.74,121.79
2016,6,5,19,0,207.0,24.0,4.0,15.0,38.0,98.33,52.51
2016,6,5,19,15,103.5,12.0,4.0,14.5,19.0,33.65,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,39.5,5.5,3.45,11.5,6.5,0.0,0.0
2016,6,6,5,0,79.0,11.0,3.5,12.0,13.0,9.39,0.0
2016,6,6,5,15,201.0,23.5,3.55,12.5,43.5,19.19,7.99
2016,6,6,5,30,323.0,36.0,3.6,13.0,74.0,29.31,19.68
2016,6,6,5,45,407.0,45.0,3.65,13.5,116.5,36.07,26.26
2016,6,6,6,0,491.0,54.0,3.7,14.0,159.0,42.71,32.48
2016,6,6,6,15,337.5,86.5,3.7,14.5,167.5,63.39,50.98
2016,6,6,6,30,184.0,119.0,3.7,15.0,176.0,85.49,70.46
2016,6,6,6,45,195.0,140.0,3.75,15.5,210.0,102.14,84.8
2016,6,6,7,0,206.0,161.0,3.8,16.0,244.0,115.76,96.25
2016,6,6,7,15,127.5,179.0,3.8,16.5,233.0,126.13,104.7
2016,6,6,7,30,49.0,197.0,3.8,17.0,222.0,142.11,117.82
2016,6,6,7,45,140.5,224.5,3.85,17.5,304.5,152.92,126.35
2016,6,6,8,0,232.0,252.0,3.9,18.0,387.0,169.46,139.64
2016,6,6,8,15,521.5,177.0,3.95,18.5,513.0,141.8,95.48
2016,6,6,8,30,811.0,102.0,4.0,19.0,639.0,169.13,97.64
2016,6,6,8,45,824.5,104.0,4.1,19.5,681.5,232.31,146.65
2016,6,6,9,0,838.0,106.0,4.2,20.0,724.0,288.49,194.39
2016,6,6,9,15,848.5,108.0,4.25,20.0,761.5,344.46,243.91
2016,6,6,9,30,859.0,110.0,4.3,20.0,799.0,400.56,293.45
2016,6,6,9,45,867.0,112.0,4.4,20.5,831.5,455.49,340.75
2016,6,6,10,0,875.0,114.0,4.5,21.0,864.0,509.81,386.28
2016,6,6,10,15,881.0,115.0,4.55,21.0,890.5,561.48,429.22
2016,6,6,10,30,887.0,116.0,4.6,21.0,917.0,611.84,470.06
2016,6,6,10,45,892.0,117.0,4.7,21.5,937.0,660.08,507.52
2016,6,6,11,0,897.0,118.0,4.8,22.0,957.0,706.51,542.7
2016,6,6,11,15,899.5,118.5,4.85,22.0,970.0,748.78,574.98
2016,6,6,11,30,902.0,119.0,4.9,22.0,983.0,788.69,604.22
2016,6,6,11,45,904.0,119.0,4.95,22.5,988.5,825.28,628.8
2016,6,6,12,0,906.0,119.0,5.0,23.0,994.0,859.21,651.34
2016,6,6,12,15,905.5,119.0,5.0,23.0,992.5,888.17,671.33
2016,6,6,12,30,905.0,119.0,5.0,23.0,991.0,914.03,689.17
2016,6,6,12,45,897.0,123.0,5.05,23.0,980.0,933.45,702.95
2016,6,6,13,0,889.0,127.0,5.1,23.0,969.0,949.31,714.4
2016,6,6,13,15,886.0,126.0,5.1,22.5,952.5,961.64,724.65
2016,6,6,13,30,883.0,125.0,5.1,22.0,936.0,970.33,732.55
2016,6,6,13,45,878.0,123.5,5.15,22.0,913.0,972.95,735.34
2016,6,6,14,0,873.0,122.0,5.2,22.0,890.0,971.86,735.74
2016,6,6,14,15,866.0,120.5,5.25,22.0,860.5,965.18,732.42
2016,6,6,14,30,859.0,119.0,5.3,22.0,831.0,954.9,726.74
2016,6,6,14,45,849.5,117.5,5.35,22.0,796.0,938.77,717.07
2016,6,6,15,0,840.0,116.0,5.4,22.0,761.0,919.33,705.16
2016,6,6,15,15,828.0,113.5,5.4,21.5,721.0,903.71,697.06
2016,6,6,15,30,816.0,111.0,5.4,21.0,681.0,874.39,679.17
2016,6,6,15,45,800.0,108.0,5.4,20.5,636.5,838.27,656.27
2016,6,6,16,0,784.0,105.0,5.4,20.0,592.0,799.83,631.4
2016,6,6,16,15,764.5,101.5,5.35,19.5,545.0,755.93,601.9
2016,6,6,16,30,745.0,98.0,5.3,19.0,498.0,710.47,570.78
2016,6,6,16,45,718.5,94.0,5.3,18.5,448.5,661.0,536.19
2016,6,6,17,0,692.0,90.0,5.3,18.0,399.0,608.26,497.2
2016,6,6,17,15,657.0,84.5,5.2,17.5,349.0,548.24,450.71
2016,6,6,17,30,622.0,79.0,5.1,17.0,299.0,489.41,403.78
2016,6,6,17,45,574.5,72.0,5.1,16.5,250.5,423.47,349.72
2016,6,6,18,0,527.0,65.0,5.1,16.0,202.0,360.81,296.54
2016,6,6,18,15,456.0,56.5,4.95,15.5,156.5,289.55,234.67
2016,6,6,18,30,385.0,48.0,4.8,15.0,111.0,225.04,177.32
2016,6,6,18,45,283.0,36.0,4.7,14.5,74.0,153.86,114.52
2016,6,6,19,0,181.0,24.0,4.6,14.0,37.0,89.58,49.31
2016,6,6,19,15,90.5,12.0,4.55,13.5,18.5,30.76,0.0
2016,6,6,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,31.5,5.5,2.6,11.5,6.5,0.0,0.0
2016,6,7,5,0,63.0,11.0,2.8,12.0,13.0,9.39,0.0
2016,6,7,5,15,180.5,24.5,2.9,12.0,43.5,19.06,7.99
2016,6,7,5,30,298.0,38.0,3.0,12.0,74.0,30.98,21.23
2016,6,7,5,45,387.0,47.5,3.2,12.5,117.0,38.09,28.17
2016,6,7,6,0,476.0,57.0,3.4,13.0,160.0,45.08,34.73
2016,6,7,6,15,238.0,63.5,3.35,13.5,115.0,46.42,36.05
2016,6,7,6,30,0.0,70.0,3.3,14.0,70.0,57.49,45.88
2016,6,7,6,45,0.0,83.5,3.3,14.5,83.5,68.18,55.19
2016,6,7,7,0,0.0,97.0,3.3,15.0,97.0,78.81,64.27
2016,6,7,7,15,0.0,113.5,3.25,15.5,113.5,91.53,75.04
2016,6,7,7,30,0.0,130.0,3.2,16.0,130.0,104.13,85.54
2016,6,7,7,45,3.5,156.0,3.15,16.5,158.5,123.33,101.54
2016,6,7,8,0,7.0,182.0,3.1,17.0,187.0,142.18,117.01
2016,6,7,8,15,13.5,210.0,3.1,17.5,219.0,163.92,128.44
2016,6,7,8,30,20.0,238.0,3.1,18.0,251.0,187.23,145.95
2016,6,7,8,45,26.0,264.0,3.1,18.5,282.5,210.24,163.18
2016,6,7,9,0,32.0,290.0,3.1,19.0,314.0,225.44,174.28
2016,6,7,9,15,98.5,339.0,3.15,19.5,417.5,284.67,217.91
2016,6,7,9,30,165.0,388.0,3.2,20.0,521.0,346.68,263.85
2016,6,7,9,45,219.5,398.0,3.3,20.5,582.0,392.73,298.27
2016,6,7,10,0,274.0,408.0,3.4,21.0,643.0,440.3,334.04
2016,6,7,10,15,588.0,263.0,3.5,21.0,787.5,517.78,393.89
2016,6,7,10,30,902.0,118.0,3.6,21.0,932.0,621.14,474.25
2016,6,7,10,45,904.0,120.5,3.75,21.5,951.0,669.4,511.05
2016,6,7,11,0,906.0,123.0,3.9,22.0,970.0,715.58,545.66
2016,6,7,11,15,909.0,123.5,4.0,22.0,983.0,758.66,578.21
2016,6,7,11,30,912.0,124.0,4.1,22.0,996.0,799.39,607.88
2016,6,7,11,45,913.0,124.0,4.25,22.0,1002.0,835.65,633.43
2016,6,7,12,0,914.0,124.0,4.4,22.0,1008.0,869.15,657.03
2016,6,7,12,15,914.5,124.0,4.5,22.0,1006.5,899.32,678.3
2016,6,7,12,30,915.0,124.0,4.6,22.0,1005.0,926.41,697.57
2016,6,7,12,45,917.5,120.5,4.7,22.0,997.0,948.94,713.79
2016,6,7,13,0,920.0,117.0,4.8,22.0,989.0,968.0,727.77
2016,6,7,13,15,917.5,116.5,4.85,22.0,973.0,981.59,737.75
2016,6,7,13,30,915.0,116.0,4.9,22.0,957.0,991.45,745.35
2016,6,7,13,45,909.5,115.5,4.95,22.0,933.5,994.68,748.57
2016,6,7,14,0,904.0,115.0,5.0,22.0,910.0,994.12,749.38
2016,6,7,14,15,897.5,113.5,5.05,21.5,880.5,987.82,747.89
2016,6,7,14,30,891.0,112.0,5.1,21.0,851.0,977.82,743.97
2016,6,7,14,45,758.0,170.0,5.15,21.0,780.0,925.03,708.77
2016,6,7,15,0,625.0,228.0,5.2,21.0,709.0,852.15,657.97
2016,6,7,15,15,735.0,167.5,5.2,20.5,703.5,882.24,683.65
2016,6,7,15,30,845.0,107.0,5.2,20.0,698.0,895.63,695.98
2016,6,7,15,45,827.0,105.0,5.2,19.5,652.5,858.25,672.09
2016,6,7,16,0,809.0,103.0,5.2,19.0,607.0,818.56,646.49
2016,6,7,16,15,789.0,99.5,5.15,18.5,558.5,773.53,616.31
2016,6,7,16,30,769.0,96.0,5.1,18.0,510.0,726.91,584.46
2016,6,7,16,45,740.0,93.0,5.1,17.5,459.5,672.87,546.55
2016,6,7,17,0,711.0,90.0,5.1,17.0,409.0,621.6,508.92
2016,6,7,17,15,675.5,84.5,5.0,16.5,358.0,560.46,461.59
2016,6,7,17,30,640.0,79.0,4.9,16.0,307.0,500.5,413.79
2016,6,7,17,45,586.5,73.5,4.8,15.5,257.0,432.02,357.47
2016,6,7,18,0,533.0,68.0,4.7,15.0,207.0,367.27,302.46
2016,6,7,18,15,460.0,59.0,4.5,14.5,160.5,294.16,239.03
2016,6,7,18,30,387.0,50.0,4.3,14.0,114.0,227.98,180.27
2016,6,7,18,45,277.0,38.0,4.15,13.5,76.0,151.71,113.44
2016,6,7,19,0,167.0,26.0,4.0,13.0,38.0,88.49,50.41
2016,6,7,19,15,83.5,13.0,3.95,12.5,19.0,30.08,0.0
2016,6,7,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,53.0,6.0,3.15,10.5,7.5,0.0,0.0
2016,6,8,5,0,106.0,12.0,3.3,11.0,15.0,10.24,0.0
2016,6,8,5,15,240.0,23.5,3.45,11.0,47.5,19.26,8.24
2016,6,8,5,30,374.0,35.0,3.6,11.0,80.0,28.6,19.26
2016,6,8,5,45,460.5,43.0,3.8,11.5,124.5,34.64,25.22
2016,6,8,6,0,547.0,51.0,4.0,12.0,169.0,40.62,30.88
2016,6,8,6,15,273.5,49.0,4.05,12.5,108.0,36.5,27.28
2016,6,8,6,30,0.0,47.0,4.1,13.0,47.0,38.86,29.37
2016,6,8,6,45,0.0,55.5,4.15,13.5,55.5,45.94,35.59
2016,6,8,7,0,0.0,64.0,4.2,14.0,64.0,53.03,41.71
2016,6,8,7,15,0.0,104.0,4.25,14.0,104.0,84.59,69.42
2016,6,8,7,30,0.0,144.0,4.3,14.0,144.0,114.02,94.87
2016,6,8,7,45,101.5,199.5,4.4,14.5,259.0,138.62,115.62
2016,6,8,8,0,203.0,255.0,4.5,15.0,374.0,170.5,142.27
2016,6,8,8,15,260.5,268.0,4.55,15.0,433.5,186.33,140.97
2016,6,8,8,30,318.0,281.0,4.6,15.0,493.0,223.87,164.71
2016,6,8,8,45,312.0,303.5,4.65,15.5,522.5,262.42,194.81
2016,6,8,9,0,306.0,326.0,4.7,16.0,552.0,300.63,226.19
2016,6,8,9,15,438.0,297.5,4.75,16.0,639.0,341.59,256.72
2016,6,8,9,30,570.0,269.0,4.8,16.0,726.0,402.0,304.54
2016,6,8,9,45,494.5,310.0,4.85,16.5,718.5,437.56,336.14
2016,6,8,10,0,419.0,351.0,4.9,17.0,711.0,464.87,359.58
2016,6,8,10,15,444.0,359.0,4.95,17.0,750.5,513.58,398.62
2016,6,8,10,30,469.0,367.0,5.0,17.0,790.0,564.2,438.53
2016,6,8,10,45,687.0,248.0,5.05,17.5,882.5,637.6,496.92
2016,6,8,11,0,905.0,129.0,5.1,18.0,975.0,718.68,561.13
2016,6,8,11,15,721.0,255.5,5.2,18.0,936.0,740.8,575.14
2016,6,8,11,30,537.0,382.0,5.3,18.0,897.0,742.57,573.47
2016,6,8,11,45,722.0,258.0,5.4,18.5,954.0,811.62,628.21
2016,6,8,12,0,907.0,134.0,5.5,19.0,1011.0,870.84,672.8
2016,6,8,12,15,731.0,255.0,5.55,18.5,961.0,875.32,675.64
2016,6,8,12,30,555.0,376.0,5.6,18.0,911.0,853.33,656.79
2016,6,8,12,45,551.0,373.5,5.7,18.0,900.0,867.21,667.83
2016,6,8,13,0,547.0,371.0,5.8,18.0,889.0,878.23,676.67
2016,6,8,13,15,532.5,368.5,5.8,18.0,866.0,876.54,675.79
2016,6,8,13,30,518.0,366.0,5.8,18.0,843.0,871.74,672.77
2016,6,8,13,45,566.5,329.0,5.8,18.0,838.5,891.57,689.43
2016,6,8,14,0,615.0,292.0,5.8,18.0,834.0,909.91,704.94
2016,6,8,14,15,569.5,297.5,5.7,17.5,786.5,872.3,678.68
2016,6,8,14,30,524.0,303.0,5.6,17.0,739.0,834.39,652.18
2016,6,8,14,45,672.0,220.5,5.55,17.0,754.5,895.4,701.81
2016,6,8,15,0,820.0,138.0,5.5,17.0,770.0,934.5,730.79
2016,6,8,15,15,807.0,135.0,5.45,16.5,729.0,907.23,713.48
2016,6,8,15,30,794.0,132.0,5.4,16.0,688.0,877.05,694.34
2016,6,8,15,45,671.0,159.0,5.35,16.0,608.0,786.07,628.67
2016,6,8,16,0,548.0,186.0,5.3,16.0,528.0,684.11,551.83
2016,6,8,16,15,489.5,187.0,5.2,15.5,474.5,620.84,504.61
2016,6,8,16,30,431.0,188.0,5.1,15.0,421.0,559.36,457.67
2016,6,8,16,45,540.5,140.0,5.05,14.5,403.0,572.23,472.16
2016,6,8,17,0,650.0,92.0,5.0,14.0,385.0,581.33,482.62
2016,6,8,17,15,586.0,97.0,4.9,13.5,337.0,515.98,430.27
2016,6,8,17,30,522.0,102.0,4.8,13.0,289.0,453.36,379.12
2016,6,8,17,45,488.0,90.0,4.75,13.0,243.0,389.13,325.35
2016,6,8,18,0,454.0,78.0,4.7,13.0,197.0,333.09,276.72
2016,6,8,18,15,392.5,66.0,4.55,12.5,153.5,267.16,218.97
2016,6,8,18,30,331.0,54.0,4.4,12.0,110.0,207.29,165.34
2016,6,8,18,45,244.5,40.5,4.3,12.0,74.0,143.64,108.34
2016,6,8,19,0,158.0,27.0,4.2,12.0,38.0,87.49,51.3
2016,6,8,19,15,79.0,13.5,4.15,12.0,19.0,29.54,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,32.0,6.0,3.65,11.0,7.0,0.0,0.0
2016,6,9,5,0,64.0,12.0,3.8,11.0,14.0,10.24,0.0
2016,6,9,5,15,185.5,25.5,3.95,11.5,45.0,19.83,8.66
2016,6,9,5,30,307.0,39.0,4.1,12.0,76.0,31.89,22.01
2016,6,9,5,45,395.5,48.5,4.3,12.5,119.5,38.98,28.95
2016,6,9,6,0,484.0,58.0,4.5,13.0,163.0,45.95,35.49
2016,6,9,6,15,242.0,63.5,4.5,13.0,116.0,46.45,36.14
2016,6,9,6,30,0.0,69.0,4.5,13.0,69.0,56.74,45.39
2016,6,9,6,45,0.0,82.5,4.55,13.5,82.5,67.45,54.76
2016,6,9,7,0,0.0,96.0,4.6,14.0,96.0,78.07,63.89
2016,6,9,7,15,4.5,130.0,4.6,14.0,132.0,103.34,85.88
2016,6,9,7,30,9.0,164.0,4.6,14.0,168.0,127.81,106.88
2016,6,9,7,45,6.5,167.5,4.6,14.5,171.0,131.3,109.3
2016,6,9,8,0,4.0,171.0,4.6,15.0,174.0,134.61,111.57
2016,6,9,8,15,10.5,201.0,4.55,15.5,208.5,157.55,124.57
2016,6,9,8,30,17.0,231.0,4.5,16.0,243.0,181.98,143.28
2016,6,9,8,45,15.0,233.0,4.45,16.5,243.5,186.35,146.18
2016,6,9,9,0,13.0,235.0,4.4,17.0,244.0,190.12,148.71
2016,6,9,9,15,13.5,246.0,4.4,17.0,256.5,200.84,157.03
2016,6,9,9,30,14.0,257.0,4.4,17.0,269.0,211.66,165.4
2016,6,9,9,45,47.5,330.5,4.4,17.5,371.5,277.63,216.29
2016,6,9,10,0,81.0,404.0,4.4,18.0,474.0,353.55,274.15
2016,6,9,10,15,59.0,391.0,4.4,18.0,443.0,341.85,265.12
2016,6,9,10,30,37.0,378.0,4.4,18.0,412.0,326.79,253.46
2016,6,9,10,45,45.5,401.5,4.45,18.5,444.0,356.55,275.83
2016,6,9,11,0,54.0,425.0,4.5,19.0,476.0,387.66,298.93
2016,6,9,11,15,65.5,443.0,4.55,19.0,505.5,417.7,321.75
2016,6,9,11,30,77.0,461.0,4.6,19.0,535.0,449.03,345.46
2016,6,9,11,45,80.5,460.5,4.7,19.5,538.5,459.28,352.7
2016,6,9,12,0,84.0,460.0,4.8,20.0,542.0,469.33,359.84
2016,6,9,12,15,505.5,290.5,4.85,20.0,778.0,713.17,550.61
2016,6,9,12,30,927.0,121.0,4.9,20.0,1014.0,932.76,710.84
2016,6,9,12,45,930.5,116.5,5.0,20.0,1006.0,955.56,726.2
2016,6,9,13,0,934.0,112.0,5.1,20.0,998.0,974.84,740.46
2016,6,9,13,15,930.5,111.5,5.15,19.5,981.5,987.7,751.52
2016,6,9,13,30,927.0,111.0,5.2,19.0,965.0,996.76,760.14
2016,6,9,13,45,924.0,109.0,5.3,19.0,942.0,1000.99,764.47
2016,6,9,14,0,921.0,107.0,5.4,19.0,919.0,1001.35,766.27
2016,6,9,14,15,914.5,105.5,5.45,19.0,889.0,995.02,763.17
2016,6,9,14,30,908.0,104.0,5.5,19.0,859.0,984.91,757.58
2016,6,9,14,45,899.5,102.0,5.55,19.0,823.0,968.72,747.81
2016,6,9,15,0,891.0,100.0,5.6,19.0,787.0,949.0,735.62
2016,6,9,15,15,880.0,98.0,5.6,18.5,746.5,923.62,720.52
2016,6,9,15,30,869.0,96.0,5.6,18.0,706.0,895.13,703.12
2016,6,9,15,45,853.5,94.0,5.6,18.0,660.5,859.82,679.28
2016,6,9,16,0,838.0,92.0,5.6,18.0,615.0,822.07,653.5
2016,6,9,16,15,819.5,89.0,5.55,17.5,566.5,786.26,629.95
2016,6,9,16,30,801.0,86.0,5.5,17.0,518.0,740.49,598.52
2016,6,9,16,45,775.5,82.5,5.45,16.5,467.5,687.49,561.02
2016,6,9,17,0,750.0,79.0,5.4,16.0,417.0,633.9,521.97
2016,6,9,17,15,717.0,74.5,5.3,15.5,366.5,573.99,475.36
2016,6,9,17,30,684.0,70.0,5.2,15.0,316.0,517.11,429.68
2016,6,9,17,45,635.5,65.0,5.15,14.5,265.5,450.13,374.36
2016,6,9,18,0,587.0,60.0,5.1,14.0,215.0,386.38,319.84
2016,6,9,18,15,518.5,53.0,4.95,13.5,168.0,314.88,257.22
2016,6,9,18,30,450.0,46.0,4.8,13.0,121.0,249.71,198.56
2016,6,9,18,45,342.5,35.5,4.65,12.5,82.0,174.37,131.52
2016,6,9,19,0,235.0,25.0,4.5,12.0,43.0,109.27,65.72
2016,6,9,19,15,117.5,12.5,4.45,11.5,21.5,37.54,0.0
2016,6,9,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,62.0,6.0,3.95,10.5,7.5,0.0,0.0
2016,6,10,5,0,124.0,12.0,4.1,11.0,15.0,10.24,0.0
2016,6,10,5,15,255.5,22.5,4.25,11.5,47.5,18.4,7.65
2016,6,10,5,30,387.0,33.0,4.4,12.0,80.0,26.91,17.7
2016,6,10,5,45,468.5,41.0,4.55,12.5,124.0,33.01,23.66
2016,6,10,6,0,550.0,49.0,4.7,13.0,168.0,39.02,29.31
2016,6,10,6,15,603.5,54.5,4.7,13.5,216.5,42.81,32.8
2016,6,10,6,30,657.0,60.0,4.7,14.0,265.0,50.67,39.78
2016,6,10,6,45,475.5,105.0,4.75,14.5,267.0,75.51,61.69
2016,6,10,7,0,294.0,150.0,4.8,15.0,269.0,105.79,87.99
2016,6,10,7,15,537.5,114.0,4.8,15.5,367.0,79.84,64.83
2016,6,10,7,30,781.0,78.0,4.8,16.0,465.0,62.02,48.92
2016,6,10,7,45,799.0,82.0,4.8,16.5,513.5,64.05,50.42
2016,6,10,8,0,817.0,86.0,4.8,17.0,562.0,65.94,51.78
2016,6,10,8,15,833.0,89.0,4.8,17.0,608.5,115.42,66.72
2016,6,10,8,30,849.0,92.0,4.8,17.0,655.0,172.31,99.79
2016,6,10,8,45,859.5,95.5,4.85,17.5,697.5,230.03,144.53
2016,6,10,9,0,870.0,99.0,4.9,18.0,740.0,288.35,194.64
2016,6,10,9,15,880.0,100.5,4.95,18.5,778.5,345.49,245.38
2016,6,10,9,30,890.0,102.0,5.0,19.0,817.0,402.66,295.99
2016,6,10,9,45,899.0,103.5,5.05,19.5,850.0,459.21,345.13
2016,6,10,10,0,908.0,105.0,5.1,20.0,883.0,515.21,392.49
2016,6,10,10,15,914.0,106.0,5.15,20.0,910.5,568.46,437.23
2016,6,10,10,30,920.0,107.0,5.2,20.0,938.0,620.36,479.79
2016,6,10,10,45,924.5,108.0,5.3,20.0,958.5,669.76,519.6
2016,6,10,11,0,929.0,109.0,5.4,20.0,979.0,717.24,557.14
2016,6,10,11,15,932.0,109.5,5.45,20.0,992.5,761.14,591.16
2016,6,10,11,30,935.0,110.0,5.5,20.0,1006.0,802.64,621.8
2016,6,10,11,45,937.0,110.0,5.6,20.0,1012.5,840.38,649.04
2016,6,10,12,0,939.0,110.0,5.7,20.0,1019.0,875.34,674.25
2016,6,10,12,15,940.0,110.0,5.7,20.0,1018.0,906.52,696.24
2016,6,10,12,30,941.0,110.0,5.7,20.0,1017.0,934.57,716.0
2016,6,10,12,45,922.0,122.0,5.7,20.0,1004.0,952.13,728.41
2016,6,10,13,0,903.0,134.0,5.7,20.0,991.0,965.7,738.15
2016,6,10,13,15,900.5,133.0,5.7,20.0,975.0,979.02,747.85
2016,6,10,13,30,898.0,132.0,5.7,20.0,959.0,988.67,755.08
2016,6,10,13,45,896.0,129.0,5.7,20.0,937.0,993.17,758.86
2016,6,10,14,0,894.0,126.0,5.7,20.0,915.0,993.85,760.14
2016,6,10,14,15,887.5,124.5,5.65,19.5,885.5,987.91,758.09
2016,6,10,14,30,881.0,123.0,5.6,19.0,856.0,978.3,753.61
2016,6,10,14,45,874.0,120.0,5.55,19.0,821.0,963.08,743.83
2016,6,10,15,0,867.0,117.0,5.5,19.0,786.0,944.36,731.68
2016,6,10,15,15,855.5,114.5,5.45,18.5,745.5,918.66,716.04
2016,6,10,15,30,844.0,112.0,5.4,18.0,705.0,899.82,705.33
2016,6,10,15,45,830.5,108.5,5.35,18.0,660.5,864.88,681.54
2016,6,10,16,0,817.0,105.0,5.3,18.0,616.0,827.37,655.83
2016,6,10,16,15,797.0,101.5,5.2,17.5,567.5,782.25,625.25
2016,6,10,16,30,777.0,98.0,5.1,17.0,519.0,735.49,593.02
2016,6,10,16,45,751.0,94.0,5.0,17.0,468.5,682.4,554.34
2016,6,10,17,0,725.0,90.0,4.9,17.0,418.0,631.75,516.06
2016,6,10,17,15,689.5,85.0,4.75,16.5,366.5,570.69,468.88
2016,6,10,17,30,654.0,80.0,4.6,16.0,315.0,510.74,421.21
2016,6,10,17,45,604.0,74.0,4.5,15.5,265.0,443.03,365.85
2016,6,10,18,0,554.0,68.0,4.4,15.0,215.0,378.68,311.44
2016,6,10,18,15,482.0,59.5,4.2,14.5,168.0,305.43,248.09
2016,6,10,18,30,410.0,51.0,4.0,14.0,121.0,238.9,189.12
2016,6,10,18,45,299.5,39.5,3.85,13.5,81.5,163.55,123.07
2016,6,10,19,0,189.0,28.0,3.7,13.0,42.0,98.3,59.82
2016,6,10,19,15,94.5,14.0,3.75,12.5,21.0,33.62,0.0
2016,6,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,30.5,6.0,0.9,9.5,7.0,0.0,0.0
2016,6,11,5,0,61.0,12.0,0.9,10.0,14.0,10.24,0.0
2016,6,11,5,15,182.5,26.0,1.05,10.5,45.5,20.2,9.06
2016,6,11,5,30,304.0,40.0,1.2,11.0,77.0,32.77,22.94
2016,6,11,5,45,397.5,49.0,1.35,12.0,121.0,39.41,29.45
2016,6,11,6,0,491.0,58.0,1.5,13.0,165.0,45.99,35.58
2016,6,11,6,15,550.0,65.5,1.6,13.5,213.5,51.03,40.18
2016,6,11,6,30,609.0,73.0,1.7,14.0,262.0,55.96,44.53
2016,6,11,6,45,654.0,78.0,1.8,15.0,314.0,58.76,46.75
2016,6,11,7,0,699.0,83.0,1.9,16.0,366.0,61.53,48.86
2016,6,11,7,15,729.0,87.0,2.0,16.5,417.0,63.35,50.18
2016,6,11,7,30,759.0,91.0,2.1,17.0,468.0,71.14,56.66
2016,6,11,7,45,782.5,94.5,2.25,18.0,518.0,72.54,57.43
2016,6,11,8,0,806.0,98.0,2.4,19.0,568.0,73.85,58.12
2016,6,11,8,15,823.0,101.0,2.45,19.5,615.0,113.22,64.69
2016,6,11,8,30,840.0,104.0,2.5,20.0,662.0,170.42,97.23
2016,6,11,8,45,853.5,106.5,2.6,21.0,705.0,235.56,146.47
2016,6,11,9,0,867.0,109.0,2.7,22.0,748.0,293.71,194.62
2016,6,11,9,15,877.0,111.0,2.65,22.5,786.5,351.16,243.97
2016,6,11,9,30,887.0,113.0,2.6,23.0,825.0,408.65,292.98
2016,6,11,9,45,890.5,117.0,2.6,23.5,856.5,464.69,339.88
2016,6,11,10,0,894.0,121.0,2.6,24.0,888.0,519.63,384.44
2016,6,11,10,15,899.5,122.5,2.45,24.5,914.5,572.44,425.44
2016,6,11,10,30,905.0,124.0,2.3,25.0,941.0,623.9,463.8
2016,6,11,10,45,908.0,125.5,2.2,25.5,960.5,672.23,498.68
2016,6,11,11,0,911.0,127.0,2.1,26.0,980.0,718.55,530.88
2016,6,11,11,15,913.5,127.5,2.0,26.0,993.0,761.57,560.83
2016,6,11,11,30,916.0,128.0,1.9,26.0,1006.0,802.21,587.9
2016,6,11,11,45,916.0,129.0,1.85,26.5,1011.0,838.77,609.86
2016,6,11,12,0,916.0,130.0,1.8,27.0,1016.0,872.53,629.69
2016,6,11,12,15,915.5,130.0,1.9,27.0,1014.5,902.12,649.47
2016,6,11,12,30,915.0,130.0,2.0,27.0,1013.0,928.59,667.3
2016,6,11,12,45,921.5,124.0,2.15,27.0,1006.0,952.79,684.27
2016,6,11,13,0,928.0,118.0,2.3,27.0,999.0,973.57,699.13
2016,6,11,13,15,925.0,117.5,2.4,27.0,983.0,987.01,708.92
2016,6,11,13,30,922.0,117.0,2.5,27.0,967.0,996.69,716.49
2016,6,11,13,45,915.5,117.0,2.7,27.0,943.0,999.73,720.89
2016,6,11,14,0,909.0,117.0,2.9,27.0,919.0,998.96,722.91
2016,6,11,14,15,902.0,115.5,2.95,26.5,889.5,992.43,721.45
2016,6,11,14,30,895.0,114.0,3.0,26.0,860.0,982.19,717.71
2016,6,11,14,45,781.5,161.5,3.05,26.0,792.5,930.05,684.99
2016,6,11,15,0,668.0,209.0,3.1,26.0,725.0,872.55,648.49
2016,6,11,15,15,678.5,189.5,3.05,25.5,689.5,852.67,637.75
2016,6,11,15,30,689.0,170.0,3.0,25.0,654.0,828.99,624.07
2016,6,11,15,45,752.0,137.5,3.0,25.0,634.5,832.89,628.52
2016,6,11,16,0,815.0,105.0,3.0,25.0,615.0,825.69,625.24
2016,6,11,16,15,795.5,101.5,2.95,24.5,567.0,781.09,596.93
2016,6,11,16,30,776.0,98.0,2.9,24.0,519.0,734.83,567.23
2016,6,11,16,45,761.5,84.0,2.9,23.5,464.0,679.13,530.31
2016,6,11,17,0,747.0,70.0,2.9,23.0,409.0,621.66,491.16
2016,6,11,17,15,699.5,75.0,2.95,22.0,362.5,563.51,449.36
2016,6,11,17,30,652.0,80.0,3.0,21.0,316.0,509.76,409.11
2016,6,11,17,45,603.5,73.5,3.15,20.5,265.5,442.45,356.4
2016,6,11,18,0,555.0,67.0,3.3,20.0,215.0,378.39,304.19
2016,6,11,18,15,486.0,58.5,3.45,19.0,168.5,306.5,244.32
2016,6,11,18,30,417.0,50.0,3.6,18.0,122.0,241.02,187.88
2016,6,11,18,45,314.5,38.5,3.75,17.0,82.5,168.05,124.91
2016,6,11,19,0,212.0,27.0,3.9,16.0,43.0,103.97,63.4
2016,6,11,19,15,106.0,13.5,3.95,15.5,21.5,35.9,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,25.0,6.0,4.2,11.0,7.0,0.0,0.0
2016,6,12,5,0,50.0,12.0,4.4,11.0,14.0,10.24,0.0
2016,6,12,5,15,168.0,26.5,4.5,11.5,45.0,20.55,9.2
2016,6,12,5,30,286.0,41.0,4.6,12.0,76.0,31.66,21.81
2016,6,12,5,45,380.0,51.0,4.75,12.5,119.5,41.06,30.79
2016,6,12,6,0,474.0,61.0,4.9,13.0,163.0,48.4,37.67
2016,6,12,6,15,533.5,68.5,4.9,13.5,211.5,53.31,42.19
2016,6,12,6,30,593.0,76.0,4.9,14.0,260.0,58.14,46.45
2016,6,12,6,45,641.5,80.0,4.9,14.5,312.0,60.12,48.04
2016,6,12,7,0,690.0,84.0,4.9,15.0,364.0,62.14,49.59
2016,6,12,7,15,720.0,89.0,4.75,15.5,415.0,64.61,51.49
2016,6,12,7,30,750.0,94.0,4.6,16.0,466.0,73.23,58.73
2016,6,12,7,45,776.0,96.5,4.5,16.5,516.0,73.86,58.95
2016,6,12,8,0,802.0,99.0,4.4,17.0,566.0,74.48,59.15
2016,6,12,8,15,819.0,102.0,4.3,17.5,613.0,112.93,65.45
2016,6,12,8,30,836.0,105.0,4.2,18.0,660.0,169.86,98.01
2016,6,12,8,45,850.5,107.0,4.1,18.5,703.0,234.57,147.65
