Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,0,865.0,109.0,4.0,19.0,746.0,292.42,196.56
2016,6,12,9,15,875.0,111.0,4.0,19.5,784.5,349.74,246.79
2016,6,12,9,30,885.0,113.0,4.0,20.0,823.0,407.1,296.83
2016,6,12,9,45,898.0,111.5,4.0,20.5,857.0,462.98,344.68
2016,6,12,10,0,911.0,110.0,4.0,21.0,891.0,518.65,391.02
2016,6,12,10,15,916.5,111.0,4.05,21.0,917.5,571.86,435.02
2016,6,12,10,30,922.0,112.0,4.1,21.0,944.0,623.66,476.77
2016,6,12,10,45,926.0,112.5,4.2,21.5,964.0,672.52,514.45
2016,6,12,11,0,930.0,113.0,4.3,22.0,984.0,719.42,549.66
2016,6,12,11,15,932.0,113.5,4.4,22.0,997.0,762.73,582.58
2016,6,12,11,30,934.0,114.0,4.5,22.0,1010.0,803.57,612.49
2016,6,12,11,45,934.0,115.0,4.6,22.5,1015.0,840.63,637.42
2016,6,12,12,0,934.0,116.0,4.7,23.0,1020.0,874.83,660.23
2016,6,12,12,15,933.5,116.0,4.8,23.0,1018.0,904.75,681.35
2016,6,12,12,30,933.0,116.0,4.9,23.0,1016.0,931.49,700.35
2016,6,12,12,45,925.0,119.5,5.0,23.0,1005.0,951.29,714.67
2016,6,12,13,0,917.0,123.0,5.1,23.0,994.0,967.43,726.63
2016,6,12,13,15,913.5,122.0,5.1,23.0,977.5,979.92,735.49
2016,6,12,13,30,910.0,121.0,5.1,23.0,961.0,988.65,741.93
2016,6,12,13,45,904.5,120.0,5.2,23.0,937.5,991.71,745.38
2016,6,12,14,0,899.0,119.0,5.3,23.0,914.0,990.97,746.38
2016,6,12,14,15,892.0,117.5,5.3,22.5,884.0,984.54,744.39
2016,6,12,14,30,885.0,116.0,5.3,22.0,854.0,974.42,739.99
2016,6,12,14,45,876.0,114.0,5.35,22.0,818.5,958.31,730.41
2016,6,12,15,0,867.0,112.0,5.4,22.0,783.0,938.77,718.5
2016,6,12,15,15,855.0,110.0,5.35,21.5,742.0,913.19,703.14
2016,6,12,15,30,843.0,108.0,5.3,21.0,701.0,894.28,692.52
2016,6,12,15,45,828.5,105.0,5.25,21.0,656.5,859.16,668.88
2016,6,12,16,0,814.0,102.0,5.2,21.0,612.0,821.53,643.39
2016,6,12,16,15,794.0,98.5,5.15,20.5,564.0,776.61,613.56
2016,6,12,16,30,774.0,95.0,5.1,20.0,516.0,730.08,582.08
2016,6,12,16,45,748.5,91.0,5.05,20.0,466.0,677.59,544.45
2016,6,12,17,0,723.0,87.0,5.0,20.0,416.0,627.2,507.06
2016,6,12,17,15,688.5,82.0,4.85,19.0,365.0,566.98,461.9
2016,6,12,17,30,654.0,77.0,4.7,18.0,314.0,507.8,416.05
2016,6,12,17,45,605.0,71.0,4.6,17.5,264.0,440.76,361.59
2016,6,12,18,0,556.0,65.0,4.5,17.0,214.0,377.02,308.05
2016,6,12,18,15,487.5,57.0,4.35,16.5,167.5,305.89,246.91
2016,6,12,18,30,419.0,49.0,4.2,16.0,121.0,241.12,189.74
2016,6,12,18,45,316.0,38.0,4.05,15.5,82.5,168.33,126.04
2016,6,12,19,0,213.0,27.0,3.9,15.0,44.0,104.59,64.85
2016,6,12,19,15,106.5,13.5,3.9,14.5,22.0,36.09,0.0
2016,6,12,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,37.0,6.0,3.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,74.0,12.0,3.8,11.0,14.0,10.24,0.0
2016,6,13,5,15,192.5,25.0,3.9,11.0,45.0,19.46,8.42
2016,6,13,5,30,311.0,38.0,4.0,11.0,76.0,31.02,21.35
2016,6,13,5,45,401.5,47.0,4.15,11.5,119.0,37.73,27.96
2016,6,13,6,0,492.0,56.0,4.3,12.0,162.0,44.36,34.22
2016,6,13,6,15,246.0,63.5,4.3,12.5,116.5,46.49,36.25
2016,6,13,6,30,0.0,71.0,4.3,13.0,71.0,58.23,46.72
2016,6,13,6,45,0.0,85.5,4.3,13.5,85.5,69.66,56.72
2016,6,13,7,0,0.0,100.0,4.3,14.0,100.0,80.99,66.47
2016,6,13,7,15,21.5,147.0,4.3,14.5,158.0,115.23,96.09
2016,6,13,7,30,43.0,194.0,4.3,15.0,216.0,140.31,117.25
2016,6,13,7,45,37.0,208.5,4.3,15.5,228.5,149.94,124.85
2016,6,13,8,0,31.0,223.0,4.3,16.0,241.0,159.3,132.16
2016,6,13,8,15,93.0,263.5,4.4,16.0,324.0,191.03,149.18
2016,6,13,8,30,155.0,304.0,4.5,16.0,407.0,224.34,171.41
2016,6,13,8,45,250.5,309.5,4.6,16.5,488.5,252.92,189.06
2016,6,13,9,0,346.0,315.0,4.7,17.0,570.0,301.34,224.28
2016,6,13,9,15,352.5,331.5,4.8,17.0,603.5,341.12,257.51
2016,6,13,9,30,359.0,348.0,4.9,17.0,637.0,381.64,291.38
2016,6,13,9,45,638.5,225.5,5.0,17.5,763.5,432.65,329.75
2016,6,13,10,0,918.0,103.0,5.1,18.0,890.0,515.84,395.72
2016,6,13,10,15,924.5,104.0,5.2,18.0,918.0,569.85,441.5
2016,6,13,10,30,931.0,105.0,5.3,18.0,946.0,622.56,485.22
2016,6,13,10,45,935.5,106.5,5.4,18.5,967.0,672.88,525.1
2016,6,13,11,0,940.0,108.0,5.5,19.0,988.0,721.28,562.52
2016,6,13,11,15,943.0,108.5,5.65,18.5,1001.5,765.7,598.66
2016,6,13,11,30,946.0,109.0,5.8,18.0,1015.0,807.68,631.61
2016,6,13,11,45,946.0,110.5,5.95,18.0,1021.0,845.57,659.46
2016,6,13,12,0,946.0,112.0,6.1,18.0,1027.0,880.56,685.22
2016,6,13,12,15,945.5,112.0,6.15,18.0,1025.5,910.81,707.08
2016,6,13,12,30,945.0,112.0,6.2,18.0,1024.0,937.83,726.66
2016,6,13,12,45,940.5,113.5,6.3,18.0,1014.0,959.24,742.57
2016,6,13,13,0,936.0,115.0,6.4,18.0,1004.0,977.02,756.01
2016,6,13,13,15,932.5,114.5,6.35,18.0,987.5,990.16,765.44
2016,6,13,13,30,929.0,114.0,6.3,18.0,971.0,999.5,772.29
2016,6,13,13,45,923.0,113.5,6.3,18.0,947.5,1002.63,775.16
2016,6,13,14,0,917.0,113.0,6.3,18.0,924.0,1001.92,775.47
2016,6,13,14,15,910.0,111.5,6.3,17.5,894.0,995.43,773.34
2016,6,13,14,30,903.0,110.0,6.3,17.0,864.0,985.2,768.65
2016,6,13,14,45,891.0,110.0,6.3,17.0,827.5,968.16,757.7
2016,6,13,15,0,879.0,110.0,6.3,17.0,791.0,947.74,744.4
2016,6,13,15,15,867.5,108.0,6.2,16.5,750.0,922.45,728.51
2016,6,13,15,30,856.0,106.0,6.1,16.0,709.0,894.11,710.35
2016,6,13,15,45,773.5,122.5,6.1,16.0,641.0,830.5,665.0
2016,6,13,16,0,691.0,139.0,6.1,16.0,573.0,762.99,616.18
2016,6,13,16,15,740.5,116.0,6.05,15.5,548.0,756.4,614.25
2016,6,13,16,30,790.0,93.0,6.0,15.0,523.0,740.49,604.97
2016,6,13,16,45,772.0,87.0,6.0,15.0,473.5,690.77,568.45
2016,6,13,17,0,754.0,81.0,6.0,15.0,424.0,639.87,530.2
2016,6,13,17,15,721.0,76.5,5.9,14.5,373.0,579.9,483.19
2016,6,13,17,30,688.0,72.0,5.8,14.0,322.0,523.02,437.2
2016,6,13,17,45,641.0,66.5,5.75,13.5,271.5,456.13,381.62
2016,6,13,18,0,594.0,61.0,5.7,13.0,221.0,392.29,326.74
2016,6,13,18,15,527.0,54.0,5.55,12.5,174.0,321.06,264.0
2016,6,13,18,30,460.0,47.0,5.4,12.0,127.0,255.94,205.07
2016,6,13,18,45,346.5,37.5,5.3,12.0,86.5,178.7,136.04
2016,6,13,19,0,233.0,28.0,5.2,12.0,46.0,113.36,72.32
2016,6,13,19,15,116.5,14.0,5.15,12.0,23.0,38.92,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,6.5,3.7,9.5,7.5,0.0,0.0
2016,6,14,5,0,66.0,13.0,3.8,10.0,15.0,11.1,0.0
2016,6,14,5,15,190.0,26.0,3.85,10.5,46.0,20.22,8.95
2016,6,14,5,30,314.0,39.0,3.9,11.0,77.0,31.93,22.14
2016,6,14,5,45,416.5,46.5,3.95,11.5,121.5,37.38,27.66
2016,6,14,6,0,519.0,54.0,4.0,12.0,166.0,42.89,32.91
2016,6,14,6,15,388.5,84.5,3.95,12.5,180.5,62.38,50.48
2016,6,14,6,30,258.0,115.0,3.9,13.0,195.0,83.64,69.36
2016,6,14,6,45,282.5,131.5,3.85,13.5,233.5,94.36,78.6
2016,6,14,7,0,307.0,148.0,3.8,14.0,272.0,104.73,87.34
2016,6,14,7,15,545.0,114.0,3.75,14.5,370.0,79.99,65.21
2016,6,14,7,30,783.0,80.0,3.7,15.0,468.0,63.5,50.43
2016,6,14,7,45,766.5,91.5,3.7,15.5,503.5,70.19,55.98
2016,6,14,8,0,750.0,103.0,3.7,16.0,539.0,76.36,61.02
2016,6,14,8,15,805.5,96.0,3.7,16.0,599.5,106.59,61.56
2016,6,14,8,30,861.0,89.0,3.7,16.0,660.0,168.7,96.93
2016,6,14,8,45,688.5,169.5,3.7,16.5,645.0,233.55,154.69
2016,6,14,9,0,516.0,250.0,3.7,17.0,630.0,293.59,211.39
2016,6,14,9,15,709.5,173.5,3.75,17.0,726.0,333.31,240.64
2016,6,14,9,30,903.0,97.0,3.8,17.0,822.0,400.32,294.38
2016,6,14,9,45,905.5,101.5,3.85,17.5,853.5,457.06,343.74
2016,6,14,10,0,908.0,106.0,3.9,18.0,885.0,512.59,390.71
2016,6,14,10,15,914.0,107.5,4.05,18.0,912.0,566.24,435.77
2016,6,14,10,30,920.0,109.0,4.2,18.0,939.0,618.56,478.66
2016,6,14,10,45,924.0,109.5,4.35,18.5,959.0,667.31,517.05
2016,6,14,11,0,928.0,110.0,4.5,19.0,979.0,714.11,553.1
2016,6,14,11,15,930.0,110.5,4.6,19.0,992.0,757.34,586.64
2016,6,14,11,30,932.0,111.0,4.7,19.0,1005.0,798.11,616.98
2016,6,14,11,45,933.0,111.5,4.85,19.5,1010.5,835.48,642.85
2016,6,14,12,0,934.0,112.0,5.0,20.0,1016.0,870.04,666.62
2016,6,14,12,15,933.5,112.0,5.1,19.5,1014.5,899.96,689.45
2016,6,14,12,30,933.0,112.0,5.2,19.0,1013.0,926.71,710.18
2016,6,14,12,45,932.5,110.5,5.3,19.0,1004.0,948.76,726.36
2016,6,14,13,0,932.0,109.0,5.4,19.0,995.0,967.27,740.18
2016,6,14,13,15,929.0,108.5,5.5,18.5,979.0,980.75,752.08
2016,6,14,13,30,926.0,108.0,5.6,18.0,963.0,990.46,761.53
2016,6,14,13,45,919.5,108.0,5.75,17.5,939.5,993.53,766.81
2016,6,14,14,0,913.0,108.0,5.9,17.0,916.0,992.79,769.56
2016,6,14,14,15,907.0,106.5,5.85,16.5,886.5,987.23,767.74
2016,6,14,14,30,901.0,105.0,5.8,16.0,857.0,977.93,763.39
2016,6,14,14,45,894.0,102.5,5.8,16.0,822.5,962.99,753.96
2016,6,14,15,0,887.0,100.0,5.8,16.0,788.0,944.49,742.08
2016,6,14,15,15,715.5,162.5,5.7,15.5,698.5,857.83,681.19
2016,6,14,15,30,544.0,225.0,5.6,15.0,609.0,748.33,599.82
2016,6,14,15,45,694.0,157.0,5.6,15.0,614.5,803.72,645.89
2016,6,14,16,0,844.0,89.0,5.6,15.0,620.0,824.07,662.64
2016,6,14,16,15,826.5,86.0,5.6,14.5,572.0,788.98,639.27
2016,6,14,16,30,809.0,83.0,5.6,14.0,524.0,744.0,608.27
2016,6,14,16,45,785.0,80.0,5.6,14.0,474.0,692.63,570.67
2016,6,14,17,0,761.0,77.0,5.6,14.0,424.0,640.51,531.74
2016,6,14,17,15,528.5,104.0,5.5,13.5,331.0,486.88,407.17
2016,6,14,17,30,296.0,131.0,5.4,13.0,238.0,329.16,276.05
2016,6,14,17,45,271.5,114.0,5.35,13.0,201.0,283.02,237.09
2016,6,14,18,0,247.0,97.0,5.3,13.0,164.0,238.65,198.51
2016,6,14,18,15,219.0,79.0,5.1,12.5,129.5,193.47,158.74
2016,6,14,18,30,191.0,61.0,4.9,12.0,95.0,150.8,120.4
2016,6,14,18,45,140.0,44.5,4.7,11.5,65.0,104.66,79.19
2016,6,14,19,0,89.0,28.0,4.5,11.0,35.0,63.45,39.69
2016,6,14,19,15,44.5,14.0,4.5,10.5,17.5,22.28,0.0
2016,6,14,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,4.0,9.0,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,4.1,9.0,12.0,10.24,0.0
2016,6,15,5,15,93.5,26.5,4.2,9.5,38.0,20.8,9.37
2016,6,15,5,30,187.0,41.0,4.3,10.0,64.0,31.31,21.68
2016,6,15,5,45,244.0,56.5,4.45,10.5,100.5,42.61,32.42
2016,6,15,6,0,301.0,72.0,4.6,11.0,137.0,53.6,42.64
2016,6,15,6,15,334.0,87.5,4.7,11.5,177.0,64.08,52.2
2016,6,15,6,30,367.0,103.0,4.8,12.0,217.0,74.16,61.18
2016,6,15,6,45,401.0,114.5,4.9,12.5,259.5,81.16,67.2
2016,6,15,7,0,435.0,126.0,5.0,13.0,302.0,87.87,72.83
2016,6,15,7,15,608.0,103.5,5.1,13.5,384.5,73.3,59.59
2016,6,15,7,30,781.0,81.0,5.2,14.0,467.0,64.2,51.26
2016,6,15,7,45,671.0,122.5,5.3,14.5,478.5,82.86,67.3
2016,6,15,8,0,561.0,164.0,5.4,15.0,490.0,106.12,87.1
2016,6,15,8,15,711.0,127.0,5.5,15.0,575.0,114.08,70.81
2016,6,15,8,30,861.0,90.0,5.6,15.0,660.0,168.59,97.51
2016,6,15,8,45,875.0,91.0,5.7,15.5,703.0,225.8,141.58
2016,6,15,9,0,889.0,92.0,5.8,16.0,746.0,283.98,191.86
2016,6,15,9,15,898.0,94.0,5.85,16.0,784.5,342.12,244.61
2016,6,15,9,30,907.0,96.0,5.9,16.0,823.0,400.19,297.45
2016,6,15,9,45,911.0,99.0,6.0,16.5,855.0,456.65,347.72
2016,6,15,10,0,915.0,102.0,6.1,17.0,887.0,512.04,395.8
2016,6,15,10,15,920.5,103.0,6.15,17.0,913.5,565.37,441.65
2016,6,15,10,30,926.0,104.0,6.2,17.0,940.0,617.31,485.27
2016,6,15,10,45,930.0,105.0,6.3,17.0,960.5,666.71,526.02
2016,6,15,11,0,934.0,106.0,6.4,17.0,981.0,714.14,564.43
2016,6,15,11,15,936.5,106.5,6.45,17.0,994.5,757.96,599.26
2016,6,15,11,30,939.0,107.0,6.5,17.0,1008.0,799.34,630.67
2016,6,15,11,45,940.5,107.5,6.55,17.0,1014.0,837.33,658.54
2016,6,15,12,0,942.0,108.0,6.6,17.0,1020.0,872.53,684.29
2016,6,15,12,15,942.0,108.0,6.6,17.0,1019.0,903.09,706.4
2016,6,15,12,30,942.0,108.0,6.6,17.0,1018.0,930.47,726.21
2016,6,15,12,45,931.5,114.0,6.6,17.0,1007.0,950.52,740.76
2016,6,15,13,0,921.0,120.0,6.6,17.0,996.0,966.85,752.74
2016,6,15,13,15,918.0,119.0,6.55,17.0,979.5,979.95,762.25
2016,6,15,13,30,915.0,118.0,6.5,17.0,963.0,989.31,769.18
2016,6,15,13,45,913.5,115.0,6.5,17.0,941.0,994.37,773.45
2016,6,15,14,0,912.0,112.0,6.5,17.0,919.0,995.58,775.12
2016,6,15,14,15,905.5,110.5,6.45,17.0,889.5,989.67,771.56
2016,6,15,14,30,899.0,109.0,6.4,17.0,860.0,980.03,765.49
2016,6,15,14,45,895.0,104.5,6.35,17.0,826.0,965.95,756.36
2016,6,15,15,0,891.0,100.0,6.3,17.0,792.0,948.19,744.68
2016,6,15,15,15,880.5,98.0,6.2,16.5,751.5,923.6,729.28
2016,6,15,15,30,870.0,96.0,6.1,16.0,711.0,895.88,711.58
2016,6,15,15,45,861.0,91.5,6.1,16.0,667.0,863.75,689.7
2016,6,15,16,0,852.0,87.0,6.1,16.0,623.0,828.74,665.57
2016,6,15,16,15,834.0,84.0,5.95,15.5,575.0,785.46,635.61
2016,6,15,16,30,816.0,81.0,5.8,15.0,527.0,747.36,609.3
2016,6,15,16,45,796.5,77.0,5.7,15.0,477.5,697.95,572.93
2016,6,15,17,0,777.0,73.0,5.6,15.0,428.0,647.42,535.21
2016,6,15,17,15,745.5,69.0,5.4,14.5,377.0,588.18,488.88
2016,6,15,17,30,714.0,65.0,5.2,14.0,326.0,529.53,441.56
2016,6,15,17,45,673.0,59.5,5.05,13.5,276.0,464.79,387.87
2016,6,15,18,0,632.0,54.0,4.9,13.0,226.0,402.39,334.29
2016,6,15,18,15,568.0,48.0,4.5,12.5,178.5,333.7,273.56
2016,6,15,18,30,504.0,42.0,4.1,12.0,131.0,268.94,214.83
2016,6,15,18,45,405.5,33.5,3.75,11.5,90.5,195.61,148.95
2016,6,15,19,0,307.0,25.0,3.4,11.0,50.0,133.06,86.55
2016,6,15,19,15,153.5,12.5,3.15,10.5,25.0,46.43,0.0
2016,6,15,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.5,0.75,9.5,7.5,0.0,0.0
2016,6,16,5,0,0.0,15.0,0.7,10.0,15.0,12.8,0.0
2016,6,16,5,15,167.5,25.5,0.7,10.5,45.5,19.79,8.57
2016,6,16,5,30,335.0,36.0,0.7,11.0,76.0,29.36,19.98
2016,6,16,5,45,421.0,44.5,0.75,11.5,119.0,35.73,26.26
2016,6,16,6,0,507.0,53.0,0.8,12.0,162.0,42.02,32.19
2016,6,16,6,15,563.0,59.5,0.7,12.5,209.5,46.42,36.25
2016,6,16,6,30,619.0,66.0,0.6,13.0,257.0,50.74,40.09
2016,6,16,6,45,655.5,71.5,0.5,13.5,307.0,54.05,42.88
2016,6,16,7,0,692.0,77.0,0.4,14.0,357.0,57.24,45.5
2016,6,16,7,15,721.0,81.5,0.4,14.5,407.0,64.97,52.03
2016,6,16,7,30,750.0,86.0,0.4,15.0,457.0,67.39,53.83
2016,6,16,7,45,770.5,90.0,0.4,15.5,505.5,69.22,55.11
2016,6,16,8,0,791.0,94.0,0.4,16.0,554.0,70.93,56.27
2016,6,16,8,15,603.5,173.5,0.45,16.5,541.5,137.95,92.4
2016,6,16,8,30,416.0,253.0,0.5,17.0,529.0,208.09,145.22
2016,6,16,8,45,409.0,274.5,0.55,17.5,560.5,251.87,177.79
2016,6,16,9,0,402.0,296.0,0.6,18.0,592.0,295.09,212.19
2016,6,16,9,15,638.0,202.0,0.7,18.0,700.5,330.73,235.29
2016,6,16,9,30,874.0,108.0,0.8,18.0,809.0,396.37,284.81
2016,6,16,9,45,609.5,248.0,0.95,18.5,746.5,434.98,321.96
2016,6,16,10,0,345.0,388.0,1.1,19.0,684.0,455.55,341.21
2016,6,16,10,15,632.0,245.5,1.25,19.0,808.0,521.59,392.09
2016,6,16,10,30,919.0,103.0,1.4,19.0,932.0,611.77,461.57
2016,6,16,10,45,923.0,103.5,1.55,19.5,952.0,660.44,498.32
2016,6,16,11,0,927.0,104.0,1.7,20.0,972.0,707.16,533.08
2016,6,16,11,15,929.0,104.5,1.9,20.0,985.0,750.32,566.0
2016,6,16,11,30,931.0,105.0,2.1,20.0,998.0,791.03,595.78
2016,6,16,11,45,933.0,104.5,2.3,20.5,1004.0,828.28,621.06
2016,6,16,12,0,935.0,104.0,2.5,21.0,1010.0,862.76,644.34
2016,6,16,12,15,935.0,103.5,2.7,21.0,1008.0,892.63,665.71
2016,6,16,12,30,935.0,103.0,2.9,21.0,1006.0,919.33,684.99
2016,6,16,12,45,933.5,102.5,3.1,21.5,997.5,941.35,699.87
2016,6,16,13,0,932.0,102.0,3.3,22.0,989.0,959.83,712.41
2016,6,16,13,15,929.5,101.0,3.45,22.0,973.0,973.25,722.69
2016,6,16,13,30,927.0,100.0,3.6,22.0,957.0,982.91,730.6
2016,6,16,13,45,924.0,98.5,3.8,22.0,934.5,987.79,735.78
2016,6,16,14,0,921.0,97.0,4.0,22.0,912.0,988.83,738.49
2016,6,16,14,15,914.5,95.5,4.1,21.5,883.0,982.71,737.29
2016,6,16,14,30,908.0,94.0,4.2,21.0,854.0,972.83,733.67
2016,6,16,14,45,902.0,91.5,4.35,21.0,819.0,958.68,726.07
2016,6,16,15,0,896.0,89.0,4.5,21.0,784.0,940.94,716.26
2016,6,16,15,15,885.5,87.0,4.55,20.5,744.0,916.16,702.39
2016,6,16,15,30,875.0,85.0,4.6,20.0,704.0,888.25,686.21
2016,6,16,15,45,863.5,82.0,4.7,20.0,660.5,855.38,665.36
2016,6,16,16,0,852.0,79.0,4.8,20.0,617.0,819.81,642.32
2016,6,16,16,15,835.0,76.5,4.8,19.5,569.5,777.87,614.98
2016,6,16,16,30,818.0,74.0,4.8,19.0,522.0,734.08,585.82
2016,6,16,16,45,797.5,70.5,4.8,19.0,473.0,691.22,555.73
2016,6,16,17,0,777.0,67.0,4.8,19.0,424.0,640.61,519.2
2016,6,16,17,15,747.0,63.5,4.65,18.5,373.5,583.03,475.56
2016,6,16,17,30,717.0,60.0,4.5,18.0,323.0,525.93,430.58
2016,6,16,17,45,677.0,55.5,4.4,17.5,273.5,462.86,379.42
2016,6,16,18,0,637.0,51.0,4.3,17.0,224.0,402.02,328.24
2016,6,16,18,15,575.5,45.5,3.95,16.5,177.5,332.76,268.29
2016,6,16,18,30,514.0,40.0,3.6,16.0,131.0,271.02,213.09
2016,6,16,18,45,418.0,32.0,3.25,15.5,91.0,198.57,148.89
2016,6,16,19,0,322.0,24.0,2.9,15.0,51.0,136.83,88.14
2016,6,16,19,15,161.0,12.0,2.65,14.5,25.5,47.87,0.0
2016,6,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,45,69.5,5.5,1.05,11.5,7.5,0.0,0.0
2016,6,17,5,0,139.0,11.0,1.1,12.0,15.0,9.39,0.0
2016,6,17,5,15,268.0,21.0,1.3,12.5,46.5,17.15,6.48
2016,6,17,5,30,397.0,31.0,1.5,13.0,78.0,25.27,16.21
2016,6,17,5,45,476.0,38.0,1.7,14.0,121.0,30.6,21.41
2016,6,17,6,0,555.0,45.0,1.9,15.0,164.0,35.9,26.32
2016,6,17,6,15,606.5,50.0,1.95,15.0,211.5,42.86,32.67
2016,6,17,6,30,658.0,55.0,2.0,15.0,259.0,46.62,36.05
2016,6,17,6,45,400.5,109.0,2.05,15.5,240.0,77.47,63.16
2016,6,17,7,0,143.0,163.0,2.1,16.0,221.0,116.1,96.48
2016,6,17,7,15,278.0,166.5,2.1,16.5,297.5,115.23,95.16
2016,6,17,7,30,413.0,170.0,2.1,17.0,374.0,112.31,92.15
2016,6,17,7,45,614.5,123.5,2.15,17.5,463.0,82.69,66.26
2016,6,17,8,0,816.0,77.0,2.2,18.0,552.0,69.28,54.42
2016,6,17,8,15,831.5,79.5,2.3,18.0,597.5,103.95,59.21
2016,6,17,8,30,847.0,82.0,2.4,18.0,643.0,160.0,89.86
2016,6,17,8,45,859.0,84.0,2.5,18.5,685.0,216.52,132.41
2016,6,17,9,0,871.0,86.0,2.6,19.0,727.0,273.83,180.78
2016,6,17,9,15,880.5,87.5,2.7,19.5,764.5,330.6,230.52
2016,6,17,9,30,890.0,89.0,2.8,20.0,802.0,387.38,280.14
2016,6,17,9,45,638.0,227.0,2.95,20.5,749.0,430.9,321.56
2016,6,17,10,0,386.0,365.0,3.1,21.0,696.0,457.98,345.84
2016,6,17,10,15,293.0,406.5,3.25,21.0,662.5,467.2,354.48
2016,6,17,10,30,200.0,448.0,3.4,21.0,629.0,469.83,356.96
2016,6,17,10,45,108.5,378.5,3.6,21.5,477.5,376.98,287.7
2016,6,17,11,0,17.0,309.0,3.8,22.0,326.0,267.14,203.56
2016,6,17,11,15,17.5,313.0,3.95,22.0,330.0,272.88,208.19
2016,6,17,11,30,18.0,317.0,4.1,22.0,334.0,278.62,212.58
2016,6,17,11,45,17.0,306.0,4.3,22.0,322.5,270.53,206.48
2016,6,17,12,0,16.0,295.0,4.5,22.0,311.0,262.07,200.16
2016,6,17,12,15,33.5,365.5,4.6,22.0,398.5,348.29,266.11
2016,6,17,12,30,51.0,436.0,4.7,22.0,486.0,431.27,328.41
2016,6,17,12,45,94.5,458.0,4.85,22.0,549.0,495.76,377.52
2016,6,17,13,0,138.0,480.0,5.0,22.0,612.0,575.78,437.47
2016,6,17,13,15,210.0,463.0,5.1,22.0,659.5,634.39,482.58
2016,6,17,13,30,282.0,446.0,5.2,22.0,707.0,708.38,538.3
2016,6,17,13,45,342.5,409.0,5.3,22.0,718.5,737.33,561.72
2016,6,17,14,0,403.0,372.0,5.4,22.0,730.0,778.74,594.02
2016,6,17,14,15,325.5,385.5,5.45,21.5,668.5,707.2,542.68
2016,6,17,14,30,248.0,399.0,5.5,21.0,607.0,649.24,500.42
2016,6,17,14,45,173.0,381.0,5.55,21.0,523.5,543.38,421.54
2016,6,17,15,0,98.0,363.0,5.6,21.0,440.0,437.64,340.89
2016,6,17,15,15,74.0,331.0,5.55,20.5,387.5,383.54,300.39
2016,6,17,15,30,50.0,299.0,5.5,20.0,335.0,329.7,259.27
2016,6,17,15,45,128.0,290.5,5.45,19.5,373.5,407.32,323.45
2016,6,17,16,0,206.0,282.0,5.4,19.0,412.0,463.11,370.1
2016,6,17,16,15,159.5,259.5,5.3,18.5,355.5,396.92,318.71
2016,6,17,16,30,113.0,237.0,5.2,18.0,299.0,332.97,268.48
2016,6,17,16,45,181.0,210.0,5.15,18.0,298.0,351.98,286.3
2016,6,17,17,0,249.0,183.0,5.1,18.0,297.0,378.6,309.45
2016,6,17,17,15,124.5,149.5,4.95,17.5,206.5,236.81,193.59
2016,6,17,17,30,0.0,116.0,4.8,17.0,116.0,101.45,79.89
2016,6,17,17,45,0.0,98.0,4.65,16.5,98.0,85.41,66.8
2016,6,17,18,0,0.0,80.0,4.5,16.0,80.0,69.3,53.33
2016,6,17,18,15,0.0,63.0,4.25,15.5,63.0,54.14,40.41
2016,6,17,18,30,0.0,46.0,4.0,15.0,46.0,38.87,27.22
2016,6,17,18,45,0.0,32.0,3.8,14.5,32.0,26.49,16.36
2016,6,17,19,0,0.0,18.0,3.6,14.0,18.0,14.84,5.56
2016,6,17,19,15,0.0,9.0,3.45,13.5,9.0,7.68,0.0
2016,6,17,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,45,63.0,5.5,1.55,10.5,7.5,0.0,0.0
2016,6,18,5,0,126.0,11.0,1.7,11.0,15.0,9.39,0.0
2016,6,18,5,15,259.5,21.5,1.8,11.5,47.0,17.57,6.72
2016,6,18,5,30,393.0,32.0,1.9,12.0,79.0,26.12,17.0
2016,6,18,5,45,476.5,39.0,2.05,12.5,122.5,31.44,22.29
2016,6,18,6,0,560.0,46.0,2.2,13.0,166.0,36.74,27.29
2016,6,18,6,15,615.0,51.5,2.25,13.5,215.0,44.2,34.07
2016,6,18,6,30,670.0,57.0,2.3,14.0,264.0,48.37,37.76
2016,6,18,6,45,708.0,61.0,2.35,15.0,315.0,51.13,39.99
2016,6,18,7,0,746.0,65.0,2.4,16.0,366.0,53.85,42.11
2016,6,18,7,15,774.5,68.5,2.35,16.0,417.0,56.02,43.87
2016,6,18,7,30,803.0,72.0,2.3,16.0,468.0,58.13,45.55
2016,6,18,7,45,824.0,75.0,2.3,16.5,518.5,68.2,54.04
2016,6,18,8,0,845.0,78.0,2.3,17.0,569.0,70.43,55.65
2016,6,18,8,15,861.5,80.5,2.25,17.5,616.5,105.49,60.19
2016,6,18,8,30,878.0,83.0,2.2,18.0,664.0,163.49,91.46
2016,6,18,8,45,891.0,85.0,2.15,18.5,708.0,222.08,135.27
2016,6,18,9,0,904.0,87.0,2.1,19.0,752.0,281.56,185.11
2016,6,18,9,15,914.0,89.0,2.05,19.5,791.5,340.8,236.48
2016,6,18,9,30,924.0,91.0,2.0,20.0,831.0,400.1,287.54
2016,6,18,9,45,928.5,94.5,1.95,20.5,864.0,458.07,336.4
2016,6,18,10,0,933.0,98.0,1.9,21.0,897.0,515.02,382.77
2016,6,18,10,15,939.0,99.0,1.85,21.0,925.0,569.56,426.46
2016,6,18,10,30,945.0,100.0,1.8,21.0,953.0,622.73,467.67
2016,6,18,10,45,950.5,100.0,1.8,21.5,974.5,673.2,504.99
2016,6,18,11,0,956.0,100.0,1.8,22.0,996.0,721.78,539.76
2016,6,18,11,15,959.0,100.5,1.8,22.0,1009.5,766.92,572.21
2016,6,18,11,30,962.0,101.0,1.8,22.0,1023.0,809.59,601.14
2016,6,18,11,45,964.0,101.0,1.8,22.5,1030.0,848.43,625.28
2016,6,18,12,0,966.0,101.0,1.8,23.0,1037.0,884.41,647.28
2016,6,18,12,15,966.0,101.0,1.85,23.0,1036.0,915.71,667.86
2016,6,18,12,30,966.0,101.0,1.9,23.0,1035.0,943.73,686.35
2016,6,18,12,45,967.0,99.0,2.0,23.5,1027.0,967.38,701.29
2016,6,18,13,0,968.0,97.0,2.1,24.0,1019.0,987.42,713.96
2016,6,18,13,15,965.5,96.5,2.15,24.0,1003.0,1001.9,723.98
2016,6,18,13,30,963.0,96.0,2.2,24.0,987.0,1012.49,731.7
2016,6,18,13,45,959.0,95.5,2.25,24.0,964.0,1017.74,736.16
2016,6,18,14,0,955.0,95.0,2.3,24.0,941.0,1019.04,738.28
2016,6,18,14,15,949.5,94.0,2.3,24.0,912.0,1014.46,736.25
2016,6,18,14,30,944.0,93.0,2.3,24.0,883.0,1006.0,731.9
2016,6,18,14,45,936.0,92.0,2.3,24.0,847.5,991.39,723.72
2016,6,18,15,0,928.0,91.0,2.3,24.0,812.0,973.13,713.32
2016,6,18,15,15,918.0,89.0,2.3,24.0,771.5,948.43,698.77
2016,6,18,15,30,908.0,87.0,2.3,24.0,731.0,920.45,682.08
2016,6,18,15,45,893.5,85.5,2.35,24.0,685.5,886.01,661.46
2016,6,18,16,0,879.0,84.0,2.4,24.0,640.0,848.94,638.85
2016,6,18,16,15,861.5,81.5,2.4,23.5,591.5,805.89,612.65
2016,6,18,16,30,844.0,79.0,2.4,23.0,543.0,760.93,584.64
2016,6,18,16,45,820.0,76.5,2.4,23.0,491.5,715.95,554.93
2016,6,18,17,0,796.0,74.0,2.4,23.0,440.0,663.16,518.98
2016,6,18,17,15,765.0,70.0,2.2,22.0,388.0,603.48,476.51
2016,6,18,17,30,734.0,66.0,2.0,21.0,336.0,544.28,432.63
2016,6,18,17,45,691.0,61.0,1.85,20.5,284.5,477.99,381.05
2016,6,18,18,0,648.0,56.0,1.7,20.0,233.0,414.15,329.46
2016,6,18,18,15,583.5,50.0,1.65,19.0,184.5,344.46,272.16
2016,6,18,18,30,519.0,44.0,1.6,18.0,136.0,278.47,215.8
2016,6,18,18,45,420.0,35.0,1.55,17.0,94.5,203.33,151.24
2016,6,18,19,0,321.0,26.0,1.5,16.0,53.0,139.29,90.34
2016,6,18,19,15,160.5,13.0,1.5,15.5,26.5,58.94,0.0
2016,6,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,70.5,6.0,1.3,12.5,7.5,0.0,0.0
2016,6,19,5,0,141.0,12.0,1.3,13.0,15.0,10.24,0.0
2016,6,19,5,15,279.0,22.0,1.55,13.5,48.5,18.07,6.86
2016,6,19,5,30,417.0,32.0,1.8,14.0,82.0,26.22,16.91
2016,6,19,5,45,500.0,39.5,2.1,15.0,126.5,31.98,22.5
2016,6,19,6,0,583.0,47.0,2.4,16.0,171.0,37.69,27.77
2016,6,19,6,15,636.0,52.0,2.45,16.5,220.5,44.79,34.16
2016,6,19,6,30,689.0,57.0,2.5,17.0,270.0,48.55,37.45
2016,6,19,6,45,725.5,61.5,2.6,17.5,321.0,51.72,40.09
2016,6,19,7,0,762.0,66.0,2.7,18.0,372.0,54.81,42.6
2016,6,19,7,15,788.0,69.5,2.75,18.5,423.0,56.94,44.22
2016,6,19,7,30,814.0,73.0,2.8,19.0,474.0,59.01,45.75
2016,6,19,7,45,833.0,76.0,2.85,20.0,523.5,69.01,53.97
2016,6,19,8,0,852.0,79.0,2.9,21.0,573.0,71.2,55.41
2016,6,19,8,15,867.0,81.5,2.8,21.5,620.0,105.66,59.59
2016,6,19,8,30,882.0,84.0,2.7,22.0,667.0,163.83,90.29
2016,6,19,8,45,734.0,154.5,2.65,22.5,661.0,227.97,144.46
2016,6,19,9,0,586.0,225.0,2.6,23.0,655.0,290.32,200.66
2016,6,19,9,15,754.0,158.5,2.45,23.5,742.5,337.64,235.23
2016,6,19,9,30,922.0,92.0,2.3,24.0,830.0,399.34,283.05
2016,6,19,9,45,935.5,89.5,2.2,24.5,865.0,456.38,330.48
2016,6,19,10,0,949.0,87.0,2.1,25.0,900.0,513.22,376.18
2016,6,19,10,15,954.0,88.0,1.95,25.0,927.0,567.98,419.27
2016,6,19,10,30,959.0,89.0,1.8,25.0,954.0,621.24,459.59
2016,6,19,10,45,961.5,91.0,1.7,25.5,974.5,672.05,495.94
2016,6,19,11,0,964.0,93.0,1.6,26.0,995.0,720.71,529.36
2016,6,19,11,15,966.0,93.5,1.6,26.0,1008.5,765.43,560.88
2016,6,19,11,30,968.0,94.0,1.6,26.0,1022.0,807.59,588.7
2016,6,19,11,45,965.5,96.5,1.65,26.5,1027.0,845.21,612.04
2016,6,19,12,0,963.0,99.0,1.7,27.0,1032.0,879.73,633.2
2016,6,19,12,15,963.0,99.0,1.85,27.0,1031.0,910.94,654.5
2016,6,19,12,30,963.0,99.0,2.0,27.0,1030.0,938.89,673.76
2016,6,19,12,45,950.0,106.5,2.15,27.5,1018.0,958.67,686.5
2016,6,19,13,0,937.0,114.0,2.3,28.0,1006.0,974.58,696.88
2016,6,19,13,15,934.0,113.5,2.4,27.5,990.0,988.5,708.37
2016,6,19,13,30,931.0,113.0,2.5,27.0,974.0,998.63,717.61
2016,6,19,13,45,931.5,109.0,2.7,27.0,952.5,1004.85,724.03
2016,6,19,14,0,932.0,105.0,2.9,27.0,931.0,1007.12,727.99
2016,6,19,14,15,926.0,103.5,3.0,27.0,902.0,1001.79,726.27
2016,6,19,14,30,920.0,102.0,3.1,27.0,873.0,992.64,722.22
2016,6,19,14,45,915.0,99.0,3.25,27.0,838.5,979.12,715.78
2016,6,19,15,0,910.0,96.0,3.4,27.0,804.0,961.9,706.92
2016,6,19,15,15,900.0,94.0,3.5,26.5,763.5,937.62,694.37
2016,6,19,15,30,890.0,92.0,3.6,26.0,723.0,910.11,679.55
2016,6,19,15,45,877.5,89.5,3.7,26.0,678.5,876.82,659.28
2016,6,19,16,0,865.0,87.0,3.8,26.0,634.0,840.82,636.94
2016,6,19,16,15,848.0,84.0,3.8,25.5,586.0,798.11,610.35
2016,6,19,16,30,831.0,81.0,3.8,25.0,538.0,760.49,586.96
2016,6,19,16,45,807.0,78.5,3.85,24.5,487.5,709.07,553.26
2016,6,19,17,0,783.0,76.0,3.9,24.0,437.0,656.81,518.16
2016,6,19,17,15,752.5,72.0,3.75,23.0,385.5,598.01,475.93
2016,6,19,17,30,722.0,68.0,3.6,22.0,334.0,539.66,432.35
2016,6,19,17,45,677.5,63.0,3.45,21.5,283.0,473.06,379.85
2016,6,19,18,0,633.0,58.0,3.3,21.0,232.0,411.32,329.28
2016,6,19,18,15,569.0,51.5,3.15,20.0,184.0,339.94,269.89
2016,6,19,18,30,505.0,45.0,3.0,19.0,136.0,274.29,213.25
2016,6,19,18,45,408.0,36.0,2.9,18.5,95.0,200.53,149.17
2016,6,19,19,0,311.0,27.0,2.8,18.0,54.0,137.62,89.29
2016,6,19,19,15,155.5,13.5,2.8,17.5,27.0,58.54,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,72.0,6.0,2.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,144.0,12.0,2.6,11.0,16.0,10.24,0.0
2016,6,20,5,15,289.0,22.5,2.6,11.5,50.0,18.55,7.13
2016,6,20,5,30,434.0,33.0,2.6,12.0,84.0,27.15,17.85
2016,6,20,5,45,523.0,39.5,2.65,12.5,130.0,32.1,22.85
2016,6,20,6,0,612.0,46.0,2.7,13.0,176.0,40.34,30.49
2016,6,20,6,15,665.0,51.0,2.6,13.5,226.5,44.18,34.04
2016,6,20,6,30,718.0,56.0,2.5,14.0,277.0,48.01,37.44
2016,6,20,6,45,757.0,59.5,2.45,15.0,330.0,50.48,39.42
2016,6,20,7,0,796.0,63.0,2.4,16.0,383.0,52.94,41.31
2016,6,20,7,15,822.0,66.0,2.4,16.5,435.0,54.84,42.75
2016,6,20,7,30,848.0,69.0,2.4,17.0,487.0,64.44,50.87
2016,6,20,7,45,868.5,71.5,2.45,18.0,538.0,66.56,52.29
2016,6,20,8,0,889.0,74.0,2.5,19.0,589.0,68.56,53.61
2016,6,20,8,15,903.5,76.0,2.55,19.5,637.0,103.17,57.55
2016,6,20,8,30,918.0,78.0,2.6,20.0,685.0,163.05,89.02
2016,6,20,8,45,930.0,80.0,2.65,21.0,729.0,223.79,133.77
2016,6,20,9,0,942.0,82.0,2.7,22.0,773.0,285.29,184.66
2016,6,20,9,15,950.0,83.5,2.7,22.5,812.0,345.76,236.95
2016,6,20,9,30,958.0,85.0,2.7,23.0,851.0,406.01,288.85
2016,6,20,9,45,954.0,92.5,2.75,23.5,882.0,465.44,339.13
2016,6,20,10,0,950.0,100.0,2.8,24.0,913.0,522.91,386.28
2016,6,20,10,15,954.5,101.0,2.75,24.5,940.0,577.66,429.5
2016,6,20,10,30,959.0,102.0,2.7,25.0,967.0,630.84,470.0
2016,6,20,10,45,962.5,103.0,2.7,25.5,987.5,681.63,507.57
2016,6,20,11,0,966.0,104.0,2.7,26.0,1008.0,730.35,542.49
2016,6,20,11,15,967.5,104.5,2.8,26.0,1021.0,774.99,575.28
2016,6,20,11,30,969.0,105.0,2.9,26.0,1034.0,817.01,604.7
2016,6,20,11,45,970.0,104.5,3.0,26.5,1039.5,855.05,629.16
2016,6,20,12,0,971.0,104.0,3.1,27.0,1045.0,890.13,651.5
2016,6,20,12,15,970.5,104.0,3.25,27.0,1043.5,921.3,672.79
2016,6,20,12,30,970.0,104.0,3.4,27.0,1042.0,949.16,691.96
2016,6,20,12,45,971.5,101.5,3.55,27.0,1033.5,973.07,708.6
2016,6,20,13,0,973.0,99.0,3.7,27.0,1025.0,993.34,722.97
2016,6,20,13,15,970.0,98.5,3.85,27.0,1009.0,1007.58,733.51
2016,6,20,13,30,967.0,98.0,4.0,27.0,993.0,1017.91,741.65
2016,6,20,13,45,962.5,97.0,4.15,27.0,969.5,1022.36,746.09
2016,6,20,14,0,958.0,96.0,4.3,27.0,946.0,1022.83,748.06
2016,6,20,14,15,952.5,95.0,4.4,26.5,916.5,1018.38,748.11
2016,6,20,14,30,947.0,94.0,4.5,26.0,887.0,1010.04,745.71
2016,6,20,14,45,937.5,93.5,4.65,26.0,851.0,994.64,737.76
2016,6,20,15,0,928.0,93.0,4.8,26.0,815.0,975.63,727.62
2016,6,20,15,15,918.0,91.0,4.8,25.5,774.5,951.07,713.97
2016,6,20,15,30,908.0,89.0,4.8,25.0,734.0,923.21,698.01
2016,6,20,15,45,893.5,87.5,4.85,24.5,688.5,888.88,677.76
2016,6,20,16,0,879.0,86.0,4.9,24.0,643.0,851.91,655.37
2016,6,20,16,15,679.5,132.0,4.85,23.0,543.0,726.42,569.04
2016,6,20,16,30,480.0,178.0,4.8,22.0,443.0,588.32,466.89
2016,6,20,16,45,466.5,164.5,4.8,21.5,401.5,545.83,436.9
2016,6,20,17,0,453.0,151.0,4.8,21.0,360.0,502.72,405.27
2016,6,20,17,15,317.0,148.0,4.65,20.0,286.0,375.41,305.36
2016,6,20,17,30,181.0,145.0,4.5,19.0,212.0,263.35,214.7
2016,6,20,17,45,167.5,125.0,4.4,18.5,180.0,226.79,184.99
2016,6,20,18,0,154.0,105.0,4.3,18.0,148.0,191.08,155.09
2016,6,20,18,15,136.5,85.0,4.15,17.5,117.5,154.47,123.7
2016,6,20,18,30,119.0,65.0,4.0,17.0,87.0,119.27,92.94
2016,6,20,18,45,92.0,47.0,3.9,16.5,60.5,84.64,62.48
2016,6,20,19,0,65.0,29.0,3.8,16.0,34.0,58.01,36.75
2016,6,20,19,15,32.5,14.5,3.8,15.5,17.0,22.72,0.0
2016,6,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,60.5,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,21,5,0,121.0,12.0,2.7,12.0,15.0,10.24,0.0
2016,6,21,5,15,260.5,22.5,2.7,12.5,47.5,18.5,6.88
2016,6,21,5,30,400.0,33.0,2.7,13.0,80.0,27.05,17.66
2016,6,21,5,45,492.0,39.5,2.75,13.5,125.0,31.96,22.62
2016,6,21,6,0,584.0,46.0,2.8,14.0,170.0,40.18,30.21
2016,6,21,6,15,638.0,51.5,2.75,14.5,219.5,44.41,34.1
2016,6,21,6,30,692.0,57.0,2.7,15.0,269.0,48.61,37.81
2016,6,21,6,45,734.0,60.0,2.65,16.0,321.5,50.64,39.4
2016,6,21,7,0,776.0,63.0,2.6,17.0,374.0,52.71,40.94
2016,6,21,7,15,802.5,66.0,2.6,17.5,425.5,54.59,42.36
2016,6,21,7,30,829.0,69.0,2.6,18.0,477.0,64.17,50.42
2016,6,21,7,45,850.0,71.0,2.6,19.0,527.0,65.93,51.54
2016,6,21,8,0,871.0,73.0,2.6,20.0,577.0,67.6,52.57
2016,6,21,8,15,885.5,75.5,2.6,20.5,624.5,101.08,56.43
2016,6,21,8,30,900.0,78.0,2.6,21.0,672.0,160.19,87.23
2016,6,21,8,45,911.5,79.5,2.6,22.0,715.5,219.4,130.57
2016,6,21,9,0,923.0,81.0,2.6,23.0,759.0,279.31,179.93
2016,6,21,9,15,931.5,82.5,2.55,23.5,797.5,338.8,231.11
2016,6,21,9,30,940.0,84.0,2.5,24.0,836.0,398.16,281.94
2016,6,21,9,45,942.0,88.0,2.5,25.0,868.0,456.38,330.23
2016,6,21,10,0,944.0,92.0,2.5,26.0,900.0,513.31,375.75
2016,6,21,10,15,949.0,93.0,2.45,26.5,927.0,567.92,418.44
2016,6,21,10,30,954.0,94.0,2.4,27.0,954.0,621.04,458.47
2016,6,21,10,45,956.5,95.5,2.4,27.5,974.0,671.32,495.3
2016,6,21,11,0,959.0,97.0,2.4,28.0,994.0,719.46,529.44
2016,6,21,11,15,961.5,97.5,2.4,28.5,1007.5,764.45,560.43
2016,6,21,11,30,964.0,98.0,2.4,29.0,1021.0,806.93,587.81
2016,6,21,11,45,963.5,98.5,2.45,29.5,1027.0,844.4,611.14
2016,6,21,12,0,963.0,99.0,2.5,30.0,1033.0,878.86,632.33
2016,6,21,12,15,963.0,99.0,2.6,30.0,1031.5,910.16,653.06
2016,6,21,12,30,963.0,99.0,2.7,30.0,1030.0,938.22,671.72
2016,6,21,12,45,957.0,101.5,2.85,30.0,1020.0,959.79,686.69
2016,6,21,13,0,951.0,104.0,3.0,30.0,1010.0,977.66,699.42
2016,6,21,13,15,947.5,103.5,3.15,30.0,993.5,991.24,709.52
2016,6,21,13,30,944.0,103.0,3.3,30.0,977.0,1000.98,717.29
2016,6,21,13,45,939.5,102.0,3.45,30.0,954.0,1005.4,721.77
2016,6,21,14,0,935.0,101.0,3.6,30.0,931.0,1005.92,723.89
2016,6,21,14,15,928.5,100.0,3.75,29.5,901.5,1000.66,723.83
2016,6,21,14,30,922.0,99.0,3.9,29.0,872.0,991.6,721.39
2016,6,21,14,45,914.0,97.5,4.1,29.0,836.5,976.88,714.12
2016,6,21,15,0,906.0,96.0,4.3,29.0,801.0,958.57,704.48
2016,6,21,15,15,895.5,94.0,4.45,28.5,761.0,933.99,691.7
2016,6,21,15,30,885.0,92.0,4.6,28.0,721.0,906.21,676.66
2016,6,21,15,45,872.0,89.5,4.75,27.5,676.0,872.69,657.85
2016,6,21,16,0,859.0,87.0,4.9,27.0,631.0,836.5,636.78
2016,6,21,16,15,841.5,84.5,5.0,26.0,583.5,794.2,611.88
2016,6,21,16,30,824.0,82.0,5.1,25.0,536.0,757.1,590.08
2016,6,21,16,45,802.0,78.5,5.2,24.5,486.0,706.29,556.4
2016,6,21,17,0,780.0,75.0,5.3,24.0,436.0,654.52,521.16
2016,6,21,17,15,750.0,71.0,5.3,23.0,385.0,596.23,479.03
2016,6,21,17,30,720.0,67.0,5.3,22.0,334.0,538.34,435.37
2016,6,21,17,45,678.0,62.0,5.3,21.0,283.5,473.27,384.21
2016,6,21,18,0,636.0,57.0,5.3,20.0,233.0,412.68,334.49
2016,6,21,18,15,573.0,51.0,5.15,19.0,185.0,342.16,274.7
2016,6,21,18,30,510.0,45.0,5.0,18.0,137.0,277.21,217.73
2016,6,21,18,45,411.5,36.0,4.85,17.0,96.0,202.51,152.33
2016,6,21,19,0,313.0,27.0,4.7,16.0,55.0,138.8,91.69
2016,6,21,19,15,156.5,13.5,4.65,15.5,27.5,59.23,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,68.0,6.0,4.2,10.5,7.5,0.0,0.0
