Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,0,136.0,12.0,4.3,11.0,15.0,10.24,0.0
2016,6,22,5,15,281.0,22.0,4.3,11.5,48.5,18.12,6.46
2016,6,22,5,30,426.0,32.0,4.3,12.0,82.0,26.3,17.05
2016,6,22,5,45,509.5,39.5,4.3,12.5,127.0,32.06,22.78
2016,6,22,6,0,593.0,47.0,4.3,13.0,172.0,37.79,28.19
2016,6,22,6,15,647.0,52.0,4.3,13.5,222.0,44.92,34.68
2016,6,22,6,30,701.0,57.0,4.3,14.0,272.0,48.7,38.04
2016,6,22,6,45,737.5,61.5,4.3,14.5,324.0,51.88,40.73
2016,6,22,7,0,774.0,66.0,4.3,15.0,376.0,54.99,43.29
2016,6,22,7,15,800.5,69.5,4.3,15.5,427.5,57.15,44.95
2016,6,22,7,30,827.0,73.0,4.3,16.0,479.0,59.23,46.52
2016,6,22,7,45,847.5,75.5,4.35,16.5,529.5,68.91,54.67
2016,6,22,8,0,868.0,78.0,4.4,17.0,580.0,70.83,56.02
2016,6,22,8,15,883.0,80.0,4.4,17.5,627.0,103.12,59.29
2016,6,22,8,30,898.0,82.0,4.4,18.0,674.0,161.89,90.03
2016,6,22,8,45,910.5,83.5,4.45,18.5,718.0,221.24,134.3
2016,6,22,9,0,923.0,85.0,4.5,19.0,762.0,281.4,185.19
2016,6,22,9,15,931.5,86.5,4.55,19.0,801.0,340.97,238.28
2016,6,22,9,30,940.0,88.0,4.6,19.0,840.0,400.4,291.44
2016,6,22,9,45,947.5,89.0,4.65,19.5,873.5,458.65,342.25
2016,6,22,10,0,955.0,90.0,4.7,20.0,907.0,516.14,391.05
2016,6,22,10,15,960.0,91.0,4.75,20.0,934.0,571.34,437.46
2016,6,22,10,30,965.0,92.0,4.8,20.0,961.0,625.04,481.47
2016,6,22,10,45,968.5,92.5,4.9,20.5,981.5,675.67,521.25
2016,6,22,11,0,972.0,93.0,5.0,21.0,1002.0,724.21,558.42
2016,6,22,11,15,974.5,93.5,5.05,21.0,1016.0,769.76,593.44
2016,6,22,11,30,977.0,94.0,5.1,21.0,1030.0,812.76,624.67
2016,6,22,11,45,978.0,94.0,5.2,21.5,1036.0,851.44,650.98
2016,6,22,12,0,979.0,94.0,5.3,22.0,1042.0,887.16,675.06
2016,6,22,12,15,979.0,94.0,5.35,22.0,1041.0,918.92,697.34
2016,6,22,12,30,979.0,94.0,5.4,22.0,1040.0,947.37,717.33
2016,6,22,12,45,971.0,98.5,5.5,22.0,1030.0,969.36,733.24
2016,6,22,13,0,963.0,103.0,5.6,22.0,1020.0,987.56,746.65
2016,6,22,13,15,960.5,102.5,5.6,21.5,1004.0,1002.3,758.64
2016,6,22,13,30,958.0,102.0,5.6,21.0,988.0,1013.17,768.13
2016,6,22,13,45,953.0,101.5,5.7,21.0,965.0,1017.77,772.61
2016,6,22,14,0,948.0,101.0,5.8,21.0,942.0,1018.42,774.54
2016,6,22,14,15,942.0,100.0,5.8,20.5,913.0,1013.69,773.73
2016,6,22,14,30,936.0,99.0,5.8,20.0,884.0,1005.11,770.37
2016,6,22,14,45,928.0,97.5,5.85,20.0,848.5,990.33,761.6
2016,6,22,15,0,920.0,96.0,5.9,20.0,813.0,971.91,750.36
2016,6,22,15,15,910.0,94.0,5.9,19.5,772.5,947.61,736.14
2016,6,22,15,30,900.0,92.0,5.9,19.0,732.0,920.04,719.52
2016,6,22,15,45,887.0,89.5,5.9,19.0,687.0,886.21,696.88
2016,6,22,16,0,874.0,87.0,5.9,19.0,642.0,849.65,672.14
2016,6,22,16,15,856.5,84.5,5.85,18.5,593.0,806.94,643.66
2016,6,22,16,30,839.0,82.0,5.8,18.0,544.0,769.36,618.67
2016,6,22,16,45,817.0,78.5,5.75,17.5,493.5,718.02,582.77
2016,6,22,17,0,795.0,75.0,5.7,17.0,443.0,665.67,545.4
2016,6,22,17,15,764.0,71.0,5.65,16.5,391.0,606.07,499.93
2016,6,22,17,30,733.0,67.0,5.6,16.0,339.0,546.93,453.06
2016,6,22,17,45,688.5,62.5,5.55,15.5,287.5,480.36,398.53
2016,6,22,18,0,644.0,58.0,5.5,15.0,236.0,418.56,345.95
2016,6,22,18,15,580.0,51.5,5.4,14.5,187.5,346.5,283.22
2016,6,22,18,30,516.0,45.0,5.3,14.0,139.0,280.14,223.64
2016,6,22,18,45,412.5,36.5,5.2,13.5,97.0,203.78,155.59
2016,6,22,19,0,309.0,28.0,5.1,13.0,55.0,138.89,93.23
2016,6,22,19,15,154.5,14.0,5.05,12.5,27.5,59.54,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,68.5,5.5,3.45,9.5,7.5,0.0,0.0
2016,6,23,5,0,137.0,11.0,3.6,10.0,15.0,9.39,0.0
2016,6,23,5,15,282.0,21.5,3.6,10.5,48.0,17.7,6.01
2016,6,23,5,30,427.0,32.0,3.6,11.0,81.0,26.32,17.14
2016,6,23,5,45,517.0,38.5,3.65,11.5,127.0,31.29,22.19
2016,6,23,6,0,607.0,45.0,3.7,12.0,173.0,39.47,29.82
2016,6,23,6,15,660.5,50.0,3.7,12.5,223.0,43.34,33.42
2016,6,23,6,30,714.0,55.0,3.7,13.0,273.0,47.19,36.85
2016,6,23,6,45,753.5,58.0,3.75,14.0,325.5,49.3,38.52
2016,6,23,7,0,793.0,61.0,3.8,15.0,378.0,51.42,40.14
2016,6,23,7,15,819.0,64.5,3.8,15.5,430.0,60.68,48.07
2016,6,23,7,30,845.0,68.0,3.8,16.0,482.0,63.7,50.43
2016,6,23,7,45,865.5,70.0,3.8,16.5,533.0,65.5,51.7
2016,6,23,8,0,886.0,72.0,3.8,17.0,584.0,67.19,52.88
2016,6,23,8,15,900.5,74.0,3.8,17.5,631.5,99.23,56.07
2016,6,23,8,30,915.0,76.0,3.8,18.0,679.0,158.88,86.96
2016,6,23,8,45,927.0,77.5,3.8,19.0,723.0,219.07,131.44
2016,6,23,9,0,939.0,79.0,3.8,20.0,767.0,280.01,182.41
2016,6,23,9,15,947.0,80.5,3.8,20.5,806.0,340.31,235.31
2016,6,23,9,30,955.0,82.0,3.8,21.0,845.0,400.4,287.95
2016,6,23,9,45,956.5,86.0,3.85,21.5,877.0,459.31,338.73
2016,6,23,10,0,958.0,90.0,3.9,22.0,909.0,516.84,386.91
2016,6,23,10,15,961.5,91.0,3.95,22.5,935.0,571.46,431.34
2016,6,23,10,30,965.0,92.0,4.0,23.0,961.0,624.42,473.07
2016,6,23,10,45,966.5,93.5,4.1,23.5,980.5,674.68,511.65
2016,6,23,11,0,968.0,95.0,4.2,24.0,1000.0,722.68,547.49
2016,6,23,11,15,969.0,95.5,4.3,24.0,1012.0,767.07,581.0
2016,6,23,11,30,970.0,96.0,4.4,24.0,1024.0,808.8,610.84
2016,6,23,11,45,969.5,96.0,4.55,24.0,1029.0,846.14,637.11
2016,6,23,12,0,969.0,96.0,4.7,24.0,1034.0,880.42,661.42
2016,6,23,12,15,968.0,95.5,4.85,24.0,1032.0,910.67,682.98
2016,6,23,12,30,967.0,95.0,5.0,24.0,1030.0,937.57,702.33
2016,6,23,12,45,964.0,95.5,5.2,24.0,1020.5,960.12,719.15
2016,6,23,13,0,961.0,96.0,5.4,24.0,1011.0,979.0,733.58
2016,6,23,13,15,958.0,95.0,5.55,24.0,995.0,992.67,744.25
2016,6,23,13,30,955.0,94.0,5.7,24.0,979.0,1002.46,752.41
2016,6,23,13,45,951.0,93.0,5.85,24.0,956.0,1007.38,757.38
2016,6,23,14,0,947.0,92.0,6.0,24.0,933.0,1008.37,759.79
2016,6,23,14,15,941.5,91.0,6.05,23.5,904.5,1004.01,759.55
2016,6,23,14,30,936.0,90.0,6.1,23.0,876.0,995.81,756.76
2016,6,23,14,45,931.0,87.5,6.2,23.0,841.5,982.68,749.45
2016,6,23,15,0,926.0,85.0,6.3,23.0,807.0,965.82,739.58
2016,6,23,15,15,916.5,83.0,6.3,22.5,766.5,941.77,725.57
2016,6,23,15,30,907.0,81.0,6.3,22.0,726.0,914.41,709.17
2016,6,23,15,45,896.5,78.0,6.3,21.5,682.0,881.92,688.96
2016,6,23,16,0,886.0,75.0,6.3,21.0,638.0,846.53,666.44
2016,6,23,16,15,869.5,73.0,6.2,20.5,589.5,804.75,638.51
2016,6,23,16,30,853.0,71.0,6.1,20.0,541.0,760.97,608.75
2016,6,23,16,45,831.5,68.0,6.05,19.5,490.5,710.54,573.64
2016,6,23,17,0,810.0,65.0,6.0,19.0,440.0,659.09,537.05
2016,6,23,17,15,781.0,61.5,5.85,18.5,388.5,606.63,497.53
2016,6,23,17,30,752.0,58.0,5.7,18.0,337.0,548.69,451.61
2016,6,23,17,45,709.0,54.5,5.6,17.5,286.0,483.42,398.34
2016,6,23,18,0,666.0,51.0,5.5,17.0,235.0,420.55,345.18
2016,6,23,18,15,606.0,45.5,5.3,16.0,187.0,350.28,284.69
2016,6,23,18,30,546.0,40.0,5.1,15.0,139.0,285.11,226.59
2016,6,23,18,45,443.5,32.5,4.9,14.5,97.0,210.71,160.11
2016,6,23,19,0,341.0,25.0,4.7,14.0,55.0,145.67,97.41
2016,6,23,19,15,170.5,12.5,4.65,13.5,27.5,61.84,0.0
2016,6,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,66.0,5.5,3.35,10.5,7.0,0.0,0.0
2016,6,24,5,0,132.0,11.0,3.5,11.0,14.0,9.39,0.0
2016,6,24,5,15,279.0,21.0,3.5,11.5,47.0,17.27,5.44
2016,6,24,5,30,426.0,31.0,3.5,12.0,80.0,25.47,16.3
2016,6,24,5,45,510.0,38.5,3.5,12.5,125.0,31.27,22.07
2016,6,24,6,0,594.0,46.0,3.5,13.0,170.0,40.29,30.42
2016,6,24,6,15,649.0,51.0,3.4,13.5,220.5,44.12,33.97
2016,6,24,6,30,704.0,56.0,3.3,14.0,271.0,47.94,37.36
2016,6,24,6,45,740.0,60.5,3.25,14.5,322.5,51.14,40.09
2016,6,24,7,0,776.0,65.0,3.2,15.0,374.0,54.27,42.67
2016,6,24,7,15,616.5,111.5,3.05,15.5,378.0,79.45,64.54
2016,6,24,7,30,457.0,158.0,2.9,16.0,382.0,105.64,86.89
2016,6,24,7,45,663.0,118.5,2.8,16.5,481.0,80.37,64.57
2016,6,24,8,0,869.0,79.0,2.7,17.0,580.0,71.5,56.59
2016,6,24,8,15,884.5,81.5,2.65,17.5,627.5,102.58,59.55
2016,6,24,8,30,900.0,84.0,2.6,18.0,675.0,161.87,89.98
2016,6,24,8,45,910.5,86.0,2.6,19.0,719.0,221.41,133.67
2016,6,24,9,0,921.0,88.0,2.6,20.0,763.0,281.53,183.58
2016,6,24,9,15,930.0,90.0,2.6,20.5,802.0,341.58,235.69
2016,6,24,9,30,939.0,92.0,2.6,21.0,841.0,401.56,287.6
2016,6,24,9,45,947.0,92.5,2.6,21.5,875.0,459.69,337.0
2016,6,24,10,0,955.0,93.0,2.6,22.0,909.0,517.11,384.32
2016,6,24,10,15,960.0,94.0,2.65,22.5,936.5,572.42,428.64
2016,6,24,10,30,965.0,95.0,2.7,23.0,964.0,626.22,470.35
2016,6,24,10,45,968.0,96.0,2.75,23.5,984.5,677.07,508.6
2016,6,24,11,0,971.0,97.0,2.8,24.0,1005.0,725.8,544.19
2016,6,24,11,15,973.0,97.5,2.85,24.5,1018.5,771.09,576.41
2016,6,24,11,30,975.0,98.0,2.9,25.0,1032.0,813.81,604.96
2016,6,24,11,45,975.5,98.0,3.0,25.5,1038.0,852.19,629.76
2016,6,24,12,0,976.0,98.0,3.1,26.0,1044.0,887.58,652.41
2016,6,24,12,15,976.0,98.0,3.2,26.0,1043.0,919.42,673.91
2016,6,24,12,30,976.0,98.0,3.3,26.0,1042.0,947.97,693.26
2016,6,24,12,45,966.5,103.0,3.45,26.5,1031.0,969.16,706.78
2016,6,24,13,0,957.0,108.0,3.6,27.0,1020.0,986.54,717.88
2016,6,24,13,15,954.5,107.5,3.7,27.0,1004.0,1001.39,728.52
2016,6,24,13,30,952.0,107.0,3.8,27.0,988.0,1012.4,736.79
2016,6,24,13,45,947.5,106.0,3.9,27.0,965.0,1017.13,741.1
2016,6,24,14,0,943.0,105.0,4.0,27.0,942.0,1017.93,743.01
2016,6,24,14,15,937.5,103.5,4.05,26.5,913.0,1013.34,742.68
2016,6,24,14,30,932.0,102.0,4.1,26.0,884.0,1004.89,739.95
2016,6,24,14,45,924.0,100.5,4.15,26.0,848.5,990.29,731.79
2016,6,24,15,0,916.0,99.0,4.2,26.0,813.0,972.06,721.3
2016,6,24,15,15,905.5,97.0,4.25,25.5,772.5,947.5,707.99
2016,6,24,15,30,895.0,95.0,4.3,25.0,732.0,919.69,692.4
2016,6,24,15,45,881.5,93.0,4.35,25.0,687.0,886.21,671.42
2016,6,24,16,0,868.0,91.0,4.4,25.0,642.0,850.04,648.43
2016,6,24,16,15,850.5,88.0,4.4,24.5,593.5,807.04,621.37
2016,6,24,16,30,833.0,85.0,4.4,24.0,545.0,769.28,597.67
2016,6,24,16,45,809.5,82.0,4.45,23.5,494.0,717.65,563.57
2016,6,24,17,0,786.0,79.0,4.5,23.0,443.0,665.1,528.08
2016,6,24,17,15,755.0,75.0,4.5,22.0,391.5,605.85,485.67
2016,6,24,17,30,724.0,71.0,4.5,21.0,340.0,547.03,441.73
2016,6,24,17,45,679.5,66.0,4.55,20.5,288.5,482.5,390.71
2016,6,24,18,0,635.0,61.0,4.6,20.0,237.0,418.51,338.18
2016,6,24,18,15,570.0,54.0,4.6,19.0,188.0,345.73,277.2
2016,6,24,18,30,505.0,47.0,4.6,18.0,139.0,278.75,219.0
2016,6,24,18,45,402.5,38.0,4.65,17.0,97.0,202.58,152.75
2016,6,24,19,0,300.0,29.0,4.7,16.0,55.0,137.75,91.85
2016,6,24,19,15,150.0,14.5,4.7,15.5,27.5,59.4,0.0
2016,6,24,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,53.5,5.5,1.2,11.5,6.5,0.0,0.0
2016,6,25,5,0,107.0,11.0,1.2,12.0,13.0,9.39,0.0
2016,6,25,5,15,252.0,22.0,1.45,12.5,45.5,18.12,5.68
2016,6,25,5,30,397.0,33.0,1.7,13.0,78.0,27.13,17.65
2016,6,25,5,45,486.5,40.5,2.0,14.0,123.0,32.84,23.32
2016,6,25,6,0,576.0,48.0,2.3,15.0,168.0,38.54,28.62
2016,6,25,6,15,632.0,53.5,2.3,15.5,218.0,46.15,35.5
2016,6,25,6,30,688.0,59.0,2.3,16.0,268.0,50.29,39.14
2016,6,25,6,45,728.0,63.0,2.3,17.0,320.0,53.02,41.33
2016,6,25,7,0,768.0,67.0,2.3,18.0,372.0,55.73,43.42
2016,6,25,7,15,795.5,70.5,2.35,18.5,424.5,57.87,45.04
2016,6,25,7,30,823.0,74.0,2.4,19.0,477.0,59.94,46.57
2016,6,25,7,45,845.0,76.5,2.5,20.0,528.0,69.53,54.43
2016,6,25,8,0,867.0,79.0,2.6,21.0,579.0,71.47,55.66
2016,6,25,8,15,882.5,81.5,2.65,21.5,627.0,101.69,58.3
2016,6,25,8,30,898.0,84.0,2.7,22.0,675.0,160.87,87.97
2016,6,25,8,45,911.0,86.0,2.8,23.0,719.0,220.72,131.07
2016,6,25,9,0,924.0,88.0,2.9,24.0,763.0,281.47,180.67
2016,6,25,9,15,933.0,89.5,2.95,24.5,802.5,341.35,232.03
2016,6,25,9,30,942.0,91.0,3.0,25.0,842.0,401.16,283.26
2016,6,25,9,45,944.5,95.0,3.05,26.0,875.0,459.89,332.05
2016,6,25,10,0,947.0,99.0,3.1,27.0,908.0,517.38,378.19
2016,6,25,10,15,952.5,100.5,3.15,27.5,935.5,573.01,422.07
2016,6,25,10,30,958.0,102.0,3.2,28.0,963.0,627.23,463.46
2016,6,25,10,45,961.5,102.5,3.25,28.5,984.0,677.78,500.96
2016,6,25,11,0,965.0,103.0,3.3,29.0,1005.0,726.25,535.9
2016,6,25,11,15,967.5,103.5,3.4,29.0,1019.0,771.76,569.18
2016,6,25,11,30,970.0,104.0,3.5,29.0,1033.0,814.75,599.23
2016,6,25,11,45,970.5,104.5,3.6,29.0,1039.5,853.51,625.28
2016,6,25,12,0,971.0,105.0,3.7,29.0,1046.0,889.32,649.29
2016,6,25,12,15,971.0,105.0,3.8,29.0,1044.5,921.18,670.67
2016,6,25,12,30,971.0,105.0,3.9,29.0,1043.0,949.78,689.91
2016,6,25,12,45,970.5,104.0,4.05,29.0,1035.0,973.58,706.36
2016,6,25,13,0,970.0,103.0,4.2,29.0,1027.0,993.75,720.53
2016,6,25,13,15,967.0,102.5,4.3,29.0,1011.0,1008.3,730.87
2016,6,25,13,30,964.0,102.0,4.4,29.0,995.0,1018.95,738.81
2016,6,25,13,45,959.5,101.0,4.55,29.0,972.0,1023.74,743.36
2016,6,25,14,0,955.0,100.0,4.7,29.0,949.0,1024.55,745.62
2016,6,25,14,15,949.0,99.0,4.75,28.5,919.5,1019.97,745.48
2016,6,25,14,30,943.0,98.0,4.8,28.0,890.0,1011.5,742.91
2016,6,25,14,45,935.0,96.5,4.9,28.0,854.0,996.79,735.18
2016,6,25,15,0,927.0,95.0,5.0,28.0,818.0,978.42,725.05
2016,6,25,15,15,917.0,93.0,5.0,27.5,777.5,954.13,711.66
2016,6,25,15,30,907.0,91.0,5.0,27.0,737.0,926.54,695.96
2016,6,25,15,45,894.0,88.5,5.05,26.5,691.5,892.64,676.11
2016,6,25,16,0,881.0,86.0,5.1,26.0,646.0,855.98,654.07
2016,6,25,16,15,864.0,83.5,5.1,25.5,597.5,813.54,627.29
2016,6,25,16,30,847.0,81.0,5.1,25.0,549.0,769.1,598.64
2016,6,25,16,45,825.0,77.5,5.1,24.5,498.0,724.58,569.38
2016,6,25,17,0,803.0,74.0,5.1,24.0,447.0,671.96,533.42
2016,6,25,17,15,772.5,70.5,4.95,23.0,395.0,612.95,490.88
2016,6,25,17,30,742.0,67.0,4.8,22.0,343.0,554.31,446.63
2016,6,25,17,45,700.0,62.0,4.7,21.5,291.5,488.13,394.12
2016,6,25,18,0,658.0,57.0,4.6,21.0,240.0,424.23,341.54
2016,6,25,18,15,594.5,51.0,4.4,20.0,191.0,354.27,282.71
2016,6,25,18,30,531.0,45.0,4.2,19.0,142.0,287.78,224.92
2016,6,25,18,45,431.0,36.0,4.05,18.0,99.5,211.05,158.31
2016,6,25,19,0,331.0,27.0,3.9,17.0,57.0,145.46,96.57
2016,6,25,19,15,165.5,13.5,3.9,16.5,28.5,62.21,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,26,4,45,55.0,5.0,2.7,10.5,6.5,0.0,0.0
2016,6,26,5,0,110.0,10.0,2.9,11.0,13.0,8.54,0.0
2016,6,26,5,15,250.0,21.0,2.9,11.5,44.5,17.25,4.84
2016,6,26,5,30,390.0,32.0,2.9,12.0,76.0,26.26,16.93
2016,6,26,5,45,477.0,39.5,2.9,13.0,120.0,31.99,22.64
2016,6,26,6,0,564.0,47.0,2.9,14.0,164.0,37.68,27.96
2016,6,26,6,15,619.0,52.5,2.8,14.5,213.0,45.21,34.81
2016,6,26,6,30,674.0,58.0,2.7,15.0,262.0,49.36,38.47
2016,6,26,6,45,713.0,62.5,2.65,15.5,313.5,52.49,41.12
2016,6,26,7,0,752.0,67.0,2.6,16.0,365.0,55.56,43.64
2016,6,26,7,15,779.0,70.5,2.5,17.0,416.0,57.67,45.15
2016,6,26,7,30,806.0,74.0,2.4,18.0,467.0,59.71,46.57
2016,6,26,7,45,827.0,76.5,2.35,19.0,517.0,69.25,54.42
2016,6,26,8,0,848.0,79.0,2.3,20.0,567.0,71.15,55.62
2016,6,26,8,15,863.5,81.5,2.3,20.5,614.0,100.0,57.96
2016,6,26,8,30,879.0,84.0,2.3,21.0,661.0,158.02,86.89
2016,6,26,8,45,891.0,86.0,2.3,22.0,704.5,216.57,129.03
2016,6,26,9,0,903.0,88.0,2.3,23.0,748.0,275.91,177.49
2016,6,26,9,15,912.0,90.0,2.3,23.5,786.5,334.94,228.03
2016,6,26,9,30,921.0,92.0,2.3,24.0,825.0,393.93,278.42
2016,6,26,9,45,930.0,92.0,2.35,25.0,859.0,451.14,325.86
2016,6,26,10,0,939.0,92.0,2.4,26.0,893.0,507.76,371.25
2016,6,26,10,15,943.5,93.0,2.4,26.5,920.0,562.03,413.91
2016,6,26,10,30,948.0,94.0,2.4,27.0,947.0,614.78,453.96
2016,6,26,10,45,950.5,95.5,2.45,27.5,967.0,664.98,491.06
2016,6,26,11,0,953.0,97.0,2.5,28.0,987.0,713.07,525.54
2016,6,26,11,15,955.0,97.5,2.55,28.5,1000.5,757.68,556.72
2016,6,26,11,30,957.0,98.0,2.6,29.0,1014.0,799.77,584.43
2016,6,26,11,45,956.5,99.0,2.65,29.5,1019.5,837.66,608.17
2016,6,26,12,0,956.0,100.0,2.7,30.0,1025.0,872.57,629.78
2016,6,26,12,15,955.0,99.5,2.8,30.0,1023.5,902.66,649.77
2016,6,26,12,30,954.0,99.0,2.9,30.0,1022.0,929.44,667.67
2016,6,26,12,45,941.5,106.5,3.05,30.0,1010.0,949.83,681.88
2016,6,26,13,0,929.0,114.0,3.2,30.0,998.0,966.42,693.77
2016,6,26,13,15,925.5,113.0,3.35,30.0,982.0,979.64,703.61
2016,6,26,13,30,922.0,112.0,3.5,30.0,966.0,989.09,711.14
2016,6,26,13,45,917.0,111.0,3.7,30.0,943.5,993.3,715.75
2016,6,26,14,0,912.0,110.0,3.9,30.0,921.0,993.68,717.98
2016,6,26,14,15,905.5,108.5,4.05,30.0,891.5,988.32,716.27
2016,6,26,14,30,899.0,107.0,4.2,30.0,862.0,979.22,712.21
2016,6,26,14,45,890.0,105.5,4.4,30.0,827.0,964.1,704.5
2016,6,26,15,0,881.0,104.0,4.6,30.0,792.0,945.49,694.48
2016,6,26,15,15,870.0,102.0,4.7,29.5,752.0,921.16,681.69
2016,6,26,15,30,859.0,100.0,4.8,29.0,712.0,893.73,666.8
2016,6,26,15,45,844.5,98.0,4.9,28.5,667.5,860.33,647.57
2016,6,26,16,0,830.0,96.0,5.0,28.0,623.0,832.85,632.21
2016,6,26,16,15,812.0,93.0,5.05,27.0,575.5,790.15,606.72
2016,6,26,16,30,794.0,90.0,5.1,26.0,528.0,745.61,579.34
2016,6,26,16,45,769.5,86.5,5.15,25.5,478.5,694.09,544.97
2016,6,26,17,0,745.0,83.0,5.2,25.0,429.0,641.82,509.1
2016,6,26,17,15,713.5,78.5,5.15,24.0,378.5,583.37,466.68
2016,6,26,17,30,682.0,74.0,5.1,23.0,328.0,527.93,424.97
2016,6,26,17,45,638.5,68.5,5.05,22.5,278.0,463.19,373.61
2016,6,26,18,0,595.0,63.0,5.0,22.0,228.0,401.1,322.58
2016,6,26,18,15,531.5,55.5,4.9,21.0,181.0,330.43,263.5
2016,6,26,18,30,468.0,48.0,4.8,20.0,134.0,265.46,207.35
2016,6,26,18,45,373.0,38.5,4.75,19.0,93.5,193.32,144.87
2016,6,26,19,0,278.0,29.0,4.7,18.0,53.0,131.76,87.39
2016,6,26,19,15,139.0,14.5,4.7,17.5,26.5,57.08,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,27,4,45,52.5,5.0,2.1,11.5,6.0,0.0,0.0
2016,6,27,5,0,105.0,10.0,2.2,12.0,12.0,8.54,0.0
2016,6,27,5,15,243.5,20.5,2.2,12.5,43.0,16.82,4.18
2016,6,27,5,30,382.0,31.0,2.2,13.0,74.0,25.39,16.08
2016,6,27,5,45,467.0,39.0,2.2,13.5,117.5,31.55,22.2
2016,6,27,6,0,552.0,47.0,2.2,14.0,161.0,37.63,27.92
2016,6,27,6,15,607.5,52.5,2.2,14.5,210.0,41.48,31.49
2016,6,27,6,30,663.0,58.0,2.2,15.0,259.0,49.28,38.42
2016,6,27,6,45,701.0,63.0,2.2,16.0,309.5,52.78,41.31
2016,6,27,7,0,739.0,68.0,2.2,17.0,360.0,56.2,44.02
2016,6,27,7,15,767.0,71.5,2.15,18.0,411.0,58.28,45.5
2016,6,27,7,30,795.0,75.0,2.1,19.0,462.0,60.29,46.88
2016,6,27,7,45,815.5,78.0,2.05,20.0,511.5,61.77,47.78
2016,6,27,8,0,836.0,81.0,2.0,21.0,561.0,72.25,56.33
2016,6,27,8,15,852.0,83.5,2.05,22.0,608.0,100.0,58.21
2016,6,27,8,30,868.0,86.0,2.1,23.0,655.0,157.43,86.25
2016,6,27,8,45,880.0,88.5,2.15,24.0,698.5,215.71,127.74
2016,6,27,9,0,892.0,91.0,2.2,25.0,742.0,274.81,175.53
2016,6,27,9,15,902.0,92.5,2.3,25.5,781.0,333.19,225.15
2016,6,27,9,30,912.0,94.0,2.4,26.0,820.0,391.65,274.83
2016,6,27,9,45,909.0,101.5,2.5,27.0,850.5,449.16,322.36
2016,6,27,10,0,906.0,109.0,2.6,28.0,881.0,504.93,366.89
2016,6,27,10,15,912.0,110.0,2.65,28.5,909.0,558.47,408.81
2016,6,27,10,30,918.0,111.0,2.7,29.0,937.0,610.7,448.41
2016,6,27,10,45,922.5,112.0,2.8,30.0,958.0,660.51,484.28
2016,6,27,11,0,927.0,113.0,2.9,31.0,979.0,708.45,517.66
2016,6,27,11,15,929.5,113.5,2.95,31.0,992.5,752.54,549.37
2016,6,27,11,30,932.0,114.0,3.0,31.0,1006.0,794.22,578.38
2016,6,27,11,45,933.5,114.5,3.05,31.5,1013.0,832.58,602.43
2016,6,27,12,0,935.0,115.0,3.1,32.0,1020.0,868.18,624.48
2016,6,27,12,15,935.0,115.0,3.2,32.0,1019.0,899.21,645.01
2016,6,27,12,30,935.0,115.0,3.3,32.0,1018.0,927.11,663.55
2016,6,27,12,45,937.0,112.5,3.45,32.0,1011.0,951.26,680.04
2016,6,27,13,0,939.0,110.0,3.6,32.0,1004.0,971.94,694.4
2016,6,27,13,15,936.5,109.0,3.7,32.0,988.5,986.24,704.45
2016,6,27,13,30,934.0,108.0,3.8,32.0,973.0,996.74,712.23
2016,6,27,13,45,930.0,107.0,3.95,32.0,951.0,1001.98,717.08
2016,6,27,14,0,926.0,106.0,4.1,32.0,929.0,1003.36,719.58
2016,6,27,14,15,920.0,104.5,4.2,31.5,900.0,998.46,719.32
2016,6,27,14,30,914.0,103.0,4.3,31.0,871.0,989.76,716.71
2016,6,27,14,45,906.5,101.0,4.4,31.0,836.5,975.4,709.03
2016,6,27,15,0,899.0,99.0,4.5,31.0,802.0,957.44,699.06
2016,6,27,15,15,888.5,97.0,4.55,30.5,761.5,933.26,686.11
2016,6,27,15,30,878.0,95.0,4.6,30.0,721.0,905.9,670.96
2016,6,27,15,45,866.0,92.5,4.65,29.5,677.0,873.66,652.44
2016,6,27,16,0,854.0,90.0,4.7,29.0,633.0,838.71,631.9
2016,6,27,16,15,836.5,87.0,4.7,28.5,585.0,796.18,605.44
2016,6,27,16,30,819.0,84.0,4.7,28.0,537.0,758.95,582.34
2016,6,27,16,45,798.0,80.0,4.75,27.5,487.0,708.59,549.49
2016,6,27,17,0,777.0,76.0,4.8,27.0,437.0,657.16,515.1
2016,6,27,17,15,746.0,72.0,4.75,26.0,386.0,598.32,473.43
2016,6,27,17,30,715.0,68.0,4.7,25.0,335.0,539.97,430.23
2016,6,27,17,45,675.0,63.0,4.7,24.0,284.5,476.17,381.12
2016,6,27,18,0,635.0,58.0,4.7,23.0,234.0,416.74,333.3
2016,6,27,18,15,572.5,51.5,4.6,22.0,186.0,345.65,274.18
2016,6,27,18,30,510.0,45.0,4.5,21.0,138.0,280.09,217.68
2016,6,27,18,45,414.5,36.0,4.45,20.0,97.0,205.98,153.64
2016,6,27,19,0,319.0,27.0,4.4,19.0,56.0,142.52,94.13
2016,6,27,19,15,159.5,13.5,4.4,18.5,28.0,61.11,0.0
2016,6,27,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.0,4.5,3.15,11.5,5.5,0.0,0.0
2016,6,28,5,0,74.0,9.0,3.2,12.0,11.0,7.68,0.0
2016,6,28,5,15,205.0,21.0,3.2,12.5,41.0,17.22,3.97
2016,6,28,5,30,336.0,33.0,3.2,13.0,71.0,27.02,17.41
2016,6,28,5,45,423.5,42.0,3.2,13.5,113.5,33.9,24.23
2016,6,28,6,0,511.0,51.0,3.2,14.0,156.0,40.67,30.6
2016,6,28,6,15,568.5,57.5,3.15,14.5,204.0,45.13,34.72
2016,6,28,6,30,626.0,64.0,3.1,15.0,252.0,49.53,38.62
2016,6,28,6,45,668.0,69.0,3.05,16.0,303.0,52.58,41.12
2016,6,28,7,0,710.0,74.0,3.0,17.0,354.0,60.57,47.85
2016,6,28,7,15,739.5,78.0,2.95,17.5,404.5,62.83,49.56
2016,6,28,7,30,769.0,82.0,2.9,18.0,455.0,65.01,51.17
2016,6,28,7,45,793.0,84.5,2.85,19.0,505.0,65.97,51.61
2016,6,28,8,0,817.0,87.0,2.8,20.0,555.0,66.9,52.0
2016,6,28,8,15,833.5,90.0,2.8,20.5,602.5,93.52,54.08
2016,6,28,8,30,850.0,93.0,2.8,21.0,650.0,159.43,89.48
2016,6,28,8,45,864.0,95.0,2.8,22.0,693.5,216.77,130.46
2016,6,28,9,0,878.0,97.0,2.8,23.0,737.0,275.14,178.0
2016,6,28,9,15,888.0,98.5,2.8,23.5,776.0,332.82,227.45
2016,6,28,9,30,898.0,100.0,2.8,24.0,815.0,390.58,276.96
2016,6,28,9,45,908.0,100.5,2.8,25.0,849.0,447.45,324.17
2016,6,28,10,0,918.0,101.0,2.8,26.0,883.0,503.9,369.47
2016,6,28,10,15,924.0,102.5,2.9,26.0,911.0,558.4,413.55
2016,6,28,10,30,930.0,104.0,3.0,26.0,939.0,611.6,455.47
2016,6,28,10,45,934.0,104.5,3.1,26.5,960.0,661.26,492.84
2016,6,28,11,0,938.0,105.0,3.2,27.0,981.0,708.97,527.78
2016,6,28,11,15,940.5,105.5,3.3,27.0,994.5,753.49,560.69
2016,6,28,11,30,943.0,106.0,3.4,27.0,1008.0,795.57,590.61
2016,6,28,11,45,944.0,106.5,3.5,27.5,1015.0,833.89,615.44
2016,6,28,12,0,945.0,107.0,3.6,28.0,1022.0,869.39,638.2
2016,6,28,12,15,945.0,107.0,3.7,28.0,1021.0,900.65,659.32
2016,6,28,12,30,945.0,107.0,3.8,28.0,1020.0,928.73,678.36
2016,6,28,12,45,936.0,112.0,3.95,28.0,1010.0,949.96,693.21
2016,6,28,13,0,927.0,117.0,4.1,28.0,1000.0,967.51,705.76
2016,6,28,13,15,924.5,116.5,4.2,28.0,985.0,982.27,716.32
2016,6,28,13,30,922.0,116.0,4.3,28.0,970.0,993.31,724.55
2016,6,28,13,45,918.0,114.5,4.4,28.0,947.5,998.16,728.86
2016,6,28,14,0,914.0,113.0,4.5,28.0,925.0,999.18,730.8
2016,6,28,14,15,908.0,111.5,4.55,27.5,896.5,994.45,730.27
2016,6,28,14,30,902.0,110.0,4.6,27.0,868.0,985.96,727.42
2016,6,28,14,45,895.0,108.0,4.65,27.0,833.5,972.32,719.93
2016,6,28,15,0,888.0,106.0,4.7,27.0,799.0,955.11,710.12
2016,6,28,15,15,877.5,103.5,4.7,26.5,759.0,930.7,696.51
2016,6,28,15,30,867.0,101.0,4.7,26.0,719.0,903.12,680.69
2016,6,28,15,45,855.0,98.0,4.75,25.5,675.0,870.69,661.72
2016,6,28,16,0,843.0,95.0,4.8,25.0,631.0,843.98,646.55
2016,6,28,16,15,825.5,92.0,4.75,24.5,583.5,801.33,619.2
2016,6,28,16,30,808.0,89.0,4.7,24.0,536.0,756.77,590.14
2016,6,28,16,45,786.5,84.5,4.7,23.5,486.0,705.85,556.1
2016,6,28,17,0,765.0,80.0,4.7,23.0,436.0,653.93,520.55
2016,6,28,17,15,734.0,76.0,4.65,22.0,385.0,595.54,478.38
2016,6,28,17,30,703.0,72.0,4.6,21.0,334.0,537.63,434.83
2016,6,28,17,45,661.5,66.5,4.6,20.0,283.5,475.25,386.06
2016,6,28,18,0,620.0,61.0,4.6,19.0,233.0,413.04,335.4
2016,6,28,18,15,556.5,54.0,4.6,18.0,185.0,341.56,275.26
2016,6,28,18,30,493.0,47.0,4.6,17.0,137.0,275.74,217.82
2016,6,28,18,45,395.5,37.5,4.6,16.5,96.0,201.17,152.28
2016,6,28,19,0,298.0,28.0,4.6,16.0,55.0,137.49,92.01
2016,6,28,19,15,149.0,14.0,4.55,15.5,27.5,59.29,0.0
2016,6,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,43.0,5.0,3.8,10.0,5.5,0.0,0.0
2016,6,29,5,0,86.0,10.0,3.9,10.0,11.0,8.54,0.0
2016,6,29,5,15,233.5,21.0,3.9,10.5,42.5,17.3,3.6
2016,6,29,5,30,381.0,32.0,3.9,11.0,74.0,26.32,16.93
2016,6,29,5,45,473.0,40.0,3.95,12.0,118.5,32.46,23.11
2016,6,29,6,0,565.0,48.0,4.0,13.0,163.0,38.57,28.84
2016,6,29,6,15,302.5,79.5,4.0,13.5,143.0,58.4,46.7
2016,6,29,6,30,40.0,111.0,4.0,14.0,123.0,83.85,69.29
2016,6,29,6,45,45.5,131.0,4.05,14.5,147.5,97.88,81.44
2016,6,29,7,0,51.0,151.0,4.1,15.0,172.0,111.66,93.14
2016,6,29,7,15,70.0,176.5,4.1,15.5,208.5,128.51,107.29
2016,6,29,7,30,89.0,202.0,4.1,16.0,245.0,144.97,120.86
2016,6,29,7,45,247.5,205.5,4.15,16.5,343.5,136.27,112.76
2016,6,29,8,0,406.0,209.0,4.2,17.0,442.0,131.64,108.23
2016,6,29,8,15,648.5,147.0,4.2,17.5,555.0,114.87,76.27
2016,6,29,8,30,891.0,85.0,4.2,18.0,668.0,157.76,87.78
2016,6,29,8,45,903.0,87.5,4.25,18.5,712.0,217.47,131.47
2016,6,29,9,0,915.0,90.0,4.3,19.0,756.0,277.99,182.2
2016,6,29,9,15,924.5,91.5,4.35,19.5,796.0,337.65,234.65
2016,6,29,9,30,934.0,93.0,4.4,20.0,836.0,397.3,287.2
2016,6,29,9,45,938.0,96.5,4.45,20.5,869.0,455.99,338.14
2016,6,29,10,0,942.0,100.0,4.5,21.0,902.0,513.61,386.79
2016,6,29,10,15,947.5,101.0,4.55,21.0,930.0,568.79,432.93
2016,6,29,10,30,953.0,102.0,4.6,21.0,958.0,622.56,476.74
2016,6,29,10,45,957.0,103.0,4.7,21.5,979.5,673.77,516.71
2016,6,29,11,0,961.0,104.0,4.8,22.0,1001.0,722.98,554.12
2016,6,29,11,15,963.5,104.5,4.85,22.0,1015.0,768.55,588.92
2016,6,29,11,30,966.0,105.0,4.9,22.0,1029.0,811.61,620.44
2016,6,29,11,45,967.0,105.5,5.0,22.0,1035.5,850.85,648.23
2016,6,29,12,0,968.0,106.0,5.1,22.0,1042.0,887.18,673.95
2016,6,29,12,15,968.0,106.0,5.15,22.0,1041.5,919.19,696.32
2016,6,29,12,30,968.0,106.0,5.2,22.0,1041.0,947.95,716.45
2016,6,29,12,45,963.0,108.0,5.3,22.0,1031.5,970.63,732.8
2016,6,29,13,0,958.0,110.0,5.4,22.0,1022.0,989.62,746.72
2016,6,29,13,15,955.0,109.5,5.45,21.5,1006.5,1004.34,759.0
2016,6,29,13,30,952.0,109.0,5.5,21.0,991.0,1015.2,768.8
2016,6,29,13,45,948.0,108.0,5.6,21.0,968.5,1020.72,773.93
2016,6,29,14,0,944.0,107.0,5.7,21.0,946.0,1022.3,776.5
2016,6,29,14,15,938.0,106.0,5.7,20.5,917.0,1018.03,776.01
2016,6,29,14,30,932.0,105.0,5.7,20.0,888.0,1009.91,772.99
2016,6,29,14,45,924.5,103.0,5.7,19.5,852.5,995.53,765.71
2016,6,29,15,0,917.0,101.0,5.7,19.0,817.0,977.48,755.91
2016,6,29,15,15,906.5,99.0,5.7,18.5,776.5,953.13,741.66
2016,6,29,15,30,896.0,97.0,5.7,18.0,736.0,925.51,725.03
2016,6,29,15,45,882.5,94.5,5.7,18.0,691.0,891.62,702.37
2016,6,29,16,0,869.0,92.0,5.7,18.0,646.0,855.02,677.62
2016,6,29,16,15,851.5,89.5,5.65,17.5,597.0,820.49,655.24
2016,6,29,16,30,834.0,87.0,5.6,17.0,548.0,775.66,624.83
2016,6,29,16,45,811.0,83.5,5.55,16.5,497.0,723.82,588.6
2016,6,29,17,0,788.0,80.0,5.5,16.0,446.0,671.0,550.89
2016,6,29,17,15,757.0,76.0,5.4,15.5,394.0,611.61,505.5
2016,6,29,17,30,726.0,72.0,5.3,15.0,342.0,552.63,458.72
2016,6,29,17,45,681.0,67.0,5.25,14.5,290.5,487.71,405.58
2016,6,29,18,0,636.0,62.0,5.2,14.0,239.0,423.21,350.97
2016,6,29,18,15,571.0,55.0,5.05,13.5,190.0,350.1,287.38
2016,6,29,18,30,506.0,48.0,4.9,13.0,141.0,282.75,226.97
2016,6,29,18,45,402.0,39.0,4.8,12.5,98.5,205.48,158.1
2016,6,29,19,0,298.0,30.0,4.7,12.0,56.0,139.65,95.08
2016,6,29,19,15,149.0,15.0,4.65,11.5,28.0,60.55,0.0
2016,6,29,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,5,15,157.5,17.5,3.15,10.5,34.5,14.1,1.42
2016,6,30,5,30,315.0,35.0,3.1,11.0,69.0,28.81,19.02
2016,6,30,5,45,407.5,44.5,3.1,11.5,112.5,36.04,26.31
2016,6,30,6,0,500.0,54.0,3.1,12.0,156.0,43.16,33.06
2016,6,30,6,15,561.0,61.0,3.05,12.5,205.0,47.92,37.51
2016,6,30,6,30,622.0,68.0,3.0,13.0,254.0,52.62,41.71
2016,6,30,6,45,663.5,74.0,2.95,14.0,305.0,56.29,44.76
2016,6,30,7,0,705.0,80.0,2.9,15.0,356.0,59.84,47.61
2016,6,30,7,15,736.0,84.5,2.85,15.5,408.0,67.81,54.36
2016,6,30,7,30,767.0,89.0,2.8,16.0,460.0,70.2,56.14
2016,6,30,7,45,788.5,93.0,2.75,16.5,510.0,72.0,57.37
2016,6,30,8,0,810.0,97.0,2.7,17.0,560.0,73.68,58.51
2016,6,30,8,15,828.0,100.5,2.65,17.5,608.0,98.93,60.05
2016,6,30,8,30,846.0,104.0,2.6,18.0,656.0,156.73,88.7
2016,6,30,8,45,857.5,107.5,2.55,19.0,700.0,215.38,131.08
2016,6,30,9,0,869.0,111.0,2.5,20.0,744.0,281.4,184.97
2016,6,30,9,15,880.0,113.5,2.5,20.5,783.5,339.82,235.19
2016,6,30,9,30,891.0,116.0,2.5,21.0,823.0,398.47,285.6
2016,6,30,9,45,906.5,113.5,2.55,22.0,859.0,455.31,333.07
2016,6,30,10,0,922.0,111.0,2.6,23.0,895.0,512.25,379.12
2016,6,30,10,15,927.5,112.5,2.7,23.5,923.0,566.92,422.88
2016,6,30,10,30,933.0,114.0,2.8,24.0,951.0,620.24,464.25
2016,6,30,10,45,937.0,115.0,2.95,24.5,972.0,670.67,502.49
2016,6,30,11,0,941.0,116.0,3.1,25.0,993.0,719.15,538.31
2016,6,30,11,15,943.5,116.5,3.25,25.0,1007.0,764.05,571.88
2016,6,30,11,30,946.0,117.0,3.4,25.0,1021.0,806.51,602.74
2016,6,30,11,45,947.0,117.5,3.6,25.5,1027.5,845.22,628.47
2016,6,30,12,0,948.0,118.0,3.8,26.0,1034.0,881.1,652.15
2016,6,30,12,15,947.5,118.0,3.95,26.0,1033.5,912.33,673.67
2016,6,30,12,30,947.0,118.0,4.1,26.0,1033.0,940.36,693.09
2016,6,30,12,45,938.5,122.5,4.35,26.0,1022.5,961.88,708.77
2016,6,30,13,0,930.0,127.0,4.6,26.0,1012.0,979.71,722.23
2016,6,30,13,15,926.5,126.0,4.7,26.0,996.0,993.43,732.48
2016,6,30,13,30,923.0,125.0,4.8,26.0,980.0,1003.35,740.35
2016,6,30,13,45,918.0,123.5,4.95,26.0,957.0,1007.54,744.94
2016,6,30,14,0,913.0,122.0,5.1,26.0,934.0,1007.86,747.08
2016,6,30,14,15,906.5,120.5,5.1,25.5,904.5,1002.9,746.16
2016,6,30,14,30,900.0,119.0,5.1,25.0,875.0,994.18,742.83
2016,6,30,14,45,891.0,117.0,5.2,25.0,839.5,978.88,734.39
2016,6,30,15,0,882.0,115.0,5.3,25.0,804.0,960.05,723.58
2016,6,30,15,15,870.5,113.0,5.25,24.5,763.5,935.53,709.3
2016,6,30,15,30,859.0,111.0,5.2,24.0,723.0,917.85,699.78
2016,6,30,15,45,844.5,108.0,5.2,24.0,678.0,883.06,677.13
2016,6,30,16,0,830.0,105.0,5.2,24.0,633.0,845.65,652.56
2016,6,30,16,15,810.5,101.5,5.15,23.5,584.0,801.19,623.68
2016,6,30,16,30,791.0,98.0,5.1,23.0,535.0,754.96,593.08
2016,6,30,16,45,766.5,93.5,5.1,23.0,484.5,702.37,556.3
2016,6,30,17,0,742.0,89.0,5.1,23.0,434.0,649.01,518.08
2016,6,30,17,15,708.0,84.5,5.0,22.0,382.5,591.76,476.18
2016,6,30,17,30,674.0,80.0,4.9,21.0,331.0,532.56,431.36
2016,6,30,17,45,629.0,73.5,4.8,20.5,280.5,465.98,378.29
2016,6,30,18,0,584.0,67.0,4.7,20.0,230.0,402.18,325.66
2016,6,30,18,15,517.0,59.5,4.6,19.0,182.0,330.09,265.21
2016,6,30,18,30,450.0,52.0,4.5,18.0,134.0,263.98,207.94
2016,6,30,18,45,348.0,41.5,4.45,17.0,93.0,188.78,142.83
2016,6,30,19,0,246.0,31.0,4.4,16.0,52.0,124.95,83.67
2016,6,30,19,15,123.0,15.5,4.45,15.5,26.0,53.13,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,143.0,17.5,4.05,11.5,33.0,13.66,0.64
2016,7,1,5,30,286.0,35.0,4.1,12.0,66.0,28.76,18.82
2016,7,1,5,45,380.5,45.0,4.2,12.5,108.5,36.39,26.47
2016,7,1,6,0,475.0,55.0,4.3,13.0,151.0,43.89,33.55
2016,7,1,6,15,536.5,62.5,4.3,13.5,199.0,48.99,38.29
2016,7,1,6,30,598.0,70.0,4.3,14.0,247.0,54.0,42.76
2016,7,1,6,45,642.5,75.5,4.3,14.5,298.0,57.23,45.5
2016,7,1,7,0,687.0,81.0,4.3,15.0,349.0,60.39,48.1
2016,7,1,7,15,718.5,85.5,4.2,15.5,400.5,62.61,49.79
2016,7,1,7,30,750.0,90.0,4.1,16.0,452.0,70.75,56.63
2016,7,1,7,45,774.0,93.5,4.1,16.5,502.0,72.17,57.54
2016,7,1,8,0,798.0,97.0,4.1,17.0,552.0,73.52,58.38
2016,7,1,8,15,816.5,100.0,4.1,17.5,599.5,97.4,59.43
2016,7,1,8,30,835.0,103.0,4.1,18.0,647.0,154.22,87.37
2016,7,1,8,45,849.5,105.5,4.1,18.5,691.0,212.01,129.36
2016,7,1,9,0,864.0,108.0,4.1,19.0,735.0,277.64,183.66
2016,7,1,9,15,875.0,110.0,4.1,19.5,774.5,335.41,234.05
2016,7,1,9,30,886.0,112.0,4.1,20.0,814.0,393.4,284.76
2016,7,1,9,45,895.0,113.5,4.2,20.5,848.5,450.22,333.82
2016,7,1,10,0,904.0,115.0,4.3,21.0,883.0,506.55,381.22
2016,7,1,10,15,910.0,116.0,4.35,21.5,911.0,560.25,425.19
2016,7,1,10,30,916.0,117.0,4.4,22.0,939.0,612.66,466.82
2016,7,1,10,45,921.0,118.0,4.5,22.5,960.5,662.96,505.83
2016,7,1,11,0,926.0,119.0,4.6,23.0,982.0,711.45,542.47
2016,7,1,11,15,929.0,119.5,4.7,23.0,996.0,756.14,576.66
2016,7,1,11,30,932.0,120.0,4.8,23.0,1010.0,798.48,608.28
2016,7,1,11,45,934.0,120.0,4.9,23.5,1017.0,837.13,634.33
2016,7,1,12,0,936.0,120.0,5.0,24.0,1024.0,873.05,658.31
2016,7,1,12,15,936.0,120.0,5.05,24.0,1023.5,904.41,680.08
2016,7,1,12,30,936.0,120.0,5.1,24.0,1023.0,932.65,699.72
2016,7,1,12,45,930.5,122.0,5.2,24.0,1014.0,954.45,715.34
2016,7,1,13,0,925.0,124.0,5.3,24.0,1005.0,972.65,728.63
2016,7,1,13,15,922.0,123.5,5.35,23.5,989.5,987.21,740.69
2016,7,1,13,30,919.0,123.0,5.4,23.0,974.0,998.03,750.37
2016,7,1,13,45,915.0,121.5,5.45,23.0,951.5,1003.15,754.82
2016,7,1,14,0,911.0,120.0,5.5,23.0,929.0,1004.42,756.8
2016,7,1,14,15,904.0,118.5,5.5,22.5,899.5,999.0,755.49
2016,7,1,14,30,897.0,117.0,5.5,22.0,870.0,989.81,751.72
2016,7,1,14,45,889.0,114.5,5.5,22.0,835.0,974.97,742.67
2016,7,1,15,0,881.0,112.0,5.5,22.0,800.0,956.58,731.24
2016,7,1,15,15,869.5,110.0,5.45,21.5,759.5,932.07,716.68
2016,7,1,15,30,858.0,108.0,5.4,21.0,719.0,904.44,699.91
2016,7,1,15,45,843.5,105.0,5.4,21.0,674.5,879.48,683.92
2016,7,1,16,0,829.0,102.0,5.4,21.0,630.0,842.12,658.89
2016,7,1,16,15,809.5,99.0,5.35,20.0,581.5,798.27,631.19
2016,7,1,16,30,790.0,96.0,5.3,19.0,533.0,752.65,601.63
2016,7,1,16,45,765.0,92.0,5.25,18.5,482.5,700.29,565.18
2016,7,1,17,0,740.0,88.0,5.2,18.0,432.0,647.2,527.26
2016,7,1,17,15,706.0,83.0,5.15,17.5,380.5,589.35,483.18
2016,7,1,17,30,672.0,78.0,5.1,17.0,329.0,529.67,436.34
2016,7,1,17,45,625.5,72.5,5.05,16.5,278.5,463.46,382.65
2016,7,1,18,0,579.0,67.0,5.0,16.0,228.0,400.15,329.51
2016,7,1,18,15,512.5,59.0,4.85,15.5,180.5,327.96,267.35
2016,7,1,18,30,446.0,51.0,4.7,15.0,133.0,261.77,208.73
2016,7,1,18,45,343.5,40.5,4.55,14.5,92.0,186.58,142.55
2016,7,1,19,0,241.0,30.0,4.4,14.0,51.0,122.88,82.8
2016,7,1,19,15,120.5,15.0,4.3,13.5,25.5,52.0,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
