Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,143.5,17.0,3.85,11.5,32.0,13.69,0.05
2016,7,2,5,30,287.0,34.0,4.0,12.0,64.0,27.92,18.04
2016,7,2,5,45,378.5,44.0,4.15,12.5,106.0,35.56,25.73
2016,7,2,6,0,470.0,54.0,4.3,13.0,148.0,43.06,32.81
2016,7,2,6,15,382.0,79.5,4.3,13.5,170.0,59.04,47.25
2016,7,2,6,30,294.0,105.0,4.3,14.0,192.0,77.47,63.64
2016,7,2,6,45,324.0,119.0,4.35,14.5,231.5,86.9,71.79
2016,7,2,7,0,354.0,133.0,4.4,15.0,271.0,92.05,75.99
2016,7,2,7,15,546.5,112.0,4.4,15.5,358.5,79.39,64.52
2016,7,2,7,30,739.0,91.0,4.4,16.0,446.0,71.38,57.18
2016,7,2,7,45,761.0,95.5,4.4,16.5,495.5,73.45,58.66
2016,7,2,8,0,783.0,100.0,4.4,17.0,545.0,75.39,60.01
2016,7,2,8,15,801.0,103.0,4.35,17.5,592.0,98.13,60.69
2016,7,2,8,30,819.0,106.0,4.3,18.0,639.0,153.99,87.96
2016,7,2,8,45,831.5,109.5,4.3,19.0,682.5,211.25,129.33
2016,7,2,9,0,844.0,113.0,4.3,20.0,726.0,269.55,177.44
2016,7,2,9,15,855.0,115.5,4.3,20.0,765.0,332.97,232.42
2016,7,2,9,30,866.0,118.0,4.3,20.0,804.0,390.27,282.95
2016,7,2,9,45,871.5,122.0,4.35,20.5,837.0,446.46,331.49
2016,7,2,10,0,877.0,126.0,4.4,21.0,870.0,501.86,378.08
2016,7,2,10,15,883.5,127.5,4.45,21.5,898.0,554.94,421.53
2016,7,2,10,30,890.0,129.0,4.5,22.0,926.0,606.83,462.76
2016,7,2,10,45,893.5,130.5,4.6,22.5,947.0,655.52,500.6
2016,7,2,11,0,897.0,132.0,4.7,23.0,968.0,702.33,536.06
2016,7,2,11,15,900.0,133.0,4.75,23.0,982.0,746.37,569.58
2016,7,2,11,30,903.0,134.0,4.8,23.0,996.0,788.15,600.86
2016,7,2,11,45,903.5,135.0,4.9,23.5,1003.0,825.6,626.31
2016,7,2,12,0,904.0,136.0,5.0,24.0,1010.0,860.35,649.56
2016,7,2,12,15,904.0,136.0,5.1,24.0,1009.5,891.04,671.23
2016,7,2,12,30,904.0,136.0,5.2,24.0,1009.0,918.72,690.87
2016,7,2,12,45,908.0,132.0,5.3,24.0,1002.5,943.35,708.48
2016,7,2,13,0,912.0,128.0,5.4,24.0,996.0,964.64,723.89
2016,7,2,13,15,909.0,127.5,5.45,23.5,981.0,979.11,735.88
2016,7,2,13,30,906.0,127.0,5.5,23.0,966.0,989.89,745.54
2016,7,2,13,45,900.5,126.0,5.55,23.0,943.5,994.06,749.34
2016,7,2,14,0,895.0,125.0,5.6,23.0,921.0,994.45,750.69
2016,7,2,14,15,888.5,123.5,5.6,22.5,892.0,989.62,749.76
2016,7,2,14,30,882.0,122.0,5.6,22.0,863.0,981.08,746.4
2016,7,2,14,45,872.5,120.5,5.65,22.0,828.0,966.07,737.49
2016,7,2,15,0,863.0,119.0,5.7,22.0,793.0,947.61,726.26
2016,7,2,15,15,851.5,116.5,5.65,21.5,753.0,922.97,711.51
2016,7,2,15,30,840.0,114.0,5.6,21.0,713.0,905.4,701.82
2016,7,2,15,45,825.0,111.5,5.6,21.0,668.5,871.2,679.06
2016,7,2,16,0,810.0,109.0,5.6,21.0,624.0,834.47,654.4
2016,7,2,16,15,790.5,105.5,5.55,20.5,576.0,790.62,625.29
2016,7,2,16,30,771.0,102.0,5.5,20.0,528.0,745.03,594.48
2016,7,2,16,45,745.0,97.5,5.5,19.5,478.0,692.0,557.67
2016,7,2,17,0,719.0,93.0,5.5,19.0,428.0,641.56,521.53
2016,7,2,17,15,685.5,88.0,5.4,18.0,377.0,582.16,477.09
2016,7,2,17,30,652.0,83.0,5.3,17.0,326.0,523.61,431.81
2016,7,2,17,45,605.0,76.5,5.2,16.5,275.5,456.8,377.47
2016,7,2,18,0,558.0,70.0,5.1,16.0,225.0,392.97,323.83
2016,7,2,18,15,492.5,61.5,4.95,15.5,178.0,321.66,262.4
2016,7,2,18,30,427.0,53.0,4.8,15.0,131.0,256.26,204.49
2016,7,2,18,45,331.0,41.5,4.65,14.5,91.0,183.35,140.17
2016,7,2,19,0,235.0,30.0,4.5,14.0,51.0,119.97,80.61
2016,7,2,19,15,117.5,15.0,4.4,13.5,25.5,51.37,0.0
2016,7,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,5,15,149.5,16.5,3.25,10.5,32.0,13.29,0.0
2016,7,3,5,30,299.0,33.0,3.4,11.0,64.0,27.11,17.37
2016,7,3,5,45,392.0,42.5,3.55,11.5,106.5,34.37,24.78
2016,7,3,6,0,485.0,52.0,3.7,12.0,149.0,41.52,31.57
2016,7,3,6,15,310.5,83.5,3.7,12.5,152.0,61.39,49.53
2016,7,3,6,30,136.0,115.0,3.7,13.0,155.0,84.74,70.34
2016,7,3,6,45,151.0,135.0,3.75,14.0,187.0,98.22,81.91
2016,7,3,7,0,166.0,155.0,3.8,15.0,219.0,111.37,92.9
2016,7,3,7,15,460.0,121.0,3.8,15.5,334.0,84.03,68.56
2016,7,3,7,30,754.0,87.0,3.8,16.0,449.0,68.65,54.79
2016,7,3,7,45,776.5,91.0,3.85,16.5,499.0,70.49,56.09
2016,7,3,8,0,799.0,95.0,3.9,17.0,549.0,72.23,57.28
2016,7,3,8,15,816.5,98.0,3.9,17.5,596.0,94.73,57.97
2016,7,3,8,30,834.0,101.0,3.9,18.0,643.0,151.47,85.41
2016,7,3,8,45,847.0,104.0,3.95,19.0,686.5,216.8,133.02
2016,7,3,9,0,860.0,107.0,4.0,20.0,730.0,274.93,180.85
2016,7,3,9,15,870.5,109.0,4.05,20.5,769.5,332.38,230.82
2016,7,3,9,30,881.0,111.0,4.1,21.0,809.0,390.02,281.12
2016,7,3,9,45,903.5,104.5,4.15,21.5,846.5,446.19,329.33
2016,7,3,10,0,926.0,98.0,4.2,22.0,884.0,503.08,376.96
2016,7,3,10,15,931.5,99.5,4.25,22.0,912.0,557.98,422.59
2016,7,3,10,30,937.0,101.0,4.3,22.0,940.0,611.52,465.92
2016,7,3,10,45,941.0,102.0,4.4,22.5,961.0,662.17,505.19
2016,7,3,11,0,945.0,103.0,4.5,23.0,982.0,710.87,542.02
2016,7,3,11,15,947.5,103.5,4.6,23.0,996.0,755.96,576.5
2016,7,3,11,30,950.0,104.0,4.7,23.0,1010.0,798.6,607.87
2016,7,3,11,45,951.0,104.5,4.8,23.5,1017.0,837.46,634.02
2016,7,3,12,0,952.0,105.0,4.9,24.0,1024.0,873.47,658.02
2016,7,3,12,15,951.5,105.0,4.95,24.0,1023.0,904.78,679.72
2016,7,3,12,30,951.0,105.0,5.0,24.0,1022.0,932.84,699.2
2016,7,3,12,45,936.5,113.5,5.1,24.0,1010.0,952.72,713.49
2016,7,3,13,0,922.0,122.0,5.2,24.0,998.0,968.71,725.27
2016,7,3,13,15,918.5,121.0,5.25,24.0,982.5,982.35,735.23
2016,7,3,13,30,915.0,120.0,5.3,24.0,967.0,992.23,742.76
2016,7,3,13,45,910.0,119.0,5.35,24.0,944.5,996.88,746.87
2016,7,3,14,0,905.0,118.0,5.4,24.0,922.0,997.7,748.54
2016,7,3,14,15,898.5,116.5,5.4,23.5,893.0,992.8,747.58
2016,7,3,14,30,892.0,115.0,5.4,23.0,864.0,984.15,744.2
2016,7,3,14,45,883.0,113.5,5.45,23.0,829.0,969.48,735.62
2016,7,3,15,0,874.0,112.0,5.5,23.0,794.0,951.31,724.71
2016,7,3,15,15,863.0,109.5,5.45,22.5,754.0,926.89,710.25
2016,7,3,15,30,852.0,107.0,5.4,22.0,714.0,899.34,693.57
2016,7,3,15,45,837.5,104.0,5.4,22.0,669.5,874.53,677.72
2016,7,3,16,0,823.0,101.0,5.4,22.0,625.0,837.34,652.9
2016,7,3,16,15,804.0,98.0,5.3,21.0,577.0,794.1,625.47
2016,7,3,16,30,785.0,95.0,5.2,20.0,529.0,749.07,596.22
2016,7,3,16,45,761.0,91.0,5.15,19.5,479.0,697.64,560.64
2016,7,3,17,0,737.0,87.0,5.1,19.0,429.0,645.41,523.64
2016,7,3,17,15,704.0,82.0,5.0,18.5,378.0,588.26,480.18
2016,7,3,17,30,671.0,77.0,4.9,18.0,327.0,529.26,434.01
2016,7,3,17,45,627.0,71.0,4.8,17.5,277.0,463.91,381.25
2016,7,3,18,0,583.0,65.0,4.7,17.0,227.0,401.24,328.88
2016,7,3,18,15,518.0,57.5,4.55,16.0,179.5,330.03,268.35
2016,7,3,18,30,453.0,50.0,4.4,15.0,132.0,264.64,210.91
2016,7,3,18,45,356.5,39.5,4.3,14.5,92.0,191.09,145.96
2016,7,3,19,0,260.0,29.0,4.2,14.0,52.0,128.41,86.21
2016,7,3,19,15,130.0,14.5,4.2,13.5,26.0,55.74,0.0
2016,7,3,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,162.0,15.5,3.55,11.5,32.0,12.47,0.0
2016,7,4,5,30,324.0,31.0,3.7,12.0,64.0,25.45,15.81
2016,7,4,5,45,419.0,39.5,3.85,12.5,107.0,31.97,22.53
2016,7,4,6,0,514.0,48.0,4.0,13.0,150.0,38.42,28.66
2016,7,4,6,15,386.5,77.0,4.0,13.5,166.0,57.34,45.72
2016,7,4,6,30,259.0,106.0,4.0,14.0,182.0,77.8,63.92
2016,7,4,6,45,281.5,123.0,4.0,14.5,219.5,89.01,73.64
2016,7,4,7,0,304.0,140.0,4.0,15.0,257.0,99.84,82.83
2016,7,4,7,15,542.0,108.5,3.95,15.5,354.0,76.91,62.34
2016,7,4,7,30,780.0,77.0,3.9,16.0,451.0,61.7,48.72
2016,7,4,7,45,804.0,79.5,3.85,16.5,501.5,62.82,49.42
2016,7,4,8,0,828.0,82.0,3.8,17.0,552.0,63.89,50.07
2016,7,4,8,15,845.0,85.0,3.8,17.5,599.5,95.71,58.67
2016,7,4,8,30,862.0,88.0,3.8,18.0,647.0,153.36,85.97
2016,7,4,8,45,876.0,89.5,3.85,18.5,691.0,211.18,127.53
2016,7,4,9,0,890.0,91.0,3.9,19.0,735.0,270.04,176.5
2016,7,4,9,15,900.5,93.0,3.95,19.5,775.0,329.08,228.17
2016,7,4,9,30,911.0,95.0,4.0,20.0,815.0,388.29,280.15
2016,7,4,9,45,909.0,102.0,4.1,20.5,846.5,446.15,330.41
2016,7,4,10,0,907.0,109.0,4.2,21.0,878.0,502.39,377.93
2016,7,4,10,15,913.5,110.0,4.3,21.5,906.0,556.59,422.39
2016,7,4,10,30,920.0,111.0,4.4,22.0,934.0,609.56,464.64
2016,7,4,10,45,923.5,112.5,4.5,22.5,955.5,659.64,503.55
2016,7,4,11,0,927.0,114.0,4.6,23.0,977.0,707.77,539.99
2016,7,4,11,15,930.0,115.0,4.7,23.0,991.0,753.04,574.61
2016,7,4,11,30,933.0,116.0,4.8,23.0,1005.0,795.95,606.56
2016,7,4,11,45,932.5,117.0,4.9,23.0,1012.0,833.64,633.2
2016,7,4,12,0,932.0,118.0,5.0,23.0,1019.0,868.45,657.8
2016,7,4,12,15,932.0,118.0,5.05,23.0,1018.0,899.84,679.69
2016,7,4,12,30,932.0,118.0,5.1,23.0,1017.0,928.09,699.44
2016,7,4,12,45,935.5,114.5,5.2,23.0,1010.5,953.05,717.3
2016,7,4,13,0,939.0,111.0,5.3,23.0,1004.0,974.58,732.91
2016,7,4,13,15,936.5,110.5,5.35,23.0,988.5,989.73,743.92
2016,7,4,13,30,934.0,110.0,5.4,23.0,973.0,1001.11,752.49
2016,7,4,13,45,929.5,108.5,5.45,23.0,951.0,1005.77,756.62
2016,7,4,14,0,925.0,107.0,5.5,23.0,929.0,1006.52,758.25
2016,7,4,14,15,918.5,106.0,5.5,22.5,899.5,1001.98,757.56
2016,7,4,14,30,912.0,105.0,5.5,22.0,870.0,993.65,754.39
2016,7,4,14,45,903.5,103.0,5.5,22.0,835.0,978.66,745.23
2016,7,4,15,0,895.0,101.0,5.5,22.0,800.0,960.07,733.68
2016,7,4,15,15,884.0,99.0,5.45,21.5,760.0,935.73,719.27
2016,7,4,15,30,873.0,97.0,5.4,21.0,720.0,908.21,702.6
2016,7,4,15,45,859.0,94.5,5.4,21.0,675.0,874.51,680.34
2016,7,4,16,0,845.0,92.0,5.4,21.0,630.0,838.18,656.08
2016,7,4,16,15,826.5,89.5,5.35,20.5,582.0,803.67,633.97
2016,7,4,16,30,808.0,87.0,5.3,20.0,534.0,758.91,603.95
2016,7,4,16,45,783.5,83.5,5.3,19.5,483.5,706.86,568.16
2016,7,4,17,0,759.0,80.0,5.3,19.0,433.0,654.03,530.98
2016,7,4,17,15,727.5,75.5,5.2,18.0,381.5,594.88,487.26
2016,7,4,17,30,696.0,71.0,5.1,17.0,330.0,536.27,442.08
2016,7,4,17,45,650.0,66.0,5.0,16.5,279.5,472.01,389.8
2016,7,4,18,0,604.0,61.0,4.9,16.0,229.0,408.38,336.3
2016,7,4,18,15,540.0,54.0,4.75,15.5,181.5,337.15,274.84
2016,7,4,18,30,476.0,47.0,4.6,15.0,134.0,271.64,216.58
2016,7,4,18,45,375.5,37.5,4.45,14.5,93.0,196.39,150.0
2016,7,4,19,0,275.0,28.0,4.3,14.0,52.0,132.41,88.66
2016,7,4,19,15,137.5,14.0,4.2,13.5,26.0,57.14,0.0
2016,7,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,158.0,15.5,3.8,11.5,31.5,12.49,0.0
2016,7,5,5,30,316.0,31.0,3.9,12.0,63.0,25.47,15.74
2016,7,5,5,45,412.0,39.5,4.05,12.5,105.5,31.97,22.51
2016,7,5,6,0,508.0,48.0,4.2,13.0,148.0,38.43,28.65
2016,7,5,6,15,254.0,58.0,4.2,13.5,108.0,42.92,32.85
2016,7,5,6,30,0.0,68.0,4.2,14.0,68.0,55.7,44.28
2016,7,5,6,45,0.0,82.0,4.2,14.5,82.0,66.77,53.99
2016,7,5,7,0,0.0,96.0,4.2,15.0,96.0,77.76,63.45
2016,7,5,7,15,1.0,122.0,4.15,15.5,122.5,97.25,80.17
2016,7,5,7,30,2.0,148.0,4.1,16.0,149.0,116.35,96.29
2016,7,5,7,45,7.0,169.0,4.05,16.5,173.0,131.83,109.04
2016,7,5,8,0,12.0,190.0,4.0,17.0,197.0,147.14,121.48
2016,7,5,8,15,27.0,225.5,4.0,17.0,243.0,163.35,128.4
2016,7,5,8,30,42.0,261.0,4.0,17.0,289.0,192.33,150.12
2016,7,5,8,45,43.0,280.0,4.0,17.5,310.0,211.72,164.6
2016,7,5,9,0,44.0,299.0,4.0,18.0,331.0,231.5,179.62
2016,7,5,9,15,158.0,331.5,4.05,18.5,455.5,285.93,218.2
2016,7,5,9,30,272.0,364.0,4.1,19.0,580.0,355.36,269.59
2016,7,5,9,45,264.5,383.5,4.2,19.5,600.5,388.6,296.15
2016,7,5,10,0,257.0,403.0,4.3,20.0,621.0,421.13,321.73
2016,7,5,10,15,597.0,251.0,4.4,20.0,779.0,500.66,383.44
2016,7,5,10,30,937.0,99.0,4.5,20.0,937.0,609.55,469.04
2016,7,5,10,45,941.0,100.5,4.65,20.5,958.5,660.69,509.11
2016,7,5,11,0,945.0,102.0,4.8,21.0,980.0,709.91,546.96
2016,7,5,11,15,948.0,102.5,4.95,21.0,994.5,755.47,582.44
2016,7,5,11,30,951.0,103.0,5.1,21.0,1009.0,798.62,614.79
2016,7,5,11,45,951.5,104.0,5.25,21.0,1016.0,837.66,642.97
2016,7,5,12,0,952.0,105.0,5.4,21.0,1023.0,873.83,669.08
2016,7,5,12,15,952.5,105.0,5.45,21.0,1023.0,906.1,691.89
2016,7,5,12,30,953.0,105.0,5.5,21.0,1023.0,935.18,712.47
2016,7,5,12,45,945.5,108.5,5.6,21.0,1013.5,956.95,728.31
2016,7,5,13,0,938.0,112.0,5.7,21.0,1004.0,975.01,741.7
2016,7,5,13,15,935.5,111.0,5.7,20.5,989.0,989.75,753.74
2016,7,5,13,30,933.0,110.0,5.7,20.0,974.0,1000.69,763.3
2016,7,5,13,45,929.5,109.0,5.75,20.0,952.0,1006.83,768.51
2016,7,5,14,0,926.0,108.0,5.8,20.0,930.0,1009.1,771.19
2016,7,5,14,15,920.5,106.5,5.8,19.5,901.5,1005.07,770.81
2016,7,5,14,30,915.0,105.0,5.8,19.0,873.0,997.21,767.9
2016,7,5,14,45,908.0,103.0,5.8,19.0,838.5,983.65,759.59
2016,7,5,15,0,901.0,101.0,5.8,19.0,804.0,966.46,748.83
2016,7,5,15,15,890.5,99.0,5.75,18.5,764.0,942.51,734.47
2016,7,5,15,30,880.0,97.0,5.7,18.0,724.0,915.34,717.79
2016,7,5,15,45,868.0,94.0,5.7,18.0,680.0,882.7,695.96
2016,7,5,16,0,856.0,91.0,5.7,18.0,636.0,847.28,672.0
2016,7,5,16,15,838.5,88.5,5.65,17.5,588.0,813.25,649.93
2016,7,5,16,30,821.0,86.0,5.6,17.0,540.0,768.87,619.79
2016,7,5,16,45,799.5,82.0,5.6,16.5,489.5,718.03,584.43
2016,7,5,17,0,778.0,78.0,5.6,16.0,439.0,666.12,547.5
2016,7,5,17,15,747.0,74.0,5.5,15.5,387.5,607.07,502.53
2016,7,5,17,30,716.0,70.0,5.4,15.0,336.0,548.44,455.98
2016,7,5,17,45,671.5,65.0,5.35,14.5,285.0,483.98,403.15
2016,7,5,18,0,627.0,60.0,5.3,14.0,234.0,420.03,348.93
2016,7,5,18,15,562.5,53.5,5.15,13.5,185.5,347.88,286.04
2016,7,5,18,30,498.0,47.0,5.0,13.0,137.0,281.43,226.3
2016,7,5,18,45,390.5,38.0,4.9,12.5,95.0,202.8,156.23
2016,7,5,19,0,283.0,29.0,4.8,12.0,53.0,136.1,91.7
2016,7,5,19,15,141.5,14.5,4.75,11.5,26.5,58.75,0.0
2016,7,5,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,141.0,16.0,3.95,11.0,30.0,12.93,0.0
2016,7,6,5,30,282.0,32.0,3.9,11.0,60.0,26.31,16.43
2016,7,6,5,45,379.0,41.5,3.9,11.5,101.5,33.59,24.02
2016,7,6,6,0,476.0,51.0,3.9,12.0,143.0,40.77,30.86
2016,7,6,6,15,238.0,67.0,3.8,12.5,113.0,49.22,38.63
2016,7,6,6,30,0.0,83.0,3.7,13.0,83.0,66.56,54.16
2016,7,6,6,45,0.0,100.5,3.65,13.5,100.5,80.0,65.95
2016,7,6,7,0,0.0,118.0,3.6,14.0,118.0,93.33,77.43
2016,7,6,7,15,11.0,145.0,3.55,14.5,150.0,113.12,94.34
2016,7,6,7,30,22.0,172.0,3.5,15.0,182.0,132.6,110.69
2016,7,6,7,45,32.0,197.5,3.5,15.5,214.5,142.97,118.97
2016,7,6,8,0,42.0,223.0,3.5,16.0,247.0,158.9,131.9
2016,7,6,8,15,55.0,250.5,3.5,16.5,285.0,178.48,140.34
2016,7,6,8,30,68.0,278.0,3.5,17.0,323.0,204.7,158.88
2016,7,6,8,45,76.0,302.0,3.55,17.5,355.0,230.27,177.73
2016,7,6,9,0,84.0,326.0,3.6,18.0,387.0,257.28,198.13
2016,7,6,9,15,485.5,214.0,3.65,18.0,594.0,287.8,209.84
2016,7,6,9,30,887.0,102.0,3.7,18.0,801.0,384.41,279.62
2016,7,6,9,45,896.0,102.5,3.8,18.5,835.0,440.67,328.57
2016,7,6,10,0,905.0,103.0,3.9,19.0,869.0,496.43,375.97
2016,7,6,10,15,911.5,104.5,4.0,19.0,897.0,550.95,421.81
2016,7,6,10,30,918.0,106.0,4.1,19.0,925.0,604.26,465.49
2016,7,6,10,45,924.0,106.0,4.25,19.5,947.0,654.65,505.08
2016,7,6,11,0,930.0,106.0,4.4,20.0,969.0,703.3,542.48
2016,7,6,11,15,932.5,106.5,4.55,20.0,983.5,747.96,577.3
2016,7,6,11,30,935.0,107.0,4.7,20.0,998.0,790.22,609.19
2016,7,6,11,45,937.5,106.5,4.85,20.5,1005.0,829.06,636.01
2016,7,6,12,0,940.0,106.0,5.0,21.0,1012.0,865.17,660.76
2016,7,6,12,15,940.0,105.5,5.15,21.0,1011.5,896.28,683.27
2016,7,6,12,30,940.0,105.0,5.3,21.0,1011.0,924.19,703.62
2016,7,6,12,45,934.0,108.0,5.45,21.0,1001.5,946.58,720.21
2016,7,6,13,0,928.0,111.0,5.6,21.0,992.0,965.37,734.41
2016,7,6,13,15,924.5,110.0,5.7,20.5,976.5,979.03,746.33
2016,7,6,13,30,921.0,109.0,5.8,20.0,961.0,988.9,755.8
2016,7,6,13,45,916.0,108.5,5.9,20.0,938.5,994.02,760.62
2016,7,6,14,0,911.0,108.0,6.0,20.0,916.0,995.31,762.92
2016,7,6,14,15,904.0,106.5,6.0,19.5,887.0,989.87,761.5
2016,7,6,14,30,897.0,105.0,6.0,19.0,858.0,980.66,757.57
2016,7,6,14,45,888.5,103.0,6.0,19.0,823.0,965.82,748.28
2016,7,6,15,0,880.0,101.0,6.0,19.0,788.0,947.46,736.58
2016,7,6,15,15,869.0,99.0,5.95,18.5,748.0,923.39,721.99
2016,7,6,15,30,858.0,97.0,5.9,18.0,708.0,896.18,705.11
2016,7,6,15,45,618.5,173.0,5.85,18.0,599.0,763.51,608.62
2016,7,6,16,0,379.0,249.0,5.8,18.0,490.0,596.63,478.49
2016,7,6,16,15,587.5,167.0,5.7,17.5,507.5,696.43,561.98
2016,7,6,16,30,796.0,85.0,5.6,17.0,525.0,748.67,605.07
2016,7,6,16,45,498.5,138.0,5.5,16.5,404.5,548.18,449.78
2016,7,6,17,0,201.0,191.0,5.4,16.0,284.0,343.91,282.94
2016,7,6,17,15,139.0,168.5,5.3,15.5,229.5,270.67,223.36
2016,7,6,17,30,77.0,146.0,5.2,15.0,175.0,190.97,157.0
2016,7,6,17,45,69.5,125.0,5.1,14.5,148.0,162.66,133.53
2016,7,6,18,0,62.0,104.0,5.0,14.0,121.0,134.79,109.89
2016,7,6,18,15,270.5,74.5,4.85,13.5,126.5,227.89,187.62
2016,7,6,18,30,479.0,45.0,4.7,13.0,132.0,271.72,218.6
2016,7,6,18,45,380.5,36.0,4.6,12.5,91.5,197.46,151.95
2016,7,6,19,0,282.0,27.0,4.5,12.0,51.0,134.27,89.96
2016,7,6,19,15,141.0,13.5,4.45,11.5,25.5,46.79,0.0
2016,7,6,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,165.0,14.0,3.85,11.5,30.5,11.26,0.0
2016,7,7,5,30,330.0,28.0,3.9,12.0,61.0,22.95,13.45
2016,7,7,5,45,424.0,36.0,4.0,12.5,102.5,29.14,19.98
2016,7,7,6,0,518.0,44.0,4.1,13.0,144.0,35.28,25.83
2016,7,7,6,15,259.0,49.0,4.05,13.5,99.0,36.59,27.18
2016,7,7,6,30,0.0,54.0,4.0,14.0,54.0,44.7,34.46
2016,7,7,6,45,0.0,65.0,3.95,14.5,65.0,53.87,42.54
2016,7,7,7,0,0.0,76.0,3.9,15.0,76.0,62.83,50.28
2016,7,7,7,15,0.0,88.5,3.95,15.0,88.5,72.76,58.87
2016,7,7,7,30,0.0,101.0,4.0,15.0,101.0,82.63,67.29
2016,7,7,7,45,5.5,144.0,4.05,15.5,147.0,114.54,94.61
2016,7,7,8,0,11.0,187.0,4.1,16.0,193.0,145.06,120.23
2016,7,7,8,15,10.5,195.0,4.2,16.5,201.5,152.23,120.01
2016,7,7,8,30,10.0,203.0,4.3,17.0,210.0,160.54,125.93
2016,7,7,8,45,11.5,218.5,4.45,17.5,226.5,174.32,136.33
2016,7,7,9,0,13.0,234.0,4.6,18.0,243.0,188.41,146.98
2016,7,7,9,15,20.5,268.0,4.7,18.0,283.5,218.03,170.04
2016,7,7,9,30,28.0,302.0,4.8,18.0,324.0,241.99,188.57
2016,7,7,9,45,52.5,347.5,4.95,18.5,391.5,289.48,224.89
2016,7,7,10,0,77.0,393.0,5.1,19.0,459.0,340.79,263.97
2016,7,7,10,15,167.5,412.0,5.2,19.0,560.5,407.23,315.05
2016,7,7,10,30,258.0,431.0,5.3,19.0,662.0,485.09,374.99
2016,7,7,10,45,595.5,265.0,5.4,19.0,813.5,582.61,453.22
2016,7,7,11,0,933.0,99.0,5.5,19.0,965.0,699.62,546.74
2016,7,7,11,15,935.5,100.0,5.55,19.0,979.5,744.81,581.85
2016,7,7,11,30,938.0,101.0,5.6,19.0,994.0,787.59,614.0
2016,7,7,11,45,939.5,101.0,5.65,19.0,1001.0,826.17,641.8
2016,7,7,12,0,941.0,101.0,5.7,19.0,1008.0,861.94,667.49
2016,7,7,12,15,941.0,101.0,5.7,19.0,1007.5,893.49,689.86
2016,7,7,12,30,941.0,101.0,5.7,19.0,1007.0,921.85,709.94
2016,7,7,12,45,931.5,106.5,5.7,19.0,997.0,943.42,725.23
2016,7,7,13,0,922.0,112.0,5.7,19.0,987.0,961.29,738.01
2016,7,7,13,15,919.0,111.0,5.6,19.0,972.0,975.38,747.58
2016,7,7,13,30,916.0,110.0,5.5,19.0,957.0,985.73,754.6
2016,7,7,13,45,912.5,108.5,5.45,19.0,935.0,991.31,758.75
2016,7,7,14,0,909.0,107.0,5.4,19.0,913.0,993.06,760.37
2016,7,7,14,15,903.0,106.0,5.35,19.0,884.5,989.1,758.16
2016,7,7,14,30,897.0,105.0,5.3,19.0,856.0,981.4,753.49
2016,7,7,14,45,889.5,102.5,5.3,19.0,822.0,967.02,744.64
2016,7,7,15,0,882.0,100.0,5.3,19.0,788.0,949.06,733.39
2016,7,7,15,15,871.5,98.0,5.3,18.5,748.5,925.42,719.58
2016,7,7,15,30,861.0,96.0,5.3,18.0,709.0,898.62,703.47
2016,7,7,15,45,609.0,175.5,5.3,18.0,595.5,758.4,602.31
2016,7,7,16,0,357.0,255.0,5.3,18.0,482.0,584.76,467.59
2016,7,7,16,15,263.0,247.5,5.3,17.5,408.0,489.63,394.75
2016,7,7,16,30,169.0,240.0,5.3,17.0,334.0,383.69,311.25
2016,7,7,16,45,108.5,210.5,5.35,16.5,269.0,301.34,245.51
2016,7,7,17,0,48.0,181.0,5.4,16.0,204.0,209.57,170.43
2016,7,7,17,15,36.0,157.0,5.35,15.5,173.0,175.88,143.14
2016,7,7,17,30,24.0,133.0,5.3,15.0,142.0,143.02,116.03
2016,7,7,17,45,18.0,114.0,5.3,14.5,120.5,112.36,90.45
2016,7,7,18,0,12.0,95.0,5.3,14.0,99.0,91.24,72.56
2016,7,7,18,15,247.0,70.0,5.2,13.5,115.5,211.85,174.46
2016,7,7,18,30,482.0,45.0,5.1,13.0,132.0,273.5,220.29
2016,7,7,18,45,383.0,36.0,5.0,12.5,91.5,198.79,153.07
2016,7,7,19,0,284.0,27.0,4.9,12.0,51.0,135.21,90.22
2016,7,7,19,15,142.0,13.5,4.8,11.5,25.5,47.14,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,167.0,13.5,3.9,11.5,29.5,10.86,0.0
2016,7,8,5,30,334.0,27.0,4.0,12.0,59.0,22.13,12.66
2016,7,8,5,45,429.0,34.5,4.1,12.5,100.5,27.93,18.9
2016,7,8,6,0,524.0,42.0,4.2,13.0,142.0,33.72,24.43
2016,7,8,6,15,262.0,52.0,4.1,13.5,102.0,38.76,29.12
2016,7,8,6,30,0.0,62.0,4.0,14.0,62.0,51.15,40.22
2016,7,8,6,45,0.0,75.0,3.95,14.5,75.0,61.52,49.34
2016,7,8,7,0,0.0,88.0,3.9,15.0,88.0,71.82,58.22
2016,7,8,7,15,0.0,107.0,3.85,15.0,107.0,86.43,70.87
2016,7,8,7,30,0.0,126.0,3.8,15.0,126.0,100.87,83.21
2016,7,8,7,45,5.5,156.0,3.75,15.5,159.0,122.86,101.76
2016,7,8,8,0,11.0,186.0,3.7,16.0,192.0,144.36,119.59
2016,7,8,8,15,21.5,217.5,3.65,16.5,230.5,167.56,132.21
2016,7,8,8,30,32.0,249.0,3.6,17.0,269.0,183.94,143.75
2016,7,8,8,45,35.5,270.5,3.6,17.5,295.0,204.43,159.09
2016,7,8,9,0,39.0,292.0,3.6,18.0,321.0,225.74,175.21
2016,7,8,9,15,183.0,320.0,3.65,18.5,463.5,285.39,216.86
2016,7,8,9,30,327.0,348.0,3.7,19.0,606.0,363.31,274.17
2016,7,8,9,45,616.5,218.0,3.75,19.5,729.5,407.62,305.88
2016,7,8,10,0,906.0,88.0,3.8,20.0,853.0,484.97,366.12
2016,7,8,10,15,911.5,89.0,3.85,20.5,880.5,538.59,410.27
2016,7,8,10,30,917.0,90.0,3.9,21.0,908.0,590.89,452.09
2016,7,8,10,45,920.5,91.0,4.0,21.5,928.5,640.44,490.71
2016,7,8,11,0,924.0,92.0,4.1,22.0,949.0,688.04,526.82
2016,7,8,11,15,927.0,92.5,4.2,22.0,963.5,732.74,560.99
2016,7,8,11,30,930.0,93.0,4.3,22.0,978.0,775.09,591.83
2016,7,8,11,45,931.5,93.5,4.45,22.5,985.0,813.74,618.06
2016,7,8,12,0,933.0,94.0,4.6,23.0,992.0,849.61,642.42
2016,7,8,12,15,933.0,93.5,4.7,23.0,992.0,880.4,664.16
2016,7,8,12,30,933.0,93.0,4.8,23.0,992.0,908.0,683.76
2016,7,8,12,45,927.5,96.0,4.9,23.0,983.5,930.6,700.0
2016,7,8,13,0,922.0,99.0,5.0,23.0,975.0,949.63,713.9
2016,7,8,13,15,920.0,98.5,5.1,23.0,960.5,964.92,725.36
2016,7,8,13,30,918.0,98.0,5.2,23.0,946.0,976.51,734.44
2016,7,8,13,45,914.0,97.0,5.35,23.0,924.5,981.93,739.78
2016,7,8,14,0,910.0,96.0,5.5,23.0,903.0,983.53,742.65
2016,7,8,14,15,904.5,94.5,5.55,22.5,875.0,979.37,742.48
2016,7,8,14,30,899.0,93.0,5.6,22.0,847.0,971.45,739.84
2016,7,8,14,45,892.0,91.5,5.65,22.0,813.5,958.42,732.27
2016,7,8,15,0,885.0,90.0,5.7,22.0,780.0,941.83,722.3
2016,7,8,15,15,875.0,88.0,5.7,21.5,741.0,918.48,708.72
2016,7,8,15,30,865.0,86.0,5.7,21.0,702.0,891.94,692.84
2016,7,8,15,45,853.5,83.5,5.75,21.0,658.5,860.51,672.26
2016,7,8,16,0,842.0,81.0,5.8,21.0,615.0,826.35,649.56
2016,7,8,16,15,825.5,78.5,5.7,20.5,568.5,785.55,622.33
2016,7,8,16,30,809.0,76.0,5.6,20.0,522.0,742.82,593.34
2016,7,8,16,45,788.5,72.5,5.6,20.0,473.0,700.84,563.76
2016,7,8,17,0,768.0,69.0,5.6,20.0,424.0,650.68,527.42
2016,7,8,17,15,738.5,65.5,5.4,19.5,374.0,593.66,484.72
2016,7,8,17,30,709.0,62.0,5.2,19.0,324.0,537.01,440.12
2016,7,8,17,45,669.5,57.0,5.05,18.5,274.5,473.51,388.7
2016,7,8,18,0,630.0,52.0,4.9,18.0,225.0,412.14,337.22
2016,7,8,18,15,568.5,46.0,4.7,17.5,178.0,341.62,276.54
2016,7,8,18,30,507.0,40.0,4.5,17.0,131.0,278.81,220.53
2016,7,8,18,45,412.0,32.0,4.35,16.5,91.0,205.37,155.38
2016,7,8,19,0,317.0,24.0,4.2,16.0,51.0,142.5,92.86
2016,7,8,19,15,158.5,12.0,4.2,15.5,25.5,50.11,0.0
2016,7,8,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,5,15,185.0,12.0,3.55,12.5,29.5,9.63,0.0
2016,7,9,5,30,370.0,24.0,3.6,13.0,59.0,21.42,11.9
2016,7,9,5,45,459.0,31.0,3.7,14.0,100.5,27.39,18.27
2016,7,9,6,0,548.0,38.0,3.8,15.0,142.0,33.33,23.86
2016,7,9,6,15,318.5,72.5,3.9,15.5,137.5,53.77,42.16
2016,7,9,6,30,89.0,107.0,4.0,16.0,133.0,79.23,64.67
2016,7,9,6,45,93.0,129.0,4.1,16.5,160.5,93.85,77.33
2016,7,9,7,0,97.0,151.0,4.2,17.0,188.0,108.05,89.37
2016,7,9,7,15,75.0,169.0,4.25,17.5,200.0,123.72,102.46
2016,7,9,7,30,53.0,187.0,4.3,18.0,212.0,135.55,112.04
2016,7,9,7,45,66.0,212.5,4.35,18.5,247.0,151.74,125.19
2016,7,9,8,0,79.0,238.0,4.4,19.0,282.0,167.51,137.8
2016,7,9,8,15,102.5,264.0,4.45,19.5,327.0,187.13,145.18
2016,7,9,8,30,126.0,290.0,4.5,20.0,372.0,208.12,157.82
2016,7,9,8,45,144.5,312.5,4.6,20.5,412.5,238.93,179.92
2016,7,9,9,0,163.0,335.0,4.7,21.0,453.0,272.41,205.04
2016,7,9,9,15,532.0,207.0,4.75,21.0,620.0,294.2,211.47
2016,7,9,9,30,901.0,79.0,4.8,21.0,787.0,371.15,267.05
2016,7,9,9,45,903.0,84.0,4.9,21.5,819.5,428.73,317.34
2016,7,9,10,0,905.0,89.0,5.0,22.0,852.0,485.14,365.4
2016,7,9,10,15,911.0,90.0,5.1,22.0,880.0,539.04,410.93
2016,7,9,10,30,917.0,91.0,5.2,22.0,908.0,591.67,454.33
2016,7,9,10,45,922.0,91.5,5.3,22.5,929.5,641.8,493.86
2016,7,9,11,0,927.0,92.0,5.4,23.0,951.0,690.12,530.99
2016,7,9,11,15,929.5,92.5,5.5,23.0,965.5,734.68,565.59
2016,7,9,11,30,932.0,93.0,5.6,23.0,980.0,776.82,596.81
2016,7,9,11,45,935.5,92.0,5.75,23.0,987.5,815.87,625.0
2016,7,9,12,0,939.0,91.0,5.9,23.0,995.0,852.22,651.24
2016,7,9,12,15,939.0,91.0,6.0,23.0,994.5,883.65,673.77
2016,7,9,12,30,939.0,91.0,6.1,23.0,994.0,911.89,694.08
2016,7,9,12,45,937.0,91.5,6.25,23.0,986.5,935.46,711.44
2016,7,9,13,0,935.0,92.0,6.4,23.0,979.0,955.49,726.43
2016,7,9,13,15,932.5,91.5,6.45,22.5,964.5,970.44,738.93
2016,7,9,13,30,930.0,91.0,6.5,22.0,950.0,981.62,748.97
2016,7,9,13,45,927.5,89.0,6.6,22.0,928.5,987.46,754.21
2016,7,9,14,0,925.0,87.0,6.7,22.0,907.0,989.41,756.87
2016,7,9,14,15,920.0,86.0,6.7,21.5,879.5,986.14,756.96
2016,7,9,14,30,915.0,85.0,6.7,21.0,852.0,979.06,754.51
2016,7,9,14,45,909.0,83.0,6.75,21.0,818.5,966.21,746.84
2016,7,9,15,0,903.0,81.0,6.8,21.0,785.0,949.7,736.66
2016,7,9,15,15,894.5,79.5,6.75,20.5,746.5,927.9,723.7
2016,7,9,15,30,886.0,78.0,6.7,20.0,708.0,902.81,708.36
2016,7,9,15,45,875.5,75.5,6.7,20.0,665.0,871.67,687.4
2016,7,9,16,0,865.0,73.0,6.7,20.0,622.0,837.68,664.25
2016,7,9,16,15,851.0,71.0,6.6,19.5,576.0,798.75,638.14
2016,7,9,16,30,837.0,69.0,6.5,19.0,530.0,757.66,610.11
2016,7,9,16,45,818.0,66.5,6.4,18.5,481.5,710.28,576.85
2016,7,9,17,0,799.0,64.0,6.3,18.0,433.0,661.68,542.05
2016,7,9,17,15,773.0,61.0,6.1,17.0,383.5,612.34,506.24
2016,7,9,17,30,747.0,58.0,5.9,16.0,334.0,556.96,462.9
2016,7,9,17,45,707.5,54.0,5.75,15.5,284.0,492.83,410.13
2016,7,9,18,0,668.0,50.0,5.6,15.0,234.0,430.72,357.17
2016,7,9,18,15,609.5,45.0,5.35,14.5,186.0,360.76,295.81
2016,7,9,18,30,551.0,40.0,5.1,14.0,138.0,295.62,236.76
2016,7,9,18,45,448.0,32.5,4.85,13.5,96.0,219.7,168.27
2016,7,9,19,0,345.0,25.0,4.6,13.0,54.0,152.41,100.02
2016,7,9,19,15,172.5,12.5,4.5,12.5,27.0,54.19,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,181.5,13.0,2.9,11.5,30.0,10.5,0.0
2016,7,10,5,30,363.0,26.0,3.0,12.0,60.0,21.41,11.84
2016,7,10,5,45,458.5,33.5,3.1,12.5,102.5,27.28,18.29
2016,7,10,6,0,554.0,41.0,3.2,13.0,145.0,36.05,26.48
2016,7,10,6,15,613.0,46.5,3.15,13.5,194.0,40.39,30.58
2016,7,10,6,30,672.0,52.0,3.1,14.0,243.0,44.72,34.48
2016,7,10,6,45,712.0,56.5,3.1,14.5,294.0,48.02,37.34
2016,7,10,7,0,752.0,61.0,3.1,15.0,345.0,51.26,40.06
2016,7,10,7,15,780.5,64.5,3.05,15.5,397.0,53.55,41.86
2016,7,10,7,30,809.0,68.0,3.0,16.0,449.0,55.77,43.57
2016,7,10,7,45,831.0,70.5,2.95,17.0,499.5,65.27,51.5
2016,7,10,8,0,853.0,73.0,2.9,18.0,550.0,67.32,52.86
2016,7,10,8,15,869.5,75.5,2.9,18.5,598.0,86.83,52.88
2016,7,10,8,30,886.0,78.0,2.9,19.0,646.0,145.67,79.11
2016,7,10,8,45,899.5,79.5,2.9,19.5,691.0,204.97,120.94
2016,7,10,9,0,913.0,81.0,2.9,20.0,736.0,265.27,170.62
2016,7,10,9,15,923.0,82.5,2.9,20.5,776.0,325.36,222.83
2016,7,10,9,30,933.0,84.0,2.9,21.0,816.0,385.55,275.26
2016,7,10,9,45,941.0,85.0,2.95,21.5,851.0,444.41,325.79
2016,7,10,10,0,949.0,86.0,3.0,22.0,886.0,502.62,374.36
2016,7,10,10,15,954.5,87.0,3.1,22.5,914.5,558.67,419.87
2016,7,10,10,30,960.0,88.0,3.2,23.0,943.0,613.32,462.87
2016,7,10,10,45,964.0,89.5,3.3,23.5,965.0,665.82,502.96
2016,7,10,11,0,968.0,91.0,3.4,24.0,987.0,716.34,540.45
2016,7,10,11,15,971.0,91.5,3.5,24.0,1002.0,763.12,575.46
2016,7,10,11,30,974.0,92.0,3.6,24.0,1017.0,807.41,606.84
2016,7,10,11,45,975.0,92.0,3.7,24.0,1024.0,847.04,634.07
2016,7,10,12,0,976.0,92.0,3.8,24.0,1031.0,883.7,659.19
2016,7,10,12,15,976.5,92.0,3.9,24.0,1031.0,916.8,681.87
2016,7,10,12,30,977.0,92.0,4.0,24.0,1031.0,946.61,702.33
2016,7,10,12,45,969.5,96.0,4.1,24.5,1022.0,969.52,716.82
2016,7,10,13,0,962.0,100.0,4.2,25.0,1013.0,988.63,728.83
2016,7,10,13,15,960.0,99.5,4.25,25.0,998.0,1004.71,740.06
2016,7,10,13,30,958.0,99.0,4.3,25.0,983.0,1016.92,748.86
2016,7,10,13,45,955.0,97.5,4.35,25.0,961.5,1023.25,753.91
2016,7,10,14,0,952.0,96.0,4.4,25.0,940.0,1025.59,756.5
2016,7,10,14,15,946.5,95.0,4.35,25.0,911.0,1022.06,754.75
2016,7,10,14,30,941.0,94.0,4.3,25.0,882.0,1014.6,750.58
2016,7,10,14,45,934.5,92.0,4.3,25.0,847.5,1001.27,742.93
2016,7,10,15,0,928.0,90.0,4.3,25.0,813.0,984.18,732.88
2016,7,10,15,15,918.0,88.5,4.25,24.5,772.5,960.76,719.79
2016,7,10,15,30,908.0,87.0,4.2,24.0,732.0,933.99,704.42
2016,7,10,15,45,896.0,84.5,4.2,24.0,687.0,901.15,683.71
2016,7,10,16,0,884.0,82.0,4.2,24.0,642.0,865.45,660.91
2016,7,10,16,15,867.0,79.5,4.15,23.5,593.5,822.96,634.13
2016,7,10,16,30,850.0,77.0,4.1,23.0,545.0,778.42,605.5
2016,7,10,16,45,828.0,74.0,4.1,22.5,494.0,734.44,576.94
2016,7,10,17,0,806.0,71.0,4.1,22.0,443.0,682.16,541.57
2016,7,10,17,15,776.0,67.5,4.05,21.5,391.0,623.07,499.4
2016,7,10,17,30,746.0,64.0,4.0,21.0,339.0,564.27,454.84
2016,7,10,17,45,703.0,59.0,3.95,20.5,287.0,496.78,401.79
2016,7,10,18,0,660.0,54.0,3.9,20.0,235.0,431.66,348.56
2016,7,10,18,15,596.0,48.0,3.9,19.0,186.0,358.11,287.18
2016,7,10,18,30,532.0,42.0,3.9,18.0,137.0,292.89,230.29
2016,7,10,18,45,427.5,33.5,3.9,17.0,94.5,213.73,161.19
2016,7,10,19,0,323.0,25.0,3.9,16.0,52.0,145.59,93.52
2016,7,10,19,15,161.5,12.5,3.95,15.5,26.0,51.52,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,5,15,172.5,13.0,1.65,12.5,28.5,10.51,0.0
2016,7,11,5,30,345.0,26.0,2.0,13.0,57.0,21.4,11.63
2016,7,11,5,45,441.0,34.0,2.35,14.0,99.5,27.66,18.48
2016,7,11,6,0,537.0,42.0,2.7,15.0,142.0,33.89,24.33
2016,7,11,6,15,597.0,48.0,2.75,15.5,190.5,41.61,31.39
2016,7,11,6,30,657.0,54.0,2.8,16.0,239.0,46.29,35.58
2016,7,11,6,45,698.5,58.0,2.85,17.0,290.0,49.11,37.92
2016,7,11,7,0,740.0,62.0,2.9,18.0,341.0,51.93,40.14
2016,7,11,7,15,769.0,65.5,2.95,18.5,392.5,54.18,41.89
2016,7,11,7,30,798.0,69.0,3.0,19.0,444.0,56.37,43.55
2016,7,11,7,45,820.0,72.0,3.05,19.5,494.0,66.12,51.71
2016,7,11,8,0,842.0,75.0,3.1,20.0,544.0,68.47,53.42
2016,7,11,8,15,858.0,77.5,3.1,20.5,592.0,87.2,53.24
2016,7,11,8,30,874.0,80.0,3.1,21.0,640.0,145.38,78.83
2016,7,11,8,45,886.5,82.0,3.15,22.0,684.0,204.23,119.8
2016,7,11,9,0,899.0,84.0,3.2,23.0,728.0,263.99,168.3
2016,7,11,9,15,909.0,85.5,3.2,23.5,767.5,323.35,219.35
2016,7,11,9,30,919.0,87.0,3.2,24.0,807.0,382.83,270.68
2016,7,11,9,45,919.5,92.5,3.25,24.5,839.5,441.44,320.58
2016,7,11,10,0,920.0,98.0,3.3,25.0,872.0,498.69,367.93
2016,7,11,10,15,926.0,99.0,3.35,25.0,900.5,553.65,412.82
2016,7,11,10,30,932.0,100.0,3.4,25.0,929.0,607.31,455.48
2016,7,11,10,45,936.0,101.0,3.45,25.5,950.5,658.24,494.02
2016,7,11,11,0,940.0,102.0,3.5,26.0,972.0,707.23,530.03
2016,7,11,11,15,942.5,102.5,3.55,26.0,986.5,752.63,563.65
2016,7,11,11,30,945.0,103.0,3.6,26.0,1001.0,795.58,594.08
2016,7,11,11,45,946.0,103.5,3.65,26.5,1008.0,834.75,619.41
2016,7,11,12,0,947.0,104.0,3.7,27.0,1015.0,871.07,642.58
2016,7,11,12,15,947.5,104.0,3.8,27.0,1015.0,903.52,664.58
2016,7,11,12,30,948.0,104.0,3.9,27.0,1015.0,932.78,684.47
2016,7,11,12,45,950.5,101.5,4.05,27.0,1008.5,958.18,702.13
2016,7,11,13,0,953.0,99.0,4.2,27.0,1002.0,980.08,717.56
2016,7,11,13,15,950.5,98.5,4.3,27.0,987.0,995.56,728.58
2016,7,11,13,30,948.0,98.0,4.4,27.0,972.0,1007.19,737.23
2016,7,11,13,45,944.5,97.0,4.55,27.0,950.5,1013.48,742.77
2016,7,11,14,0,941.0,96.0,4.7,27.0,929.0,1015.82,746.2
2016,7,11,14,15,936.0,95.0,4.8,26.5,901.0,1012.78,747.45
2016,7,11,14,30,931.0,94.0,4.9,26.0,873.0,1005.86,746.23
2016,7,11,14,45,924.0,92.5,5.05,26.0,838.5,992.68,739.76
2016,7,11,15,0,917.0,91.0,5.2,26.0,804.0,975.8,730.82
2016,7,11,15,15,908.0,89.0,5.25,25.5,764.5,952.94,718.53
2016,7,11,15,30,899.0,87.0,5.3,25.0,725.0,926.72,703.87
2016,7,11,15,45,888.0,85.0,5.35,24.5,681.5,895.55,685.6
2016,7,11,16,0,877.0,83.0,5.4,24.0,638.0,861.5,665.08
2016,7,11,16,15,861.0,80.0,5.35,23.5,590.0,819.46,638.01
2016,7,11,16,30,845.0,77.0,5.3,23.0,542.0,775.32,609.03
2016,7,11,16,45,825.0,74.0,5.25,22.5,491.5,733.05,580.95
2016,7,11,17,0,805.0,71.0,5.2,22.0,441.0,682.3,545.93
2016,7,11,17,15,775.5,67.0,5.05,21.0,389.5,622.95,503.63
2016,7,11,17,30,746.0,63.0,4.9,20.0,338.0,563.87,458.82
2016,7,11,17,45,706.0,58.5,4.8,19.5,286.5,498.67,406.7
2016,7,11,18,0,666.0,54.0,4.7,19.0,235.0,435.52,354.26
2016,7,11,18,15,602.5,48.0,4.45,18.0,186.0,361.81,291.8
2016,7,11,18,30,539.0,42.0,4.2,17.0,137.0,296.42,234.1
2016,7,11,18,45,437.0,33.5,4.0,16.5,94.5,217.69,164.43
2016,7,11,19,0,335.0,25.0,3.8,16.0,52.0,149.36,95.03
2016,7,11,19,15,167.5,12.5,3.9,15.5,26.0,53.15,0.0
2016,7,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
