Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,182.0,12.5,4.05,11.5,28.5,10.11,0.0
2016,7,12,5,30,364.0,25.0,4.1,12.0,57.0,20.62,10.87
2016,7,12,5,45,459.0,32.0,4.15,12.5,99.0,28.4,19.2
2016,7,12,6,0,554.0,39.0,4.2,13.0,141.0,34.33,24.91
2016,7,12,6,15,613.0,44.5,4.15,13.5,189.5,38.74,29.07
2016,7,12,6,30,672.0,50.0,4.1,14.0,238.0,43.11,33.04
2016,7,12,6,45,336.0,85.0,4.1,14.5,179.5,61.18,49.05
2016,7,12,7,0,0.0,120.0,4.1,15.0,121.0,94.45,78.18
2016,7,12,7,15,17.5,148.5,4.1,15.5,157.5,115.22,95.9
2016,7,12,7,30,35.0,177.0,4.1,16.0,194.0,129.41,107.63
2016,7,12,7,45,118.5,208.5,4.15,16.5,273.5,143.49,119.12
2016,7,12,8,0,202.0,240.0,4.2,17.0,353.0,162.29,134.46
2016,7,12,8,15,542.0,158.5,4.2,17.5,497.0,112.92,79.8
2016,7,12,8,30,882.0,77.0,4.2,18.0,641.0,143.68,78.24
2016,7,12,8,45,894.5,79.5,4.25,18.5,685.5,203.37,120.64
2016,7,12,9,0,907.0,82.0,4.3,19.0,730.0,264.0,171.02
2016,7,12,9,15,917.0,83.5,4.3,19.0,770.5,323.88,224.03
2016,7,12,9,30,927.0,85.0,4.3,19.0,811.0,383.86,277.58
2016,7,12,9,45,936.0,86.0,4.35,19.5,846.0,442.93,329.17
2016,7,12,10,0,945.0,87.0,4.4,20.0,881.0,501.47,378.94
2016,7,12,10,15,951.0,88.0,4.4,20.0,910.0,557.71,426.14
2016,7,12,10,30,957.0,89.0,4.4,20.0,939.0,612.61,470.95
2016,7,12,10,45,961.0,90.5,4.45,20.5,961.5,665.13,511.92
2016,7,12,11,0,965.0,92.0,4.5,21.0,984.0,715.66,550.23
2016,7,12,11,15,968.0,92.5,4.55,21.0,999.0,762.46,586.0
2016,7,12,11,30,971.0,93.0,4.6,21.0,1014.0,806.78,618.07
2016,7,12,11,45,972.0,93.5,4.7,21.5,1021.5,846.88,645.21
2016,7,12,12,0,973.0,94.0,4.8,22.0,1029.0,884.02,670.12
2016,7,12,12,15,973.5,94.0,4.9,22.0,1029.5,917.19,693.52
2016,7,12,12,30,974.0,94.0,5.0,22.0,1030.0,947.06,714.69
2016,7,12,12,45,966.0,99.0,5.1,22.0,1020.5,970.51,731.51
2016,7,12,13,0,958.0,104.0,5.2,22.0,1011.0,990.16,745.86
2016,7,12,13,15,956.0,103.5,5.25,22.0,996.5,1006.34,757.59
2016,7,12,13,30,954.0,103.0,5.3,22.0,982.0,1018.66,766.82
2016,7,12,13,45,950.5,101.5,5.4,22.0,960.0,1024.63,772.25
2016,7,12,14,0,947.0,100.0,5.5,22.0,938.0,1026.6,775.11
2016,7,12,14,15,941.0,99.0,5.5,21.5,909.0,1022.7,774.9
2016,7,12,14,30,935.0,98.0,5.5,21.0,880.0,1014.89,772.15
2016,7,12,14,45,928.0,96.0,5.55,21.0,845.0,1001.23,764.3
2016,7,12,15,0,921.0,94.0,5.6,21.0,810.0,983.83,753.95
2016,7,12,15,15,910.5,92.5,5.55,20.5,769.5,960.12,740.03
2016,7,12,15,30,900.0,91.0,5.5,20.0,729.0,933.09,723.77
2016,7,12,15,45,887.5,88.5,5.45,20.0,684.0,900.04,701.74
2016,7,12,16,0,875.0,86.0,5.4,20.0,639.0,864.16,677.61
2016,7,12,16,15,857.5,83.0,5.3,19.5,590.0,820.96,648.98
2016,7,12,16,30,840.0,80.0,5.2,19.0,541.0,775.74,618.52
2016,7,12,16,45,818.0,76.5,5.1,19.0,490.0,731.62,587.26
2016,7,12,17,0,796.0,73.0,5.0,19.0,439.0,679.05,549.15
2016,7,12,17,15,764.5,69.5,4.85,18.5,387.0,619.26,504.95
2016,7,12,17,30,733.0,66.0,4.7,18.0,335.0,559.89,458.62
2016,7,12,17,45,690.0,61.0,4.6,17.5,283.5,492.86,404.74
2016,7,12,18,0,647.0,56.0,4.5,17.0,232.0,428.18,350.78
2016,7,12,18,15,581.5,49.5,4.3,16.5,183.0,356.5,289.05
2016,7,12,18,30,516.0,43.0,4.1,16.0,134.0,288.28,228.51
2016,7,12,18,45,410.0,34.0,3.95,15.5,92.0,208.68,158.15
2016,7,12,19,0,304.0,25.0,3.8,15.0,50.0,139.64,88.09
2016,7,12,19,15,152.0,12.5,3.75,14.5,25.0,49.32,0.0
2016,7,12,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,170.0,13.0,3.05,11.5,27.5,11.1,0.0
2016,7,13,5,30,340.0,26.0,3.0,12.0,55.0,21.48,11.37
2016,7,13,5,45,440.0,34.0,3.0,12.5,98.0,27.73,18.6
2016,7,13,6,0,540.0,42.0,3.0,13.0,141.0,33.97,24.59
2016,7,13,6,15,602.0,48.0,2.9,13.5,190.0,41.72,31.73
2016,7,13,6,30,664.0,54.0,2.8,14.0,239.0,46.41,35.99
2016,7,13,6,45,706.5,58.5,2.75,15.0,291.0,49.65,38.72
2016,7,13,7,0,749.0,63.0,2.7,16.0,343.0,52.86,41.31
2016,7,13,7,15,778.5,66.5,2.65,16.5,395.0,55.09,43.06
2016,7,13,7,30,808.0,70.0,2.6,17.0,447.0,57.28,44.73
2016,7,13,7,45,830.5,73.0,2.55,18.0,498.0,66.95,52.76
2016,7,13,8,0,853.0,76.0,2.5,19.0,549.0,69.31,54.37
2016,7,13,8,15,869.5,78.5,2.45,19.5,597.5,87.3,53.97
2016,7,13,8,30,886.0,81.0,2.4,20.0,646.0,146.38,79.62
2016,7,13,8,45,899.0,83.0,2.35,21.0,691.0,206.19,121.1
2016,7,13,9,0,912.0,85.0,2.3,22.0,736.0,266.97,170.26
2016,7,13,9,15,922.0,87.0,2.25,22.5,776.5,327.63,222.19
2016,7,13,9,30,932.0,89.0,2.2,23.0,817.0,388.41,274.26
2016,7,13,9,45,928.5,96.5,2.2,24.0,849.0,447.86,323.85
2016,7,13,10,0,925.0,104.0,2.2,25.0,881.0,505.49,370.18
2016,7,13,10,15,931.0,105.5,2.15,25.5,910.0,561.34,413.91
2016,7,13,10,30,937.0,107.0,2.1,26.0,939.0,615.88,455.03
2016,7,13,10,45,942.0,108.0,2.1,27.0,961.0,667.89,492.16
2016,7,13,11,0,947.0,109.0,2.1,28.0,983.0,718.06,526.58
2016,7,13,11,15,950.0,109.5,2.2,28.5,998.0,764.35,558.97
2016,7,13,11,30,953.0,110.0,2.3,29.0,1013.0,808.22,588.29
2016,7,13,11,45,954.5,110.0,2.45,29.5,1020.5,847.91,613.73
2016,7,13,12,0,956.0,110.0,2.6,30.0,1028.0,884.72,637.15
2016,7,13,12,15,956.0,110.0,2.75,30.0,1027.5,917.25,659.01
2016,7,13,12,30,956.0,110.0,2.9,30.0,1027.0,946.53,678.82
2016,7,13,12,45,956.0,108.5,3.1,30.0,1019.5,971.03,695.99
2016,7,13,13,0,956.0,107.0,3.3,30.0,1012.0,991.93,710.95
2016,7,13,13,15,953.5,106.5,3.45,30.0,997.0,1007.7,722.37
2016,7,13,13,30,951.0,106.0,3.6,30.0,982.0,1019.61,731.45
2016,7,13,13,45,946.5,105.0,3.75,30.0,959.5,1025.17,736.61
2016,7,13,14,0,942.0,104.0,3.9,30.0,937.0,1026.77,739.36
2016,7,13,14,15,936.0,103.0,4.0,29.5,907.5,1022.96,739.92
2016,7,13,14,30,930.0,102.0,4.1,29.0,878.0,1015.25,738.08
2016,7,13,14,45,921.5,100.0,4.25,29.0,842.5,1000.26,730.38
2016,7,13,15,0,913.0,98.0,4.4,29.0,807.0,981.58,720.29
2016,7,13,15,15,902.5,96.0,4.45,28.5,766.5,957.5,707.49
2016,7,13,15,30,892.0,94.0,4.5,28.0,726.0,930.11,692.41
2016,7,13,15,45,878.0,92.0,4.6,28.0,680.5,896.5,671.87
2016,7,13,16,0,864.0,90.0,4.7,28.0,635.0,860.17,649.51
2016,7,13,16,15,846.0,87.0,4.75,27.5,586.5,816.9,622.94
2016,7,13,16,30,828.0,84.0,4.8,27.0,538.0,779.19,599.84
2016,7,13,16,45,805.0,80.5,4.9,26.5,487.0,727.33,566.19
2016,7,13,17,0,782.0,77.0,5.0,26.0,436.0,674.48,530.93
2016,7,13,17,15,750.0,73.0,4.95,25.0,383.5,614.26,488.75
2016,7,13,17,30,718.0,69.0,4.9,24.0,331.0,554.52,444.43
2016,7,13,17,45,674.0,63.5,4.9,23.5,280.0,486.93,391.46
2016,7,13,18,0,630.0,58.0,4.9,23.0,229.0,424.54,340.51
2016,7,13,18,15,563.0,51.5,4.75,22.0,180.0,350.49,278.81
2016,7,13,18,30,496.0,45.0,4.6,21.0,131.0,282.45,220.04
2016,7,13,18,45,390.5,35.5,4.45,20.0,89.5,203.44,151.63
2016,7,13,19,0,285.0,26.0,4.3,19.0,48.0,134.52,82.38
2016,7,13,19,15,142.5,13.0,4.2,18.5,24.0,47.42,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,13.0,3.25,12.5,27.0,11.1,0.0
2016,7,14,5,30,326.0,26.0,3.2,13.0,54.0,21.49,11.08
2016,7,14,5,45,431.5,34.0,3.2,13.5,96.5,27.74,18.48
2016,7,14,6,0,537.0,42.0,3.2,14.0,139.0,33.99,24.48
2016,7,14,6,15,600.0,48.0,3.1,15.0,188.5,41.74,31.54
2016,7,14,6,30,663.0,54.0,3.0,16.0,238.0,46.44,35.71
2016,7,14,6,45,706.5,58.5,2.95,17.0,290.0,49.68,38.43
2016,7,14,7,0,750.0,63.0,2.9,18.0,342.0,52.9,41.01
2016,7,14,7,15,779.5,66.5,2.9,18.5,394.0,55.13,42.74
2016,7,14,7,30,809.0,70.0,2.9,19.0,446.0,57.32,44.4
2016,7,14,7,45,832.0,73.0,2.9,20.0,497.5,66.97,52.35
2016,7,14,8,0,855.0,76.0,2.9,21.0,549.0,69.35,53.96
2016,7,14,8,15,871.5,78.5,2.85,21.5,597.5,86.92,53.51
2016,7,14,8,30,888.0,81.0,2.8,22.0,646.0,146.19,78.88
2016,7,14,8,45,901.5,83.0,2.75,23.0,691.0,206.27,120.22
2016,7,14,9,0,915.0,85.0,2.7,24.0,736.0,267.38,169.34
2016,7,14,9,15,925.0,86.5,2.65,24.5,776.5,327.92,220.96
2016,7,14,9,30,935.0,88.0,2.6,25.0,817.0,388.57,272.77
2016,7,14,9,45,941.5,90.0,2.6,26.0,852.0,448.06,322.15
2016,7,14,10,0,948.0,92.0,2.6,27.0,887.0,506.76,369.18
2016,7,14,10,15,953.5,93.5,2.6,27.5,916.0,563.52,413.79
2016,7,14,10,30,959.0,95.0,2.6,28.0,945.0,618.89,455.79
2016,7,14,10,45,963.0,96.0,2.6,29.0,967.0,671.32,493.29
2016,7,14,11,0,967.0,97.0,2.6,30.0,989.0,721.75,527.98
2016,7,14,11,15,970.0,97.5,2.75,30.0,1004.0,768.85,562.28
2016,7,14,11,30,973.0,98.0,2.9,30.0,1019.0,813.46,593.21
2016,7,14,11,45,974.5,98.0,3.05,30.5,1026.5,853.81,619.06
2016,7,14,12,0,976.0,98.0,3.2,31.0,1034.0,891.2,642.81
2016,7,14,12,15,976.0,98.5,3.35,31.0,1034.0,924.67,665.24
2016,7,14,12,30,976.0,99.0,3.5,31.0,1034.0,954.83,685.54
2016,7,14,12,45,968.0,103.0,3.7,31.0,1025.0,977.55,701.42
2016,7,14,13,0,960.0,107.0,3.9,31.0,1016.0,996.44,714.96
2016,7,14,13,15,957.5,106.5,4.0,30.5,1000.5,1012.32,727.53
2016,7,14,13,30,955.0,106.0,4.1,30.0,985.0,1024.32,737.77
2016,7,14,13,45,950.5,105.0,4.2,30.0,962.5,1029.95,742.58
2016,7,14,14,0,946.0,104.0,4.3,30.0,940.0,1031.59,744.98
2016,7,14,14,15,940.0,103.0,4.35,29.5,910.5,1027.8,745.21
2016,7,14,14,30,934.0,102.0,4.4,29.0,881.0,1020.1,743.03
2016,7,14,14,45,925.5,100.5,4.5,29.0,845.5,1005.63,735.31
2016,7,14,15,0,917.0,99.0,4.6,29.0,810.0,987.46,725.24
2016,7,14,15,15,906.5,97.0,4.6,28.5,769.5,963.33,712.1
2016,7,14,15,30,896.0,95.0,4.6,28.0,729.0,935.87,696.8
2016,7,14,15,45,882.5,92.5,4.65,27.5,683.5,902.05,677.41
2016,7,14,16,0,869.0,90.0,4.7,27.0,638.0,865.46,655.84
2016,7,14,16,15,851.0,87.0,4.7,26.5,589.0,822.02,628.8
2016,7,14,16,30,833.0,84.0,4.7,26.0,540.0,784.13,605.29
2016,7,14,16,45,809.0,80.5,4.75,25.5,488.5,731.29,570.68
2016,7,14,17,0,785.0,77.0,4.8,25.0,437.0,677.51,534.54
2016,7,14,17,15,753.0,73.0,4.7,24.0,384.5,617.1,492.09
2016,7,14,17,30,721.0,69.0,4.6,23.0,332.0,557.17,447.46
2016,7,14,17,45,674.5,64.0,4.6,22.0,280.0,490.97,396.26
2016,7,14,18,0,628.0,59.0,4.6,21.0,228.0,425.31,343.29
2016,7,14,18,15,560.0,52.0,4.55,20.0,179.0,350.19,280.52
2016,7,14,18,30,492.0,45.0,4.5,19.0,130.0,281.22,220.68
2016,7,14,18,45,383.0,35.5,4.45,18.0,88.5,201.03,150.87
2016,7,14,19,0,274.0,26.0,4.4,17.0,47.0,130.92,79.45
2016,7,14,19,15,137.0,13.0,4.4,16.0,23.5,46.1,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,49.5,14.0,3.6,11.5,18.0,11.95,0.0
2016,7,15,5,30,99.0,28.0,3.7,12.0,36.0,21.97,11.24
2016,7,15,5,45,139.5,45.5,3.85,12.5,65.5,35.04,24.87
2016,7,15,6,0,180.0,63.0,4.0,13.0,95.0,47.83,36.81
2016,7,15,6,15,204.5,81.5,4.0,13.5,129.0,60.89,48.76
2016,7,15,6,30,229.0,100.0,4.0,14.0,163.0,73.57,60.13
2016,7,15,6,45,249.0,118.0,4.0,14.5,199.5,85.49,70.58
2016,7,15,7,0,269.0,136.0,4.0,15.0,236.0,97.01,80.43
2016,7,15,7,15,400.0,132.0,3.9,15.5,305.0,91.02,74.79
2016,7,15,7,30,531.0,128.0,3.8,16.0,374.0,88.66,72.33
2016,7,15,7,45,689.0,102.5,3.75,17.0,459.0,71.32,56.77
2016,7,15,8,0,847.0,77.0,3.7,18.0,544.0,69.88,55.1
2016,7,15,8,15,864.0,80.0,3.7,18.5,593.0,87.23,54.85
2016,7,15,8,30,881.0,83.0,3.7,19.0,642.0,146.52,80.53
2016,7,15,8,45,895.0,84.5,3.7,19.5,687.5,206.01,122.17
2016,7,15,9,0,909.0,86.0,3.7,20.0,733.0,266.57,172.04
2016,7,15,9,15,919.5,88.0,3.75,20.5,773.5,327.35,224.96
2016,7,15,9,30,930.0,90.0,3.8,21.0,814.0,388.31,278.29
2016,7,15,9,45,936.5,92.0,3.85,22.0,848.5,447.61,328.86
2016,7,15,10,0,943.0,94.0,3.9,23.0,883.0,506.13,377.18
2016,7,15,10,15,949.0,95.0,3.95,23.5,912.0,562.59,423.03
2016,7,15,10,30,955.0,96.0,4.0,24.0,941.0,617.7,466.37
2016,7,15,10,45,960.0,96.5,4.1,24.5,963.5,670.22,506.59
2016,7,15,11,0,965.0,97.0,4.2,25.0,986.0,720.83,544.28
2016,7,15,11,15,967.5,97.5,4.25,25.0,1001.0,767.56,579.2
2016,7,15,11,30,970.0,98.0,4.3,25.0,1016.0,811.77,610.51
2016,7,15,11,45,972.5,98.0,4.4,25.5,1024.0,852.84,637.55
2016,7,15,12,0,975.0,98.0,4.5,26.0,1032.0,891.05,662.41
2016,7,15,12,15,975.0,98.0,4.55,26.0,1032.0,924.1,684.76
2016,7,15,12,30,975.0,98.0,4.6,26.0,1032.0,953.8,704.97
2016,7,15,12,45,968.0,101.5,4.7,26.0,1023.0,976.98,721.25
2016,7,15,13,0,961.0,105.0,4.8,26.0,1014.0,996.34,735.12
2016,7,15,13,15,958.5,104.5,4.8,26.0,998.5,1012.23,745.98
2016,7,15,13,30,956.0,104.0,4.8,26.0,983.0,1024.23,754.38
2016,7,15,13,45,952.5,102.5,4.85,26.0,960.5,1030.33,759.43
2016,7,15,14,0,949.0,101.0,4.9,26.0,938.0,1032.41,761.99
2016,7,15,14,15,943.0,99.5,4.9,26.0,908.5,1028.07,760.02
2016,7,15,14,30,937.0,98.0,4.9,26.0,879.0,1019.78,755.58
2016,7,15,14,45,928.0,97.0,4.95,26.0,843.5,1005.29,747.53
2016,7,15,15,0,919.0,96.0,5.0,26.0,808.0,987.12,737.09
2016,7,15,15,15,908.5,94.0,5.0,25.5,767.0,962.91,723.68
2016,7,15,15,30,898.0,92.0,5.0,25.0,726.0,935.37,707.95
2016,7,15,15,45,881.5,90.5,5.05,24.5,680.0,899.9,686.91
2016,7,15,16,0,865.0,89.0,5.1,24.0,634.0,861.83,663.76
2016,7,15,16,15,847.0,86.5,5.05,23.5,585.0,819.04,636.31
2016,7,15,16,30,829.0,84.0,5.0,23.0,536.0,781.86,612.55
2016,7,15,16,45,801.0,81.5,5.0,22.5,484.0,727.24,575.71
2016,7,15,17,0,773.0,79.0,5.0,22.0,432.0,671.98,537.59
2016,7,15,17,15,585.0,97.0,4.95,21.0,346.0,533.63,432.53
2016,7,15,17,30,397.0,115.0,4.9,20.0,260.0,399.33,326.28
2016,7,15,17,45,358.0,103.5,4.85,19.5,218.5,344.05,281.69
2016,7,15,18,0,319.0,92.0,4.8,19.0,177.0,291.74,238.02
2016,7,15,18,15,392.0,69.5,4.7,18.0,152.0,284.57,230.31
2016,7,15,18,30,465.0,47.0,4.6,17.0,127.0,272.22,215.47
2016,7,15,18,45,352.0,37.0,4.6,16.5,86.0,191.33,144.34
2016,7,15,19,0,239.0,27.0,4.6,16.0,45.0,120.52,71.86
2016,7,15,19,15,119.5,13.5,4.55,15.5,22.5,42.13,0.0
2016,7,15,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,133.5,13.5,3.9,12.5,24.0,11.52,0.0
2016,7,16,5,30,267.0,27.0,4.0,13.0,48.0,22.36,11.15
2016,7,16,5,45,377.5,36.0,4.15,13.5,89.5,29.35,19.79
2016,7,16,6,0,488.0,45.0,4.3,14.0,131.0,36.31,26.47
2016,7,16,6,15,305.0,75.0,4.2,14.5,134.5,55.66,43.93
2016,7,16,6,30,122.0,105.0,4.1,15.0,138.0,77.89,63.71
2016,7,16,6,45,134.5,125.5,4.1,15.5,169.0,91.8,75.86
2016,7,16,7,0,147.0,146.0,4.1,16.0,200.0,105.37,87.43
2016,7,16,7,15,460.5,111.5,4.0,16.5,317.0,78.39,63.46
2016,7,16,7,30,774.0,77.0,3.9,17.0,434.0,62.04,48.89
2016,7,16,7,45,595.0,136.5,3.85,17.5,429.5,93.48,75.85
2016,7,16,8,0,416.0,196.0,3.8,18.0,425.0,125.41,102.72
2016,7,16,8,15,638.0,142.0,3.8,18.5,529.0,104.29,71.96
2016,7,16,8,30,860.0,88.0,3.8,19.0,633.0,147.55,82.23
2016,7,16,8,45,875.5,89.5,3.8,19.5,678.0,206.16,123.17
2016,7,16,9,0,891.0,91.0,3.8,20.0,723.0,266.02,172.34
2016,7,16,9,15,902.0,92.5,3.85,20.5,763.5,325.65,224.25
2016,7,16,9,30,913.0,94.0,3.9,21.0,804.0,385.51,276.65
2016,7,16,9,45,920.5,96.0,3.95,21.5,839.0,444.36,327.44
2016,7,16,10,0,928.0,98.0,4.0,22.0,874.0,502.56,376.31
2016,7,16,10,15,934.5,99.0,4.1,22.5,903.0,558.58,422.11
2016,7,16,10,30,941.0,100.0,4.2,23.0,932.0,613.34,465.51
2016,7,16,10,45,945.5,101.0,4.35,23.5,954.0,665.38,505.73
2016,7,16,11,0,950.0,102.0,4.5,24.0,976.0,715.52,543.59
2016,7,16,11,15,953.0,102.5,4.6,24.0,991.5,762.07,578.97
2016,7,16,11,30,956.0,103.0,4.7,24.0,1007.0,806.18,611.03
2016,7,16,11,45,958.0,103.0,4.8,24.0,1014.5,846.47,639.27
2016,7,16,12,0,960.0,103.0,4.9,24.0,1022.0,883.89,665.46
2016,7,16,12,15,960.5,103.0,5.0,24.0,1022.5,917.02,688.68
2016,7,16,12,30,961.0,103.0,5.1,24.0,1023.0,946.9,709.7
2016,7,16,12,45,957.5,104.5,5.2,24.0,1015.0,971.14,726.95
2016,7,16,13,0,954.0,106.0,5.3,24.0,1007.0,991.71,741.81
2016,7,16,13,15,952.0,105.5,5.35,24.0,992.5,1008.01,753.54
2016,7,16,13,30,950.0,105.0,5.4,24.0,978.0,1020.45,762.79
2016,7,16,13,45,947.5,103.5,5.45,24.0,956.5,1027.5,768.53
2016,7,16,14,0,945.0,102.0,5.5,24.0,935.0,1030.57,771.74
2016,7,16,14,15,939.5,100.5,5.5,23.5,906.5,1026.74,771.61
2016,7,16,14,30,934.0,99.0,5.5,23.0,878.0,1018.98,768.95
2016,7,16,14,45,927.5,97.5,5.5,23.0,843.0,1006.39,761.58
2016,7,16,15,0,921.0,96.0,5.5,23.0,808.0,990.06,751.75
2016,7,16,15,15,911.0,94.0,5.45,22.5,768.0,966.28,737.98
2016,7,16,15,30,901.0,92.0,5.4,22.0,728.0,939.14,721.85
2016,7,16,15,45,888.5,89.5,5.35,22.0,683.0,906.03,700.04
2016,7,16,16,0,876.0,87.0,5.3,22.0,638.0,870.07,676.13
2016,7,16,16,15,859.0,84.0,5.2,21.5,589.0,827.16,648.06
2016,7,16,16,30,842.0,81.0,5.1,21.0,540.0,789.68,623.65
2016,7,16,16,45,819.5,77.5,5.1,20.5,489.0,737.58,588.42
2016,7,16,17,0,797.0,74.0,5.1,20.0,438.0,684.41,551.63
2016,7,16,17,15,765.5,70.0,5.0,19.5,385.5,623.76,507.25
2016,7,16,17,30,734.0,66.0,4.9,19.0,333.0,563.52,460.53
2016,7,16,17,45,690.0,61.0,4.8,18.5,281.0,495.57,406.0
2016,7,16,18,0,646.0,56.0,4.7,18.0,229.0,430.06,351.41
2016,7,16,18,15,578.0,49.5,4.6,17.0,179.5,357.12,289.35
2016,7,16,18,30,510.0,43.0,4.5,16.0,130.0,287.7,228.19
2016,7,16,18,45,398.0,34.0,4.4,15.5,88.0,205.82,155.54
2016,7,16,19,0,286.0,25.0,4.3,15.0,46.0,133.43,78.05
2016,7,16,19,15,143.0,12.5,4.3,14.5,23.0,47.38,0.0
2016,7,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,5,15,153.0,12.5,4.2,12.0,24.5,10.67,0.0
2016,7,17,5,30,306.0,25.0,4.3,12.0,49.0,20.7,9.61
2016,7,17,5,45,417.5,33.0,4.45,12.5,91.0,26.96,17.76
2016,7,17,6,0,529.0,41.0,4.6,13.0,133.0,33.24,23.85
2016,7,17,6,15,264.5,47.0,4.55,13.5,93.0,35.34,25.99
2016,7,17,6,30,0.0,53.0,4.5,14.0,53.0,43.87,33.7
2016,7,17,6,45,0.0,64.5,4.5,14.5,64.5,53.41,42.15
2016,7,17,7,0,0.0,76.0,4.5,15.0,76.0,62.65,50.17
2016,7,17,7,15,2.5,112.5,4.55,15.5,114.0,90.15,74.09
2016,7,17,7,30,5.0,149.0,4.6,16.0,152.0,116.58,96.66
2016,7,17,7,45,5.5,160.0,4.7,16.5,163.5,125.25,103.6
2016,7,17,8,0,6.0,171.0,4.8,17.0,175.0,133.84,110.39
2016,7,17,8,15,17.5,206.0,4.85,17.5,217.5,159.25,125.43
2016,7,17,8,30,29.0,241.0,4.9,18.0,260.0,178.28,139.21
2016,7,17,8,45,121.5,284.0,4.95,18.5,369.0,218.22,166.2
2016,7,17,9,0,214.0,327.0,5.0,19.0,478.0,278.4,209.64
2016,7,17,9,15,156.0,345.0,5.05,19.0,458.5,293.49,224.34
2016,7,17,9,30,98.0,363.0,5.1,19.0,439.0,307.38,237.39
2016,7,17,9,45,514.0,230.0,5.2,19.5,656.5,377.43,286.17
2016,7,17,10,0,930.0,97.0,5.3,20.0,874.0,502.87,382.15
2016,7,17,10,15,936.0,98.5,5.4,20.0,902.5,559.2,429.81
2016,7,17,10,30,942.0,100.0,5.5,20.0,931.0,614.23,475.44
2016,7,17,10,45,944.5,101.5,5.6,20.0,952.5,665.58,517.21
2016,7,17,11,0,947.0,103.0,5.7,20.0,974.0,714.85,556.47
2016,7,17,11,15,949.5,103.5,5.8,20.0,988.5,761.0,592.67
2016,7,17,11,30,952.0,104.0,5.9,20.0,1003.0,804.67,625.44
2016,7,17,11,45,952.5,104.5,6.0,20.0,1010.0,844.14,654.0
2016,7,17,12,0,953.0,105.0,6.1,20.0,1017.0,880.66,680.39
2016,7,17,12,15,953.0,105.0,6.15,20.0,1016.5,913.23,703.7
2016,7,17,12,30,953.0,105.0,6.2,20.0,1016.0,942.53,724.7
2016,7,17,12,45,947.5,107.0,6.3,20.0,1007.5,965.31,741.39
2016,7,17,13,0,942.0,109.0,6.4,20.0,999.0,984.37,755.59
2016,7,17,13,15,939.0,108.5,6.4,20.0,983.5,999.61,766.65
2016,7,17,13,30,936.0,108.0,6.4,20.0,968.0,1011.01,775.14
2016,7,17,13,45,933.0,106.0,6.45,20.0,945.5,1017.02,780.28
2016,7,17,14,0,930.0,104.0,6.5,20.0,923.0,1019.09,782.81
2016,7,17,14,15,924.0,102.5,6.5,19.5,894.0,1014.81,782.28
2016,7,17,14,30,918.0,101.0,6.5,19.0,865.0,1006.65,779.15
2016,7,17,14,45,911.0,98.5,6.5,19.0,830.0,992.65,770.47
2016,7,17,15,0,904.0,96.0,6.5,19.0,795.0,974.95,759.26
2016,7,17,15,15,893.5,94.0,6.45,18.5,754.5,950.94,744.79
2016,7,17,15,30,883.0,92.0,6.4,18.0,714.0,923.66,727.93
2016,7,17,15,45,870.5,89.0,6.4,17.5,669.5,890.36,706.82
2016,7,17,16,0,858.0,86.0,6.4,17.0,625.0,854.28,683.44
2016,7,17,16,15,840.0,83.5,6.35,16.5,576.5,811.61,654.62
2016,7,17,16,30,822.0,81.0,6.3,16.0,528.0,774.54,629.7
2016,7,17,16,45,799.5,77.0,6.25,16.0,477.5,722.53,591.7
2016,7,17,17,0,777.0,73.0,6.2,16.0,427.0,669.52,552.36
2016,7,17,17,15,431.5,107.5,6.1,15.5,300.0,433.64,362.13
2016,7,17,17,30,86.0,142.0,6.0,15.0,173.0,194.91,160.64
2016,7,17,17,45,77.5,121.0,5.9,14.5,146.0,165.42,136.22
2016,7,17,18,0,69.0,100.0,5.8,14.0,119.0,136.45,111.47
2016,7,17,18,15,279.0,71.5,5.6,13.5,122.0,232.99,192.11
2016,7,17,18,30,489.0,43.0,5.4,13.0,125.0,279.13,224.65
2016,7,17,18,45,376.0,33.5,5.25,12.5,84.0,197.44,150.91
2016,7,17,19,0,263.0,24.0,5.1,12.0,43.0,125.04,71.73
2016,7,17,19,15,131.5,12.0,5.05,11.5,21.5,44.08,0.0
2016,7,17,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,144.5,12.0,4.25,11.5,23.0,10.24,0.0
2016,7,18,5,30,289.0,24.0,4.4,12.0,46.0,19.82,8.56
2016,7,18,5,45,400.5,32.0,4.6,12.5,87.0,26.09,16.96
2016,7,18,6,0,512.0,40.0,4.8,13.0,128.0,32.36,23.06
2016,7,18,6,15,256.0,59.5,4.8,13.0,103.5,44.28,34.02
2016,7,18,6,30,0.0,79.0,4.8,13.0,79.0,63.23,51.15
2016,7,18,6,45,0.0,97.0,4.8,13.5,97.0,77.03,63.36
2016,7,18,7,0,0.0,115.0,4.8,14.0,115.0,90.73,75.25
2016,7,18,7,15,3.5,133.0,4.7,14.5,134.5,104.36,86.86
2016,7,18,7,30,7.0,151.0,4.6,15.0,154.0,117.9,98.18
2016,7,18,7,45,4.0,154.0,4.55,15.5,156.0,121.1,100.41
2016,7,18,8,0,1.0,157.0,4.5,16.0,158.0,124.1,102.44
2016,7,18,8,15,17.0,200.5,4.45,16.5,211.5,155.53,122.86
2016,7,18,8,30,33.0,244.0,4.4,17.0,265.0,180.41,141.23
2016,7,18,8,45,23.0,236.5,4.4,17.5,251.5,188.43,147.25
2016,7,18,9,0,13.0,229.0,4.4,18.0,238.0,184.53,143.95
2016,7,18,9,15,24.5,271.0,4.4,18.5,289.5,221.11,172.05
2016,7,18,9,30,36.0,313.0,4.4,19.0,341.0,252.48,195.83
2016,7,18,9,45,188.0,343.0,4.4,19.5,498.5,336.36,258.16
2016,7,18,10,0,340.0,373.0,4.4,20.0,656.0,439.09,335.41
2016,7,18,10,15,213.5,396.5,4.45,20.0,576.0,420.68,323.03
2016,7,18,10,30,87.0,420.0,4.5,20.0,496.0,386.13,296.99
2016,7,18,10,45,512.0,258.0,4.55,20.5,726.5,529.53,409.55
2016,7,18,11,0,937.0,96.0,4.6,21.0,957.0,703.02,542.41
2016,7,18,11,15,688.5,247.0,4.7,21.0,885.0,704.79,540.5
2016,7,18,11,30,440.0,398.0,4.8,21.0,813.0,679.68,518.48
2016,7,18,11,45,462.0,380.0,4.9,21.0,819.0,708.1,540.7
2016,7,18,12,0,484.0,362.0,5.0,21.0,825.0,735.7,562.0
2016,7,18,12,15,715.0,229.5,5.05,21.0,913.0,839.28,642.42
2016,7,18,12,30,946.0,97.0,5.1,21.0,1001.0,929.91,706.96
2016,7,18,12,45,948.5,94.5,5.2,21.0,994.5,955.42,724.97
2016,7,18,13,0,951.0,92.0,5.3,21.0,988.0,977.4,741.01
2016,7,18,13,15,948.5,91.5,5.35,21.0,973.5,992.96,752.38
2016,7,18,13,30,946.0,91.0,5.4,21.0,959.0,1004.66,761.25
2016,7,18,13,45,944.0,89.0,5.45,21.0,937.5,1011.39,766.86
2016,7,18,14,0,942.0,87.0,5.5,21.0,916.0,1014.15,769.89
2016,7,18,14,15,937.0,86.0,5.5,21.0,888.0,1011.08,768.69
2016,7,18,14,30,932.0,85.0,5.5,21.0,860.0,1004.11,764.97
2016,7,18,14,45,927.0,82.5,5.5,21.0,826.0,991.64,757.57
2016,7,18,15,0,922.0,80.0,5.5,21.0,792.0,975.37,747.65
2016,7,18,15,15,912.5,78.5,5.45,20.5,752.0,952.34,734.19
2016,7,18,15,30,903.0,77.0,5.4,20.0,712.0,925.94,718.36
2016,7,18,15,45,893.0,74.0,5.35,20.0,668.0,894.17,697.25
2016,7,18,16,0,883.0,71.0,5.3,20.0,624.0,859.4,673.93
2016,7,18,16,15,867.0,69.0,5.2,19.5,576.5,818.04,646.65
2016,7,18,16,30,851.0,67.0,5.1,19.0,529.0,774.57,617.48
2016,7,18,16,45,831.5,63.5,5.1,19.0,479.0,724.75,582.39
2016,7,18,17,0,812.0,60.0,5.1,19.0,429.0,673.67,545.73
2016,7,18,17,15,783.0,57.0,5.0,18.0,377.5,615.78,504.63
2016,7,18,17,30,754.0,54.0,4.9,17.0,326.0,563.34,464.62
2016,7,18,17,45,714.0,50.0,4.85,16.5,275.0,498.09,411.73
2016,7,18,18,0,674.0,46.0,4.8,16.0,224.0,434.95,358.48
2016,7,18,18,15,611.5,40.5,4.65,15.5,175.5,361.59,294.72
2016,7,18,18,30,549.0,35.0,4.5,15.0,127.0,293.69,233.54
2016,7,18,18,45,443.0,27.5,4.35,14.5,86.0,213.32,161.02
2016,7,18,19,0,337.0,20.0,4.2,14.0,45.0,141.45,77.44
2016,7,18,19,15,168.5,10.0,4.15,13.5,22.5,51.97,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,19,5,15,178.0,10.5,3.4,10.5,23.5,8.96,0.0
2016,7,19,5,30,356.0,21.0,3.5,11.0,47.0,18.92,7.52
2016,7,19,5,45,460.5,28.5,3.65,11.5,89.5,25.43,16.44
2016,7,19,6,0,565.0,36.0,3.8,12.0,132.0,31.94,22.77
2016,7,19,6,15,282.5,56.0,3.8,12.5,104.0,41.95,32.01
2016,7,19,6,30,0.0,76.0,3.8,13.0,76.0,61.06,49.21
2016,7,19,6,45,0.0,93.0,3.8,13.5,93.0,74.19,60.84
2016,7,19,7,0,0.0,110.0,3.8,14.0,110.0,87.23,72.15
2016,7,19,7,15,8.0,135.0,3.75,14.5,138.5,105.72,88.02
2016,7,19,7,30,16.0,160.0,3.7,15.0,167.0,123.95,103.39
2016,7,19,7,45,13.0,170.5,3.7,15.5,177.0,132.31,110.02
2016,7,19,8,0,10.0,181.0,3.7,16.0,187.0,140.54,116.47
2016,7,19,8,15,27.5,218.5,3.7,16.5,235.5,158.19,124.75
2016,7,19,8,30,45.0,256.0,3.7,17.0,284.0,188.6,147.23
2016,7,19,8,45,112.0,292.0,3.75,17.5,369.0,221.39,169.41
2016,7,19,9,0,179.0,328.0,3.8,18.0,454.0,271.38,205.71
2016,7,19,9,15,184.5,348.0,3.85,18.5,484.5,303.42,230.89
2016,7,19,9,30,190.0,368.0,3.9,19.0,515.0,336.34,256.79
2016,7,19,9,45,564.0,227.5,3.95,19.5,691.5,394.81,297.35
2016,7,19,10,0,938.0,87.0,4.0,20.0,868.0,499.17,377.05
2016,7,19,10,15,943.5,88.0,4.05,20.0,896.5,555.32,423.96
2016,7,19,10,30,949.0,89.0,4.1,20.0,925.0,610.08,468.66
2016,7,19,10,45,951.0,91.0,4.15,20.5,946.0,661.92,508.97
2016,7,19,11,0,953.0,93.0,4.2,21.0,967.0,711.61,546.5
2016,7,19,11,15,955.5,93.5,4.25,21.0,982.0,758.04,581.8
2016,7,19,11,30,958.0,94.0,4.3,21.0,997.0,801.96,613.29
2016,7,19,11,45,959.5,94.0,4.4,21.0,1004.0,841.98,641.37
2016,7,19,12,0,961.0,94.0,4.5,21.0,1011.0,879.08,667.54
2016,7,19,12,15,961.0,93.5,4.55,21.0,1011.0,911.37,690.0
2016,7,19,12,30,961.0,93.0,4.6,21.0,1011.0,940.33,710.17
2016,7,19,12,45,953.5,97.5,4.7,21.5,1001.5,963.74,725.56
2016,7,19,13,0,946.0,102.0,4.8,22.0,992.0,983.39,738.43
2016,7,19,13,15,943.0,101.5,4.85,22.0,977.0,998.62,749.47
2016,7,19,13,30,940.0,101.0,4.9,22.0,962.0,1009.98,758.03
2016,7,19,13,45,939.0,98.0,4.95,22.0,940.5,1016.85,763.7
2016,7,19,14,0,938.0,95.0,5.0,22.0,919.0,1019.71,766.81
2016,7,19,14,15,932.0,94.0,5.0,22.0,890.0,1015.82,765.09
2016,7,19,14,30,926.0,93.0,5.0,22.0,861.0,1008.03,760.88
2016,7,19,14,45,920.0,90.0,5.05,22.0,827.0,994.24,753.09
2016,7,19,15,0,914.0,87.0,5.1,22.0,793.0,976.67,742.81
2016,7,19,15,15,904.0,85.5,5.1,21.5,752.5,953.39,729.69
2016,7,19,15,30,894.0,84.0,5.1,21.0,712.0,926.78,714.23
2016,7,19,15,45,883.5,81.0,5.15,21.0,668.0,894.85,693.84
2016,7,19,16,0,873.0,78.0,5.2,21.0,624.0,859.99,671.2
2016,7,19,16,15,856.5,75.5,5.15,20.5,575.5,817.96,643.86
2016,7,19,16,30,840.0,73.0,5.1,20.0,527.0,773.87,614.63
2016,7,19,16,45,821.0,69.0,5.1,19.5,477.0,724.28,580.97
2016,7,19,17,0,802.0,65.0,5.1,19.0,427.0,679.67,550.38
2016,7,19,17,15,772.5,61.5,5.0,18.5,375.5,620.69,507.47
2016,7,19,17,30,743.0,58.0,4.9,18.0,324.0,561.99,461.66
2016,7,19,17,45,704.0,53.0,4.8,17.5,273.0,496.51,408.75
2016,7,19,18,0,665.0,48.0,4.7,17.0,222.0,433.07,355.42
2016,7,19,18,15,601.0,42.5,4.5,16.0,174.0,359.29,292.1
2016,7,19,18,30,537.0,37.0,4.3,15.0,126.0,291.05,231.22
2016,7,19,18,45,433.0,29.0,4.15,14.5,85.0,211.34,159.19
2016,7,19,19,0,329.0,21.0,4.0,14.0,44.0,142.49,74.69
2016,7,19,19,15,164.5,10.5,3.95,13.5,22.0,51.45,0.0
2016,7,19,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,178.0,10.0,3.2,11.5,23.0,8.54,0.0
2016,7,20,5,30,356.0,20.0,3.3,12.0,46.0,18.0,6.33
2016,7,20,5,45,459.5,27.5,3.45,12.5,87.5,24.54,15.54
2016,7,20,6,0,563.0,35.0,3.6,13.0,129.0,31.06,21.88
2016,7,20,6,15,311.5,66.5,3.6,13.5,121.5,49.71,38.77
2016,7,20,6,30,60.0,98.0,3.6,14.0,114.0,74.6,61.03
2016,7,20,6,45,65.5,119.0,3.6,14.5,140.0,89.45,74.07
2016,7,20,7,0,71.0,140.0,3.6,15.0,166.0,104.03,86.61
2016,7,20,7,15,159.0,160.5,3.55,15.5,229.5,114.96,95.72
2016,7,20,7,30,247.0,181.0,3.5,16.0,293.0,123.36,102.47
2016,7,20,7,45,557.5,122.0,3.5,16.5,414.0,83.12,67.14
2016,7,20,8,0,868.0,63.0,3.5,17.0,535.0,60.78,47.46
2016,7,20,8,15,884.0,65.0,3.45,17.5,583.5,76.22,46.94
2016,7,20,8,30,900.0,67.0,3.4,18.0,632.0,135.99,71.89
2016,7,20,8,45,912.0,69.0,3.35,19.0,677.0,196.74,114.31
2016,7,20,9,0,924.0,71.0,3.3,20.0,722.0,258.37,164.95
2016,7,20,9,15,933.5,72.5,3.3,20.5,762.5,319.54,218.36
2016,7,20,9,30,943.0,74.0,3.3,21.0,803.0,380.78,272.05
2016,7,20,9,45,941.0,81.5,3.3,21.5,836.0,441.96,324.79
2016,7,20,10,0,939.0,89.0,3.3,22.0,869.0,501.49,374.54
2016,7,20,10,15,945.0,90.0,3.35,22.5,898.0,558.05,420.46
2016,7,20,10,30,951.0,91.0,3.4,23.0,927.0,613.28,463.85
2016,7,20,10,45,956.0,91.0,3.45,23.5,949.5,665.5,503.68
2016,7,20,11,0,961.0,91.0,3.5,24.0,972.0,715.8,540.93
2016,7,20,11,15,964.0,91.5,3.55,24.0,987.0,762.99,576.05
2016,7,20,11,30,967.0,92.0,3.6,24.0,1002.0,807.68,607.31
2016,7,20,11,45,969.5,91.5,3.7,24.5,1010.0,848.44,634.06
2016,7,20,12,0,972.0,91.0,3.8,25.0,1018.0,886.28,658.64
2016,7,20,12,15,972.0,91.0,3.85,25.0,1018.0,919.38,680.93
2016,7,20,12,30,972.0,91.0,3.9,25.0,1018.0,949.12,700.96
2016,7,20,12,45,971.5,90.5,4.0,25.0,1010.5,974.41,718.36
2016,7,20,13,0,971.0,90.0,4.1,25.0,1003.0,996.03,733.41
2016,7,20,13,15,969.0,89.5,4.2,25.0,988.5,1012.42,745.12
2016,7,20,13,30,967.0,89.0,4.3,25.0,974.0,1024.89,754.38
2016,7,20,13,45,963.5,88.0,4.4,25.0,952.0,1031.4,759.86
2016,7,20,14,0,960.0,87.0,4.5,25.0,930.0,1033.86,762.83
2016,7,20,14,15,955.0,86.0,4.6,25.0,901.0,1030.83,762.49
2016,7,20,14,30,950.0,85.0,4.7,25.0,872.0,1023.81,759.81
2016,7,20,14,45,943.0,83.5,4.8,25.0,837.0,1010.39,752.95
2016,7,20,15,0,936.0,82.0,4.9,25.0,802.0,993.16,743.6
2016,7,20,15,15,926.5,80.0,4.95,24.5,762.0,969.35,730.86
2016,7,20,15,30,917.0,78.0,5.0,24.0,722.0,942.1,715.69
2016,7,20,15,45,905.0,76.0,5.05,23.5,677.0,909.35,696.54
2016,7,20,16,0,893.0,74.0,5.1,23.0,632.0,873.69,675.09
2016,7,20,16,15,876.5,71.5,5.1,22.5,583.0,830.97,647.95
2016,7,20,16,30,860.0,69.0,5.1,22.0,534.0,786.11,618.82
2016,7,20,16,45,839.0,66.0,5.1,21.5,483.0,735.35,584.72
2016,7,20,17,0,818.0,63.0,5.1,21.0,432.0,683.43,548.98
2016,7,20,17,15,788.5,60.0,5.0,20.0,379.5,630.61,512.25
2016,7,20,17,30,759.0,57.0,4.9,19.0,327.0,571.74,467.63
2016,7,20,17,45,717.5,52.5,4.85,18.5,275.5,504.55,413.72
2016,7,20,18,0,676.0,48.0,4.8,18.0,224.0,439.59,359.43
2016,7,20,18,15,611.0,42.5,4.65,17.0,175.0,364.65,295.38
2016,7,20,18,30,546.0,37.0,4.5,16.0,126.0,295.32,233.73
2016,7,20,18,45,438.0,28.5,4.4,15.5,84.5,213.02,159.57
2016,7,20,19,0,330.0,20.0,4.3,15.0,43.0,138.7,68.03
2016,7,20,19,15,165.0,10.0,4.3,14.5,21.5,51.23,0.0
2016,7,20,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,171.0,10.5,3.65,11.5,22.5,8.96,0.0
2016,7,21,5,30,342.0,21.0,3.8,12.0,45.0,18.99,6.34
2016,7,21,5,45,450.0,28.5,3.95,12.5,87.0,25.47,16.28
2016,7,21,6,0,558.0,36.0,4.1,13.0,129.0,31.97,22.65
2016,7,21,6,15,389.5,65.0,4.1,13.5,140.5,49.14,38.24
2016,7,21,6,30,221.0,94.0,4.1,14.0,152.0,69.52,56.52
2016,7,21,6,45,232.5,114.0,4.15,14.5,187.0,82.76,68.18
2016,7,21,7,0,244.0,134.0,4.2,15.0,222.0,95.52,79.17
2016,7,21,7,15,534.5,97.5,4.2,15.5,328.0,70.11,56.49
2016,7,21,7,30,825.0,61.0,4.2,16.0,434.0,58.33,45.87
2016,7,21,7,45,846.0,63.5,4.2,17.0,485.0,60.63,47.52
2016,7,21,8,0,867.0,66.0,4.2,18.0,536.0,62.82,49.05
2016,7,21,8,15,882.5,68.0,4.2,18.5,584.0,77.97,48.39
2016,7,21,8,30,898.0,70.0,4.2,19.0,632.0,137.74,73.19
2016,7,21,8,45,910.0,71.5,4.2,19.5,676.5,198.15,115.45
2016,7,21,9,0,922.0,73.0,4.2,20.0,721.0,259.41,166.16
2016,7,21,9,15,931.0,74.5,4.2,20.0,761.0,320.45,220.1
2016,7,21,9,30,940.0,76.0,4.2,20.0,801.0,381.48,274.51
2016,7,21,9,45,945.5,78.5,4.2,20.5,835.5,441.65,326.93
2016,7,21,10,0,951.0,81.0,4.2,21.0,870.0,500.93,377.1
2016,7,21,10,15,956.5,82.0,4.25,21.5,899.0,557.87,423.93
2016,7,21,10,30,962.0,83.0,4.3,22.0,928.0,613.4,468.15
2016,7,21,10,45,966.5,83.0,4.4,22.5,950.0,665.83,508.88
2016,7,21,11,0,971.0,83.0,4.5,23.0,972.0,716.27,547.07
2016,7,21,11,15,974.0,83.5,4.6,23.0,987.0,763.87,583.4
2016,7,21,11,30,977.0,84.0,4.7,23.0,1002.0,808.94,615.55
2016,7,21,11,45,979.0,84.0,4.85,23.0,1010.0,850.07,644.77
2016,7,21,12,0,981.0,84.0,5.0,23.0,1018.0,888.23,671.9
2016,7,21,12,15,981.5,84.0,5.15,23.0,1018.5,921.98,695.97
2016,7,21,12,30,982.0,84.0,5.3,23.0,1019.0,952.34,717.78
2016,7,21,12,45,973.0,89.5,5.45,23.0,1010.0,975.85,734.95
2016,7,21,13,0,964.0,95.0,5.6,23.0,1001.0,995.46,749.58
2016,7,21,13,15,962.0,94.5,5.65,22.5,986.5,1011.86,763.0
2016,7,21,13,30,960.0,94.0,5.7,22.0,972.0,1024.35,773.91
2016,7,21,13,45,958.5,92.0,5.8,22.0,950.5,1031.82,780.35
2016,7,21,14,0,957.0,90.0,5.9,22.0,929.0,1035.24,784.18
2016,7,21,14,15,952.0,89.0,5.9,21.5,900.5,1032.26,784.63
2016,7,21,14,30,947.0,88.0,5.9,21.0,872.0,1025.31,782.49
2016,7,21,14,45,943.0,84.5,5.9,21.0,838.0,1012.63,774.96
2016,7,21,15,0,939.0,81.0,5.9,21.0,804.0,996.03,764.81
2016,7,21,15,15,930.0,79.5,5.8,20.5,763.5,973.18,751.22
2016,7,21,15,30,921.0,78.0,5.7,20.0,723.0,946.87,735.2
2016,7,21,15,45,912.0,74.5,5.65,20.0,678.5,914.93,714.01
2016,7,21,16,0,903.0,71.0,5.6,20.0,634.0,879.85,690.5
2016,7,21,16,15,887.0,69.0,5.5,19.5,585.0,837.77,662.78
2016,7,21,16,30,871.0,67.0,5.4,19.0,536.0,793.5,633.1
2016,7,21,16,45,852.0,63.5,5.3,19.0,485.0,743.18,597.24
2016,7,21,17,0,833.0,60.0,5.2,19.0,434.0,691.49,559.81
2016,7,21,17,15,804.0,57.0,5.05,18.5,381.5,632.52,516.89
2016,7,21,17,30,775.0,54.0,4.9,18.0,329.0,579.0,475.35
2016,7,21,17,45,734.0,49.5,4.75,17.5,277.0,511.3,420.57
2016,7,21,18,0,693.0,45.0,4.6,17.0,225.0,445.78,365.46
2016,7,21,18,15,629.0,40.0,4.35,16.0,175.5,371.05,301.19
2016,7,21,18,30,565.0,35.0,4.1,15.0,126.0,301.83,239.24
2016,7,21,18,45,454.0,27.5,3.95,14.5,84.0,218.36,163.58
