Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,19,0,343.0,20.0,3.8,14.0,42.0,142.5,65.08
2016,7,21,19,15,171.5,10.0,3.75,13.5,21.0,52.99,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,172.0,10.0,2.65,11.5,21.5,8.54,0.0
2016,7,22,5,30,344.0,20.0,2.8,12.0,43.0,18.07,5.04
2016,7,22,5,45,452.0,28.0,3.0,12.5,85.0,25.05,15.87
2016,7,22,6,0,560.0,36.0,3.2,13.0,127.0,32.02,22.68
2016,7,22,6,15,624.5,41.0,3.15,13.5,176.5,36.08,26.61
2016,7,22,6,30,689.0,46.0,3.1,14.0,226.0,40.18,30.39
2016,7,22,6,45,731.0,50.0,3.1,15.0,278.0,43.27,33.06
2016,7,22,7,0,773.0,54.0,3.1,16.0,330.0,46.35,35.59
2016,7,22,7,15,803.0,57.5,3.05,16.5,383.0,55.17,43.18
2016,7,22,7,30,833.0,61.0,3.0,17.0,436.0,58.42,45.78
2016,7,22,7,45,854.5,63.5,2.95,17.5,488.0,60.74,47.53
2016,7,22,8,0,876.0,66.0,2.9,18.0,540.0,62.96,49.17
2016,7,22,8,15,892.5,68.0,2.9,18.5,589.0,78.07,48.5
2016,7,22,8,30,909.0,70.0,2.9,19.0,638.0,138.65,73.47
2016,7,22,8,45,921.5,72.0,2.95,20.0,683.5,200.26,116.2
2016,7,22,9,0,934.0,74.0,3.0,21.0,729.0,262.8,167.28
2016,7,22,9,15,943.5,76.0,3.0,21.5,770.0,325.19,221.36
2016,7,22,9,30,953.0,78.0,3.0,22.0,811.0,387.63,275.66
2016,7,22,9,45,952.0,84.0,3.0,23.0,845.0,448.82,327.44
2016,7,22,10,0,951.0,90.0,3.0,24.0,879.0,508.43,376.09
2016,7,22,10,15,957.0,91.5,3.0,24.5,908.0,566.23,422.24
2016,7,22,10,30,963.0,93.0,3.0,25.0,937.0,622.67,465.77
2016,7,22,10,45,967.5,93.5,3.05,25.5,959.5,675.79,505.63
2016,7,22,11,0,972.0,94.0,3.1,26.0,982.0,726.91,542.87
2016,7,22,11,15,974.5,94.5,3.15,26.0,997.5,774.43,577.68
2016,7,22,11,30,977.0,95.0,3.2,26.0,1013.0,819.37,608.58
2016,7,22,11,45,979.0,95.0,3.25,26.5,1020.5,860.74,635.03
2016,7,22,12,0,981.0,95.0,3.3,27.0,1028.0,899.14,659.25
2016,7,22,12,15,980.5,95.0,3.4,27.0,1028.0,932.27,681.48
2016,7,22,12,30,980.0,95.0,3.5,27.0,1028.0,961.97,701.48
2016,7,22,12,45,977.5,95.5,3.6,27.5,1019.5,986.76,716.9
2016,7,22,13,0,975.0,96.0,3.7,28.0,1011.0,1007.77,729.9
2016,7,22,13,15,972.0,95.5,3.8,28.0,995.5,1023.46,740.99
2016,7,22,13,30,969.0,95.0,3.9,28.0,980.0,1035.16,749.66
2016,7,22,13,45,964.5,94.0,4.0,28.0,957.0,1040.86,754.59
2016,7,22,14,0,960.0,93.0,4.1,28.0,934.0,1042.49,757.06
2016,7,22,14,15,954.0,92.0,4.2,27.5,904.5,1038.6,757.59
2016,7,22,14,30,948.0,91.0,4.3,27.0,875.0,1030.71,755.64
2016,7,22,14,45,940.0,90.0,4.4,27.0,839.5,1016.97,748.44
2016,7,22,15,0,932.0,89.0,4.5,27.0,804.0,999.46,738.83
2016,7,22,15,15,921.5,87.0,4.55,26.5,763.0,974.83,725.59
2016,7,22,15,30,911.0,85.0,4.6,26.0,722.0,946.81,710.29
2016,7,22,15,45,897.5,83.0,4.65,25.5,676.0,912.88,690.77
2016,7,22,16,0,884.0,81.0,4.7,25.0,630.0,876.13,669.02
2016,7,22,16,15,867.0,78.5,4.75,24.5,581.0,833.26,642.57
2016,7,22,16,30,850.0,76.0,4.8,24.0,532.0,788.31,614.12
2016,7,22,16,45,826.5,73.0,4.85,23.5,480.5,742.96,584.73
2016,7,22,17,0,803.0,70.0,4.9,23.0,429.0,689.08,548.24
2016,7,22,17,15,771.5,66.0,4.9,22.0,376.5,627.83,505.79
2016,7,22,17,30,740.0,62.0,4.9,21.0,324.0,567.0,460.27
2016,7,22,17,45,693.0,57.5,4.9,20.5,271.5,497.18,404.76
2016,7,22,18,0,646.0,53.0,4.9,20.0,219.0,430.09,349.21
2016,7,22,18,15,576.0,46.5,4.8,19.0,170.0,355.78,286.11
2016,7,22,18,30,506.0,40.0,4.7,18.0,121.0,285.28,224.06
2016,7,22,18,45,385.5,30.5,4.65,17.0,79.5,199.54,148.0
2016,7,22,19,0,265.0,21.0,4.6,16.0,38.0,121.28,49.22
2016,7,22,19,15,132.5,10.5,4.5,15.5,19.0,43.36,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,5,15,144.5,10.5,1.6,11.5,20.0,8.96,0.0
2016,7,23,5,30,289.0,21.0,1.7,12.0,40.0,17.4,3.82
2016,7,23,5,45,406.0,29.5,1.85,13.0,81.0,24.19,15.05
2016,7,23,6,0,523.0,38.0,2.0,14.0,122.0,33.7,24.06
2016,7,23,6,15,590.5,44.0,1.9,14.5,171.0,38.52,28.67
2016,7,23,6,30,658.0,50.0,1.8,15.0,220.0,43.33,33.08
2016,7,23,6,45,704.5,54.5,1.75,16.0,272.5,46.7,35.97
2016,7,23,7,0,751.0,59.0,1.7,17.0,325.0,50.04,38.71
2016,7,23,7,15,781.5,62.5,1.7,18.0,377.5,52.4,40.5
2016,7,23,7,30,812.0,66.0,1.7,19.0,430.0,54.7,42.19
2016,7,23,7,45,835.5,68.5,1.75,20.5,482.0,63.92,49.68
2016,7,23,8,0,859.0,71.0,1.8,22.0,534.0,66.07,51.01
2016,7,23,8,15,876.0,73.5,1.9,23.0,583.0,81.08,50.33
2016,7,23,8,30,893.0,76.0,2.0,24.0,632.0,141.23,74.58
2016,7,23,8,45,905.5,78.0,2.15,25.0,677.5,202.05,115.79
2016,7,23,9,0,918.0,80.0,2.3,26.0,723.0,263.8,165.05
2016,7,23,9,15,928.0,81.5,2.4,26.5,763.5,325.16,217.04
2016,7,23,9,30,938.0,83.0,2.5,27.0,804.0,386.63,269.33
2016,7,23,9,45,945.5,84.5,2.65,28.0,839.0,446.96,319.3
2016,7,23,10,0,953.0,86.0,2.8,29.0,874.0,506.6,367.12
2016,7,23,10,15,958.5,87.0,2.9,29.5,903.5,563.88,412.22
2016,7,23,10,30,964.0,88.0,3.0,30.0,933.0,619.74,454.78
2016,7,23,10,45,967.5,89.0,3.1,30.5,955.0,672.72,493.97
2016,7,23,11,0,971.0,90.0,3.2,31.0,977.0,723.62,530.54
2016,7,23,11,15,973.5,90.5,3.3,31.0,992.0,771.11,564.94
2016,7,23,11,30,976.0,91.0,3.4,31.0,1007.0,816.02,595.41
2016,7,23,11,45,976.5,92.0,3.5,31.5,1014.5,857.05,621.44
2016,7,23,12,0,977.0,93.0,3.6,32.0,1022.0,895.03,645.27
2016,7,23,12,15,977.5,93.0,3.75,32.0,1022.0,928.91,667.91
2016,7,23,12,30,978.0,93.0,3.9,32.0,1022.0,959.41,688.38
2016,7,23,12,45,971.5,96.0,4.05,32.0,1013.0,982.89,704.38
2016,7,23,13,0,965.0,99.0,4.2,32.0,1004.0,1002.51,718.01
2016,7,23,13,15,962.5,98.5,4.3,31.5,989.0,1018.57,730.68
2016,7,23,13,30,960.0,98.0,4.4,31.0,974.0,1030.7,740.99
2016,7,23,13,45,957.0,96.5,4.55,31.0,952.0,1037.33,746.7
2016,7,23,14,0,954.0,95.0,4.7,31.0,930.0,1039.91,749.94
2016,7,23,14,15,948.5,94.0,4.75,30.5,901.0,1036.54,750.66
2016,7,23,14,30,943.0,93.0,4.8,30.0,872.0,1029.18,748.94
2016,7,23,14,45,936.0,91.5,4.9,30.0,836.5,1015.91,742.33
2016,7,23,15,0,929.0,90.0,5.0,30.0,801.0,998.85,733.28
2016,7,23,15,15,919.0,88.0,5.0,29.5,760.5,974.74,720.29
2016,7,23,15,30,909.0,86.0,5.0,29.0,720.0,947.2,704.97
2016,7,23,15,45,895.5,84.0,5.05,28.5,674.5,913.3,685.52
2016,7,23,16,0,882.0,82.0,5.1,28.0,629.0,876.57,663.86
2016,7,23,16,15,865.0,79.0,5.1,27.5,580.0,833.13,636.85
2016,7,23,16,30,848.0,76.0,5.1,27.0,531.0,787.61,607.9
2016,7,23,16,45,824.0,73.0,5.1,26.5,479.0,741.91,578.24
2016,7,23,17,0,800.0,70.0,5.1,26.0,427.0,687.71,541.6
2016,7,23,17,15,768.0,66.5,5.1,25.0,374.0,626.77,499.77
2016,7,23,17,30,736.0,63.0,5.1,24.0,321.0,566.28,454.91
2016,7,23,17,45,688.5,58.0,5.1,23.0,269.0,495.67,400.1
2016,7,23,18,0,641.0,53.0,5.1,22.0,217.0,427.87,345.06
2016,7,23,18,15,569.5,46.5,5.0,21.0,167.5,353.1,281.94
2016,7,23,18,30,498.0,40.0,4.9,20.0,118.0,282.22,219.94
2016,7,23,18,45,375.5,30.5,4.85,19.0,77.0,196.11,143.88
2016,7,23,19,0,253.0,21.0,4.8,18.0,36.0,117.05,40.55
2016,7,23,19,15,126.5,10.5,4.7,17.5,18.0,41.86,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,127.0,10.5,3.3,12.5,18.5,8.96,0.0
2016,7,24,5,30,254.0,21.0,3.3,13.0,37.0,17.39,2.75
2016,7,24,5,45,372.0,30.5,3.3,13.5,77.5,24.99,15.59
2016,7,24,6,0,490.0,40.0,3.3,14.0,118.0,32.51,22.97
2016,7,24,6,15,561.0,47.0,3.25,14.5,167.0,37.68,27.89
2016,7,24,6,30,632.0,54.0,3.2,15.0,216.0,42.81,32.59
2016,7,24,6,45,679.5,58.5,3.15,16.0,268.0,49.79,38.7
2016,7,24,7,0,727.0,63.0,3.1,17.0,320.0,52.99,41.3
2016,7,24,7,15,759.5,67.0,3.05,17.5,372.5,55.6,43.38
2016,7,24,7,30,792.0,71.0,3.0,18.0,425.0,58.14,45.36
2016,7,24,7,45,816.5,74.0,3.0,19.0,477.0,59.79,46.43
2016,7,24,8,0,841.0,77.0,3.0,20.0,529.0,69.8,54.65
2016,7,24,8,15,858.5,80.0,3.0,20.5,578.0,84.71,54.14
2016,7,24,8,30,876.0,83.0,3.0,21.0,627.0,144.38,78.79
2016,7,24,8,45,890.5,85.0,3.05,22.0,672.5,204.69,120.15
2016,7,24,9,0,905.0,87.0,3.1,23.0,718.0,266.16,169.77
2016,7,24,9,15,915.5,88.5,3.1,23.5,759.0,327.08,222.07
2016,7,24,9,30,926.0,90.0,3.1,24.0,800.0,388.17,274.72
2016,7,24,9,45,933.0,92.0,3.15,25.0,835.5,448.17,325.02
2016,7,24,10,0,940.0,94.0,3.2,26.0,871.0,507.45,373.08
2016,7,24,10,15,946.0,95.5,3.25,26.5,900.5,564.86,418.78
2016,7,24,10,30,952.0,97.0,3.3,27.0,930.0,620.93,461.94
2016,7,24,10,45,956.5,98.0,3.4,27.5,952.0,674.11,501.82
2016,7,24,11,0,961.0,99.0,3.5,28.0,974.0,725.34,539.15
2016,7,24,11,15,963.5,99.5,3.55,28.0,989.5,772.57,573.66
2016,7,24,11,30,966.0,100.0,3.6,28.0,1005.0,817.25,604.41
2016,7,24,11,45,967.0,100.5,3.7,28.5,1012.5,858.03,630.67
2016,7,24,12,0,968.0,101.0,3.8,29.0,1020.0,895.82,654.73
2016,7,24,12,15,968.0,101.0,3.85,29.0,1020.0,929.16,676.78
2016,7,24,12,30,968.0,101.0,3.9,29.0,1020.0,959.13,696.61
2016,7,24,12,45,963.5,103.0,3.95,29.5,1011.0,983.38,711.3
2016,7,24,13,0,959.0,105.0,4.0,30.0,1002.0,1003.86,723.58
2016,7,24,13,15,956.0,104.0,4.05,30.0,986.5,1019.0,733.93
2016,7,24,13,30,953.0,103.0,4.1,30.0,971.0,1030.18,741.88
2016,7,24,13,45,948.5,102.0,4.2,30.0,948.5,1035.9,746.78
2016,7,24,14,0,944.0,101.0,4.3,30.0,926.0,1037.6,749.24
2016,7,24,14,15,937.5,100.0,4.35,29.5,896.5,1033.33,749.19
2016,7,24,14,30,931.0,99.0,4.4,29.0,867.0,1025.12,746.73
2016,7,24,14,45,923.0,97.0,4.5,29.0,831.0,1010.5,738.97
2016,7,24,15,0,915.0,95.0,4.6,29.0,795.0,992.14,728.82
2016,7,24,15,15,904.0,93.0,4.6,28.5,754.0,967.34,715.28
2016,7,24,15,30,893.0,91.0,4.6,28.0,713.0,939.21,699.59
2016,7,24,15,45,878.5,88.5,4.7,27.5,667.0,904.22,679.81
2016,7,24,16,0,864.0,86.0,4.8,27.0,621.0,866.49,657.8
2016,7,24,16,15,845.5,83.5,4.8,26.5,572.0,822.93,630.64
2016,7,24,16,30,827.0,81.0,4.8,26.0,523.0,785.14,607.18
2016,7,24,16,45,802.5,77.5,4.85,25.5,471.0,731.61,571.99
2016,7,24,17,0,778.0,74.0,4.9,25.0,419.0,677.2,535.28
2016,7,24,17,15,744.5,69.5,4.85,23.5,366.5,614.85,492.79
2016,7,24,17,30,711.0,65.0,4.8,22.0,314.0,553.17,447.51
2016,7,24,17,45,662.5,60.0,4.8,21.0,262.0,483.03,392.65
2016,7,24,18,0,614.0,55.0,4.8,20.0,210.0,418.95,340.11
2016,7,24,18,15,541.0,48.0,4.8,19.0,161.5,341.41,274.55
2016,7,24,18,30,468.0,41.0,4.8,18.0,113.0,270.71,212.43
2016,7,24,18,45,346.5,30.5,4.8,17.5,73.0,185.5,136.26
2016,7,24,19,0,225.0,20.0,4.8,17.0,33.0,106.77,29.54
2016,7,24,19,15,112.5,10.0,4.8,16.5,16.5,37.84,0.0
2016,7,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,100.5,10.5,3.55,11.5,16.5,8.96,0.0
2016,7,25,5,30,201.0,21.0,3.6,12.0,33.0,17.35,1.55
2016,7,25,5,45,316.0,32.5,3.65,12.5,72.5,26.62,16.97
2016,7,25,6,0,431.0,44.0,3.7,13.0,112.0,35.7,25.84
2016,7,25,6,15,504.5,52.5,3.65,13.5,160.0,41.89,31.73
2016,7,25,6,30,578.0,61.0,3.6,14.0,208.0,47.97,37.32
2016,7,25,6,45,627.0,67.0,3.6,14.5,259.5,51.79,40.71
2016,7,25,7,0,676.0,73.0,3.6,15.0,311.0,55.55,43.91
2016,7,25,7,15,711.5,78.0,3.6,15.5,363.5,58.35,46.17
2016,7,25,7,30,747.0,83.0,3.6,16.0,416.0,66.62,53.18
2016,7,25,7,45,770.5,88.0,3.6,17.0,467.0,69.32,55.11
2016,7,25,8,0,794.0,93.0,3.6,18.0,518.0,71.87,56.89
2016,7,25,8,15,814.0,96.5,3.6,18.5,567.5,85.64,55.92
2016,7,25,8,30,834.0,100.0,3.6,19.0,617.0,144.03,80.76
2016,7,25,8,45,845.0,105.0,3.6,20.0,661.5,204.37,122.91
2016,7,25,9,0,856.0,110.0,3.6,21.0,706.0,265.67,172.83
2016,7,25,9,15,868.0,112.0,3.6,21.5,747.0,330.96,228.6
2016,7,25,9,30,880.0,114.0,3.6,22.0,788.0,390.54,280.16
2016,7,25,9,45,892.0,114.5,3.6,23.0,824.5,449.18,329.48
2016,7,25,10,0,904.0,115.0,3.6,24.0,861.0,507.66,377.09
2016,7,25,10,15,911.0,116.5,3.6,24.5,890.5,563.96,422.19
2016,7,25,10,30,918.0,118.0,3.6,25.0,920.0,619.09,464.9
2016,7,25,10,45,921.0,120.0,3.65,25.5,942.0,670.77,503.87
2016,7,25,11,0,924.0,122.0,3.7,26.0,964.0,720.46,540.25
2016,7,25,11,15,927.5,123.0,3.75,26.5,979.0,767.51,573.8
2016,7,25,11,30,931.0,124.0,3.8,27.0,994.0,812.23,604.35
2016,7,25,11,45,932.5,124.0,3.9,27.5,1002.0,852.03,630.15
2016,7,25,12,0,934.0,124.0,4.0,28.0,1010.0,888.98,653.85
2016,7,25,12,15,934.5,124.0,4.05,28.0,1010.0,922.08,675.94
2016,7,25,12,30,935.0,124.0,4.1,28.0,1010.0,951.98,695.88
2016,7,25,12,45,937.0,121.5,4.2,28.5,1003.5,977.6,711.89
2016,7,25,13,0,939.0,119.0,4.3,29.0,997.0,999.68,725.6
2016,7,25,13,15,936.0,118.0,4.35,29.0,981.5,1014.76,735.99
2016,7,25,13,30,933.0,117.0,4.4,29.0,966.0,1025.96,744.01
2016,7,25,13,45,929.5,115.5,4.45,29.0,943.5,1032.24,748.97
2016,7,25,14,0,926.0,114.0,4.5,29.0,921.0,1034.55,751.52
2016,7,25,14,15,919.5,112.5,4.55,28.5,891.5,1029.96,751.23
2016,7,25,14,30,913.0,111.0,4.6,28.0,862.0,1021.46,748.53
2016,7,25,14,45,907.0,108.0,4.7,28.0,827.0,1008.03,741.72
2016,7,25,15,0,901.0,105.0,4.8,28.0,792.0,990.83,732.55
2016,7,25,15,15,889.5,102.5,4.8,27.5,751.0,965.33,718.52
2016,7,25,15,30,878.0,100.0,4.8,27.0,710.0,936.55,702.22
2016,7,25,15,45,867.5,96.0,4.8,26.5,665.0,903.89,683.14
2016,7,25,16,0,857.0,92.0,4.8,26.0,620.0,868.29,661.8
2016,7,25,16,15,838.0,89.0,4.75,25.5,571.0,832.38,639.67
2016,7,25,16,30,819.0,86.0,4.7,25.0,522.0,785.54,609.39
2016,7,25,16,45,798.5,81.0,4.7,24.5,471.0,733.54,575.06
2016,7,25,17,0,778.0,76.0,4.7,24.0,420.0,680.35,539.01
2016,7,25,17,15,744.0,71.5,4.6,23.0,367.0,617.55,494.96
2016,7,25,17,30,710.0,67.0,4.5,22.0,314.0,555.43,448.39
2016,7,25,17,45,665.5,61.0,4.4,21.5,262.0,489.33,395.86
2016,7,25,18,0,621.0,55.0,4.3,21.0,210.0,423.29,341.36
2016,7,25,18,15,547.5,47.5,4.15,20.0,161.5,344.46,275.12
2016,7,25,18,30,474.0,40.0,4.0,19.0,113.0,272.57,212.38
2016,7,25,18,45,354.5,29.5,3.85,18.0,73.0,187.76,136.73
2016,7,25,19,0,235.0,19.0,3.7,17.0,33.0,108.57,20.86
2016,7,25,19,15,117.5,9.5,3.7,16.5,16.5,38.76,0.0
2016,7,25,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,108.0,10.0,2.25,12.5,16.0,8.54,0.0
2016,7,26,5,30,216.0,20.0,2.4,13.0,32.0,16.53,0.0
2016,7,26,5,45,332.5,31.0,2.6,14.0,72.0,25.41,15.74
2016,7,26,6,0,449.0,42.0,2.8,15.0,112.0,34.13,24.23
2016,7,26,6,15,522.0,50.0,2.65,15.5,160.0,39.99,29.78
2016,7,26,6,30,595.0,58.0,2.5,16.0,208.0,45.76,35.06
2016,7,26,6,45,643.5,64.0,2.4,17.0,260.0,49.69,38.45
2016,7,26,7,0,692.0,70.0,2.3,18.0,312.0,53.55,41.63
2016,7,26,7,15,726.5,74.5,2.25,19.0,364.5,61.12,47.94
2016,7,26,7,30,761.0,79.0,2.2,20.0,417.0,63.82,49.9
2016,7,26,7,45,785.5,83.0,2.2,21.0,468.5,65.92,51.31
2016,7,26,8,0,810.0,87.0,2.2,22.0,520.0,67.93,52.61
2016,7,26,8,15,829.0,90.5,2.1,23.0,569.0,81.93,51.77
2016,7,26,8,30,848.0,94.0,2.0,24.0,618.0,141.19,76.25
2016,7,26,8,45,862.0,97.0,1.95,25.0,663.5,208.71,122.77
2016,7,26,9,0,876.0,100.0,1.9,26.0,709.0,269.42,170.7
2016,7,26,9,15,887.0,102.0,1.8,27.0,750.0,329.47,220.46
2016,7,26,9,30,898.0,104.0,1.7,28.0,791.0,389.78,270.17
2016,7,26,9,45,907.0,105.5,1.65,29.0,826.0,448.94,317.78
2016,7,26,10,0,916.0,107.0,1.6,30.0,861.0,507.62,363.18
2016,7,26,10,15,922.5,108.5,1.6,30.5,890.5,564.29,406.28
2016,7,26,10,30,929.0,110.0,1.6,31.0,920.0,619.73,446.89
2016,7,26,10,45,934.0,111.0,1.6,32.0,942.5,672.38,483.15
2016,7,26,11,0,939.0,112.0,1.6,33.0,965.0,723.17,516.73
2016,7,26,11,15,942.0,112.5,1.7,33.0,980.0,770.07,549.63
2016,7,26,11,30,945.0,113.0,1.8,33.0,995.0,814.54,579.42
2016,7,26,11,45,947.5,112.5,1.9,33.5,1003.0,855.13,604.42
2016,7,26,12,0,950.0,112.0,2.0,34.0,1011.0,892.87,627.45
2016,7,26,12,15,950.0,112.0,2.15,34.0,1011.0,925.9,649.2
2016,7,26,12,30,950.0,112.0,2.3,34.0,1011.0,955.62,668.93
2016,7,26,12,45,943.0,115.0,2.5,34.0,1001.5,978.29,684.8
2016,7,26,13,0,936.0,118.0,2.7,34.0,992.0,997.17,698.41
2016,7,26,13,15,933.0,117.0,2.85,34.0,977.0,1012.19,709.3
2016,7,26,13,30,930.0,116.0,3.0,34.0,962.0,1023.33,717.9
2016,7,26,13,45,927.0,114.0,3.15,34.0,939.5,1029.55,723.56
2016,7,26,14,0,924.0,112.0,3.3,34.0,917.0,1031.79,726.87
2016,7,26,14,15,917.5,110.5,3.4,33.5,887.5,1027.15,727.1
2016,7,26,14,30,911.0,109.0,3.5,33.0,858.0,1018.61,725.0
2016,7,26,14,45,904.0,106.5,3.6,33.0,823.0,1004.7,718.08
2016,7,26,15,0,897.0,104.0,3.7,33.0,788.0,987.06,708.85
2016,7,26,15,15,885.5,102.0,3.75,32.5,746.5,962.13,696.02
2016,7,26,15,30,874.0,100.0,3.8,32.0,705.0,933.93,680.99
2016,7,26,15,45,860.5,96.5,3.9,32.0,659.5,899.18,660.37
2016,7,26,16,0,847.0,93.0,4.0,32.0,614.0,870.71,643.8
2016,7,26,16,15,827.5,90.0,4.05,31.5,565.0,825.64,616.69
2016,7,26,16,30,808.0,87.0,4.1,31.0,516.0,778.69,587.8
2016,7,26,16,45,783.5,83.0,4.15,30.5,464.5,725.1,553.52
2016,7,26,17,0,759.0,79.0,4.2,30.0,413.0,670.65,517.72
2016,7,26,17,15,724.5,74.0,4.15,29.0,360.0,607.62,474.74
2016,7,26,17,30,690.0,69.0,4.1,28.0,307.0,548.37,431.66
2016,7,26,17,45,641.0,63.0,4.1,27.0,255.5,477.78,378.07
2016,7,26,18,0,592.0,57.0,4.1,26.0,204.0,410.41,324.56
2016,7,26,18,15,517.5,49.0,4.05,24.5,156.0,331.92,260.5
2016,7,26,18,30,443.0,41.0,4.0,23.0,108.0,260.51,199.74
2016,7,26,18,45,324.5,30.0,3.95,22.0,69.0,177.25,126.3
2016,7,26,19,0,206.0,19.0,3.9,21.0,30.0,98.82,7.57
2016,7,26,19,15,103.0,9.5,3.85,20.5,15.0,35.0,0.0
2016,7,26,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,5,15,56.0,9.0,3.1,14.5,12.0,7.68,0.0
2016,7,27,5,30,112.0,18.0,3.1,15.0,24.0,14.0,0.0
2016,7,27,5,45,207.0,33.0,3.1,15.5,59.0,25.48,15.57
2016,7,27,6,0,302.0,48.0,3.1,16.0,94.0,36.77,26.37
2016,7,27,6,15,372.0,60.5,3.0,16.5,138.5,45.91,34.83
2016,7,27,6,30,442.0,73.0,2.9,17.0,183.0,54.85,42.9
2016,7,27,6,45,496.0,81.5,2.85,18.0,232.0,62.18,49.24
2016,7,27,7,0,550.0,90.0,2.8,19.0,281.0,67.27,53.43
2016,7,27,7,15,588.0,97.5,2.85,20.0,331.0,71.26,56.52
2016,7,27,7,30,626.0,105.0,2.9,21.0,381.0,75.08,59.38
2016,7,27,7,45,657.5,109.5,3.0,22.0,431.0,76.54,60.16
2016,7,27,8,0,689.0,114.0,3.1,23.0,481.0,77.94,60.88
2016,7,27,8,15,711.0,119.0,3.05,23.5,528.0,90.71,60.07
2016,7,27,8,30,733.0,124.0,3.0,24.0,575.0,144.91,83.54
2016,7,27,8,45,752.5,126.5,3.0,25.0,619.5,205.85,125.48
2016,7,27,9,0,772.0,129.0,3.0,26.0,664.0,261.81,169.55
2016,7,27,9,15,785.0,132.0,3.0,26.5,704.0,318.15,216.76
2016,7,27,9,30,798.0,135.0,3.0,27.0,744.0,375.25,264.76
2016,7,27,9,45,790.0,147.5,3.0,28.0,773.5,431.8,311.13
2016,7,27,10,0,782.0,160.0,3.0,29.0,803.0,486.4,354.3
2016,7,27,10,15,790.0,162.5,3.0,29.5,831.5,539.27,395.28
2016,7,27,10,30,798.0,165.0,3.0,30.0,860.0,591.44,434.42
2016,7,27,10,45,808.0,164.0,3.05,30.5,883.0,641.08,470.78
2016,7,27,11,0,818.0,163.0,3.1,31.0,906.0,689.66,505.39
2016,7,27,11,15,821.5,164.5,3.15,31.5,921.0,734.44,536.43
2016,7,27,11,30,825.0,166.0,3.2,32.0,936.0,777.2,565.37
2016,7,27,11,45,831.5,163.5,3.3,32.5,945.0,816.64,591.6
2016,7,27,12,0,838.0,161.0,3.4,33.0,954.0,853.76,614.99
2016,7,27,12,15,838.5,161.0,3.5,33.0,954.0,885.49,636.01
2016,7,27,12,30,839.0,161.0,3.6,33.0,954.0,914.22,655.1
2016,7,27,12,45,853.5,150.0,3.7,33.0,951.5,929.27,665.39
2016,7,27,13,0,868.0,139.0,3.8,33.0,949.0,954.24,682.28
2016,7,27,13,15,864.5,138.5,3.9,33.0,934.0,968.47,692.24
2016,7,27,13,30,861.0,138.0,4.0,33.0,919.0,979.08,700.07
2016,7,27,13,45,859.5,134.5,4.15,33.0,898.0,985.09,705.35
2016,7,27,14,0,858.0,131.0,4.3,33.0,877.0,987.35,708.36
2016,7,27,14,15,851.0,129.0,4.4,32.5,848.0,981.94,707.71
2016,7,27,14,30,844.0,127.0,4.5,32.0,819.0,972.87,704.79
2016,7,27,14,45,838.5,122.5,4.6,32.0,785.5,959.08,697.44
2016,7,27,15,0,833.0,118.0,4.7,32.0,752.0,953.34,695.51
2016,7,27,15,15,820.5,115.5,4.75,31.5,712.0,927.62,681.67
2016,7,27,15,30,808.0,113.0,4.8,31.0,672.0,898.83,665.75
2016,7,27,15,45,797.0,108.0,4.85,30.5,628.5,865.69,646.69
2016,7,27,16,0,786.0,103.0,4.9,30.0,585.0,829.81,625.47
2016,7,27,16,15,765.5,99.0,4.9,29.0,537.0,784.51,598.22
2016,7,27,16,30,745.0,95.0,4.9,28.0,489.0,737.56,569.16
2016,7,27,16,45,723.5,89.0,4.9,27.5,440.0,686.24,535.04
2016,7,27,17,0,702.0,83.0,4.9,27.0,391.0,637.17,501.77
2016,7,27,17,15,666.0,78.0,4.8,26.0,340.0,575.58,457.78
2016,7,27,17,30,630.0,73.0,4.7,25.0,289.0,515.16,412.53
2016,7,27,17,45,585.0,65.5,4.65,24.0,240.0,447.96,360.24
2016,7,27,18,0,540.0,58.0,4.6,23.0,191.0,383.75,308.07
2016,7,27,18,15,466.0,49.5,4.5,22.0,145.0,307.61,244.24
2016,7,27,18,30,392.0,41.0,4.4,21.0,99.0,238.63,184.4
2016,7,27,18,45,283.5,29.0,4.3,20.0,62.5,161.01,114.71
2016,7,27,19,0,175.0,17.0,4.2,19.0,26.0,86.5,0.0
2016,7,27,19,15,87.5,8.5,4.2,18.5,13.0,30.14,0.0
2016,7,27,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,101.0,9.0,3.3,13.0,14.0,7.68,0.0
2016,7,28,5,30,202.0,18.0,3.3,13.0,28.0,14.82,0.0
2016,7,28,5,45,315.5,28.5,3.35,13.5,65.5,23.29,13.77
2016,7,28,6,0,429.0,39.0,3.4,14.0,103.0,31.6,22.05
2016,7,28,6,15,501.0,46.5,3.35,14.5,149.5,37.11,27.32
2016,7,28,6,30,573.0,54.0,3.3,15.0,196.0,42.54,32.33
2016,7,28,6,45,621.0,59.5,3.3,16.0,246.0,46.18,35.49
2016,7,28,7,0,669.0,65.0,3.3,17.0,296.0,54.17,42.36
2016,7,28,7,15,703.0,69.5,3.25,17.5,346.5,57.04,44.67
2016,7,28,7,30,737.0,74.0,3.2,18.0,397.0,59.83,46.86
2016,7,28,7,45,761.5,77.5,3.2,19.0,447.0,61.68,48.09
2016,7,28,8,0,786.0,81.0,3.2,20.0,497.0,63.45,49.24
2016,7,28,8,15,804.5,84.0,3.15,20.5,544.5,76.8,48.48
2016,7,28,8,30,823.0,87.0,3.1,21.0,592.0,142.28,79.15
2016,7,28,8,45,837.0,89.5,3.1,22.0,636.5,199.98,118.81
2016,7,28,9,0,851.0,92.0,3.1,23.0,681.0,258.81,166.35
2016,7,28,9,15,862.0,94.0,3.1,24.0,720.5,317.36,216.18
2016,7,28,9,30,873.0,96.0,3.1,25.0,760.0,376.21,266.26
2016,7,28,9,45,883.5,96.5,3.15,26.0,795.0,433.78,314.32
2016,7,28,10,0,894.0,97.0,3.2,27.0,830.0,491.05,360.6
2016,7,28,10,15,900.0,98.0,3.3,27.5,858.5,545.89,404.34
2016,7,28,10,30,906.0,99.0,3.4,28.0,887.0,599.46,445.75
2016,7,28,10,45,908.5,101.0,3.5,28.5,908.0,650.22,483.85
2016,7,28,11,0,911.0,103.0,3.6,29.0,929.0,698.96,519.41
2016,7,28,11,15,914.0,103.5,3.75,29.0,943.5,744.6,553.2
2016,7,28,11,30,917.0,104.0,3.9,29.0,958.0,787.86,583.63
2016,7,28,11,45,916.5,105.5,4.05,29.5,964.5,826.68,608.98
2016,7,28,12,0,916.0,107.0,4.2,30.0,971.0,862.58,632.2
2016,7,28,12,15,915.5,107.0,4.3,30.0,971.0,894.06,653.44
2016,7,28,12,30,915.0,107.0,4.4,30.0,971.0,922.31,672.56
2016,7,28,12,45,908.0,110.0,4.5,30.0,961.5,944.06,687.44
2016,7,28,13,0,901.0,113.0,4.6,30.0,952.0,962.15,700.01
2016,7,28,13,15,898.0,112.5,4.7,30.0,937.0,976.96,710.67
2016,7,28,13,30,895.0,112.0,4.8,30.0,922.0,988.04,719.17
2016,7,28,13,45,889.5,111.0,4.9,30.0,899.5,992.4,723.41
2016,7,28,14,0,884.0,110.0,5.0,30.0,877.0,992.94,725.29
2016,7,28,14,15,877.5,108.5,5.05,29.5,848.5,988.18,724.91
2016,7,28,14,30,871.0,107.0,5.1,29.0,820.0,979.68,722.18
2016,7,28,14,45,862.5,105.0,5.15,29.0,785.5,965.04,713.95
2016,7,28,15,0,854.0,103.0,5.2,29.0,751.0,946.88,703.44
2016,7,28,15,15,842.0,100.5,5.2,28.5,711.0,921.48,689.12
2016,7,28,15,30,830.0,98.0,5.2,28.0,671.0,892.98,672.63
2016,7,28,15,45,816.0,95.0,5.2,27.5,627.0,868.78,659.03
2016,7,28,16,0,802.0,92.0,5.2,27.0,583.0,831.99,636.41
2016,7,28,16,15,782.5,89.0,5.15,26.5,535.0,788.17,608.25
2016,7,28,16,30,763.0,86.0,5.1,26.0,487.0,742.62,578.41
2016,7,28,16,45,738.5,81.5,5.05,25.5,437.5,689.99,542.77
2016,7,28,17,0,714.0,77.0,5.0,25.0,388.0,636.67,505.81
2016,7,28,17,15,678.5,72.5,4.9,24.0,337.5,578.1,464.0
2016,7,28,17,30,643.0,68.0,4.8,23.0,287.0,518.06,418.56
2016,7,28,17,45,595.0,61.5,4.7,22.0,237.5,449.63,364.63
2016,7,28,18,0,547.0,55.0,4.6,21.0,188.0,384.48,311.09
2016,7,28,18,15,473.5,47.0,4.5,20.0,142.5,308.8,247.0
2016,7,28,18,30,400.0,39.0,4.4,19.0,97.0,240.27,186.87
2016,7,28,18,45,287.0,28.0,4.3,18.5,61.0,161.56,114.79
2016,7,28,19,0,174.0,17.0,4.2,18.0,25.0,85.72,0.0
2016,7,28,19,15,87.0,8.5,4.2,17.5,12.5,30.04,0.0
2016,7,28,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,5,15,58.0,8.5,3.3,13.5,11.0,7.26,0.0
2016,7,29,5,30,116.0,17.0,3.3,14.0,22.0,13.25,0.0
2016,7,29,5,45,208.0,31.5,3.35,14.5,56.0,24.37,14.46
2016,7,29,6,0,300.0,46.0,3.4,15.0,90.0,35.31,25.14
2016,7,29,6,15,371.0,57.5,3.4,15.5,134.0,43.76,33.05
2016,7,29,6,30,442.0,69.0,3.4,16.0,178.0,53.79,42.13
2016,7,29,6,45,489.5,79.0,3.4,16.5,225.5,60.3,47.89
2016,7,29,7,0,537.0,89.0,3.4,17.0,273.0,66.55,53.24
2016,7,29,7,15,575.5,96.0,3.35,18.0,322.5,70.18,56.06
2016,7,29,7,30,614.0,103.0,3.3,19.0,372.0,73.67,58.67
2016,7,29,7,45,641.0,110.0,3.25,20.0,420.5,76.84,60.94
2016,7,29,8,0,668.0,117.0,3.2,21.0,469.0,79.8,62.99
2016,7,29,8,15,690.5,121.5,3.2,21.5,516.0,91.93,61.8
2016,7,29,8,30,713.0,126.0,3.2,22.0,563.0,144.73,84.83
2016,7,29,8,45,730.5,130.5,3.2,23.0,607.0,199.46,122.48
2016,7,29,9,0,748.0,135.0,3.2,24.0,651.0,261.68,171.91
2016,7,29,9,15,761.5,138.0,3.2,24.5,690.5,316.89,218.52
2016,7,29,9,30,775.0,141.0,3.2,25.0,730.0,372.98,266.03
2016,7,29,9,45,809.0,131.0,3.25,26.0,770.5,427.84,311.08
2016,7,29,10,0,843.0,121.0,3.3,27.0,811.0,486.71,357.96
2016,7,29,10,15,850.0,122.5,3.4,27.5,839.5,540.04,400.37
2016,7,29,10,30,857.0,124.0,3.5,28.0,868.0,592.32,440.71
2016,7,29,10,45,862.5,125.0,3.6,28.5,890.0,642.02,478.0
2016,7,29,11,0,868.0,126.0,3.7,29.0,912.0,690.09,513.09
2016,7,29,11,15,871.5,127.0,3.8,29.0,927.0,734.92,546.11
2016,7,29,11,30,875.0,128.0,3.9,29.0,942.0,777.56,576.67
2016,7,29,11,45,878.0,127.5,4.0,29.5,950.0,816.19,601.76
2016,7,29,12,0,881.0,127.0,4.1,30.0,958.0,852.24,624.92
2016,7,29,12,15,881.5,127.0,4.2,30.0,958.0,883.81,646.26
2016,7,29,12,30,882.0,127.0,4.3,30.0,958.0,912.35,665.59
2016,7,29,12,45,890.5,120.0,4.4,30.0,953.5,938.59,683.45
2016,7,29,13,0,899.0,113.0,4.5,30.0,949.0,961.53,699.2
2016,7,29,13,15,896.0,112.5,4.55,30.0,934.0,976.3,709.43
2016,7,29,13,30,893.0,112.0,4.6,30.0,919.0,987.36,717.37
2016,7,29,13,45,889.0,110.5,4.7,30.0,897.5,992.66,722.05
2016,7,29,14,0,885.0,109.0,4.8,30.0,876.0,994.13,724.58
2016,7,29,14,15,878.5,107.5,4.85,29.5,847.0,989.34,724.21
2016,7,29,14,30,872.0,106.0,4.9,29.0,818.0,980.79,721.49
2016,7,29,14,45,864.0,103.5,4.95,29.0,784.0,966.04,713.25
2016,7,29,15,0,856.0,101.0,5.0,29.0,750.0,947.74,702.72
2016,7,29,15,15,844.5,99.0,5.0,28.5,710.0,923.26,689.11
2016,7,29,15,30,833.0,97.0,5.0,28.0,670.0,895.68,673.34
2016,7,29,15,45,819.0,94.0,5.0,27.5,626.0,871.33,659.7
2016,7,29,16,0,805.0,91.0,5.0,27.0,582.0,834.4,637.1
2016,7,29,16,15,785.0,88.0,5.0,26.5,534.0,790.01,608.9
2016,7,29,16,30,765.0,85.0,5.0,26.0,486.0,743.91,578.98
2016,7,29,16,45,739.0,81.0,5.0,25.5,436.0,690.56,543.08
2016,7,29,17,0,713.0,77.0,5.0,25.0,386.0,636.62,505.85
2016,7,29,17,15,677.5,72.5,4.9,24.0,335.5,578.08,464.07
2016,7,29,17,30,642.0,68.0,4.8,23.0,285.0,518.01,418.57
2016,7,29,17,45,590.0,62.0,4.7,22.0,235.5,447.78,363.15
2016,7,29,18,0,538.0,56.0,4.6,21.0,186.0,381.21,308.41
2016,7,29,18,15,463.5,47.5,4.5,20.0,140.5,304.84,243.71
2016,7,29,18,30,389.0,39.0,4.4,19.0,95.0,235.76,183.1
2016,7,29,18,45,272.5,27.5,4.35,18.5,59.0,155.83,109.48
2016,7,29,19,0,156.0,16.0,4.3,18.0,23.0,78.47,0.0
2016,7,29,19,15,78.0,8.0,4.25,17.5,11.5,27.28,0.0
2016,7,29,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,85.0,8.0,3.05,12.5,12.5,6.83,0.0
2016,7,30,5,30,170.0,16.0,3.1,13.0,25.0,13.09,0.0
2016,7,30,5,45,285.5,28.0,3.2,13.5,61.5,22.88,13.15
2016,7,30,6,0,401.0,40.0,3.3,14.0,98.0,32.46,22.74
2016,7,30,6,15,475.5,48.0,3.25,14.5,144.0,38.3,28.34
2016,7,30,6,30,550.0,56.0,3.2,15.0,190.0,44.06,33.66
2016,7,30,6,45,600.5,62.5,3.2,16.0,240.0,48.38,37.44
2016,7,30,7,0,651.0,69.0,3.2,17.0,290.0,52.6,40.98
2016,7,30,7,15,686.5,73.5,3.15,17.5,341.5,55.11,43.0
2016,7,30,7,30,722.0,78.0,3.1,18.0,393.0,62.76,49.43
2016,7,30,7,45,748.5,82.0,3.1,19.0,443.5,64.87,50.87
2016,7,30,8,0,775.0,86.0,3.1,20.0,494.0,66.89,52.2
2016,7,30,8,15,795.0,89.0,3.1,20.5,542.0,80.13,51.26
2016,7,30,8,30,815.0,92.0,3.1,21.0,590.0,137.3,75.39
2016,7,30,8,45,831.0,94.5,3.15,22.0,635.0,202.96,121.48
2016,7,30,9,0,847.0,97.0,3.2,23.0,680.0,262.13,169.2
2016,7,30,9,15,859.0,99.0,3.3,23.5,720.5,320.98,219.71
2016,7,30,9,30,871.0,101.0,3.4,24.0,761.0,380.24,270.82
2016,7,30,9,45,887.5,99.0,3.5,25.0,798.5,438.44,319.58
2016,7,30,10,0,904.0,97.0,3.6,26.0,836.0,496.94,367.11
2016,7,30,10,15,910.5,98.0,3.7,26.5,865.0,552.74,411.86
2016,7,30,10,30,917.0,99.0,3.8,27.0,894.0,607.32,454.27
2016,7,30,10,45,921.0,100.5,3.95,27.5,916.0,659.29,493.64
2016,7,30,11,0,925.0,102.0,4.1,28.0,938.0,709.35,530.53
2016,7,30,11,15,928.5,102.5,4.25,28.0,953.0,756.09,565.32
2016,7,30,11,30,932.0,103.0,4.4,28.0,968.0,800.45,596.52
2016,7,30,11,45,933.0,103.5,4.6,28.5,975.5,840.27,622.9
2016,7,30,12,0,934.0,104.0,4.8,29.0,983.0,877.17,647.54
2016,7,30,12,15,934.0,104.0,4.9,29.0,983.0,909.69,669.88
2016,7,30,12,30,934.0,104.0,5.0,29.0,983.0,938.93,690.06
2016,7,30,12,45,926.0,108.5,5.1,29.0,973.5,961.67,705.96
2016,7,30,13,0,918.0,113.0,5.2,29.0,964.0,980.64,719.49
2016,7,30,13,15,915.0,112.0,5.25,28.5,949.0,995.27,731.39
2016,7,30,13,30,912.0,111.0,5.3,28.0,934.0,1006.07,740.92
2016,7,30,13,45,908.0,110.0,5.4,28.0,912.0,1012.03,746.24
2016,7,30,14,0,904.0,109.0,5.5,28.0,890.0,1014.1,749.12
2016,7,30,14,15,897.5,107.5,5.5,27.5,861.0,1009.31,748.37
2016,7,30,14,30,891.0,106.0,5.5,27.0,832.0,1000.68,745.18
2016,7,30,14,45,885.5,102.5,5.55,27.0,798.0,987.12,737.6
2016,7,30,15,0,880.0,99.0,5.6,27.0,764.0,969.83,727.58
2016,7,30,15,15,869.0,97.0,5.6,26.5,723.5,945.39,713.83
2016,7,30,15,30,858.0,95.0,5.6,26.0,683.0,917.74,697.82
2016,7,30,15,45,849.5,90.0,5.6,25.5,639.5,885.88,678.74
2016,7,30,16,0,841.0,85.0,5.6,25.0,596.0,851.01,657.32
2016,7,30,16,15,822.0,82.5,5.5,24.5,547.5,815.73,634.88
2016,7,30,16,30,803.0,80.0,5.4,24.0,499.0,769.75,604.33
2016,7,30,16,45,785.5,74.5,5.35,23.5,449.5,719.72,570.48
2016,7,30,17,0,768.0,69.0,5.3,23.0,400.0,668.33,534.86
2016,7,30,17,15,734.5,65.0,5.2,22.0,348.0,606.61,491.16
2016,7,30,17,30,701.0,61.0,5.1,21.0,296.0,545.59,444.65
2016,7,30,17,45,659.5,54.5,5.05,20.0,246.0,477.99,390.99
2016,7,30,18,0,618.0,48.0,5.0,19.0,196.0,412.81,336.8
2016,7,30,18,15,544.5,41.5,4.9,18.0,148.5,334.72,269.73
2016,7,30,18,30,471.0,35.0,4.8,17.0,101.0,267.27,209.03
2016,7,30,18,45,352.5,25.0,4.7,16.5,63.0,183.62,128.71
2016,7,30,19,0,234.0,15.0,4.6,16.0,25.0,101.9,0.0
2016,7,30,19,15,117.0,7.5,4.55,15.5,12.5,37.12,0.0
2016,7,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,123.0,7.5,2.25,11.5,13.0,6.4,0.0
2016,7,31,5,30,246.0,15.0,2.4,12.0,26.0,13.47,0.0
2016,7,31,5,45,367.0,24.5,2.6,12.5,65.0,20.11,10.79
2016,7,31,6,0,488.0,34.0,2.8,13.0,104.0,30.25,20.88
2016,7,31,6,15,560.0,40.5,2.75,13.5,151.5,35.57,26.03
2016,7,31,6,30,632.0,47.0,2.7,14.0,199.0,40.87,30.96
2016,7,31,6,45,339.5,87.5,2.7,15.0,171.5,63.65,51.15
2016,7,31,7,0,47.0,128.0,2.7,16.0,144.0,95.73,79.09
2016,7,31,7,15,94.0,153.5,2.65,16.5,192.0,113.26,93.96
2016,7,31,7,30,141.0,179.0,2.6,17.0,240.0,125.83,104.28
2016,7,31,7,45,484.5,126.0,2.6,17.5,373.0,86.26,69.67
2016,7,31,8,0,828.0,73.0,2.6,18.0,506.0,66.93,52.65
2016,7,31,8,15,845.5,75.5,2.6,18.5,555.0,81.33,52.07
2016,7,31,8,30,863.0,78.0,2.6,19.0,604.0,140.36,76.62
2016,7,31,8,45,872.0,82.5,2.6,20.0,648.0,201.29,119.23
2016,7,31,9,0,881.0,87.0,2.6,21.0,692.0,262.8,169.52
2016,7,31,9,15,891.5,88.5,2.65,21.5,732.5,322.86,221.48
2016,7,31,9,30,902.0,90.0,2.7,22.0,773.0,383.11,273.76
2016,7,31,9,45,893.5,101.0,2.8,23.0,803.5,443.01,324.41
2016,7,31,10,0,885.0,112.0,2.9,24.0,834.0,500.55,371.39
2016,7,31,10,15,891.5,113.5,2.95,24.5,863.0,555.98,415.65
2016,7,31,10,30,898.0,115.0,3.0,25.0,892.0,610.23,457.55
2016,7,31,10,45,894.5,121.0,3.15,25.5,911.5,660.47,495.52
2016,7,31,11,0,891.0,127.0,3.3,26.0,931.0,708.2,530.61
2016,7,31,11,15,894.5,127.5,3.4,26.0,946.0,753.81,564.36
2016,7,31,11,30,898.0,128.0,3.5,26.0,961.0,797.14,595.36
2016,7,31,11,45,895.0,131.5,3.65,26.5,967.0,835.4,620.5
2016,7,31,12,0,892.0,135.0,3.8,27.0,973.0,870.65,643.48
2016,7,31,12,15,892.0,135.0,3.85,27.0,973.0,902.36,664.77
2016,7,31,12,30,892.0,135.0,3.9,27.0,973.0,930.94,683.98
2016,7,31,12,45,905.0,125.5,4.0,27.5,970.0,959.54,702.12
2016,7,31,13,0,918.0,116.0,4.1,28.0,967.0,984.82,718.04
2016,7,31,13,15,915.0,115.5,4.2,28.0,951.5,1000.0,728.81
2016,7,31,13,30,912.0,115.0,4.3,28.0,936.0,1011.36,737.28
2016,7,31,13,45,908.0,113.0,4.4,28.0,913.5,1016.37,741.74
2016,7,31,14,0,904.0,111.0,4.5,28.0,891.0,1017.45,743.79
2016,7,31,14,15,897.0,109.5,4.55,27.5,861.5,1012.17,743.0
2016,7,31,14,30,890.0,108.0,4.6,27.0,832.0,1003.06,739.85
2016,7,31,14,45,883.0,105.0,4.7,26.5,797.5,988.59,733.83
2016,7,31,15,0,876.0,102.0,4.8,26.0,763.0,970.43,725.35
2016,7,31,15,15,864.0,100.0,4.85,25.5,722.0,945.1,711.55
