Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,30,852.0,98.0,4.9,25.0,681.0,916.6,695.49
2016,7,31,15,45,840.0,94.0,5.0,24.5,636.0,882.86,675.91
2016,7,31,16,0,828.0,90.0,5.1,24.0,591.0,855.4,660.51
2016,7,31,16,15,808.5,87.0,5.1,23.0,542.5,810.6,633.01
2016,7,31,16,30,789.0,84.0,5.1,22.0,494.0,763.97,603.61
2016,7,31,16,45,766.5,79.0,5.1,21.5,443.5,711.11,567.65
2016,7,31,17,0,744.0,74.0,5.1,21.0,393.0,657.32,530.1
2016,7,31,17,15,708.5,69.5,5.05,20.0,341.0,594.5,485.02
2016,7,31,17,30,673.0,65.0,5.0,19.0,289.0,532.6,437.47
2016,7,31,17,45,626.0,58.5,4.95,18.5,239.0,465.99,383.26
2016,7,31,18,0,579.0,52.0,4.9,18.0,189.0,399.64,327.15
2016,7,31,18,15,502.0,44.0,4.75,17.0,142.0,320.37,258.91
2016,7,31,18,30,425.0,36.0,4.6,16.0,95.0,248.7,194.84
2016,7,31,18,45,303.0,25.5,4.5,15.5,58.5,165.81,114.61
2016,7,31,19,0,181.0,15.0,4.4,15.0,22.0,70.48,0.0
2016,7,31,19,15,90.5,7.5,4.3,14.5,11.0,6.4,0.0
2016,7,31,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,5,15,109.5,7.5,2.3,11.5,12.0,6.4,0.0
2016,8,1,5,30,219.0,15.0,2.5,12.0,24.0,12.36,0.0
2016,8,1,5,45,344.0,24.5,2.75,13.0,62.0,20.09,10.56
2016,8,1,6,0,469.0,34.0,3.0,14.0,100.0,27.75,18.56
2016,8,1,6,15,542.0,40.5,3.0,14.5,147.0,35.52,25.85
2016,8,1,6,30,615.0,47.0,3.0,15.0,194.0,40.79,30.75
2016,8,1,6,45,346.0,88.5,3.0,15.5,175.0,64.44,51.75
2016,8,1,7,0,77.0,130.0,3.0,16.0,156.0,97.11,80.32
2016,8,1,7,15,184.0,147.0,2.95,16.5,222.5,106.8,88.38
2016,8,1,7,30,291.0,164.0,2.9,17.0,289.0,114.07,94.2
2016,8,1,7,45,557.0,117.0,2.9,17.5,394.5,80.88,65.05
2016,8,1,8,0,823.0,70.0,2.9,18.0,500.0,64.82,50.85
2016,8,1,8,15,841.0,72.5,2.9,18.5,548.5,79.32,50.39
2016,8,1,8,30,859.0,75.0,2.9,19.0,597.0,138.13,74.96
2016,8,1,8,45,874.0,77.0,2.9,20.0,642.5,197.99,116.63
2016,8,1,9,0,889.0,79.0,2.9,21.0,688.0,259.11,166.57
2016,8,1,9,15,900.0,80.5,2.95,21.5,728.5,319.75,219.21
2016,8,1,9,30,911.0,82.0,3.0,22.0,769.0,380.64,272.22
2016,8,1,9,45,912.5,87.0,3.05,22.5,803.0,440.48,323.54
2016,8,1,10,0,914.0,92.0,3.1,23.0,837.0,499.06,372.26
2016,8,1,10,15,920.5,93.0,3.2,23.5,866.0,555.5,417.85
2016,8,1,10,30,927.0,94.0,3.3,24.0,895.0,610.69,461.03
2016,8,1,10,45,932.0,95.0,3.45,24.5,917.5,663.46,501.27
2016,8,1,11,0,937.0,96.0,3.6,25.0,940.0,714.36,539.05
2016,8,1,11,15,940.0,96.5,3.7,25.0,955.0,761.33,574.04
2016,8,1,11,30,943.0,97.0,3.8,25.0,970.0,805.82,605.03
2016,8,1,11,45,945.0,97.0,3.9,25.5,978.0,846.43,631.66
2016,8,1,12,0,947.0,97.0,4.0,26.0,986.0,884.12,656.11
2016,8,1,12,15,947.0,97.0,4.1,26.0,986.0,917.01,678.51
2016,8,1,12,30,947.0,97.0,4.2,26.0,986.0,946.55,698.69
2016,8,1,12,45,942.0,99.0,4.3,26.5,977.0,969.92,713.41
2016,8,1,13,0,937.0,101.0,4.4,27.0,968.0,989.54,725.68
2016,8,1,13,15,934.0,100.5,4.45,27.0,952.5,1004.75,736.3
2016,8,1,13,30,931.0,100.0,4.5,27.0,937.0,1016.08,744.5
2016,8,1,13,45,927.5,98.5,4.6,27.0,915.0,1021.96,749.55
2016,8,1,14,0,924.0,97.0,4.7,27.0,893.0,1023.85,752.46
2016,8,1,14,15,918.0,95.5,4.75,26.5,863.5,1019.31,752.37
2016,8,1,14,30,912.0,94.0,4.8,26.0,834.0,1010.85,749.81
2016,8,1,14,45,905.0,92.0,4.9,26.0,799.5,997.02,742.66
2016,8,1,15,0,898.0,90.0,5.0,26.0,765.0,979.47,733.06
2016,8,1,15,15,887.5,88.0,5.05,25.5,724.0,955.0,719.83
2016,8,1,15,30,877.0,86.0,5.1,25.0,683.0,927.22,704.27
2016,8,1,15,45,864.5,83.0,5.15,24.5,638.0,893.35,684.27
2016,8,1,16,0,852.0,80.0,5.2,24.0,593.0,856.67,662.03
2016,8,1,16,15,833.5,77.0,5.2,23.0,544.5,812.32,634.89
2016,8,1,16,30,815.0,74.0,5.2,22.0,496.0,773.84,611.46
2016,8,1,16,45,791.5,70.5,5.25,21.5,445.5,720.99,575.72
2016,8,1,17,0,768.0,67.0,5.3,21.0,395.0,667.24,538.41
2016,8,1,17,15,734.0,63.0,5.2,20.0,343.0,605.04,493.92
2016,8,1,17,30,700.0,59.0,5.1,19.0,291.0,543.61,446.73
2016,8,1,17,45,650.5,54.0,5.1,18.0,240.0,472.88,390.02
2016,8,1,18,0,601.0,49.0,5.1,17.0,189.0,405.29,333.28
2016,8,1,18,15,524.0,41.5,5.0,16.0,142.0,328.5,266.49
2016,8,1,18,30,447.0,34.0,4.9,15.0,95.0,256.28,201.29
2016,8,1,18,45,316.0,24.0,4.8,14.5,58.0,168.72,114.75
2016,8,1,19,0,185.0,14.0,4.7,14.0,21.0,70.92,0.0
2016,8,1,19,15,92.5,7.0,4.65,13.5,10.5,5.97,0.0
2016,8,1,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,98.0,7.5,3.1,11.5,11.5,6.4,0.0
2016,8,2,5,30,196.0,15.0,3.3,12.0,23.0,12.8,0.0
2016,8,2,5,45,327.0,25.0,3.5,12.5,61.0,20.53,10.72
2016,8,2,6,0,458.0,35.0,3.7,13.0,99.0,28.59,19.34
2016,8,2,6,15,536.0,42.0,3.7,13.5,147.0,33.87,24.47
2016,8,2,6,30,614.0,49.0,3.7,14.0,195.0,42.55,32.43
2016,8,2,6,45,361.0,90.0,3.7,14.5,181.0,65.65,53.03
2016,8,2,7,0,108.0,131.0,3.7,15.0,167.0,95.2,78.97
2016,8,2,7,15,448.0,99.0,3.65,15.5,286.0,70.74,57.13
2016,8,2,7,30,788.0,67.0,3.6,16.0,405.0,55.44,43.41
2016,8,2,7,45,814.5,69.5,3.55,17.0,457.5,56.86,44.32
2016,8,2,8,0,841.0,72.0,3.5,18.0,510.0,66.45,52.28
2016,8,2,8,15,860.0,75.0,3.45,18.5,560.0,81.75,52.07
2016,8,2,8,30,879.0,78.0,3.4,19.0,610.0,142.37,77.63
2016,8,2,8,45,894.5,79.5,3.4,19.5,656.5,203.38,120.37
2016,8,2,9,0,910.0,81.0,3.4,20.0,703.0,265.66,171.78
2016,8,2,9,15,921.0,83.0,3.45,20.5,745.0,328.1,226.25
2016,8,2,9,30,932.0,85.0,3.5,21.0,787.0,390.78,281.08
2016,8,2,9,45,936.5,88.5,3.55,21.5,822.0,452.02,333.84
2016,8,2,10,0,941.0,92.0,3.6,22.0,857.0,512.26,384.21
2016,8,2,10,15,947.5,93.5,3.65,22.5,887.0,570.69,431.51
2016,8,2,10,30,954.0,95.0,3.7,23.0,917.0,627.82,476.25
2016,8,2,10,45,959.5,95.5,3.75,23.5,940.5,681.95,517.38
2016,8,2,11,0,965.0,96.0,3.8,24.0,964.0,734.17,555.9
2016,8,2,11,15,968.0,96.5,3.85,24.0,979.5,782.48,591.75
2016,8,2,11,30,971.0,97.0,3.9,24.0,995.0,828.23,623.27
2016,8,2,11,45,973.0,97.0,4.0,24.5,1003.0,870.0,650.66
2016,8,2,12,0,975.0,97.0,4.1,25.0,1011.0,908.75,675.79
2016,8,2,12,15,975.0,97.0,4.1,25.0,1010.5,942.58,698.3
2016,8,2,12,30,975.0,97.0,4.1,25.0,1010.0,972.96,718.46
2016,8,2,12,45,965.5,102.0,4.2,25.5,1000.0,995.81,732.77
2016,8,2,13,0,956.0,107.0,4.3,26.0,990.0,1014.66,744.51
2016,8,2,13,15,952.5,106.0,4.35,26.0,973.5,1029.35,754.79
2016,8,2,13,30,949.0,105.0,4.4,26.0,957.0,1040.03,762.58
2016,8,2,13,45,944.5,104.0,4.45,26.0,934.0,1045.7,767.24
2016,8,2,14,0,940.0,103.0,4.5,26.0,911.0,1047.3,769.4
2016,8,2,14,15,933.0,101.5,4.55,25.5,880.5,1041.87,768.53
2016,8,2,14,30,926.0,100.0,4.6,25.0,850.0,1032.44,765.47
2016,8,2,14,45,917.0,98.5,4.65,25.0,813.5,1017.17,757.08
2016,8,2,15,0,908.0,97.0,4.7,25.0,777.0,998.17,746.28
2016,8,2,15,15,895.5,95.0,4.7,24.5,735.0,971.7,731.51
2016,8,2,15,30,883.0,93.0,4.7,24.0,693.0,941.95,714.44
2016,8,2,15,45,867.5,90.5,4.75,24.0,646.5,905.83,691.78
2016,8,2,16,0,852.0,88.0,4.8,24.0,600.0,867.05,667.03
2016,8,2,16,15,831.5,85.0,4.8,23.5,550.0,829.57,643.9
2016,8,2,16,30,811.0,82.0,4.8,23.0,500.0,781.2,612.46
2016,8,2,16,45,783.5,78.5,4.85,22.5,447.5,725.25,574.99
2016,8,2,17,0,756.0,75.0,4.9,22.0,395.0,668.68,536.02
2016,8,2,17,15,718.5,70.0,4.85,21.0,342.0,603.16,489.37
2016,8,2,17,30,681.0,65.0,4.8,20.0,289.0,538.72,440.2
2016,8,2,17,45,624.0,59.5,4.8,19.0,237.0,467.0,382.97
2016,8,2,18,0,567.0,54.0,4.8,18.0,185.0,396.3,324.08
2016,8,2,18,15,484.0,46.0,4.7,17.0,137.5,314.5,253.75
2016,8,2,18,30,401.0,38.0,4.6,16.0,90.0,240.85,187.93
2016,8,2,18,45,260.5,26.0,4.55,15.5,54.0,149.0,98.02
2016,8,2,19,0,120.0,14.0,4.5,15.0,18.0,50.21,0.0
2016,8,2,19,15,60.0,7.0,4.45,14.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,5,15,67.0,7.5,2.25,11.5,10.0,6.4,0.0
2016,8,3,5,30,134.0,15.0,2.4,12.0,20.0,12.8,0.0
2016,8,3,5,45,268.0,27.0,2.6,13.0,56.5,22.21,11.76
2016,8,3,6,0,402.0,39.0,2.8,14.0,93.0,31.87,22.07
2016,8,3,6,15,484.5,47.0,2.65,14.5,140.5,37.76,27.79
2016,8,3,6,30,567.0,55.0,2.5,15.0,188.0,43.6,33.23
2016,8,3,6,45,622.5,61.0,2.35,15.5,240.0,47.62,36.84
2016,8,3,7,0,678.0,67.0,2.2,16.0,292.0,51.58,40.27
2016,8,3,7,15,715.0,71.5,2.15,16.5,344.5,59.04,46.66
2016,8,3,7,30,752.0,76.0,2.1,17.0,397.0,61.83,48.84
2016,8,3,7,45,780.0,79.5,2.05,18.0,449.5,63.68,50.08
2016,8,3,8,0,808.0,83.0,2.0,19.0,502.0,65.48,51.23
2016,8,3,8,15,828.0,86.0,2.0,19.5,551.5,79.89,50.53
2016,8,3,8,30,848.0,89.0,2.0,20.0,601.0,147.27,82.28
2016,8,3,8,45,864.0,91.5,2.0,21.0,647.5,207.45,123.83
2016,8,3,9,0,880.0,94.0,2.0,22.0,694.0,269.0,173.49
2016,8,3,9,15,891.5,96.0,2.1,22.5,735.5,330.04,225.77
2016,8,3,9,30,903.0,98.0,2.2,23.0,777.0,391.41,278.42
2016,8,3,9,45,914.5,98.5,2.3,24.0,813.5,451.7,328.6
2016,8,3,10,0,926.0,99.0,2.4,25.0,850.0,511.75,376.93
2016,8,3,10,15,932.5,100.0,2.5,25.5,879.5,569.11,422.39
2016,8,3,10,30,939.0,101.0,2.6,26.0,909.0,625.19,465.39
2016,8,3,10,45,944.5,102.0,2.75,26.5,932.0,679.13,505.72
2016,8,3,11,0,950.0,103.0,2.9,27.0,955.0,731.2,543.61
2016,8,3,11,15,953.0,103.5,3.1,27.0,970.5,778.99,578.99
2016,8,3,11,30,956.0,104.0,3.3,27.0,986.0,824.25,610.49
2016,8,3,11,45,958.0,104.0,3.55,27.5,994.0,865.58,637.9
2016,8,3,12,0,960.0,104.0,3.8,28.0,1002.0,903.94,663.18
2016,8,3,12,15,960.0,104.0,4.0,28.0,1002.0,937.44,686.22
2016,8,3,12,30,960.0,104.0,4.2,28.0,1002.0,967.52,707.05
2016,8,3,12,45,958.5,104.0,4.45,28.0,994.0,992.67,724.98
2016,8,3,13,0,957.0,104.0,4.7,28.0,986.0,1014.08,740.81
2016,8,3,13,15,954.5,103.5,4.85,27.5,970.5,1030.18,754.51
2016,8,3,13,30,952.0,103.0,5.0,27.0,955.0,1042.31,765.81
2016,8,3,13,45,948.5,101.5,5.2,27.0,932.5,1048.41,772.13
2016,8,3,14,0,945.0,100.0,5.4,27.0,910.0,1050.42,775.88
2016,8,3,14,15,939.0,98.5,5.5,26.5,880.5,1045.9,776.19
2016,8,3,14,30,933.0,97.0,5.6,26.0,851.0,1037.35,773.93
2016,8,3,14,45,925.5,95.0,5.7,25.5,815.0,1022.85,767.71
2016,8,3,15,0,918.0,93.0,5.8,25.0,779.0,1004.55,758.93
2016,8,3,15,15,907.0,91.0,5.8,24.0,737.5,979.23,746.13
2016,8,3,15,30,896.0,89.0,5.8,23.0,696.0,950.55,730.86
2016,8,3,15,45,881.5,86.5,5.8,22.5,649.5,914.92,709.04
2016,8,3,16,0,867.0,84.0,5.8,22.0,603.0,876.53,685.0
2016,8,3,16,15,847.5,81.0,5.7,21.0,552.5,830.78,656.06
2016,8,3,16,30,828.0,78.0,5.6,20.0,502.0,791.05,631.05
2016,8,3,16,45,801.0,74.5,5.6,19.5,449.5,734.8,592.22
2016,8,3,17,0,774.0,71.0,5.6,19.0,397.0,677.87,551.93
2016,8,3,17,15,737.5,66.5,5.45,18.0,343.5,612.81,504.65
2016,8,3,17,30,701.0,62.0,5.3,17.0,290.0,548.72,454.67
2016,8,3,17,45,646.5,56.5,5.2,16.5,238.0,474.06,393.25
2016,8,3,18,0,592.0,51.0,5.1,16.0,186.0,406.73,335.35
2016,8,3,18,15,508.5,43.0,4.95,15.5,138.0,323.37,262.35
2016,8,3,18,30,425.0,35.0,4.8,15.0,90.0,248.37,194.14
2016,8,3,18,45,283.0,24.0,4.7,14.5,53.5,154.66,98.75
2016,8,3,19,0,141.0,13.0,4.6,14.0,17.0,56.06,0.0
2016,8,3,19,15,70.5,6.5,4.55,13.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,74.5,7.0,3.65,11.5,9.5,0.0,0.0
2016,8,4,5,30,149.0,14.0,3.8,12.0,19.0,11.95,0.0
2016,8,4,5,45,286.5,25.5,3.95,12.5,56.0,20.99,10.51
2016,8,4,6,0,424.0,37.0,4.1,13.0,93.0,30.29,20.73
2016,8,4,6,15,505.5,45.0,4.1,13.5,141.0,36.27,26.55
2016,8,4,6,30,587.0,53.0,4.1,14.0,189.0,42.19,32.08
2016,8,4,6,45,293.5,55.0,4.1,14.5,123.0,40.73,30.84
2016,8,4,7,0,0.0,57.0,4.1,15.0,57.0,47.19,36.52
2016,8,4,7,15,0.0,66.5,4.1,15.5,66.5,55.11,43.38
2016,8,4,7,30,0.0,76.0,4.1,16.0,76.0,63.06,50.14
2016,8,4,7,45,0.0,92.0,4.1,16.5,92.0,75.8,60.98
2016,8,4,8,0,0.0,108.0,4.1,17.0,108.0,88.27,71.43
2016,8,4,8,15,0.5,135.0,4.15,17.5,135.5,108.79,84.71
2016,8,4,8,30,1.0,162.0,4.2,18.0,163.0,129.71,101.27
2016,8,4,8,45,5.5,186.0,4.3,18.5,190.0,149.38,116.45
2016,8,4,9,0,10.0,210.0,4.4,19.0,217.0,169.9,132.18
2016,8,4,9,15,54.5,279.5,4.5,19.0,320.0,229.51,177.8
2016,8,4,9,30,99.0,349.0,4.6,19.0,423.0,300.56,232.42
2016,8,4,9,45,512.0,222.5,4.75,19.5,634.0,379.06,288.13
2016,8,4,10,0,925.0,96.0,4.9,20.0,845.0,509.8,388.43
2016,8,4,10,15,703.5,215.0,5.0,20.0,796.5,541.5,416.61
2016,8,4,10,30,482.0,334.0,5.1,20.0,748.0,551.42,425.36
2016,8,4,10,45,712.5,217.5,5.2,20.5,846.5,634.42,490.97
2016,8,4,11,0,943.0,101.0,5.3,21.0,945.0,725.99,562.76
2016,8,4,11,15,945.0,101.5,5.35,21.0,959.5,772.76,598.56
2016,8,4,11,30,947.0,102.0,5.4,21.0,974.0,816.94,630.31
2016,8,4,11,45,947.0,102.5,5.45,21.0,981.0,856.77,658.54
2016,8,4,12,0,947.0,103.0,5.5,21.0,988.0,893.52,684.51
2016,8,4,12,15,946.5,103.0,5.5,20.5,987.0,926.16,708.65
2016,8,4,12,30,946.0,103.0,5.5,20.0,986.0,955.4,730.47
2016,8,4,12,45,939.0,106.0,5.55,20.0,976.5,977.99,746.6
2016,8,4,13,0,932.0,109.0,5.6,20.0,967.0,996.74,760.18
2016,8,4,13,15,929.0,108.5,5.6,19.5,951.5,1012.0,772.65
2016,8,4,13,30,926.0,108.0,5.6,19.0,936.0,1023.38,782.58
2016,8,4,13,45,923.0,106.0,5.7,19.0,913.5,1029.28,788.07
2016,8,4,14,0,920.0,104.0,5.8,19.0,891.0,1031.2,790.96
2016,8,4,14,15,913.5,102.5,5.8,18.5,861.0,1026.18,790.01
2016,8,4,14,30,907.0,101.0,5.8,18.0,831.0,1017.25,786.48
2016,8,4,14,45,900.0,98.0,5.85,18.0,796.0,1002.35,777.67
2016,8,4,15,0,893.0,95.0,5.9,18.0,761.0,983.69,766.3
2016,8,4,15,15,881.5,93.0,5.85,17.5,719.5,958.26,750.98
2016,8,4,15,30,870.0,91.0,5.8,17.0,678.0,929.57,733.29
2016,8,4,15,45,856.5,88.0,5.8,17.0,632.5,894.84,710.0
2016,8,4,16,0,843.0,85.0,5.8,17.0,587.0,857.38,684.55
2016,8,4,16,15,823.5,82.0,5.7,16.5,538.0,820.81,660.38
2016,8,4,16,30,804.0,79.0,5.6,16.0,489.0,773.39,627.66
2016,8,4,16,45,779.5,75.0,5.55,15.5,437.5,719.31,589.45
2016,8,4,17,0,755.0,71.0,5.5,15.0,386.0,664.41,549.74
2016,8,4,17,15,718.5,66.5,5.4,14.5,334.0,600.11,501.29
2016,8,4,17,30,682.0,62.0,5.3,14.0,282.0,536.82,450.29
2016,8,4,17,45,630.5,56.0,5.2,13.5,231.0,467.41,392.2
2016,8,4,18,0,579.0,50.0,5.1,13.0,180.0,398.76,332.54
2016,8,4,18,15,496.5,42.0,4.95,12.5,133.0,316.58,259.56
2016,8,4,18,30,414.0,34.0,4.8,12.0,86.0,242.71,191.32
2016,8,4,18,45,275.0,22.5,4.7,12.0,50.5,149.21,91.76
2016,8,4,19,0,136.0,11.0,4.6,12.0,15.0,52.77,0.0
2016,8,4,19,15,68.0,5.5,4.5,11.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,61.0,6.5,2.35,11.5,8.5,0.0,0.0
2016,8,5,5,30,122.0,13.0,2.7,12.0,17.0,11.1,0.0
2016,8,5,5,45,260.0,25.5,3.05,12.5,53.5,20.99,10.15
2016,8,5,6,0,398.0,38.0,3.4,13.0,90.0,31.13,21.42
2016,8,5,6,15,481.0,46.5,3.35,13.0,137.5,37.45,27.64
2016,8,5,6,30,564.0,55.0,3.3,13.0,185.0,43.7,33.56
2016,8,5,6,45,282.0,52.5,3.3,13.5,117.5,38.91,29.35
2016,8,5,7,0,0.0,50.0,3.3,14.0,50.0,41.35,31.47
2016,8,5,7,15,0.0,77.0,3.25,14.5,77.0,63.51,51.02
2016,8,5,7,30,0.0,104.0,3.2,15.0,104.0,84.17,68.91
2016,8,5,7,45,0.0,126.0,3.15,15.5,126.0,100.78,82.99
2016,8,5,8,0,0.0,148.0,3.1,16.0,148.0,117.14,96.63
2016,8,5,8,15,21.5,194.5,3.05,16.5,207.5,150.76,119.06
2016,8,5,8,30,43.0,241.0,3.0,17.0,267.0,179.23,139.95
2016,8,5,8,45,32.5,244.0,2.95,17.5,264.5,187.1,145.73
2016,8,5,9,0,22.0,247.0,2.9,18.0,262.0,199.4,155.38
2016,8,5,9,15,23.0,263.0,2.9,18.5,279.5,215.07,167.19
2016,8,5,9,30,24.0,279.0,2.9,19.0,297.0,230.98,179.11
2016,8,5,9,45,240.5,294.5,2.95,19.5,488.0,324.32,248.11
2016,8,5,10,0,457.0,310.0,3.0,20.0,679.0,454.73,345.94
2016,8,5,10,15,356.5,361.0,3.05,20.0,655.5,474.08,361.95
2016,8,5,10,30,256.0,412.0,3.1,20.0,632.0,482.24,368.54
2016,8,5,10,45,347.0,389.5,3.2,20.5,695.5,542.56,414.12
2016,8,5,11,0,438.0,367.0,3.3,21.0,759.0,613.02,466.45
2016,8,5,11,15,688.5,241.0,3.35,21.5,869.0,717.38,545.38
2016,8,5,11,30,939.0,115.0,3.4,22.0,979.0,823.46,623.04
2016,8,5,11,45,941.5,115.0,3.5,22.5,986.5,864.77,649.8
2016,8,5,12,0,944.0,115.0,3.6,23.0,994.0,903.2,674.83
2016,8,5,12,15,943.5,115.0,3.7,23.0,993.5,935.98,697.26
2016,8,5,12,30,943.0,115.0,3.8,23.0,993.0,965.36,717.44
2016,8,5,12,45,942.0,114.0,3.9,23.5,985.0,989.81,732.96
2016,8,5,13,0,941.0,113.0,4.0,24.0,977.0,1010.54,746.06
2016,8,5,13,15,938.0,112.0,4.1,24.0,961.0,1025.54,756.92
2016,8,5,13,30,935.0,111.0,4.2,24.0,945.0,1036.58,765.33
2016,8,5,13,45,928.5,111.0,4.35,24.0,921.5,1041.21,769.96
2016,8,5,14,0,922.0,111.0,4.5,24.0,898.0,1041.83,772.1
2016,8,5,14,15,914.5,109.5,4.6,23.5,867.5,1035.91,771.55
2016,8,5,14,30,907.0,108.0,4.7,23.0,837.0,1026.06,768.6
2016,8,5,14,45,895.5,107.0,4.8,23.0,799.5,1009.0,759.3
2016,8,5,15,0,884.0,106.0,4.9,23.0,762.0,988.34,747.59
2016,8,5,15,15,871.0,103.5,4.95,22.5,720.0,961.16,732.45
2016,8,5,15,30,858.0,101.0,5.0,22.0,678.0,930.78,714.97
2016,8,5,15,45,838.5,99.5,5.05,21.5,631.0,902.64,698.89
2016,8,5,16,0,819.0,98.0,5.1,21.0,584.0,861.61,673.34
2016,8,5,16,15,796.5,94.0,5.05,20.5,534.0,812.93,641.27
2016,8,5,16,30,774.0,90.0,5.0,20.0,484.0,762.64,607.45
2016,8,5,16,45,740.0,87.0,5.0,19.5,431.0,703.19,566.24
2016,8,5,17,0,706.0,84.0,5.0,19.0,378.0,647.63,526.93
2016,8,5,17,15,665.0,78.5,4.9,18.0,325.5,581.04,477.58
2016,8,5,17,30,624.0,73.0,4.8,17.0,273.0,516.08,426.9
2016,8,5,17,45,559.0,66.5,4.7,16.5,221.0,437.6,362.38
2016,8,5,18,0,494.0,60.0,4.6,16.0,169.0,364.04,299.65
2016,8,5,18,15,405.5,49.5,4.45,15.0,123.5,280.23,227.08
2016,8,5,18,30,317.0,39.0,4.3,14.0,78.0,205.43,159.89
2016,8,5,18,45,186.5,24.5,4.2,13.5,45.0,115.3,65.37
2016,8,5,19,0,56.0,10.0,4.1,13.0,12.0,26.4,0.0
2016,8,5,19,15,28.0,5.0,4.0,12.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,38.5,6.5,2.75,11.0,7.5,0.0,0.0
2016,8,6,5,30,77.0,13.0,3.0,11.0,15.0,11.1,0.0
2016,8,6,5,45,210.0,26.5,3.3,11.5,49.5,20.64,9.51
2016,8,6,6,0,343.0,40.0,3.6,12.0,84.0,32.77,22.88
2016,8,6,6,15,429.0,50.0,3.6,12.5,130.5,40.21,30.13
2016,8,6,6,30,515.0,60.0,3.6,13.0,177.0,47.53,36.96
2016,8,6,6,45,257.5,62.0,3.6,13.5,120.5,45.38,35.13
2016,8,6,7,0,0.0,64.0,3.6,14.0,64.0,53.04,41.9
2016,8,6,7,15,0.0,76.0,3.6,14.5,76.0,62.73,50.32
2016,8,6,7,30,0.0,88.0,3.6,15.0,88.0,72.29,58.49
2016,8,6,7,45,0.0,109.0,3.6,15.5,109.0,88.46,72.29
2016,8,6,8,0,0.0,130.0,3.6,16.0,130.0,104.37,85.66
2016,8,6,8,15,1.0,147.0,3.6,16.5,148.0,117.42,92.12
2016,8,6,8,30,2.0,164.0,3.6,17.0,166.0,131.22,102.83
2016,8,6,8,45,9.0,198.5,3.65,17.5,205.0,158.99,124.46
2016,8,6,9,0,16.0,233.0,3.7,18.0,244.0,188.02,146.84
2016,8,6,9,15,21.5,259.0,3.75,18.5,275.0,211.76,164.92
2016,8,6,9,30,27.0,285.0,3.8,19.0,306.0,231.5,179.8
2016,8,6,9,45,250.5,294.0,3.9,19.5,496.0,328.51,251.95
2016,8,6,10,0,474.0,303.0,4.0,20.0,686.0,458.32,350.07
2016,8,6,10,15,695.0,207.0,4.1,20.0,790.0,532.91,408.71
2016,8,6,10,30,916.0,111.0,4.2,20.0,894.0,623.36,480.22
2016,8,6,10,45,920.5,112.0,4.35,20.5,916.5,675.83,520.86
2016,8,6,11,0,925.0,113.0,4.5,21.0,939.0,726.4,559.34
2016,8,6,11,15,928.0,113.5,4.55,21.0,954.0,773.34,594.98
2016,8,6,11,30,931.0,114.0,4.6,21.0,969.0,817.83,626.82
2016,8,6,11,45,932.0,114.5,4.7,21.5,976.0,858.09,654.01
2016,8,6,12,0,933.0,115.0,4.8,22.0,983.0,895.39,678.98
2016,8,6,12,15,932.5,115.0,4.85,22.0,982.5,927.82,701.52
2016,8,6,12,30,932.0,115.0,4.9,22.0,982.0,956.89,721.77
2016,8,6,12,45,924.0,119.0,5.0,22.0,972.0,979.31,737.89
2016,8,6,13,0,916.0,123.0,5.1,22.0,962.0,997.91,751.55
2016,8,6,13,15,913.0,122.0,5.15,21.5,946.5,1012.64,763.84
2016,8,6,13,30,910.0,121.0,5.2,21.0,931.0,1023.52,773.69
2016,8,6,13,45,905.5,119.5,5.3,21.0,908.0,1028.51,778.55
2016,8,6,14,0,901.0,118.0,5.4,21.0,885.0,1029.55,780.88
2016,8,6,14,15,894.0,116.0,5.45,20.5,855.5,1023.66,779.76
2016,8,6,14,30,887.0,114.0,5.5,20.0,826.0,1013.9,776.1
2016,8,6,14,45,879.0,111.5,5.55,20.0,790.0,998.85,767.34
2016,8,6,15,0,871.0,109.0,5.6,20.0,754.0,980.14,756.11
2016,8,6,15,15,858.5,106.5,5.6,19.5,712.5,953.61,740.53
2016,8,6,15,30,846.0,104.0,5.6,19.0,671.0,934.52,730.25
2016,8,6,15,45,832.0,100.5,5.7,18.5,625.5,898.84,708.47
2016,8,6,16,0,818.0,97.0,5.8,18.0,580.0,860.43,684.41
2016,8,6,16,15,796.5,93.0,5.75,17.5,530.5,812.56,652.15
2016,8,6,16,30,775.0,89.0,5.7,17.0,481.0,763.01,618.1
2016,8,6,16,45,749.0,84.0,5.7,16.5,429.5,707.42,578.89
2016,8,6,17,0,723.0,79.0,5.7,16.0,378.0,651.18,538.18
2016,8,6,17,15,683.5,74.0,5.6,15.5,325.5,588.94,490.7
2016,8,6,17,30,644.0,69.0,5.5,15.0,273.0,524.71,438.89
2016,8,6,17,45,586.5,62.0,5.4,14.5,222.0,449.2,375.87
2016,8,6,18,0,529.0,55.0,5.3,14.0,171.0,377.95,314.09
2016,8,6,18,15,439.0,45.5,5.2,13.5,124.5,292.73,238.83
2016,8,6,18,30,349.0,36.0,5.1,13.0,78.0,216.73,169.03
2016,8,6,18,45,207.0,23.0,5.0,12.5,44.5,122.13,63.85
2016,8,6,19,0,65.0,10.0,4.9,12.0,11.0,29.27,0.0
2016,8,6,19,15,32.5,5.0,4.8,12.0,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,64.5,6.0,3.35,10.5,8.0,0.0,0.0
2016,8,7,5,30,129.0,12.0,3.5,11.0,16.0,10.24,0.0
2016,8,7,5,45,276.5,23.5,3.7,11.5,52.0,19.37,8.09
2016,8,7,6,0,424.0,35.0,3.9,12.0,88.0,28.74,19.33
2016,8,7,6,15,509.0,43.0,3.85,12.5,136.0,34.78,25.29
2016,8,7,6,30,594.0,51.0,3.8,13.0,184.0,40.78,30.93
2016,8,7,6,45,300.0,80.0,3.8,13.5,147.5,58.37,46.73
2016,8,7,7,0,6.0,109.0,3.8,14.0,111.0,85.45,70.69
2016,8,7,7,15,16.5,131.5,3.75,14.5,138.5,102.2,85.14
2016,8,7,7,30,27.0,154.0,3.7,15.0,166.0,114.06,95.07
2016,8,7,7,45,72.0,186.5,3.65,15.5,222.5,135.22,112.85
2016,8,7,8,0,117.0,219.0,3.6,16.0,279.0,149.03,124.05
2016,8,7,8,15,242.5,226.0,3.55,16.5,366.0,153.09,118.08
2016,8,7,8,30,368.0,233.0,3.5,17.0,453.0,191.5,137.42
2016,8,7,8,45,636.0,159.0,3.5,17.5,574.0,208.5,136.69
2016,8,7,9,0,904.0,85.0,3.5,18.0,695.0,270.16,177.34
2016,8,7,9,15,915.0,87.0,3.5,18.5,736.5,332.75,232.4
2016,8,7,9,30,926.0,89.0,3.5,19.0,778.0,395.59,287.71
2016,8,7,9,45,931.0,92.5,3.55,19.5,813.5,457.15,341.03
2016,8,7,10,0,936.0,96.0,3.6,20.0,849.0,517.76,391.95
2016,8,7,10,15,942.5,97.0,3.65,20.5,878.5,575.95,439.35
2016,8,7,10,30,949.0,98.0,3.7,21.0,908.0,632.81,484.14
2016,8,7,10,45,954.0,98.5,3.8,21.5,931.0,686.76,525.52
2016,8,7,11,0,959.0,99.0,3.9,22.0,954.0,738.73,564.29
2016,8,7,11,15,962.0,100.0,3.95,22.0,969.5,787.52,600.68
2016,8,7,11,30,965.0,101.0,4.0,22.0,985.0,833.76,632.65
2016,8,7,11,45,967.5,100.5,4.1,22.5,993.0,875.5,660.25
2016,8,7,12,0,970.0,100.0,4.2,23.0,1001.0,914.24,685.59
2016,8,7,12,15,970.0,100.0,4.25,23.0,1001.0,948.08,708.56
2016,8,7,12,30,970.0,100.0,4.3,23.0,1001.0,978.44,729.19
2016,8,7,12,45,970.0,99.0,4.4,23.5,993.0,1004.2,745.59
2016,8,7,13,0,970.0,98.0,4.5,24.0,985.0,1026.17,759.5
2016,8,7,13,15,967.5,97.5,4.55,24.0,969.5,1042.34,770.91
2016,8,7,13,30,965.0,97.0,4.6,24.0,954.0,1054.46,779.9
2016,8,7,13,45,962.0,95.5,4.65,24.0,931.0,1060.94,785.33
2016,8,7,14,0,959.0,94.0,4.7,24.0,908.0,1063.28,788.2
2016,8,7,14,15,953.0,92.5,4.7,23.5,878.0,1058.5,787.63
2016,8,7,14,30,947.0,91.0,4.7,23.0,848.0,1049.63,784.5
2016,8,7,14,45,939.0,89.5,4.75,23.0,811.5,1034.79,776.39
2016,8,7,15,0,931.0,88.0,4.8,23.0,775.0,1016.1,765.78
2016,8,7,15,15,920.0,86.0,4.8,22.5,733.0,990.26,751.42
2016,8,7,15,30,909.0,84.0,4.8,22.0,691.0,960.99,734.65
2016,8,7,15,45,894.5,81.5,4.85,21.5,644.0,924.7,713.2
2016,8,7,16,0,880.0,79.0,4.9,21.0,597.0,885.6,689.46
2016,8,7,16,15,860.5,76.5,4.85,20.5,546.5,839.69,659.75
2016,8,7,16,30,841.0,74.0,4.8,20.0,496.0,799.8,633.99
2016,8,7,16,45,814.0,70.5,4.8,19.5,443.0,742.73,595.13
2016,8,7,17,0,787.0,67.0,4.8,19.0,390.0,684.96,554.76
2016,8,7,17,15,749.5,63.0,4.7,18.5,336.0,618.94,506.34
2016,8,7,17,30,712.0,59.0,4.6,18.0,282.0,553.95,455.51
2016,8,7,17,45,654.5,53.5,4.55,17.5,229.0,476.66,392.48
2016,8,7,18,0,597.0,48.0,4.5,17.0,176.0,407.1,332.99
2016,8,7,18,15,507.5,40.0,4.35,16.0,128.5,320.38,257.82
2016,8,7,18,30,418.0,32.0,4.2,15.0,81.0,242.85,186.84
2016,8,7,18,45,209.0,16.0,4.05,14.5,40.5,113.88,51.27
2016,8,7,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,60.0,5.5,2.3,11.5,7.0,0.0,0.0
2016,8,8,5,30,120.0,11.0,2.5,12.0,14.0,9.39,0.0
2016,8,8,5,45,266.0,22.0,2.75,12.5,49.0,18.07,6.58
2016,8,8,6,0,412.0,33.0,3.0,13.0,84.0,27.03,17.71
2016,8,8,6,15,497.0,41.0,2.9,13.5,131.0,33.12,23.69
2016,8,8,6,30,582.0,49.0,2.8,14.0,178.0,39.15,29.35
2016,8,8,6,45,633.0,55.0,2.7,14.5,229.0,47.14,36.56
2016,8,8,7,0,684.0,61.0,2.6,15.0,280.0,51.58,40.45
2016,8,8,7,15,721.0,65.5,2.55,15.5,333.0,54.6,42.96
2016,8,8,7,30,758.0,70.0,2.5,16.0,386.0,57.56,45.34
2016,8,8,7,45,559.5,130.0,2.5,17.0,380.0,91.25,74.3
2016,8,8,8,0,361.0,190.0,2.5,18.0,374.0,129.49,106.44
2016,8,8,8,15,605.0,136.5,2.5,18.5,481.0,102.35,71.03
2016,8,8,8,30,849.0,83.0,2.5,19.0,588.0,145.36,80.74
2016,8,8,8,45,864.0,85.5,2.55,19.5,634.0,205.78,123.56
2016,8,8,9,0,879.0,88.0,2.6,20.0,680.0,267.46,174.52
2016,8,8,9,15,890.5,90.0,2.7,20.5,721.0,328.79,227.85
2016,8,8,9,30,902.0,92.0,2.8,21.0,762.0,390.44,281.5
2016,8,8,9,45,914.5,92.0,2.9,21.5,799.0,451.0,333.26
2016,8,8,10,0,927.0,92.0,3.0,22.0,836.0,511.41,383.4
2016,8,8,10,15,933.5,93.0,3.1,22.5,865.5,569.11,429.94
2016,8,8,10,30,940.0,94.0,3.2,23.0,895.0,625.49,473.97
2016,8,8,10,45,943.5,96.0,3.35,23.5,917.5,679.3,514.91
2016,8,8,11,0,947.0,98.0,3.5,24.0,940.0,731.07,553.22
2016,8,8,11,15,950.0,98.5,3.65,24.0,955.0,778.9,588.9
2016,8,8,11,30,953.0,99.0,3.8,24.0,970.0,824.2,620.38
2016,8,8,11,45,953.0,100.0,3.95,24.5,977.5,864.81,647.24
2016,8,8,12,0,953.0,101.0,4.1,25.0,985.0,902.32,671.82
2016,8,8,12,15,953.5,101.0,4.25,25.0,984.5,936.07,695.11
2016,8,8,12,30,954.0,101.0,4.4,25.0,984.0,966.42,716.15
2016,8,8,12,45,952.5,100.5,4.6,25.0,976.5,990.88,733.78
2016,8,8,13,0,951.0,100.0,4.8,25.0,969.0,1011.57,749.45
2016,8,8,13,15,948.5,99.5,4.9,24.5,953.0,1027.42,762.73
2016,8,8,13,30,946.0,99.0,5.0,24.0,937.0,1039.3,773.57
2016,8,8,13,45,942.5,97.5,5.15,24.0,914.5,1045.12,779.39
2016,8,8,14,0,939.0,96.0,5.3,24.0,892.0,1046.86,782.63
2016,8,8,14,15,932.5,95.0,5.35,23.5,862.0,1042.09,782.4
2016,8,8,14,30,926.0,94.0,5.4,23.0,832.0,1033.34,779.61
2016,8,8,14,45,919.0,91.5,5.5,23.0,796.0,1018.51,771.59
2016,8,8,15,0,912.0,89.0,5.6,23.0,760.0,999.85,761.01
2016,8,8,15,15,900.5,87.0,5.6,22.5,718.5,973.78,746.11
2016,8,8,15,30,889.0,85.0,5.6,22.0,677.0,944.37,728.81
2016,8,8,15,45,875.5,82.0,5.65,22.0,630.5,908.81,705.9
2016,8,8,16,0,862.0,79.0,5.7,22.0,584.0,870.45,680.77
2016,8,8,16,15,842.0,76.5,5.6,21.5,534.0,824.59,650.45
2016,8,8,16,30,822.0,74.0,5.5,21.0,484.0,784.88,624.25
2016,8,8,16,45,798.0,70.0,5.45,20.5,432.0,730.17,586.47
2016,8,8,17,0,774.0,66.0,5.4,20.0,380.0,674.6,547.15
2016,8,8,17,15,736.0,61.5,5.3,19.0,327.0,608.12,498.99
2016,8,8,17,30,698.0,57.0,5.2,18.0,274.0,542.81,448.39
2016,8,8,17,45,645.0,51.5,5.1,17.5,222.5,468.92,387.4
2016,8,8,18,0,592.0,46.0,5.0,17.0,171.0,398.57,326.81
2016,8,8,18,15,502.0,38.5,4.9,16.0,124.0,316.09,254.58
2016,8,8,18,30,412.0,31.0,4.8,15.0,77.0,239.32,183.43
2016,8,8,18,45,206.0,15.5,4.7,14.5,38.5,111.41,40.66
2016,8,8,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,62.5,5.5,2.4,11.5,6.5,0.0,0.0
2016,8,9,5,30,125.0,11.0,2.5,12.0,13.0,9.39,0.0
2016,8,9,5,45,274.5,21.5,2.7,12.5,48.0,17.7,5.68
2016,8,9,6,0,424.0,32.0,2.9,13.0,83.0,26.26,16.99
2016,8,9,6,15,509.0,39.5,2.7,13.5,130.0,31.98,22.67
2016,8,9,6,30,594.0,47.0,2.5,14.0,177.0,41.0,30.98
2016,8,9,6,45,360.0,86.5,2.35,14.5,171.5,63.49,51.09
2016,8,9,7,0,126.0,126.0,2.2,15.0,166.0,91.93,76.09
2016,8,9,7,15,133.5,148.0,2.0,15.5,197.5,106.32,88.33
2016,8,9,7,30,141.0,170.0,1.8,16.0,229.0,120.28,99.95
2016,8,9,7,45,258.0,178.0,1.65,16.5,302.5,121.67,100.56
2016,8,9,8,0,375.0,186.0,1.5,17.0,376.0,127.41,104.87
2016,8,9,8,15,428.0,192.0,1.4,17.5,429.5,132.76,98.18
2016,8,9,8,30,481.0,198.0,1.3,18.0,483.0,175.13,118.81
2016,8,9,8,45,685.5,140.0,1.2,19.0,581.5,204.29,129.66
2016,8,9,9,0,890.0,82.0,1.1,20.0,680.0,266.21,172.01
2016,8,9,9,15,901.5,84.0,1.05,20.5,721.0,328.21,224.96
2016,8,9,9,30,913.0,86.0,1.0,21.0,762.0,390.51,277.8
2016,8,9,9,45,923.0,86.5,0.95,22.0,798.0,451.08,327.24
2016,8,9,10,0,933.0,87.0,0.9,23.0,834.0,511.21,374.22
2016,8,9,10,15,939.5,88.0,0.9,23.5,863.5,569.23,418.7
2016,8,9,10,30,946.0,89.0,0.9,24.0,893.0,625.94,460.46
2016,8,9,10,45,951.0,89.5,0.9,24.5,915.5,679.71,498.62
2016,8,9,11,0,956.0,90.0,0.9,25.0,938.0,731.52,534.08
2016,8,9,11,15,958.5,90.5,1.05,25.5,953.0,779.33,567.28
2016,8,9,11,30,961.0,91.0,1.2,26.0,968.0,824.53,596.61
2016,8,9,11,45,962.0,91.5,1.35,26.5,975.0,865.71,623.12
2016,8,9,12,0,963.0,92.0,1.5,27.0,982.0,903.81,647.51
2016,8,9,12,15,963.0,92.0,1.75,27.0,982.0,937.31,671.41
2016,8,9,12,30,963.0,92.0,2.0,27.0,982.0,967.32,693.08
2016,8,9,12,45,955.5,95.5,2.25,27.5,972.0,990.22,708.82
2016,8,9,13,0,948.0,99.0,2.5,28.0,962.0,1009.16,722.06
2016,8,9,13,15,945.0,98.5,2.75,28.0,946.5,1024.43,734.41
2016,8,9,13,30,942.0,98.0,3.0,28.0,931.0,1035.73,744.3
2016,8,9,13,45,936.5,97.5,3.25,28.0,907.5,1040.53,750.1
2016,8,9,14,0,931.0,97.0,3.5,28.0,884.0,1041.28,753.37
2016,8,9,14,15,924.5,95.5,3.7,27.5,854.0,1035.93,753.88
2016,8,9,14,30,918.0,94.0,3.9,27.0,824.0,1026.6,751.87
2016,8,9,14,45,907.5,93.0,4.1,27.0,787.0,1010.0,743.6
2016,8,9,15,0,897.0,92.0,4.3,27.0,750.0,989.75,732.9
2016,8,9,15,15,885.5,90.0,4.4,26.5,708.5,963.89,719.25
2016,8,9,15,30,874.0,88.0,4.5,26.0,667.0,934.74,703.27
2016,8,9,15,45,857.0,86.5,4.6,25.5,620.5,898.09,682.1
2016,8,9,16,0,840.0,85.0,4.7,25.0,574.0,858.91,658.93
2016,8,9,16,15,819.5,82.0,4.75,24.5,524.5,821.34,636.12
2016,8,9,16,30,799.0,79.0,4.8,24.0,475.0,772.82,604.88
2016,8,9,16,45,769.0,75.5,4.85,23.5,422.5,714.78,565.85
2016,8,9,17,0,739.0,72.0,4.9,23.0,370.0,656.38,525.39
2016,8,9,17,15,700.0,67.0,4.85,22.0,317.5,589.97,478.0
2016,8,9,17,30,661.0,62.0,4.8,21.0,265.0,528.28,430.56
2016,8,9,17,45,599.5,56.0,4.75,20.5,213.5,450.67,367.51
2016,8,9,18,0,538.0,50.0,4.7,20.0,162.0,377.79,305.79
2016,8,9,18,15,445.0,41.0,4.6,19.0,116.5,291.22,231.4
2016,8,9,18,30,352.0,32.0,4.5,18.0,71.0,214.39,161.19
2016,8,9,18,45,176.0,16.0,4.4,17.5,35.5,100.11,24.2
2016,8,9,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,33.5,4.5,2.9,11.5,5.0,0.0,0.0
2016,8,10,5,30,67.0,9.0,3.0,12.0,10.0,7.68,0.0
2016,8,10,5,45,199.5,22.5,3.2,12.5,42.5,18.51,5.37
2016,8,10,6,0,332.0,36.0,3.4,13.0,75.0,29.51,19.7
2016,8,10,6,15,420.5,45.5,3.35,13.5,120.5,36.64,26.74
2016,8,10,6,30,509.0,55.0,3.3,14.0,166.0,43.66,33.32
2016,8,10,6,45,561.0,63.5,3.25,14.5,216.0,49.49,38.63
2016,8,10,7,0,613.0,72.0,3.2,15.0,266.0,55.14,43.6
2016,8,10,7,15,654.0,77.5,3.15,15.5,318.0,58.27,46.21
2016,8,10,7,30,695.0,83.0,3.1,16.0,370.0,61.33,48.66
2016,8,10,7,45,723.5,88.5,3.1,17.0,421.5,64.13,50.73
2016,8,10,8,0,752.0,94.0,3.1,18.0,473.0,73.03,58.05
2016,8,10,8,15,774.5,97.5,3.1,18.5,522.5,89.14,57.54
2016,8,10,8,30,797.0,101.0,3.1,19.0,572.0,146.68,83.71
2016,8,10,8,45,813.0,104.5,3.1,19.5,617.5,205.84,125.98
2016,8,10,9,0,829.0,108.0,3.1,20.0,663.0,266.57,176.16
2016,8,10,9,15,842.5,111.0,3.1,20.5,704.5,327.52,228.88
2016,8,10,9,30,856.0,114.0,3.1,21.0,746.0,392.77,284.83
2016,8,10,9,45,874.5,111.5,3.1,22.0,784.0,451.72,334.21
2016,8,10,10,0,893.0,109.0,3.1,23.0,822.0,511.17,382.36
2016,8,10,10,15,900.5,110.5,3.1,23.5,852.0,568.28,427.85
2016,8,10,10,30,908.0,112.0,3.1,24.0,882.0,624.27,470.92
2016,8,10,10,45,913.0,113.0,3.15,24.5,904.5,676.9,510.35
2016,8,10,11,0,918.0,114.0,3.2,25.0,927.0,727.68,547.28
2016,8,10,11,15,921.5,115.0,3.3,25.0,942.5,775.3,582.36
2016,8,10,11,30,925.0,116.0,3.4,25.0,958.0,820.52,613.68
2016,8,10,11,45,927.0,116.0,3.5,25.5,966.0,861.06,640.05
2016,8,10,12,0,929.0,116.0,3.6,26.0,974.0,898.69,664.28
2016,8,10,12,15,929.5,116.0,3.7,26.0,973.5,931.94,686.8
2016,8,10,12,30,930.0,116.0,3.8,26.0,973.0,961.87,707.13
2016,8,10,12,45,928.5,115.5,3.95,26.5,965.0,986.0,722.57
2016,8,10,13,0,927.0,115.0,4.1,27.0,957.0,1006.43,735.63
2016,8,10,13,15,924.0,114.5,4.2,26.5,941.0,1021.61,747.98
2016,8,10,13,30,921.0,114.0,4.3,26.0,925.0,1032.88,757.98
2016,8,10,13,45,916.0,112.5,4.45,26.0,902.0,1037.2,762.37
2016,8,10,14,0,911.0,111.0,4.6,26.0,879.0,1037.51,764.36
2016,8,10,14,15,903.5,109.5,4.6,25.5,848.5,1031.34,762.85
2016,8,10,14,30,896.0,108.0,4.6,25.0,818.0,1021.28,758.9
2016,8,10,14,45,887.5,105.5,4.7,25.0,782.0,1005.32,750.48
2016,8,10,15,0,879.0,103.0,4.8,25.0,746.0,985.68,739.62
2016,8,10,15,15,866.0,101.0,4.8,24.5,704.0,958.76,724.46
2016,8,10,15,30,853.0,99.0,4.8,24.0,662.0,928.67,707.06
2016,8,10,15,45,838.0,95.5,4.8,24.0,615.5,902.05,690.58
2016,8,10,16,0,823.0,92.0,4.8,24.0,569.0,862.27,664.71
2016,8,10,16,15,801.0,88.5,4.7,23.0,519.0,814.07,634.52
2016,8,10,16,30,779.0,85.0,4.6,22.0,469.0,764.22,602.5
