Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,16,45,751.5,80.0,4.6,21.5,417.0,706.96,563.51
2016,8,10,17,0,724.0,75.0,4.6,21.0,365.0,649.21,523.06
2016,8,10,17,15,682.5,70.0,4.5,20.0,312.5,585.12,476.65
2016,8,10,17,30,641.0,65.0,4.4,19.0,260.0,519.42,425.72
2016,8,10,17,45,582.5,58.0,4.3,18.5,209.0,443.24,363.39
2016,8,10,18,0,524.0,51.0,4.2,18.0,158.0,371.52,302.21
2016,8,10,18,15,429.5,41.0,4.1,17.0,112.5,283.75,226.48
2016,8,10,18,30,335.0,31.0,4.0,16.0,67.0,206.1,154.68
2016,8,10,18,45,167.5,15.5,3.95,15.5,33.5,95.54,8.44
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,5,45,145.0,18.0,2.65,12.0,35.0,14.04,1.96
2016,8,11,6,0,290.0,36.0,2.9,13.0,70.0,29.45,19.58
2016,8,11,6,15,377.5,48.0,2.9,13.5,115.0,38.66,28.49
2016,8,11,6,30,465.0,60.0,2.9,14.0,160.0,47.62,36.82
2016,8,11,6,45,234.5,83.0,2.9,14.5,133.5,62.37,50.07
2016,8,11,7,0,4.0,106.0,2.9,15.0,107.0,83.11,68.34
2016,8,11,7,15,9.5,125.0,2.9,15.5,128.5,97.5,80.71
2016,8,11,7,30,15.0,144.0,2.9,16.0,150.0,111.79,92.74
2016,8,11,7,45,42.0,175.5,2.95,17.0,196.0,128.21,106.19
2016,8,11,8,0,69.0,207.0,3.0,18.0,242.0,148.12,122.34
2016,8,11,8,15,416.5,160.5,3.0,18.5,403.0,113.7,82.37
2016,8,11,8,30,764.0,114.0,3.0,19.0,564.0,153.64,90.5
2016,8,11,8,45,780.0,118.5,3.05,20.0,609.5,211.63,131.77
2016,8,11,9,0,796.0,123.0,3.1,21.0,655.0,271.27,180.47
2016,8,11,9,15,810.5,126.5,3.15,21.5,696.5,331.11,231.83
2016,8,11,9,30,825.0,130.0,3.2,22.0,738.0,391.88,283.92
2016,8,11,9,45,851.5,124.5,3.3,22.5,778.5,451.09,333.8
2016,8,11,10,0,878.0,119.0,3.4,23.0,819.0,513.0,384.47
2016,8,11,10,15,886.0,120.5,3.45,23.5,848.5,569.75,429.84
2016,8,11,10,30,894.0,122.0,3.5,24.0,878.0,625.45,472.94
2016,8,11,10,45,899.5,123.0,3.6,24.5,901.0,677.88,512.51
2016,8,11,11,0,905.0,124.0,3.7,25.0,924.0,728.54,549.68
2016,8,11,11,15,909.0,125.0,3.75,25.5,939.5,776.11,583.54
2016,8,11,11,30,913.0,126.0,3.8,26.0,955.0,821.36,613.8
2016,8,11,11,45,916.0,125.5,3.85,26.5,963.0,861.99,640.0
2016,8,11,12,0,919.0,125.0,3.9,27.0,971.0,899.81,664.08
2016,8,11,12,15,919.0,125.0,3.95,27.0,971.0,932.45,685.9
2016,8,11,12,30,919.0,125.0,4.0,27.0,971.0,961.78,705.52
2016,8,11,12,45,911.0,128.5,4.1,27.0,961.0,983.49,720.45
2016,8,11,13,0,903.0,132.0,4.2,27.0,951.0,1001.38,733.0
2016,8,11,13,15,899.5,131.5,4.25,27.0,935.0,1015.94,743.2
2016,8,11,13,30,896.0,131.0,4.3,27.0,919.0,1026.66,751.03
2016,8,11,13,45,893.5,128.0,4.35,27.0,896.5,1032.0,755.49
2016,8,11,14,0,891.0,125.0,4.4,27.0,874.0,1033.38,757.53
2016,8,11,14,15,883.5,123.0,4.45,26.5,843.5,1026.86,756.03
2016,8,11,14,30,876.0,121.0,4.5,26.0,813.0,1016.49,752.14
2016,8,11,14,45,868.5,117.5,4.55,26.0,777.0,1000.75,743.24
2016,8,11,15,0,861.0,114.0,4.6,26.0,741.0,993.2,740.21
2016,8,11,15,15,847.5,111.5,4.6,25.5,698.5,965.18,724.43
2016,8,11,15,30,834.0,109.0,4.6,25.0,656.0,933.97,706.49
2016,8,11,15,45,818.5,104.5,4.65,25.0,610.0,895.64,682.42
2016,8,11,16,0,803.0,100.0,4.7,25.0,564.0,854.69,656.26
2016,8,11,16,15,780.0,96.0,4.7,24.0,513.5,805.55,626.08
2016,8,11,16,30,757.0,92.0,4.7,23.0,463.0,754.84,593.98
2016,8,11,16,45,727.5,87.0,4.7,22.5,411.0,700.77,557.33
2016,8,11,17,0,698.0,82.0,4.7,22.0,359.0,642.52,516.47
2016,8,11,17,15,655.0,76.0,4.6,21.0,306.0,573.8,466.09
2016,8,11,17,30,612.0,70.0,4.5,20.0,253.0,506.96,414.3
2016,8,11,17,45,550.5,62.0,4.4,19.5,202.5,429.02,350.62
2016,8,11,18,0,489.0,54.0,4.3,19.0,152.0,355.89,288.42
2016,8,11,18,15,393.5,43.0,4.15,18.0,107.0,268.28,212.98
2016,8,11,18,30,298.0,32.0,4.0,17.0,62.0,190.99,141.25
2016,8,11,18,45,149.0,16.0,3.9,16.5,31.0,88.39,0.0
2016,8,11,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,157.0,17.5,3.2,12.5,35.0,14.11,1.05
2016,8,12,6,0,314.0,35.0,3.4,13.0,70.0,28.72,18.86
2016,8,12,6,15,403.5,45.5,3.4,13.5,115.5,36.71,26.74
2016,8,12,6,30,493.0,56.0,3.4,14.0,161.0,44.53,34.06
2016,8,12,6,45,554.5,63.5,3.4,14.5,212.0,49.58,38.7
2016,8,12,7,0,616.0,71.0,3.4,15.0,263.0,54.54,43.07
2016,8,12,7,15,657.5,77.0,3.35,15.5,315.5,58.07,46.04
2016,8,12,7,30,699.0,83.0,3.3,16.0,368.0,61.51,48.83
2016,8,12,7,45,730.5,87.0,3.3,17.0,420.5,69.18,55.16
2016,8,12,8,0,762.0,91.0,3.3,18.0,473.0,71.12,56.41
2016,8,12,8,15,784.5,95.0,3.25,18.5,522.5,88.81,56.58
2016,8,12,8,30,807.0,99.0,3.2,19.0,572.0,147.54,83.85
2016,8,12,8,45,825.0,101.5,3.15,20.0,618.5,207.07,126.28
2016,8,12,9,0,843.0,104.0,3.1,21.0,665.0,268.4,176.59
2016,8,12,9,15,856.0,106.5,3.15,21.5,706.0,334.48,233.26
2016,8,12,9,30,869.0,109.0,3.2,22.0,747.0,395.55,286.0
2016,8,12,9,45,880.5,110.0,3.3,23.0,783.5,455.13,336.01
2016,8,12,10,0,892.0,111.0,3.4,24.0,820.0,514.51,384.22
2016,8,12,10,15,899.0,112.5,3.5,24.5,849.5,571.47,429.76
2016,8,12,10,30,906.0,114.0,3.6,25.0,879.0,627.25,472.94
2016,8,12,10,45,911.0,115.0,3.75,25.5,901.5,679.92,512.74
2016,8,12,11,0,916.0,116.0,3.9,26.0,924.0,730.73,550.11
2016,8,12,11,15,919.5,117.0,4.0,26.0,939.0,778.37,585.3
2016,8,12,11,30,923.0,118.0,4.1,26.0,954.0,823.61,616.68
2016,8,12,11,45,924.5,118.0,4.25,26.5,961.5,863.76,643.08
2016,8,12,12,0,926.0,118.0,4.4,27.0,969.0,900.94,667.31
2016,8,12,12,15,926.0,118.0,4.5,27.0,968.5,933.7,689.58
2016,8,12,12,30,926.0,118.0,4.6,27.0,968.0,963.11,709.7
2016,8,12,12,45,931.5,113.5,4.75,27.0,961.5,989.84,728.73
2016,8,12,13,0,937.0,109.0,4.9,27.0,955.0,1012.99,745.5
2016,8,12,13,15,934.0,108.0,5.0,26.5,939.5,1027.67,757.92
2016,8,12,13,30,931.0,107.0,5.1,26.0,924.0,1038.38,767.93
2016,8,12,13,45,926.5,106.0,5.2,26.0,900.5,1043.59,772.9
2016,8,12,14,0,922.0,105.0,5.3,26.0,877.0,1044.76,775.35
2016,8,12,14,15,915.0,103.5,5.3,25.5,847.0,1038.88,774.02
2016,8,12,14,30,908.0,102.0,5.3,25.0,817.0,1029.06,770.18
2016,8,12,14,45,899.5,100.0,5.3,25.0,780.5,1013.33,760.93
2016,8,12,15,0,891.0,98.0,5.3,25.0,744.0,993.89,749.26
2016,8,12,15,15,878.5,95.5,5.2,24.5,702.0,966.46,732.95
2016,8,12,15,30,866.0,93.0,5.1,24.0,660.0,935.79,714.38
2016,8,12,15,45,850.5,90.0,5.0,24.0,613.5,898.76,689.87
2016,8,12,16,0,835.0,87.0,4.9,24.0,567.0,868.42,670.03
2016,8,12,16,15,813.5,84.0,4.8,23.5,516.5,820.72,638.9
2016,8,12,16,30,792.0,81.0,4.7,23.0,466.0,771.31,606.09
2016,8,12,16,45,763.0,76.5,4.6,23.0,413.5,712.81,564.76
2016,8,12,17,0,734.0,72.0,4.5,23.0,361.0,653.91,522.3
2016,8,12,17,15,692.5,67.0,4.3,22.0,308.0,585.68,473.14
2016,8,12,17,30,651.0,62.0,4.1,21.0,255.0,522.82,424.59
2016,8,12,17,45,589.5,55.5,3.95,20.5,204.0,444.88,361.27
2016,8,12,18,0,528.0,49.0,3.8,20.0,153.0,371.72,299.25
2016,8,12,18,15,429.5,39.0,3.65,19.0,107.5,281.77,222.15
2016,8,12,18,30,331.0,29.0,3.5,18.0,62.0,202.56,147.34
2016,8,12,18,45,165.5,14.5,3.4,17.5,31.0,92.01,0.0
2016,8,12,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,159.0,17.0,3.3,12.5,34.0,13.73,0.0
2016,8,13,6,0,318.0,34.0,3.4,13.0,68.0,27.93,18.08
2016,8,13,6,15,409.5,44.0,3.3,13.5,113.5,35.53,25.67
2016,8,13,6,30,501.0,54.0,3.2,14.0,159.0,43.0,32.68
2016,8,13,6,45,561.5,61.0,3.15,15.0,209.5,47.71,36.95
2016,8,13,7,0,622.0,68.0,3.1,16.0,260.0,52.36,40.97
2016,8,13,7,15,663.0,73.5,3.1,17.0,312.0,55.61,43.6
2016,8,13,7,30,704.0,79.0,3.1,18.0,364.0,58.79,46.07
2016,8,13,7,45,735.0,82.5,3.1,19.0,416.0,65.88,51.87
2016,8,13,8,0,766.0,86.0,3.1,20.0,468.0,67.59,52.92
2016,8,13,8,15,788.0,90.0,3.05,20.5,517.0,85.97,53.44
2016,8,13,8,30,810.0,94.0,3.0,21.0,566.0,144.91,80.85
2016,8,13,8,45,828.0,96.0,3.0,22.0,612.5,204.29,122.98
2016,8,13,9,0,846.0,98.0,3.0,23.0,659.0,271.18,177.34
2016,8,13,9,15,859.0,100.5,3.0,23.5,700.0,331.88,229.44
2016,8,13,9,30,872.0,103.0,3.0,24.0,741.0,393.11,281.88
2016,8,13,9,45,889.0,100.5,3.05,25.0,779.0,452.38,331.15
2016,8,13,10,0,906.0,98.0,3.1,26.0,817.0,511.96,379.01
2016,8,13,10,15,913.0,99.5,3.15,26.5,846.5,569.58,424.52
2016,8,13,10,30,920.0,101.0,3.2,27.0,876.0,625.98,467.58
2016,8,13,10,45,925.5,101.5,3.3,27.5,898.5,679.13,507.14
2016,8,13,11,0,931.0,102.0,3.4,28.0,921.0,730.41,544.24
2016,8,13,11,15,934.0,102.5,3.5,28.0,936.0,777.78,578.6
2016,8,13,11,30,937.0,103.0,3.6,28.0,951.0,822.63,609.03
2016,8,13,11,45,938.5,103.5,3.7,28.5,958.5,863.55,635.39
2016,8,13,12,0,940.0,104.0,3.8,29.0,966.0,901.48,659.54
2016,8,13,12,15,940.0,104.0,3.95,29.0,965.5,934.45,681.92
2016,8,13,12,30,940.0,104.0,4.1,29.0,965.0,964.01,702.09
2016,8,13,12,45,926.0,111.5,4.25,29.5,953.5,984.24,714.79
2016,8,13,13,0,912.0,119.0,4.4,30.0,942.0,1000.38,724.91
2016,8,13,13,15,909.0,118.0,4.45,30.0,926.0,1014.79,734.93
2016,8,13,13,30,906.0,117.0,4.5,30.0,910.0,1025.31,742.56
2016,8,13,13,45,902.0,115.0,4.6,30.0,887.0,1029.89,746.76
2016,8,13,14,0,898.0,113.0,4.7,30.0,864.0,1030.5,748.63
2016,8,13,14,15,890.5,111.5,4.7,29.5,833.5,1024.19,747.06
2016,8,13,14,30,883.0,110.0,4.7,29.0,803.0,1014.01,743.12
2016,8,13,14,45,875.0,107.0,4.75,29.0,767.0,997.94,734.29
2016,8,13,15,0,867.0,104.0,4.8,29.0,731.0,978.19,723.1
2016,8,13,15,15,854.0,101.5,4.75,28.5,689.0,950.68,707.43
2016,8,13,15,30,841.0,99.0,4.7,28.0,647.0,930.61,696.81
2016,8,13,15,45,826.5,95.0,4.7,28.0,601.0,893.4,673.31
2016,8,13,16,0,812.0,91.0,4.7,28.0,555.0,853.52,647.86
2016,8,13,16,15,789.0,87.5,4.6,27.0,505.0,804.54,617.61
2016,8,13,16,30,766.0,84.0,4.5,26.0,455.0,754.02,585.6
2016,8,13,16,45,738.5,79.0,4.4,25.5,403.5,696.99,546.96
2016,8,13,17,0,711.0,74.0,4.3,25.0,352.0,639.51,507.0
2016,8,13,17,15,668.5,68.5,4.15,24.0,299.5,574.61,460.59
2016,8,13,17,30,626.0,63.0,4.0,23.0,247.0,508.11,409.69
2016,8,13,17,45,565.0,56.0,3.9,22.5,196.5,431.03,347.46
2016,8,13,18,0,504.0,49.0,3.8,22.0,146.0,358.74,286.53
2016,8,13,18,15,403.0,39.0,3.75,21.0,101.5,268.85,209.98
2016,8,13,18,30,302.0,29.0,3.7,20.0,57.0,190.04,134.86
2016,8,13,18,45,151.0,14.5,3.7,19.5,28.5,85.73,0.0
2016,8,13,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,5,45,151.0,16.5,3.25,13.5,33.0,13.33,0.0
2016,8,14,6,0,302.0,33.0,3.3,14.0,66.0,27.07,17.16
2016,8,14,6,15,394.5,44.0,3.3,14.5,111.0,35.53,25.53
2016,8,14,6,30,487.0,55.0,3.3,15.0,156.0,43.82,33.25
2016,8,14,6,45,546.0,63.0,3.3,15.5,206.0,49.26,38.24
2016,8,14,7,0,605.0,71.0,3.3,16.0,256.0,54.58,42.93
2016,8,14,7,15,647.0,77.0,3.3,17.0,308.5,58.1,45.79
2016,8,14,7,30,689.0,83.0,3.3,18.0,361.0,61.52,48.46
2016,8,14,7,45,718.0,88.5,3.35,19.0,412.5,64.32,50.52
2016,8,14,8,0,747.0,94.0,3.4,20.0,464.0,73.27,57.83
2016,8,14,8,15,770.0,97.5,3.4,20.5,513.5,91.38,57.84
2016,8,14,8,30,793.0,101.0,3.4,21.0,563.0,149.07,84.79
2016,8,14,8,45,809.0,105.0,3.45,22.0,608.5,208.7,127.4
2016,8,14,9,0,825.0,109.0,3.5,23.0,654.0,269.92,177.47
2016,8,14,9,15,838.0,112.0,3.5,23.5,695.5,330.85,229.77
2016,8,14,9,30,851.0,115.0,3.5,24.0,737.0,392.45,282.51
2016,8,14,9,45,852.5,121.5,3.55,24.5,770.5,452.53,333.17
2016,8,14,10,0,854.0,128.0,3.6,25.0,804.0,511.52,381.36
2016,8,14,10,15,862.0,130.0,3.65,25.5,833.5,568.2,426.26
2016,8,14,10,30,870.0,132.0,3.7,26.0,863.0,623.32,468.56
2016,8,14,10,45,874.5,133.5,3.75,26.5,885.0,674.59,506.82
2016,8,14,11,0,879.0,135.0,3.8,27.0,907.0,724.04,542.66
2016,8,14,11,15,882.5,136.0,3.85,27.5,922.0,770.34,575.37
2016,8,14,11,30,886.0,137.0,3.9,28.0,937.0,814.33,604.83
2016,8,14,11,45,888.0,137.0,3.95,28.5,944.5,853.76,630.11
2016,8,14,12,0,890.0,137.0,4.0,29.0,952.0,890.39,653.3
2016,8,14,12,15,890.0,137.0,4.05,29.0,951.5,922.3,674.54
2016,8,14,12,30,890.0,137.0,4.1,29.0,951.0,950.97,693.66
2016,8,14,12,45,896.5,131.5,4.15,29.0,944.5,977.23,711.23
2016,8,14,13,0,903.0,126.0,4.2,29.0,938.0,1000.02,726.6
2016,8,14,13,15,899.5,125.0,4.25,29.0,922.0,1013.88,736.25
2016,8,14,13,30,896.0,124.0,4.3,29.0,906.0,1023.87,743.56
2016,8,14,13,45,885.0,125.5,4.35,29.0,880.5,1025.04,745.27
2016,8,14,14,0,874.0,127.0,4.4,29.0,855.0,1022.3,744.64
2016,8,14,14,15,866.0,125.5,4.45,28.5,824.5,1015.64,743.08
2016,8,14,14,30,858.0,124.0,4.5,28.0,794.0,1005.21,739.17
2016,8,14,14,45,844.0,123.0,4.6,28.0,756.5,998.38,736.52
2016,8,14,15,0,830.0,122.0,4.7,28.0,719.0,975.15,723.36
2016,8,14,15,15,815.5,119.0,4.75,27.5,677.0,945.87,707.21
2016,8,14,15,30,801.0,116.0,4.8,27.0,635.0,913.53,688.81
2016,8,14,15,45,782.0,112.5,4.85,26.5,588.5,873.65,664.92
2016,8,14,16,0,763.0,109.0,4.9,26.0,542.0,831.43,638.99
2016,8,14,16,15,738.0,104.5,4.9,25.5,492.0,785.94,609.94
2016,8,14,16,30,713.0,100.0,4.9,25.0,442.0,734.26,575.76
2016,8,14,16,45,681.0,94.0,4.9,24.5,390.5,674.4,534.66
2016,8,14,17,0,649.0,88.0,4.9,24.0,339.0,614.64,492.45
2016,8,14,17,15,603.0,81.0,4.85,23.0,287.0,544.46,440.35
2016,8,14,17,30,557.0,74.0,4.8,22.0,235.0,476.54,387.61
2016,8,14,17,45,494.0,64.5,4.75,21.0,186.0,398.4,324.33
2016,8,14,18,0,431.0,55.0,4.7,20.0,137.0,325.37,262.59
2016,8,14,18,15,332.0,42.5,4.6,19.0,94.0,237.55,186.8
2016,8,14,18,30,233.0,30.0,4.5,18.0,51.0,160.18,111.82
2016,8,14,18,45,116.5,15.0,4.45,17.5,25.5,56.36,0.0
2016,8,14,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,182.5,15.5,3.4,11.5,34.5,12.55,0.0
2016,8,15,6,0,365.0,31.0,3.6,12.0,69.0,25.56,15.93
2016,8,15,6,15,461.5,40.0,3.6,12.5,116.5,32.49,23.04
2016,8,15,6,30,558.0,49.0,3.6,13.0,164.0,39.36,29.54
2016,8,15,6,45,279.0,63.5,3.6,13.5,121.0,46.88,36.42
2016,8,15,7,0,0.0,78.0,3.6,14.0,78.0,63.25,51.01
2016,8,15,7,15,0.0,93.5,3.5,14.5,93.5,75.36,61.56
2016,8,15,7,30,0.0,109.0,3.4,15.0,109.0,87.38,71.83
2016,8,15,7,45,5.0,137.5,3.35,16.0,140.0,108.42,89.6
2016,8,15,8,0,10.0,166.0,3.3,17.0,171.0,129.02,106.62
2016,8,15,8,15,45.0,208.0,3.25,17.5,234.0,151.91,119.26
2016,8,15,8,30,80.0,250.0,3.2,18.0,297.0,188.64,145.71
2016,8,15,8,45,131.5,276.0,3.2,19.0,360.0,218.51,165.8
2016,8,15,9,0,183.0,302.0,3.2,20.0,423.0,261.89,197.31
2016,8,15,9,15,551.0,197.5,3.2,20.5,593.0,308.03,223.07
2016,8,15,9,30,919.0,93.0,3.2,21.0,763.0,404.14,293.29
2016,8,15,9,45,930.0,94.0,3.25,21.5,800.0,466.47,346.32
2016,8,15,10,0,941.0,95.0,3.3,22.0,837.0,528.46,397.56
2016,8,15,10,15,947.5,96.0,3.35,22.5,867.0,587.46,444.88
2016,8,15,10,30,954.0,97.0,3.4,23.0,897.0,645.08,489.55
2016,8,15,10,45,958.5,98.0,3.5,23.5,920.0,699.83,530.86
2016,8,15,11,0,963.0,99.0,3.6,24.0,943.0,752.51,569.49
2016,8,15,11,15,966.0,99.5,3.7,24.5,958.0,801.39,603.9
2016,8,15,11,30,969.0,100.0,3.8,25.0,973.0,847.62,634.37
2016,8,15,11,45,970.0,100.5,3.95,25.5,980.0,889.41,661.76
2016,8,15,12,0,971.0,101.0,4.1,26.0,987.0,928.03,686.86
2016,8,15,12,15,970.5,101.0,4.2,26.0,986.5,961.53,709.53
2016,8,15,12,30,970.0,101.0,4.3,26.0,986.0,991.45,729.86
2016,8,15,12,45,961.0,105.5,4.4,26.0,975.0,1014.14,745.47
2016,8,15,13,0,952.0,110.0,4.5,26.0,964.0,1032.76,758.53
2016,8,15,13,15,949.0,109.0,4.55,26.0,947.5,1047.61,768.97
2016,8,15,13,30,946.0,108.0,4.6,26.0,931.0,1058.41,776.95
2016,8,15,13,45,940.5,107.0,4.7,26.0,906.5,1062.62,781.37
2016,8,15,14,0,935.0,106.0,4.8,26.0,882.0,1062.72,783.26
2016,8,15,14,15,927.5,104.5,4.8,25.5,851.0,1056.18,781.6
2016,8,15,14,30,920.0,103.0,4.8,25.0,820.0,1045.63,777.43
2016,8,15,14,45,910.5,101.0,4.85,25.0,782.5,1028.62,767.95
2016,8,15,15,0,901.0,99.0,4.9,25.0,745.0,1007.86,756.02
2016,8,15,15,15,888.5,96.5,4.9,24.5,702.0,980.05,740.42
2016,8,15,15,30,876.0,94.0,4.9,24.0,659.0,948.95,722.48
2016,8,15,15,45,860.0,91.0,4.9,24.0,611.5,920.92,705.14
2016,8,15,16,0,844.0,88.0,4.9,24.0,564.0,879.8,678.45
2016,8,15,16,15,821.5,84.5,4.8,23.0,513.0,830.05,647.31
2016,8,15,16,30,799.0,81.0,4.7,22.0,462.0,778.63,614.27
2016,8,15,16,45,769.5,76.5,4.65,21.5,409.0,719.19,573.46
2016,8,15,17,0,740.0,72.0,4.6,21.0,356.0,659.34,531.23
2016,8,15,17,15,696.5,66.5,4.5,20.0,302.0,588.56,479.88
2016,8,15,17,30,653.0,61.0,4.4,19.0,248.0,523.66,429.15
2016,8,15,17,45,588.5,54.0,4.3,18.5,196.5,443.03,362.69
2016,8,15,18,0,524.0,47.0,4.2,18.0,145.0,367.55,297.75
2016,8,15,18,15,416.5,37.0,4.05,17.0,99.5,273.43,215.88
2016,8,15,18,30,309.0,27.0,3.9,16.0,54.0,190.05,130.26
2016,8,15,18,45,154.5,13.5,3.75,15.5,27.0,69.24,0.0
2016,8,15,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,147.0,16.5,3.15,11.5,31.5,13.42,0.0
2016,8,16,6,0,294.0,33.0,3.4,12.0,63.0,27.21,17.18
2016,8,16,6,15,390.5,43.5,3.35,12.5,108.0,35.24,25.43
2016,8,16,6,30,487.0,54.0,3.3,13.0,153.0,43.13,32.89
2016,8,16,6,45,365.0,84.0,3.3,14.0,170.5,62.06,49.85
2016,8,16,7,0,243.0,114.0,3.3,15.0,188.0,82.81,68.09
2016,8,16,7,15,269.0,131.0,3.25,15.5,227.0,93.91,77.61
2016,8,16,7,30,295.0,148.0,3.2,16.0,266.0,104.62,86.59
2016,8,16,7,45,525.5,120.5,3.2,16.5,365.5,84.28,68.45
2016,8,16,8,0,756.0,93.0,3.2,17.0,465.0,72.81,58.14
2016,8,16,8,15,504.5,170.5,3.2,17.5,429.5,125.51,90.26
2016,8,16,8,30,253.0,248.0,3.2,18.0,394.0,192.62,142.11
2016,8,16,8,45,545.0,178.0,3.2,19.0,526.0,213.37,143.93
2016,8,16,9,0,837.0,108.0,3.2,20.0,658.0,273.87,182.3
2016,8,16,9,15,850.5,110.5,3.25,20.5,699.5,335.46,235.79
2016,8,16,9,30,864.0,113.0,3.3,21.0,741.0,401.0,292.15
2016,8,16,9,45,865.0,120.0,3.35,22.0,774.5,460.86,342.49
2016,8,16,10,0,866.0,127.0,3.4,23.0,808.0,519.43,390.01
2016,8,16,10,15,874.0,128.5,3.45,23.5,838.0,575.96,435.04
2016,8,16,10,30,882.0,130.0,3.5,24.0,868.0,631.43,477.81
2016,8,16,10,45,887.5,131.5,3.6,24.5,890.5,684.03,517.34
2016,8,16,11,0,893.0,133.0,3.7,25.0,913.0,734.87,554.5
2016,8,16,11,15,896.5,133.5,3.75,25.0,928.0,781.44,588.69
2016,8,16,11,30,900.0,134.0,3.8,25.0,943.0,825.63,619.45
2016,8,16,11,45,902.0,134.5,3.9,25.5,950.5,866.03,645.84
2016,8,16,12,0,904.0,135.0,4.0,26.0,958.0,903.59,670.11
2016,8,16,12,15,904.0,134.5,4.05,26.0,957.0,935.47,691.53
2016,8,16,12,30,904.0,134.0,4.1,26.0,956.0,964.03,710.76
2016,8,16,12,45,896.5,137.0,4.2,26.5,945.5,985.37,724.1
2016,8,16,13,0,889.0,140.0,4.3,27.0,935.0,1002.92,735.03
2016,8,16,13,15,885.0,139.0,4.35,27.0,918.5,1016.22,744.44
2016,8,16,13,30,881.0,138.0,4.4,27.0,902.0,1025.69,751.48
2016,8,16,13,45,877.0,135.5,4.5,27.0,878.5,1029.79,755.44
2016,8,16,14,0,873.0,133.0,4.6,27.0,855.0,1029.97,757.0
2016,8,16,14,15,864.5,131.0,4.6,26.5,824.5,1035.76,763.44
2016,8,16,14,30,856.0,129.0,4.6,26.0,794.0,1024.02,758.38
2016,8,16,14,45,847.0,125.5,4.65,26.0,757.5,1006.33,748.46
2016,8,16,15,0,838.0,122.0,4.7,26.0,721.0,984.98,736.16
2016,8,16,15,15,823.5,119.0,4.7,25.5,678.0,955.4,719.34
2016,8,16,15,30,809.0,116.0,4.7,25.0,635.0,922.72,700.3
2016,8,16,15,45,792.5,111.5,4.7,25.0,588.5,883.63,675.23
2016,8,16,16,0,776.0,107.0,4.7,25.0,542.0,842.04,648.17
2016,8,16,16,15,751.0,102.5,4.7,24.0,491.5,795.91,619.99
2016,8,16,16,30,726.0,98.0,4.7,23.0,441.0,743.6,586.53
2016,8,16,16,45,694.5,92.0,4.7,22.5,389.0,683.47,545.11
2016,8,16,17,0,663.0,86.0,4.7,22.0,337.0,623.37,502.49
2016,8,16,17,15,616.0,79.0,4.6,21.0,284.5,551.72,448.98
2016,8,16,17,30,569.0,72.0,4.5,20.0,232.0,482.41,394.65
2016,8,16,17,45,503.0,62.5,4.4,19.5,182.0,401.77,328.14
2016,8,16,18,0,437.0,53.0,4.3,19.0,132.0,326.56,263.61
2016,8,16,18,15,331.5,40.5,4.2,18.0,89.0,235.26,184.44
2016,8,16,18,30,226.0,28.0,4.1,17.0,46.0,153.23,99.95
2016,8,16,18,45,113.0,14.0,4.05,16.5,23.0,54.12,0.0
2016,8,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,5,45,122.5,16.5,2.95,13.0,28.5,12.87,0.0
2016,8,17,6,0,245.0,33.0,3.2,14.0,57.0,25.61,15.54
2016,8,17,6,15,338.5,45.0,3.2,14.5,100.5,36.41,26.18
2016,8,17,6,30,432.0,57.0,3.2,15.0,144.0,45.43,34.61
2016,8,17,6,45,495.5,66.0,3.25,15.5,193.0,51.55,40.25
2016,8,17,7,0,559.0,75.0,3.3,16.0,242.0,57.53,45.54
2016,8,17,7,15,603.5,82.0,3.3,16.5,294.0,61.63,49.01
2016,8,17,7,30,648.0,89.0,3.3,17.0,346.0,65.61,52.27
2016,8,17,7,45,681.0,94.0,3.3,18.0,397.0,67.89,53.86
2016,8,17,8,0,714.0,99.0,3.3,19.0,448.0,70.1,55.35
2016,8,17,8,15,738.0,103.5,3.3,19.5,497.5,90.14,56.57
2016,8,17,8,30,762.0,108.0,3.3,20.0,547.0,153.52,89.65
2016,8,17,8,45,780.5,111.5,3.3,21.0,593.0,211.54,131.47
2016,8,17,9,0,799.0,115.0,3.3,22.0,639.0,271.48,180.63
2016,8,17,9,15,813.5,118.0,3.35,22.5,680.0,331.54,232.29
2016,8,17,9,30,828.0,121.0,3.4,23.0,721.0,392.49,284.52
2016,8,17,9,45,845.5,120.0,3.45,23.5,759.0,452.08,334.65
2016,8,17,10,0,863.0,119.0,3.5,24.0,797.0,513.12,384.42
2016,8,17,10,15,871.0,120.5,3.55,24.5,826.5,569.42,429.2
2016,8,17,10,30,879.0,122.0,3.6,25.0,856.0,624.66,471.74
2016,8,17,10,45,884.0,124.0,3.7,25.5,878.0,677.13,511.09
2016,8,17,11,0,889.0,126.0,3.8,26.0,900.0,727.8,548.07
2016,8,17,11,15,893.0,126.5,3.85,26.5,915.5,774.47,581.14
2016,8,17,11,30,897.0,127.0,3.9,27.0,931.0,818.8,610.48
2016,8,17,11,45,898.0,128.0,4.0,27.5,938.0,858.62,636.33
2016,8,17,12,0,899.0,129.0,4.1,28.0,945.0,895.52,660.04
2016,8,17,12,15,899.0,129.0,4.15,28.0,944.5,927.58,681.48
2016,8,17,12,30,899.0,129.0,4.2,28.0,944.0,956.33,700.74
2016,8,17,12,45,887.5,134.0,4.3,28.0,932.5,975.59,714.05
2016,8,17,13,0,876.0,139.0,4.4,28.0,921.0,990.93,724.93
2016,8,17,13,15,872.0,138.0,4.45,28.0,904.5,1003.95,734.16
2016,8,17,13,30,868.0,137.0,4.5,28.0,888.0,1013.18,741.03
2016,8,17,13,45,863.5,135.0,4.6,28.0,864.5,1017.08,744.77
2016,8,17,14,0,859.0,133.0,4.7,28.0,841.0,1017.14,746.55
2016,8,17,14,15,850.5,131.0,4.75,27.5,810.5,1022.87,753.37
2016,8,17,14,30,842.0,129.0,4.8,27.0,780.0,1011.12,748.67
2016,8,17,14,45,832.0,125.5,4.9,27.0,743.0,992.46,738.42
2016,8,17,15,0,822.0,122.0,5.0,27.0,706.0,970.23,725.79
2016,8,17,15,15,807.0,119.0,5.0,26.5,664.0,940.34,708.61
2016,8,17,15,30,792.0,116.0,5.0,26.0,622.0,907.43,689.24
2016,8,17,15,45,774.5,111.5,5.05,25.5,575.5,867.74,665.2
2016,8,17,16,0,757.0,107.0,5.1,25.0,529.0,825.66,639.07
2016,8,17,16,15,731.0,102.5,5.05,24.0,479.0,779.28,610.02
2016,8,17,16,30,705.0,98.0,5.0,23.0,429.0,726.77,575.73
2016,8,17,16,45,672.5,91.5,5.0,22.5,377.5,665.97,533.35
2016,8,17,17,0,640.0,85.0,5.0,22.0,326.0,605.39,489.88
2016,8,17,17,15,591.5,78.0,4.85,21.0,274.0,533.67,435.57
2016,8,17,17,30,543.0,71.0,4.7,20.0,222.0,464.52,380.83
2016,8,17,17,45,474.5,61.5,4.6,19.0,173.5,383.68,314.36
2016,8,17,18,0,406.0,52.0,4.5,18.0,125.0,308.6,250.05
2016,8,17,18,15,301.5,39.0,4.4,17.5,83.0,219.1,171.48
2016,8,17,18,30,197.0,26.0,4.3,17.0,41.0,136.38,83.62
2016,8,17,18,45,98.5,13.0,4.25,16.5,20.5,47.81,0.0
2016,8,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.0,16.5,2.95,12.5,26.5,12.85,0.0
2016,8,18,6,0,202.0,33.0,3.2,13.0,53.0,25.5,15.34
2016,8,18,6,15,293.5,47.0,3.2,13.5,95.0,36.03,25.93
2016,8,18,6,30,385.0,61.0,3.2,14.0,137.0,46.38,35.58
2016,8,18,6,45,442.5,72.5,3.2,15.0,185.0,54.53,42.96
2016,8,18,7,0,500.0,84.0,3.2,16.0,233.0,64.32,51.53
2016,8,18,7,15,546.5,92.5,3.15,16.5,283.5,69.23,55.7
2016,8,18,7,30,593.0,101.0,3.1,17.0,334.0,73.98,59.6
2016,8,18,7,45,619.5,109.5,3.05,17.5,383.5,78.29,63.02
2016,8,18,8,0,646.0,118.0,3.0,18.0,433.0,82.34,66.17
2016,8,18,8,15,672.5,123.5,2.95,18.5,481.5,101.99,67.3
2016,8,18,8,30,699.0,129.0,2.9,19.0,530.0,156.51,94.77
2016,8,18,8,45,712.5,136.5,2.9,20.0,574.0,213.61,136.47
2016,8,18,9,0,726.0,144.0,2.9,21.0,618.0,272.19,184.5
2016,8,18,9,15,741.5,148.0,2.9,21.5,658.5,330.0,233.82
2016,8,18,9,30,757.0,152.0,2.9,22.0,699.0,388.98,283.88
2016,8,18,9,45,711.5,185.5,2.95,23.0,719.5,446.51,331.76
2016,8,18,10,0,666.0,219.0,3.0,24.0,740.0,498.19,372.91
2016,8,18,10,15,676.0,222.5,3.05,24.5,768.5,549.87,413.04
2016,8,18,10,30,686.0,226.0,3.1,25.0,797.0,601.33,451.82
2016,8,18,10,45,688.5,231.5,3.2,25.5,817.5,649.2,487.06
2016,8,18,11,0,691.0,237.0,3.3,26.0,838.0,695.69,520.42
2016,8,18,11,15,696.0,239.0,3.4,26.0,853.0,739.47,552.3
2016,8,18,11,30,701.0,241.0,3.5,26.0,868.0,781.61,582.55
2016,8,18,11,45,702.0,242.5,3.65,26.5,874.5,818.16,607.6
2016,8,18,12,0,703.0,244.0,3.8,27.0,881.0,852.33,630.69
2016,8,18,12,15,703.0,244.0,3.85,27.0,880.5,881.65,651.07
2016,8,18,12,30,703.0,244.0,3.9,27.0,880.0,908.11,669.43
2016,8,18,12,45,706.5,239.5,4.0,27.5,873.0,930.57,684.14
2016,8,18,13,0,710.0,235.0,4.1,28.0,866.0,949.91,696.54
2016,8,18,13,15,705.0,233.0,4.15,28.0,850.0,960.12,703.91
2016,8,18,13,30,700.0,231.0,4.2,28.0,834.0,966.8,709.13
2016,8,18,13,45,694.5,227.0,4.3,28.0,811.5,967.44,710.77
2016,8,18,14,0,689.0,223.0,4.4,28.0,789.0,964.54,710.22
2016,8,18,14,15,678.0,219.0,4.45,27.5,759.0,952.61,704.92
2016,8,18,14,30,667.0,215.0,4.5,27.0,729.0,937.3,697.46
2016,8,18,14,45,657.5,208.0,4.6,27.0,694.0,917.19,685.74
2016,8,18,15,0,648.0,201.0,4.7,27.0,659.0,893.96,672.1
2016,8,18,15,15,630.0,194.5,4.75,26.5,618.0,860.07,651.99
2016,8,18,15,30,612.0,188.0,4.8,26.0,577.0,823.72,629.94
2016,8,18,15,45,594.0,178.5,4.85,25.5,532.5,774.67,598.45
2016,8,18,16,0,576.0,169.0,4.9,25.0,488.0,731.92,570.81
2016,8,18,16,15,547.0,159.5,4.9,24.0,439.5,678.39,535.11
2016,8,18,16,30,518.0,150.0,4.9,23.0,391.0,624.64,498.21
2016,8,18,16,45,484.5,137.5,4.95,22.0,342.0,564.08,455.06
2016,8,18,17,0,451.0,125.0,5.0,21.0,293.0,504.53,411.12
2016,8,18,17,15,403.0,111.5,4.9,20.0,244.0,435.16,357.23
2016,8,18,17,30,355.0,98.0,4.8,19.0,195.0,369.11,304.08
2016,8,18,17,45,295.0,80.5,4.7,18.5,149.5,295.03,241.92
2016,8,18,18,0,235.0,63.0,4.6,18.0,104.0,226.62,182.82
2016,8,18,18,15,162.0,42.5,4.5,17.0,66.5,143.07,110.55
2016,8,18,18,30,89.0,22.0,4.4,16.0,29.0,73.21,39.17
2016,8,18,18,45,44.5,11.0,4.35,15.5,14.5,25.96,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,58.0,15.0,3.1,13.5,20.5,12.0,0.0
2016,8,19,6,0,116.0,30.0,3.3,14.0,41.0,23.57,13.5
2016,8,19,6,15,185.0,50.0,3.3,14.0,80.5,38.52,28.0
2016,8,19,6,30,254.0,70.0,3.3,14.0,120.0,52.2,40.7
2016,8,19,6,45,172.0,94.0,3.35,14.5,132.5,69.01,55.87
2016,8,19,7,0,90.0,118.0,3.4,15.0,145.0,86.1,70.98
2016,8,19,7,15,111.5,138.5,3.35,15.5,178.5,99.89,82.88
2016,8,19,7,30,133.0,159.0,3.3,16.0,212.0,113.33,94.21
2016,8,19,7,45,205.0,176.5,3.25,17.0,270.0,125.39,103.93
2016,8,19,8,0,277.0,194.0,3.2,18.0,328.0,130.95,107.9
2016,8,19,8,15,426.0,183.5,3.15,18.5,414.5,132.52,96.26
2016,8,19,8,30,575.0,173.0,3.1,19.0,501.0,174.79,114.35
2016,8,19,8,45,593.0,182.0,3.1,19.5,544.5,227.59,153.01
2016,8,19,9,0,611.0,191.0,3.1,20.0,588.0,281.23,196.69
2016,8,19,9,15,628.5,197.0,3.15,20.5,628.0,334.52,241.64
2016,8,19,9,30,646.0,203.0,3.2,21.0,668.0,389.5,287.84
2016,8,19,9,45,641.0,217.5,3.25,22.0,698.5,443.06,331.73
2016,8,19,10,0,636.0,232.0,3.3,23.0,729.0,495.32,373.06
2016,8,19,10,15,646.5,236.0,3.4,23.0,757.5,546.19,413.63
2016,8,19,10,30,657.0,240.0,3.5,23.0,786.0,596.99,453.2
2016,8,19,10,45,660.5,246.0,3.6,23.5,806.5,644.63,488.62
2016,8,19,11,0,664.0,252.0,3.7,24.0,827.0,691.07,522.31
2016,8,19,11,15,669.0,254.0,3.8,24.5,842.0,733.87,552.76
2016,8,19,11,30,674.0,256.0,3.9,25.0,857.0,775.09,581.53
2016,8,19,11,45,674.0,258.0,4.05,25.5,863.0,810.44,605.89
2016,8,19,12,0,674.0,260.0,4.2,26.0,869.0,843.4,628.31
2016,8,19,12,15,674.0,260.0,4.3,26.0,868.5,872.01,648.62
2016,8,19,12,30,674.0,260.0,4.4,26.0,868.0,897.83,666.96
2016,8,19,12,45,679.0,254.5,4.55,26.0,861.5,920.3,683.46
2016,8,19,13,0,684.0,249.0,4.7,26.0,855.0,939.76,698.36
2016,8,19,13,15,679.0,246.5,4.75,25.5,839.0,949.16,707.0
2016,8,19,13,30,674.0,244.0,4.8,25.0,823.0,955.08,713.47
2016,8,19,13,45,666.5,240.5,4.9,25.0,799.5,954.04,714.26
2016,8,19,14,0,659.0,237.0,5.0,25.0,776.0,949.51,712.79
2016,8,19,14,15,647.5,232.5,5.05,24.5,746.0,936.55,706.66
2016,8,19,14,30,636.0,228.0,5.1,24.0,716.0,920.28,698.31
2016,8,19,14,45,622.5,221.5,5.15,24.0,680.5,896.88,683.62
2016,8,19,15,0,609.0,215.0,5.2,24.0,645.0,870.53,666.85
2016,8,19,15,15,590.5,208.0,5.2,23.5,604.0,829.39,640.58
2016,8,19,15,30,572.0,201.0,5.2,23.0,563.0,793.37,617.49
2016,8,19,15,45,548.5,192.0,5.2,22.5,518.0,748.73,587.7
2016,8,19,16,0,525.0,183.0,5.2,22.0,473.0,702.92,556.51
2016,8,19,16,15,496.0,172.0,5.15,21.5,425.0,649.29,518.59
2016,8,19,16,30,467.0,161.0,5.1,21.0,377.0,595.61,479.79
2016,8,19,16,45,428.5,148.0,5.1,20.5,328.0,532.55,432.76
2016,8,19,17,0,390.0,135.0,5.1,20.0,279.0,471.07,385.62
2016,8,19,17,15,344.5,118.5,5.0,19.0,231.0,402.8,332.04
2016,8,19,17,30,299.0,102.0,4.9,18.0,183.0,324.85,268.94
2016,8,19,17,45,241.0,82.0,4.8,17.5,138.0,252.94,208.05
2016,8,19,18,0,183.0,62.0,4.7,17.0,93.0,186.33,150.23
2016,8,19,18,15,123.0,40.0,4.6,16.5,57.5,120.93,92.47
2016,8,19,18,30,63.0,18.0,4.5,16.0,22.0,55.19,24.41
2016,8,19,18,45,31.5,9.0,4.4,15.5,11.0,19.4,0.0
2016,8,19,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,45.0,13.5,2.85,12.5,17.5,11.52,0.0
2016,8,20,6,0,90.0,27.0,3.1,13.0,35.0,21.31,11.52
2016,8,20,6,15,149.5,49.0,3.1,13.5,73.0,37.65,27.25
2016,8,20,6,30,209.0,71.0,3.1,14.0,111.0,53.54,41.85
2016,8,20,6,45,260.5,90.5,3.1,14.5,156.5,67.34,54.38
2016,8,20,7,0,312.0,110.0,3.1,15.0,202.0,80.8,66.3
2016,8,20,7,15,223.5,134.0,3.1,15.5,206.5,95.3,78.85
2016,8,20,7,30,135.0,158.0,3.1,16.0,211.0,112.72,93.68
2016,8,20,7,45,177.5,179.5,3.1,16.5,259.0,126.64,105.22
2016,8,20,8,0,220.0,201.0,3.1,17.0,307.0,140.22,116.27
2016,8,20,8,15,370.0,196.0,3.1,17.5,397.0,144.7,107.4
2016,8,20,8,30,520.0,191.0,3.1,18.0,487.0,181.58,122.4
2016,8,20,8,45,543.0,199.5,3.15,19.0,531.0,230.74,157.99
2016,8,20,9,0,566.0,208.0,3.2,20.0,575.0,282.66,199.62
2016,8,20,9,15,583.5,215.0,3.3,20.5,614.5,334.46,243.09
2016,8,20,9,30,601.0,222.0,3.4,21.0,654.0,388.97,288.61
2016,8,20,9,45,638.5,215.0,3.5,21.5,694.0,441.35,331.66
2016,8,20,10,0,676.0,208.0,3.6,22.0,734.0,496.99,376.45
2016,8,20,10,15,686.0,211.5,3.75,22.5,762.5,549.19,417.78
2016,8,20,10,30,696.0,215.0,3.9,23.0,791.0,601.13,457.8
2016,8,20,10,45,705.0,216.5,4.05,23.5,813.5,650.27,494.78
2016,8,20,11,0,714.0,218.0,4.2,24.0,836.0,698.49,530.24
2016,8,20,11,15,718.5,219.5,4.35,24.0,850.5,742.25,562.84
2016,8,20,11,30,723.0,221.0,4.5,24.0,865.0,784.22,593.82
2016,8,20,11,45,729.0,219.5,4.7,24.5,873.0,822.68,621.32
2016,8,20,12,0,735.0,218.0,4.9,25.0,881.0,858.92,646.97
2016,8,20,12,15,735.0,218.0,5.0,24.5,880.0,888.8,669.98
2016,8,20,12,30,735.0,218.0,5.1,24.0,879.0,915.72,690.51
2016,8,20,12,45,716.5,226.5,5.25,24.0,866.0,930.4,701.67
2016,8,20,13,0,698.0,235.0,5.4,24.0,853.0,941.18,710.33
2016,8,20,13,15,693.0,233.0,5.45,24.0,837.0,951.07,717.9
2016,8,20,13,30,688.0,231.0,5.5,24.0,821.0,957.48,723.19
2016,8,20,13,45,688.5,224.0,5.55,24.0,800.0,960.89,726.58
2016,8,20,14,0,689.0,217.0,5.6,24.0,779.0,960.79,727.7
