Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,15,678.5,213.0,5.6,23.5,749.0,949.18,722.12
2016,8,20,14,30,668.0,209.0,5.6,23.0,719.0,934.2,714.32
2016,8,20,14,45,662.0,200.0,5.65,22.5,685.0,915.29,704.1
2016,8,20,15,0,656.0,191.0,5.7,22.0,651.0,893.18,691.6
2016,8,20,15,15,638.0,185.0,5.65,21.5,610.0,859.52,670.22
2016,8,20,15,30,620.0,179.0,5.6,21.0,569.0,823.41,646.91
2016,8,20,15,45,605.0,168.5,5.6,20.5,525.0,783.25,620.6
2016,8,20,16,0,590.0,158.0,5.6,20.0,481.0,741.07,592.39
2016,8,20,16,15,560.5,149.5,5.5,19.5,433.0,679.5,548.46
2016,8,20,16,30,531.0,141.0,5.4,19.0,385.0,625.88,509.32
2016,8,20,16,45,501.0,128.5,5.35,18.5,336.5,567.38,465.62
2016,8,20,17,0,471.0,116.0,5.3,18.0,288.0,509.58,421.19
2016,8,20,17,15,422.0,103.5,5.15,17.5,239.0,439.65,365.14
2016,8,20,17,30,373.0,91.0,5.0,17.0,190.0,373.14,310.13
2016,8,20,17,45,314.0,74.5,4.9,16.5,145.0,299.81,247.76
2016,8,20,18,0,255.0,58.0,4.8,16.0,100.0,232.06,188.34
2016,8,20,18,15,174.5,39.0,4.65,15.5,63.0,156.69,120.83
2016,8,20,18,30,94.0,20.0,4.5,15.0,26.0,80.4,30.5
2016,8,20,18,45,47.0,10.0,4.35,14.5,13.0,26.0,0.0
2016,8,20,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,67.0,15.0,3.7,12.5,21.0,12.8,0.0
2016,8,21,6,0,134.0,30.0,3.9,13.0,42.0,23.08,12.67
2016,8,21,6,15,212.5,48.0,4.0,13.5,81.5,36.5,26.19
2016,8,21,6,30,291.0,66.0,4.1,14.0,121.0,49.57,38.31
2016,8,21,6,45,175.5,89.5,4.2,14.5,125.5,66.07,53.24
2016,8,21,7,0,60.0,113.0,4.3,15.0,130.0,84.75,69.8
2016,8,21,7,15,74.0,134.5,4.2,15.5,160.0,99.83,82.87
2016,8,21,7,30,88.0,156.0,4.1,16.0,190.0,114.64,95.42
2016,8,21,7,45,159.0,177.0,4.1,16.5,249.5,124.95,103.85
2016,8,21,8,0,230.0,198.0,4.1,17.0,309.0,132.65,109.9
2016,8,21,8,15,279.0,213.0,4.05,17.5,361.5,151.49,114.57
2016,8,21,8,30,328.0,228.0,4.0,18.0,414.0,190.7,137.59
2016,8,21,8,45,509.0,191.5,3.95,18.5,507.5,220.41,151.8
2016,8,21,9,0,690.0,155.0,3.9,19.0,601.0,275.14,190.41
2016,8,21,9,15,706.5,159.0,3.9,19.5,641.5,331.38,238.89
2016,8,21,9,30,723.0,163.0,3.9,20.0,682.0,388.97,288.29
2016,8,21,9,45,707.5,181.5,3.95,20.5,710.0,445.59,336.31
2016,8,21,10,0,692.0,200.0,4.0,21.0,738.0,499.68,380.69
2016,8,21,10,15,702.5,203.5,4.1,21.5,766.5,552.98,423.1
2016,8,21,10,30,713.0,207.0,4.2,22.0,795.0,606.04,464.11
2016,8,21,10,45,723.5,207.5,4.3,22.5,818.0,656.07,501.9
2016,8,21,11,0,734.0,208.0,4.4,23.0,841.0,705.25,538.15
2016,8,21,11,15,738.5,209.5,4.55,23.0,856.0,749.76,571.72
2016,8,21,11,30,743.0,211.0,4.7,23.0,871.0,792.42,603.55
2016,8,21,11,45,748.0,210.5,4.85,23.5,878.5,831.57,631.37
2016,8,21,12,0,753.0,210.0,5.0,24.0,886.0,868.39,657.22
2016,8,21,12,15,753.0,209.5,5.1,24.0,885.5,898.22,678.51
2016,8,21,12,30,753.0,209.0,5.2,24.0,885.0,925.0,697.6
2016,8,21,12,45,763.5,200.5,5.35,24.0,879.5,950.49,716.23
2016,8,21,13,0,774.0,192.0,5.5,24.0,874.0,963.73,726.53
2016,8,21,13,15,769.5,190.5,5.6,23.5,857.5,974.91,736.77
2016,8,21,13,30,765.0,189.0,5.7,23.0,841.0,992.21,751.43
2016,8,21,13,45,759.5,185.5,5.85,23.0,818.0,993.23,753.79
2016,8,21,14,0,754.0,182.0,6.0,23.0,795.0,990.55,753.79
2016,8,21,14,15,744.0,178.5,6.0,22.5,764.5,979.66,748.78
2016,8,21,14,30,734.0,175.0,6.0,22.0,734.0,965.24,741.42
2016,8,21,14,45,722.0,170.5,6.05,21.5,697.5,944.31,729.8
2016,8,21,15,0,710.0,166.0,6.1,21.0,661.0,920.19,715.89
2016,8,21,15,15,692.5,161.0,6.05,20.5,619.0,887.16,694.97
2016,8,21,15,30,675.0,156.0,6.0,20.0,577.0,851.56,672.03
2016,8,21,15,45,653.0,149.5,5.95,20.0,531.5,807.82,641.59
2016,8,21,16,0,631.0,143.0,5.9,20.0,486.0,762.3,609.55
2016,8,21,16,15,605.0,129.0,5.75,19.0,432.0,703.71,569.05
2016,8,21,16,30,579.0,115.0,5.6,18.0,378.0,644.32,526.99
2016,8,21,16,45,426.0,124.0,5.5,17.5,305.0,503.51,416.39
2016,8,21,17,0,273.0,133.0,5.4,17.0,232.0,367.01,305.24
2016,8,21,17,15,333.5,109.5,5.25,16.5,210.5,385.43,321.78
2016,8,21,17,30,394.0,86.0,5.1,16.0,189.0,381.0,318.24
2016,8,21,17,45,326.5,71.0,4.95,15.5,143.0,303.27,251.54
2016,8,21,18,0,259.0,56.0,4.8,15.0,97.0,232.11,188.8
2016,8,21,18,15,175.0,37.5,4.7,14.5,60.5,155.5,119.47
2016,8,21,18,30,91.0,19.0,4.6,14.0,24.0,76.89,18.66
2016,8,21,18,45,45.5,9.5,4.5,14.0,12.0,25.0,0.0
2016,8,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.0,3.7,12.5,8.0,6.83,0.0
2016,8,22,6,0,0.0,16.0,3.9,13.0,16.0,13.18,4.64
2016,8,22,6,15,0.0,31.5,3.95,13.0,31.5,26.04,17.09
2016,8,22,6,30,0.0,47.0,4.0,13.0,47.0,38.46,28.6
2016,8,22,6,45,0.0,65.5,4.1,13.5,65.5,52.9,41.72
2016,8,22,7,0,0.0,84.0,4.2,14.0,84.0,67.18,54.49
2016,8,22,7,15,0.0,103.5,4.1,14.5,103.5,82.03,67.51
2016,8,22,7,30,0.0,123.0,4.0,15.0,123.0,96.74,80.14
2016,8,22,7,45,23.5,156.0,3.9,16.0,167.0,120.54,100.25
2016,8,22,8,0,47.0,189.0,3.8,17.0,211.0,136.78,113.44
2016,8,22,8,15,115.5,219.0,3.75,17.5,282.0,155.05,120.48
2016,8,22,8,30,184.0,249.0,3.7,18.0,353.0,194.22,146.16
2016,8,22,8,45,424.5,206.0,3.7,18.5,472.5,216.58,152.36
2016,8,22,9,0,665.0,163.0,3.7,19.0,592.0,276.3,192.3
2016,8,22,9,15,682.0,168.0,3.75,19.5,631.5,332.05,240.15
2016,8,22,9,30,699.0,173.0,3.8,20.0,671.0,389.29,289.04
2016,8,22,9,45,707.5,178.5,3.9,20.5,705.0,444.56,335.67
2016,8,22,10,0,716.0,184.0,4.0,21.0,739.0,499.81,381.0
2016,8,22,10,15,725.5,187.0,4.1,21.5,767.5,553.31,423.71
2016,8,22,10,30,735.0,190.0,4.2,22.0,796.0,606.37,464.85
2016,8,22,10,45,743.0,191.5,4.35,22.5,817.5,656.5,502.85
2016,8,22,11,0,751.0,193.0,4.5,23.0,839.0,705.48,539.34
2016,8,22,11,15,755.0,194.5,4.65,23.0,853.5,750.14,573.1
2016,8,22,11,30,759.0,196.0,4.8,23.0,868.0,792.84,605.01
2016,8,22,11,45,763.0,195.5,4.95,23.5,875.0,825.53,628.51
2016,8,22,12,0,767.0,195.0,5.1,24.0,882.0,860.94,652.9
2016,8,22,12,15,767.0,194.5,5.25,24.0,880.5,890.18,673.96
2016,8,22,12,30,767.0,194.0,5.4,24.0,879.0,916.42,693.04
2016,8,22,12,45,731.5,213.5,5.55,24.0,861.5,934.7,706.71
2016,8,22,13,0,696.0,233.0,5.7,24.0,844.0,940.08,711.58
2016,8,22,13,15,691.0,230.5,5.75,23.5,828.0,949.31,720.18
2016,8,22,13,30,686.0,228.0,5.8,23.0,812.0,955.04,726.49
2016,8,22,13,45,685.5,221.0,5.9,23.0,790.5,957.25,729.36
2016,8,22,14,0,685.0,214.0,6.0,23.0,769.0,955.95,729.93
2016,8,22,14,15,674.5,210.0,6.0,22.5,739.0,944.17,724.14
2016,8,22,14,30,664.0,206.0,6.0,22.0,709.0,929.04,716.12
2016,8,22,14,45,656.0,198.0,6.05,21.5,675.0,909.02,704.93
2016,8,22,15,0,648.0,190.0,6.1,21.0,641.0,885.87,691.49
2016,8,22,15,15,630.0,184.0,6.05,20.5,600.0,852.16,669.8
2016,8,22,15,30,612.0,178.0,6.0,20.0,559.0,816.03,646.2
2016,8,22,15,45,594.5,168.5,6.0,19.5,515.0,774.6,618.58
2016,8,22,16,0,577.0,159.0,6.0,19.0,471.0,723.64,583.33
2016,8,22,16,15,547.5,150.5,5.9,18.5,423.0,670.5,545.14
2016,8,22,16,30,518.0,142.0,5.8,18.0,375.0,617.23,505.79
2016,8,22,16,45,484.5,129.5,5.7,17.5,326.5,556.4,459.57
2016,8,22,17,0,451.0,117.0,5.6,17.0,278.0,496.63,412.9
2016,8,22,17,15,401.5,103.5,5.35,16.5,229.5,426.04,355.6
2016,8,22,17,30,352.0,90.0,5.1,16.0,181.0,358.99,299.5
2016,8,22,17,45,291.0,73.0,4.9,15.5,136.5,284.98,235.96
2016,8,22,18,0,230.0,56.0,4.7,15.0,92.0,216.87,175.8
2016,8,22,18,15,151.0,36.0,4.5,14.5,56.0,142.42,108.02
2016,8,22,18,30,72.0,16.0,4.3,14.0,20.0,63.23,2.12
2016,8,22,18,45,36.0,8.0,4.1,14.0,10.0,20.18,0.0
2016,8,22,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,80.5,14.0,2.8,13.0,21.0,11.95,0.0
2016,8,23,6,0,161.0,28.0,3.1,14.0,42.0,21.66,10.84
2016,8,23,6,15,251.0,44.0,3.15,14.5,82.5,33.71,23.57
2016,8,23,6,30,341.0,60.0,3.2,15.0,123.0,45.52,34.55
2016,8,23,6,45,408.5,71.5,3.3,15.5,171.0,53.72,42.09
2016,8,23,7,0,476.0,83.0,3.4,16.0,219.0,61.74,49.24
2016,8,23,7,15,379.0,112.5,3.35,16.5,234.5,80.25,65.41
2016,8,23,7,30,282.0,142.0,3.3,17.0,250.0,100.84,83.07
2016,8,23,7,45,464.0,128.0,3.25,17.5,335.5,88.82,72.2
2016,8,23,8,0,646.0,114.0,3.2,18.0,421.0,80.13,64.31
2016,8,23,8,15,672.5,119.5,3.15,18.5,469.5,103.41,66.82
2016,8,23,8,30,699.0,125.0,3.1,19.0,518.0,158.36,95.84
2016,8,23,8,45,721.0,129.0,3.1,19.5,563.5,214.75,137.62
2016,8,23,9,0,743.0,133.0,3.1,20.0,609.0,273.59,186.48
2016,8,23,9,15,759.0,136.5,3.1,20.5,650.0,332.44,237.18
2016,8,23,9,30,775.0,140.0,3.1,21.0,691.0,395.95,291.13
2016,8,23,9,45,769.5,152.0,3.15,21.5,722.0,453.78,339.86
2016,8,23,10,0,764.0,164.0,3.2,22.0,753.0,508.14,384.37
2016,8,23,10,15,773.5,166.5,3.25,22.5,782.0,564.34,428.67
2016,8,23,10,30,783.0,169.0,3.3,23.0,811.0,618.26,469.93
2016,8,23,10,45,790.5,170.0,3.35,23.5,833.5,668.78,507.57
2016,8,23,11,0,798.0,171.0,3.4,24.0,856.0,717.99,543.24
2016,8,23,11,15,802.5,172.0,3.5,24.0,870.5,763.41,576.68
2016,8,23,11,30,807.0,173.0,3.6,24.0,885.0,806.77,608.15
2016,8,23,11,45,810.0,173.0,3.7,24.5,892.0,845.73,634.18
2016,8,23,12,0,813.0,173.0,3.8,25.0,899.0,882.07,657.85
2016,8,23,12,15,813.0,172.5,3.9,25.0,898.0,912.46,678.71
2016,8,23,12,30,813.0,172.0,4.0,25.0,897.0,939.67,697.49
2016,8,23,12,45,812.5,170.5,4.15,25.5,888.5,962.11,712.03
2016,8,23,13,0,812.0,169.0,4.3,26.0,880.0,981.07,724.31
2016,8,23,13,15,807.0,167.5,4.4,25.5,863.0,992.01,733.96
2016,8,23,13,30,802.0,166.0,4.5,25.0,846.0,999.18,741.31
2016,8,23,13,45,796.0,163.5,4.65,25.0,822.0,1000.53,744.11
2016,8,23,14,0,790.0,161.0,4.8,25.0,798.0,998.09,744.66
2016,8,23,14,15,780.0,158.0,4.9,24.5,767.0,987.34,740.78
2016,8,23,14,30,770.0,155.0,5.0,24.0,736.0,972.94,734.51
2016,8,23,14,45,758.5,151.0,5.1,24.0,699.5,960.48,728.15
2016,8,23,15,0,747.0,147.0,5.2,24.0,663.0,936.71,713.99
2016,8,23,15,15,730.0,143.0,5.25,23.5,621.0,904.51,694.96
2016,8,23,15,30,713.0,139.0,5.3,23.0,579.0,869.62,673.83
2016,8,23,15,45,693.0,133.0,5.35,22.5,533.0,827.23,646.97
2016,8,23,16,0,673.0,127.0,5.4,22.0,487.0,782.87,618.2
2016,8,23,16,15,644.0,120.5,5.35,21.0,438.0,728.52,582.11
2016,8,23,16,30,615.0,114.0,5.3,20.0,389.0,673.48,544.55
2016,8,23,16,45,579.5,105.5,5.3,19.5,338.5,610.79,499.08
2016,8,23,17,0,544.0,97.0,5.3,19.0,288.0,548.77,451.84
2016,8,23,17,15,491.5,87.0,5.15,18.0,238.0,474.41,393.29
2016,8,23,17,30,439.0,77.0,5.0,17.0,188.0,399.48,332.11
2016,8,23,17,45,369.0,63.5,4.9,16.5,142.0,319.67,263.92
2016,8,23,18,0,299.0,50.0,4.8,16.0,96.0,246.72,199.43
2016,8,23,18,15,201.0,33.5,4.65,15.5,59.0,163.74,122.92
2016,8,23,18,30,103.0,17.0,4.5,15.0,22.0,77.6,0.0
2016,8,23,18,45,51.5,8.5,4.4,14.5,11.0,26.33,0.0
2016,8,23,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,5,45,116.0,13.5,2.85,11.5,22.5,11.52,0.0
2016,8,24,6,0,232.0,27.0,3.2,12.0,45.0,22.3,11.03
2016,8,24,6,15,334.5,39.5,3.2,12.5,88.5,32.18,22.4
2016,8,24,6,30,437.0,52.0,3.2,13.0,132.0,41.83,31.54
2016,8,24,6,45,507.0,61.0,3.25,13.5,182.0,48.13,37.45
2016,8,24,7,0,577.0,70.0,3.3,14.0,232.0,54.31,43.03
2016,8,24,7,15,310.5,107.5,3.25,14.5,197.0,76.24,62.39
2016,8,24,7,30,44.0,145.0,3.2,15.0,162.0,107.46,89.53
2016,8,24,7,45,61.5,170.5,3.15,16.0,197.5,124.4,103.56
2016,8,24,8,0,79.0,196.0,3.1,17.0,233.0,140.93,116.96
2016,8,24,8,15,163.0,217.5,3.1,17.5,305.5,156.65,120.64
2016,8,24,8,30,247.0,239.0,3.1,18.0,378.0,190.36,140.35
2016,8,24,8,45,385.5,221.5,3.1,18.5,458.5,225.87,161.37
2016,8,24,9,0,524.0,204.0,3.1,19.0,539.0,273.84,195.47
2016,8,24,9,15,687.5,158.5,3.15,19.5,628.0,328.9,237.52
2016,8,24,9,30,851.0,113.0,3.2,20.0,717.0,403.22,296.79
2016,8,24,9,45,869.5,111.0,3.25,20.5,755.0,466.0,349.82
2016,8,24,10,0,888.0,109.0,3.3,21.0,793.0,526.52,399.67
2016,8,24,10,15,895.5,110.5,3.4,21.5,822.0,584.17,445.94
2016,8,24,10,30,903.0,112.0,3.5,22.0,851.0,640.62,489.82
2016,8,24,10,45,908.0,113.5,3.6,22.5,873.5,694.04,530.15
2016,8,24,11,0,913.0,115.0,3.7,23.0,896.0,745.54,567.98
2016,8,24,11,15,916.5,115.5,3.8,23.0,910.5,792.91,602.66
2016,8,24,11,30,920.0,116.0,3.9,23.0,925.0,837.78,633.76
2016,8,24,11,45,920.0,117.0,4.0,23.5,931.0,877.54,659.89
2016,8,24,12,0,920.0,118.0,4.1,24.0,937.0,914.17,683.72
2016,8,24,12,15,919.5,118.0,4.15,24.0,936.0,946.15,705.41
2016,8,24,12,30,919.0,118.0,4.2,24.0,935.0,974.66,724.78
2016,8,24,12,45,898.5,128.5,4.3,24.5,920.0,990.89,734.83
2016,8,24,13,0,878.0,139.0,4.4,25.0,905.0,1002.74,742.12
2016,8,24,13,15,873.5,138.0,4.5,25.0,888.0,1014.93,751.25
2016,8,24,13,30,869.0,137.0,4.6,25.0,871.0,1023.27,758.12
2016,8,24,13,45,862.0,135.5,4.7,25.0,846.0,1038.61,770.0
2016,8,24,14,0,855.0,134.0,4.8,25.0,821.0,1036.16,770.13
2016,8,24,14,15,845.5,132.0,4.9,24.5,789.5,1026.69,767.34
2016,8,24,14,30,836.0,130.0,5.0,24.0,758.0,1013.38,762.05
2016,8,24,14,45,824.0,127.5,5.1,24.0,720.5,993.3,750.67
2016,8,24,15,0,812.0,125.0,5.2,24.0,683.0,969.71,736.89
2016,8,24,15,15,796.0,121.5,5.2,23.5,640.0,937.79,718.02
2016,8,24,15,30,780.0,118.0,5.2,23.0,597.0,902.9,696.93
2016,8,24,15,45,759.5,113.5,5.25,22.5,549.5,865.86,674.34
2016,8,24,16,0,739.0,109.0,5.3,22.0,502.0,820.92,645.62
2016,8,24,16,15,711.0,104.0,5.2,21.0,451.5,767.13,610.27
2016,8,24,16,30,683.0,99.0,5.1,20.0,401.0,712.43,573.36
2016,8,24,16,45,647.0,92.0,5.1,19.5,349.0,648.53,527.6
2016,8,24,17,0,611.0,85.0,5.1,19.0,297.0,585.21,480.84
2016,8,24,17,15,557.5,77.0,4.95,18.0,245.5,509.58,421.67
2016,8,24,17,30,504.0,69.0,4.8,17.0,194.0,437.06,362.52
2016,8,24,17,45,427.0,58.0,4.7,16.5,146.0,351.11,289.32
2016,8,24,18,0,350.0,47.0,4.6,16.0,98.0,272.04,219.46
2016,8,24,18,15,235.0,32.0,4.45,15.5,60.0,178.75,132.39
2016,8,24,18,30,120.0,17.0,4.3,15.0,22.0,84.24,0.0
2016,8,24,18,45,60.0,8.5,4.2,14.5,11.0,29.45,0.0
2016,8,24,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,113.0,13.0,2.8,12.5,21.5,11.1,0.0
2016,8,25,6,0,226.0,26.0,3.1,13.0,43.0,21.46,9.84
2016,8,25,6,15,329.0,38.0,3.15,13.5,85.5,30.93,21.16
2016,8,25,6,30,432.0,50.0,3.2,14.0,128.0,40.18,29.92
2016,8,25,6,45,216.0,55.5,3.25,14.5,94.5,41.05,30.99
2016,8,25,7,0,0.0,61.0,3.3,15.0,61.0,50.3,39.29
2016,8,25,7,15,0.0,75.5,3.3,15.5,75.5,61.81,49.4
2016,8,25,7,30,0.0,90.0,3.3,16.0,90.0,73.22,59.24
2016,8,25,7,45,0.0,116.0,3.3,16.5,116.0,92.82,76.03
2016,8,25,8,0,0.0,142.0,3.3,17.0,142.0,112.0,92.18
2016,8,25,8,15,64.5,194.0,3.3,17.5,230.0,144.89,113.15
2016,8,25,8,30,129.0,246.0,3.3,18.0,318.0,187.41,142.88
2016,8,25,8,45,180.0,266.0,3.3,18.5,375.5,223.98,168.77
2016,8,25,9,0,231.0,286.0,3.3,19.0,433.0,267.4,201.27
2016,8,25,9,15,359.5,268.0,3.35,19.5,514.0,311.84,233.44
2016,8,25,9,30,488.0,250.0,3.4,20.0,595.0,373.17,280.57
2016,8,25,9,45,691.0,176.0,3.5,20.5,691.5,439.61,332.25
2016,8,25,10,0,894.0,102.0,3.6,21.0,788.0,525.14,399.64
2016,8,25,10,15,902.0,103.5,3.65,21.5,817.5,583.32,446.24
2016,8,25,10,30,910.0,105.0,3.7,22.0,847.0,640.36,490.54
2016,8,25,10,45,917.0,105.0,3.8,22.5,870.0,694.05,531.21
2016,8,25,11,0,924.0,105.0,3.9,23.0,893.0,745.95,569.47
2016,8,25,11,15,928.0,106.0,3.95,23.0,908.5,794.5,604.48
2016,8,25,11,30,932.0,107.0,4.0,23.0,924.0,840.57,636.22
2016,8,25,11,45,934.5,107.0,4.1,23.5,931.5,881.78,663.36
2016,8,25,12,0,937.0,107.0,4.2,24.0,939.0,919.97,688.25
2016,8,25,12,15,937.0,107.0,4.25,24.0,937.5,952.72,710.45
2016,8,25,12,30,937.0,107.0,4.3,24.0,936.0,981.97,730.31
2016,8,25,12,45,928.5,110.5,4.4,24.0,925.0,1003.03,745.04
2016,8,25,13,0,920.0,114.0,4.5,24.0,914.0,1020.08,757.25
2016,8,25,13,15,916.0,113.0,4.55,24.0,896.5,1032.95,766.61
2016,8,25,13,30,912.0,112.0,4.6,24.0,879.0,1041.81,773.57
2016,8,25,13,45,905.5,111.0,4.7,24.0,854.5,1044.14,776.82
2016,8,25,14,0,899.0,110.0,4.8,24.0,830.0,1042.44,777.57
2016,8,25,14,15,891.0,108.5,4.9,23.5,798.0,1034.7,775.97
2016,8,25,14,30,883.0,107.0,5.0,23.0,766.0,1023.08,771.85
2016,8,25,14,45,871.5,105.0,5.1,23.0,728.0,1003.62,760.89
2016,8,25,15,0,860.0,103.0,5.2,23.0,690.0,980.59,747.52
2016,8,25,15,15,845.5,100.0,5.25,22.5,647.0,961.37,737.91
2016,8,25,15,30,831.0,97.0,5.3,22.0,604.0,927.37,717.79
2016,8,25,15,45,811.5,94.0,5.35,21.5,556.5,885.87,692.08
2016,8,25,16,0,792.0,91.0,5.4,21.0,509.0,842.03,664.23
2016,8,25,16,15,766.0,86.5,5.4,20.0,458.0,788.75,629.79
2016,8,25,16,30,740.0,82.0,5.4,19.0,407.0,734.23,593.43
2016,8,25,16,45,704.5,77.0,5.4,18.5,354.5,675.19,551.31
2016,8,25,17,0,669.0,72.0,5.4,18.0,302.0,612.47,504.93
2016,8,25,17,15,617.0,65.5,5.25,17.0,249.5,537.29,446.79
2016,8,25,17,30,565.0,59.0,5.1,16.0,197.0,465.12,387.5
2016,8,25,17,45,486.5,50.0,4.95,15.5,148.0,377.79,312.44
2016,8,25,18,0,408.0,41.0,4.8,15.0,99.0,297.53,240.6
2016,8,25,18,15,281.0,28.0,4.6,14.5,60.5,198.18,144.68
2016,8,25,18,30,154.0,15.0,4.4,14.0,22.0,78.19,0.0
2016,8,25,18,45,77.0,7.5,4.25,13.5,11.0,6.4,0.0
2016,8,25,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,116.0,12.5,2.2,12.5,21.5,10.67,0.0
2016,8,26,6,0,232.0,25.0,2.5,13.0,43.0,20.65,8.68
2016,8,26,6,15,339.5,37.5,2.6,13.5,86.0,30.61,20.83
2016,8,26,6,30,447.0,50.0,2.7,14.0,129.0,40.34,30.04
2016,8,26,6,45,513.0,59.0,2.85,14.5,179.0,46.69,36.0
2016,8,26,7,0,579.0,68.0,3.0,15.0,229.0,52.9,41.6
2016,8,26,7,15,289.5,79.0,2.95,15.5,159.5,56.67,44.86
2016,8,26,7,30,0.0,90.0,2.9,16.0,90.0,73.19,59.22
2016,8,26,7,45,4.5,124.0,2.9,16.5,126.5,98.45,80.93
2016,8,26,8,0,9.0,158.0,2.9,17.0,163.0,122.89,101.55
2016,8,26,8,15,13.0,177.0,2.9,17.5,184.5,138.11,108.67
2016,8,26,8,30,17.0,196.0,2.9,18.0,206.0,155.19,121.49
2016,8,26,8,45,56.5,240.0,2.9,18.5,275.5,190.6,147.49
2016,8,26,9,0,96.0,284.0,2.9,19.0,345.0,237.84,182.95
2016,8,26,9,15,257.5,281.0,2.95,19.5,459.0,290.81,219.83
2016,8,26,9,30,419.0,278.0,3.0,20.0,573.0,369.45,278.69
2016,8,26,9,45,629.5,206.0,3.05,20.5,674.5,438.36,331.3
2016,8,26,10,0,840.0,134.0,3.1,21.0,776.0,526.3,399.6
2016,8,26,10,15,848.0,136.0,3.2,21.5,805.0,583.61,445.04
2016,8,26,10,30,856.0,138.0,3.3,22.0,834.0,639.95,488.46
2016,8,26,10,45,859.0,141.0,3.4,22.5,855.5,692.7,527.97
2016,8,26,11,0,862.0,144.0,3.5,23.0,877.0,743.52,565.01
2016,8,26,11,15,865.5,145.0,3.6,23.0,891.5,790.75,599.81
2016,8,26,11,30,869.0,146.0,3.7,23.0,906.0,827.09,625.6
2016,8,26,11,45,869.0,147.5,3.85,23.5,912.0,865.7,651.28
2016,8,26,12,0,869.0,149.0,4.0,24.0,918.0,912.31,682.23
2016,8,26,12,15,868.5,149.0,4.15,24.0,916.0,944.06,704.21
2016,8,26,12,30,868.0,149.0,4.3,24.0,914.0,972.4,724.05
2016,8,26,12,45,870.5,145.0,4.45,24.0,906.0,982.87,731.96
2016,8,26,13,0,873.0,141.0,4.6,24.0,898.0,1002.52,746.57
2016,8,26,13,15,868.5,140.0,4.7,24.0,880.5,1014.53,755.9
2016,8,26,13,30,864.0,139.0,4.8,24.0,863.0,1036.69,772.24
2016,8,26,13,45,857.5,137.0,4.95,24.0,838.0,1038.03,775.13
2016,8,26,14,0,851.0,135.0,5.1,24.0,813.0,1035.37,775.58
2016,8,26,14,15,841.5,133.0,5.15,23.5,781.5,1025.74,772.18
2016,8,26,14,30,832.0,131.0,5.2,23.0,750.0,1012.27,766.29
2016,8,26,14,45,820.5,127.5,5.3,23.0,712.0,991.42,754.24
2016,8,26,15,0,809.0,124.0,5.4,23.0,674.0,967.05,739.77
2016,8,26,15,15,792.5,120.5,5.4,22.5,631.0,934.5,720.28
2016,8,26,15,30,776.0,117.0,5.4,22.0,588.0,899.01,698.56
2016,8,26,15,45,756.5,112.0,5.4,21.5,540.5,862.25,675.66
2016,8,26,16,0,737.0,107.0,5.4,21.0,493.0,817.51,646.58
2016,8,26,16,15,708.0,102.0,5.3,20.5,442.5,762.76,609.05
2016,8,26,16,30,679.0,97.0,5.2,20.0,392.0,707.19,570.15
2016,8,26,16,45,642.0,90.0,5.15,19.5,340.0,642.51,523.42
2016,8,26,17,0,605.0,83.0,5.1,19.0,288.0,578.54,475.77
2016,8,26,17,15,550.5,74.5,4.85,18.0,236.5,501.83,415.27
2016,8,26,17,30,496.0,66.0,4.6,17.0,185.0,428.44,354.96
2016,8,26,17,45,416.5,55.0,4.45,16.5,137.5,341.46,280.59
2016,8,26,18,0,337.0,44.0,4.3,16.0,90.0,261.75,209.81
2016,8,26,18,15,219.0,28.5,4.1,15.5,53.5,166.56,116.98
2016,8,26,18,30,101.0,13.0,3.9,15.0,17.0,53.91,0.0
2016,8,26,18,45,50.5,6.5,3.75,14.5,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,81.0,12.5,2.3,12.5,18.5,10.67,0.0
2016,8,27,6,0,162.0,25.0,2.6,13.0,37.0,19.41,7.16
2016,8,27,6,15,260.0,40.5,2.75,13.5,78.0,31.2,21.26
2016,8,27,6,30,358.0,56.0,2.9,14.0,119.0,42.78,32.16
2016,8,27,6,45,179.0,73.0,3.1,14.5,104.5,55.02,43.36
2016,8,27,7,0,0.0,90.0,3.3,15.0,90.0,70.99,57.62
2016,8,27,7,15,5.5,109.5,3.25,15.0,111.5,85.81,70.71
2016,8,27,7,30,11.0,129.0,3.2,15.0,133.0,100.51,83.47
2016,8,27,7,45,31.0,157.5,3.2,15.5,171.5,116.2,96.71
2016,8,27,8,0,51.0,186.0,3.2,16.0,210.0,134.66,112.11
2016,8,27,8,15,139.5,212.0,3.2,16.5,287.0,153.23,118.66
2016,8,27,8,30,228.0,238.0,3.2,17.0,364.0,194.35,144.91
2016,8,27,8,45,208.5,263.0,3.25,17.5,385.5,227.97,171.43
2016,8,27,9,0,189.0,288.0,3.3,18.0,407.0,259.6,197.57
2016,8,27,9,15,235.0,302.0,3.35,18.5,460.0,301.8,230.08
2016,8,27,9,30,281.0,316.0,3.4,19.0,513.0,348.09,266.19
2016,8,27,9,45,555.0,226.5,3.45,19.5,641.0,422.4,321.99
2016,8,27,10,0,829.0,137.0,3.5,20.0,769.0,524.92,401.25
2016,8,27,10,15,837.5,139.0,3.55,20.5,798.0,581.96,446.61
2016,8,27,10,30,846.0,141.0,3.6,21.0,827.0,638.11,490.03
2016,8,27,10,45,851.0,143.0,3.7,21.5,848.5,690.83,529.81
2016,8,27,11,0,856.0,145.0,3.8,22.0,870.0,741.8,567.25
2016,8,27,11,15,859.0,146.0,3.9,22.0,884.0,788.4,601.85
2016,8,27,11,30,862.0,147.0,4.0,22.0,898.0,832.59,633.34
2016,8,27,11,45,863.5,147.0,4.1,22.5,904.5,871.99,659.42
2016,8,27,12,0,865.0,147.0,4.2,23.0,911.0,897.64,675.89
2016,8,27,12,15,864.5,147.0,4.3,23.0,909.0,928.24,697.17
2016,8,27,12,30,864.0,147.0,4.4,23.0,907.0,968.14,724.75
2016,8,27,12,45,859.0,148.0,4.55,23.0,896.5,989.5,740.19
2016,8,27,13,0,854.0,149.0,4.7,23.0,886.0,1007.06,753.58
2016,8,27,13,15,849.0,147.5,4.75,23.0,868.5,1018.17,761.92
2016,8,27,13,30,844.0,146.0,4.8,23.0,851.0,1025.33,767.8
2016,8,27,13,45,838.0,144.0,4.9,23.0,826.5,1027.02,770.59
2016,8,27,14,0,832.0,142.0,5.0,23.0,802.0,1024.78,770.9
2016,8,27,14,15,822.5,139.5,5.05,22.5,770.0,1014.58,767.06
2016,8,27,14,30,813.0,137.0,5.1,22.0,738.0,1000.59,760.76
2016,8,27,14,45,803.0,132.5,5.15,22.0,701.0,980.24,748.63
2016,8,27,15,0,793.0,128.0,5.2,22.0,664.0,956.39,734.11
2016,8,27,15,15,776.5,124.5,5.2,21.5,621.0,924.0,714.65
2016,8,27,15,30,760.0,121.0,5.2,21.0,578.0,895.14,697.59
2016,8,27,15,45,743.5,114.5,5.2,20.5,531.5,853.79,671.27
2016,8,27,16,0,727.0,108.0,5.2,20.0,485.0,810.17,642.92
2016,8,27,16,15,698.0,102.5,5.15,19.5,435.0,755.04,605.19
2016,8,27,16,30,669.0,97.0,5.1,19.0,385.0,699.13,566.04
2016,8,27,16,45,637.0,89.0,5.05,18.5,334.0,637.5,521.38
2016,8,27,17,0,605.0,81.0,5.0,18.0,283.0,576.22,475.57
2016,8,27,17,15,550.0,72.5,4.85,17.0,232.0,499.15,414.73
2016,8,27,17,30,495.0,64.0,4.7,16.0,181.0,425.49,353.95
2016,8,27,17,45,421.0,52.5,4.6,15.5,134.0,341.37,281.46
2016,8,27,18,0,347.0,41.0,4.5,15.0,87.0,264.18,212.05
2016,8,27,18,15,225.5,26.5,4.35,14.5,51.0,167.17,113.15
2016,8,27,18,30,104.0,12.0,4.2,14.0,15.0,54.25,0.0
2016,8,27,18,45,52.0,6.0,4.05,14.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,108.0,11.5,1.65,11.5,19.0,9.82,0.0
2016,8,28,6,0,216.0,23.0,1.8,12.0,38.0,18.96,6.12
2016,8,28,6,15,323.5,36.0,1.9,12.5,80.5,29.4,19.75
2016,8,28,6,30,431.0,49.0,2.0,13.0,123.0,39.57,29.45
2016,8,28,6,45,306.5,77.0,2.1,13.5,139.0,57.16,45.43
2016,8,28,7,0,182.0,105.0,2.2,14.0,155.0,76.38,62.62
2016,8,28,7,15,205.5,124.0,2.1,14.5,191.5,88.86,73.5
2016,8,28,7,30,229.0,143.0,2.0,15.0,228.0,100.9,83.75
2016,8,28,7,45,486.0,117.0,1.95,15.5,331.5,82.26,67.06
2016,8,28,8,0,743.0,91.0,1.9,16.0,435.0,65.97,52.51
2016,8,28,8,15,767.5,95.0,1.9,16.5,485.0,101.56,61.85
2016,8,28,8,30,792.0,99.0,1.9,17.0,535.0,160.88,94.2
2016,8,28,8,45,813.5,101.5,1.9,18.0,582.0,221.44,139.77
2016,8,28,9,0,835.0,104.0,1.9,19.0,629.0,284.23,192.2
2016,8,28,9,15,849.0,106.5,1.95,19.5,671.0,346.68,246.37
2016,8,28,9,30,863.0,109.0,2.0,20.0,713.0,409.85,300.53
2016,8,28,9,45,879.0,108.5,2.1,20.5,750.5,473.53,353.76
2016,8,28,10,0,895.0,108.0,2.2,21.0,788.0,534.77,403.56
2016,8,28,10,15,902.0,109.5,2.35,21.5,817.0,592.68,449.54
2016,8,28,10,30,909.0,111.0,2.5,22.0,846.0,649.31,493.11
2016,8,28,10,45,913.5,113.0,2.65,22.5,868.0,703.22,533.43
2016,8,28,11,0,918.0,115.0,2.8,23.0,890.0,755.14,571.25
2016,8,28,11,15,921.0,115.5,2.9,23.5,904.5,802.4,603.96
2016,8,28,11,30,924.0,116.0,3.0,24.0,919.0,847.06,633.24
2016,8,28,11,45,925.0,116.5,3.2,24.5,925.0,887.29,659.89
2016,8,28,12,0,926.0,117.0,3.4,25.0,931.0,924.4,684.34
2016,8,28,12,15,925.5,117.0,3.55,25.0,929.5,956.43,706.38
2016,8,28,12,30,925.0,117.0,3.7,25.0,928.0,984.94,726.16
2016,8,28,12,45,937.5,108.0,3.85,25.0,922.0,1013.14,745.85
2016,8,28,13,0,950.0,99.0,4.0,25.0,916.0,1037.68,763.2
2016,8,28,13,15,946.5,98.0,4.1,25.0,898.5,1051.05,773.02
2016,8,28,13,30,943.0,97.0,4.2,25.0,881.0,1060.3,780.36
2016,8,28,13,45,937.0,96.0,4.3,25.0,856.0,1062.88,783.5
2016,8,28,14,0,931.0,95.0,4.4,25.0,831.0,1061.31,784.1
2016,8,28,14,15,923.0,94.0,4.45,24.5,799.0,1053.61,782.05
2016,8,28,14,30,915.0,93.0,4.5,24.0,767.0,1041.91,777.48
2016,8,28,14,45,904.5,91.0,4.55,24.0,728.5,1022.66,766.53
2016,8,28,15,0,894.0,89.0,4.6,24.0,690.0,999.7,753.28
2016,8,28,15,15,880.0,86.5,4.6,23.5,646.0,969.23,735.94
2016,8,28,15,30,866.0,84.0,4.6,23.0,602.0,935.58,716.29
2016,8,28,15,45,847.0,81.5,4.6,22.5,553.5,894.41,691.11
2016,8,28,16,0,828.0,79.0,4.6,22.0,505.0,860.27,670.59
2016,8,28,16,15,802.5,75.5,4.55,21.0,453.5,807.26,636.88
2016,8,28,16,30,777.0,72.0,4.5,20.0,402.0,752.91,601.31
2016,8,28,16,45,741.0,67.5,4.5,19.5,349.0,688.12,555.77
2016,8,28,17,0,705.0,63.0,4.5,19.0,296.0,623.66,508.85
2016,8,28,17,15,652.5,57.0,4.35,18.0,243.0,546.72,450.52
2016,8,28,17,30,600.0,51.0,4.2,17.0,190.0,477.53,393.83
2016,8,28,17,45,515.5,43.0,4.1,16.5,140.5,386.31,315.96
2016,8,28,18,0,431.0,35.0,4.0,16.0,91.0,303.03,241.1
2016,8,28,18,15,288.5,23.0,3.9,15.5,53.0,191.99,122.27
2016,8,28,18,30,146.0,11.0,3.8,15.0,15.0,71.07,0.0
2016,8,28,18,45,73.0,5.5,3.75,14.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,5,45,118.0,11.5,2.8,11.5,19.0,9.82,0.0
2016,8,29,6,0,236.0,23.0,3.1,12.0,38.0,19.07,5.21
2016,8,29,6,15,350.5,34.0,3.2,12.5,81.0,27.81,18.29
2016,8,29,6,30,465.0,45.0,3.3,13.0,124.0,36.4,26.6
2016,8,29,6,45,235.5,68.5,3.45,13.5,109.0,50.64,39.61
2016,8,29,7,0,6.0,92.0,3.6,14.0,94.0,72.23,58.93
2016,8,29,7,15,12.0,111.5,3.6,14.5,116.0,87.03,71.94
2016,8,29,7,30,18.0,131.0,3.6,15.0,138.0,101.73,84.58
2016,8,29,7,45,9.0,136.0,3.6,15.5,139.5,106.53,88.34
2016,8,29,8,0,0.0,141.0,3.6,16.0,141.0,111.07,91.81
2016,8,29,8,15,153.5,182.0,3.6,16.0,266.0,136.97,105.19
2016,8,29,8,30,307.0,223.0,3.6,16.0,391.0,189.98,138.72
2016,8,29,8,45,407.5,214.5,3.6,16.5,457.5,225.29,161.63
2016,8,29,9,0,508.0,206.0,3.6,17.0,524.0,276.43,200.46
2016,8,29,9,15,512.0,220.5,3.6,17.5,559.5,326.5,243.28
2016,8,29,9,30,516.0,235.0,3.6,18.0,595.0,376.87,285.87
2016,8,29,9,45,715.5,162.5,3.65,19.0,689.0,444.79,338.88
2016,8,29,10,0,915.0,90.0,3.7,20.0,783.0,531.02,406.63
2016,8,29,10,15,922.0,91.5,3.7,20.5,812.0,589.81,453.78
2016,8,29,10,30,929.0,93.0,3.7,21.0,841.0,647.27,498.42
2016,8,29,10,45,934.5,93.5,3.75,21.5,863.0,701.28,539.26
2016,8,29,11,0,940.0,94.0,3.8,22.0,885.0,753.29,577.47
2016,8,29,11,15,943.0,94.5,3.85,22.5,899.5,801.21,610.27
2016,8,29,11,30,946.0,95.0,3.9,23.0,914.0,846.46,640.19
2016,8,29,11,45,723.5,220.0,4.0,23.5,849.0,832.52,627.91
2016,8,29,12,0,501.0,345.0,4.1,24.0,784.0,784.0,588.32
2016,8,29,12,15,725.5,219.5,4.2,24.0,854.0,895.22,672.43
2016,8,29,12,30,950.0,94.0,4.3,24.0,924.0,986.48,734.24
2016,8,29,12,45,935.5,101.5,4.4,24.0,911.0,1005.91,747.43
2016,8,29,13,0,921.0,109.0,4.5,24.0,898.0,1021.08,758.42
2016,8,29,13,15,917.0,108.0,4.6,24.0,880.5,1033.59,768.05
2016,8,29,13,30,913.0,107.0,4.7,24.0,863.0,1042.09,775.26
2016,8,29,13,45,909.5,104.5,4.8,24.0,839.0,1045.42,779.2
2016,8,29,14,0,906.0,102.0,4.9,24.0,815.0,1044.68,780.6
2016,8,29,14,15,776.0,154.0,4.95,23.5,747.0,984.68,742.98
2016,8,29,14,30,646.0,206.0,5.0,23.0,679.0,916.93,699.58
2016,8,29,14,45,760.5,149.0,5.1,23.0,678.0,965.13,735.72
2016,8,29,15,0,875.0,92.0,5.2,23.0,677.0,985.07,751.66
2016,8,29,15,15,860.5,90.0,5.2,22.5,633.5,955.0,733.88
2016,8,29,15,30,846.0,88.0,5.2,22.0,590.0,932.37,721.55
2016,8,29,15,45,831.0,83.5,5.2,21.5,543.0,892.38,696.67
2016,8,29,16,0,816.0,79.0,5.2,21.0,496.0,849.76,669.58
2016,8,29,16,15,790.0,75.5,5.1,20.5,445.0,796.62,633.67
2016,8,29,16,30,764.0,72.0,5.0,20.0,394.0,742.23,596.08
2016,8,29,16,45,731.0,67.0,4.95,19.5,341.5,679.62,551.4
2016,8,29,17,0,698.0,62.0,4.9,19.0,289.0,617.14,505.31
2016,8,29,17,15,644.5,56.5,4.7,18.0,236.5,544.71,449.82
2016,8,29,17,30,591.0,51.0,4.5,17.0,184.0,471.67,389.54
2016,8,29,17,45,504.5,43.0,4.35,16.5,135.5,379.74,310.54
2016,8,29,18,0,418.0,35.0,4.2,16.0,87.0,295.93,234.54
2016,8,29,18,15,209.0,24.0,4.1,15.5,50.0,152.77,87.94
2016,8,29,18,30,0.0,13.0,4.0,15.0,13.0,11.1,0.0
2016,8,29,18,45,0.0,6.5,3.9,14.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,66.5,10.5,3.5,13.5,15.0,8.96,0.0
2016,8,30,6,0,133.0,21.0,3.6,14.0,30.0,16.32,2.54
2016,8,30,6,15,196.0,37.5,3.55,14.5,63.5,28.77,18.85
2016,8,30,6,30,259.0,54.0,3.5,15.0,97.0,40.89,30.26
2016,8,30,6,45,294.5,71.0,3.5,15.5,137.0,52.85,41.21
2016,8,30,7,0,330.0,88.0,3.5,16.0,177.0,64.36,51.53
2016,8,30,7,15,353.5,104.5,3.45,16.5,218.0,74.98,60.8
2016,8,30,7,30,377.0,121.0,3.4,17.0,259.0,85.13,69.45
2016,8,30,7,45,390.0,140.0,3.35,17.5,301.5,96.33,78.84
2016,8,30,8,0,403.0,159.0,3.3,18.0,344.0,106.97,87.58
2016,8,30,8,15,628.5,116.0,3.3,18.5,441.0,105.57,67.1
2016,8,30,8,30,854.0,73.0,3.3,19.0,538.0,157.29,87.99
2016,8,30,8,45,871.5,74.5,3.3,20.0,584.5,219.44,135.34
2016,8,30,9,0,889.0,76.0,3.3,21.0,631.0,283.08,189.25
2016,8,30,9,15,901.0,78.0,3.35,21.5,672.5,346.66,245.11
2016,8,30,9,30,913.0,80.0,3.4,22.0,714.0,410.54,300.63
2016,8,30,9,45,922.0,81.5,3.45,22.5,749.5,472.73,353.48
2016,8,30,10,0,931.0,83.0,3.5,23.0,785.0,534.32,404.09
2016,8,30,10,15,937.5,84.0,3.55,23.5,814.0,593.21,450.97
2016,8,30,10,30,944.0,85.0,3.6,24.0,843.0,650.67,495.18
2016,8,30,10,45,950.0,85.0,3.7,24.5,865.0,705.21,536.06
2016,8,30,11,0,956.0,85.0,3.8,25.0,887.0,757.73,574.35
2016,8,30,11,15,958.5,85.5,3.85,25.0,901.0,805.85,607.66
2016,8,30,11,30,961.0,86.0,3.9,25.0,915.0,851.2,638.56
2016,8,30,11,45,963.5,85.5,3.95,25.5,921.5,892.61,665.27
2016,8,30,12,0,966.0,85.0,4.0,26.0,928.0,930.82,689.62
