Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,15,965.5,85.0,4.1,26.0,926.0,963.48,711.78
2016,8,30,12,30,965.0,85.0,4.2,26.0,924.0,992.46,731.55
2016,8,30,12,45,960.5,86.0,4.3,26.0,913.5,1014.86,747.05
2016,8,30,13,0,956.0,87.0,4.4,26.0,903.0,1033.23,760.03
2016,8,30,13,15,952.5,86.0,4.5,25.5,885.5,1046.31,771.2
2016,8,30,13,30,949.0,85.0,4.6,25.0,868.0,1055.24,780.01
2016,8,30,13,45,944.0,83.5,4.7,25.0,843.0,1057.92,783.54
2016,8,30,14,0,939.0,82.0,4.8,25.0,818.0,1056.41,784.49
2016,8,30,14,15,931.5,81.0,4.85,24.5,786.0,1048.8,782.66
2016,8,30,14,30,924.0,80.0,4.9,24.0,754.0,1037.17,778.27
2016,8,30,14,45,914.0,78.5,4.95,24.0,715.5,1018.51,767.67
2016,8,30,15,0,904.0,77.0,5.0,24.0,677.0,996.12,754.61
2016,8,30,15,15,890.5,75.0,5.05,23.5,633.5,966.18,737.82
2016,8,30,15,30,877.0,73.0,5.1,23.0,590.0,933.03,718.63
2016,8,30,15,45,860.0,70.0,5.15,23.0,542.5,892.41,692.48
2016,8,30,16,0,843.0,67.0,5.2,23.0,495.0,849.31,664.2
2016,8,30,16,15,818.5,64.5,5.15,22.0,443.5,798.23,631.59
2016,8,30,16,30,794.0,62.0,5.1,21.0,392.0,754.05,603.22
2016,8,30,16,45,760.0,58.0,5.1,20.5,339.5,690.75,558.4
2016,8,30,17,0,726.0,54.0,5.1,20.0,287.0,627.68,512.17
2016,8,30,17,15,674.0,49.0,5.0,19.0,234.5,551.52,454.22
2016,8,30,17,30,622.0,44.0,4.9,18.0,182.0,478.22,394.29
2016,8,30,17,45,536.5,37.0,4.8,17.5,133.0,386.18,314.96
2016,8,30,18,0,451.0,30.0,4.7,17.0,84.0,301.7,237.53
2016,8,30,18,15,225.5,15.0,4.6,16.5,42.0,147.41,72.72
2016,8,30,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,154.5,9.5,3.7,12.5,19.0,8.11,0.0
2016,8,31,6,0,309.0,19.0,3.9,13.0,38.0,17.17,1.69
2016,8,31,6,15,428.0,27.5,3.95,13.5,82.0,24.57,15.27
2016,8,31,6,30,547.0,36.0,4.0,14.0,126.0,31.97,22.52
2016,8,31,6,45,293.0,66.5,4.05,14.5,117.0,49.63,38.51
2016,8,31,7,0,39.0,97.0,4.1,15.0,108.0,73.78,60.06
2016,8,31,7,15,45.0,118.5,4.1,15.5,133.0,88.97,73.37
2016,8,31,7,30,51.0,140.0,4.1,16.0,158.0,103.86,86.14
2016,8,31,7,45,104.5,166.0,4.1,16.5,211.0,117.45,97.54
2016,8,31,8,0,158.0,192.0,4.1,17.0,264.0,133.78,111.08
2016,8,31,8,15,278.5,196.5,4.1,17.5,341.0,146.55,109.25
2016,8,31,8,30,399.0,201.0,4.1,18.0,418.0,183.88,128.91
2016,8,31,8,45,412.0,218.0,4.15,18.5,458.5,230.3,164.49
2016,8,31,9,0,425.0,235.0,4.2,19.0,499.0,278.59,204.06
2016,8,31,9,15,674.0,156.5,4.25,19.5,608.0,332.04,242.35
2016,8,31,9,30,923.0,78.0,4.3,20.0,717.0,413.97,306.66
2016,8,31,9,45,927.0,82.0,4.35,20.5,751.5,476.73,360.72
2016,8,31,10,0,931.0,86.0,4.4,21.0,786.0,538.34,412.11
2016,8,31,10,15,937.5,87.5,4.45,21.0,815.0,597.75,460.99
2016,8,31,10,30,944.0,89.0,4.5,21.0,844.0,655.73,507.38
2016,8,31,10,45,948.5,90.0,4.6,21.5,866.0,710.27,549.17
2016,8,31,11,0,953.0,91.0,4.7,22.0,888.0,762.68,588.28
2016,8,31,11,15,955.5,91.5,4.8,22.0,902.0,810.75,622.81
2016,8,31,11,30,958.0,92.0,4.9,22.0,916.0,856.06,654.84
2016,8,31,11,45,959.0,92.5,5.0,22.0,922.0,897.15,683.81
2016,8,31,12,0,960.0,93.0,5.1,22.0,928.0,935.0,710.48
2016,8,31,12,15,959.5,93.0,5.15,22.0,926.0,967.56,733.16
2016,8,31,12,30,959.0,93.0,5.2,22.0,924.0,996.46,753.37
2016,8,31,12,45,951.0,96.0,5.3,22.0,912.5,1017.54,768.68
2016,8,31,13,0,943.0,99.0,5.4,22.0,901.0,1034.5,781.35
2016,8,31,13,15,939.0,98.0,5.45,22.0,883.0,1047.04,790.78
2016,8,31,13,30,935.0,97.0,5.5,22.0,865.0,1055.46,797.59
2016,8,31,13,45,930.0,95.5,5.55,22.0,840.0,1058.18,800.69
2016,8,31,14,0,925.0,94.0,5.6,22.0,815.0,1056.77,801.16
2016,8,31,14,15,917.0,92.5,5.6,21.5,782.5,1048.21,798.11
2016,8,31,14,30,909.0,91.0,5.6,21.0,750.0,1035.67,792.47
2016,8,31,14,45,899.5,88.5,5.6,21.0,711.5,1016.56,780.83
2016,8,31,15,0,890.0,86.0,5.6,21.0,673.0,993.73,766.69
2016,8,31,15,15,875.0,83.5,5.55,20.5,629.0,962.03,747.46
2016,8,31,15,30,860.0,81.0,5.5,20.0,585.0,927.22,725.92
2016,8,31,15,45,843.0,77.5,5.5,20.0,537.0,886.48,698.78
2016,8,31,16,0,826.0,74.0,5.5,20.0,489.0,852.61,676.42
2016,8,31,16,15,799.5,70.5,5.4,19.5,437.5,798.55,639.47
2016,8,31,16,30,773.0,67.0,5.3,19.0,386.0,743.29,600.88
2016,8,31,16,45,738.5,62.5,5.25,19.0,333.0,679.68,553.9
2016,8,31,17,0,704.0,58.0,5.2,19.0,280.0,616.34,505.72
2016,8,31,17,15,648.5,52.5,5.0,18.0,227.5,537.95,445.14
2016,8,31,17,30,593.0,47.0,4.8,17.0,175.0,462.7,382.68
2016,8,31,17,45,503.0,39.0,4.65,16.5,127.0,373.6,305.06
2016,8,31,18,0,413.0,31.0,4.5,16.0,79.0,288.55,226.24
2016,8,31,18,15,206.5,15.5,4.4,15.5,39.5,137.98,52.07
2016,8,31,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,148.5,9.5,3.25,12.5,18.0,8.11,0.0
2016,9,1,6,0,297.0,19.0,3.5,13.0,36.0,15.77,0.0
2016,9,1,6,15,419.5,28.0,3.45,13.5,80.0,25.07,15.61
2016,9,1,6,30,542.0,37.0,3.4,14.0,124.0,32.9,23.32
2016,9,1,6,45,271.0,44.5,3.4,14.5,88.0,33.67,24.35
2016,9,1,7,0,0.0,52.0,3.4,15.0,52.0,43.04,32.81
2016,9,1,7,15,0.0,64.0,3.35,15.5,64.0,52.94,41.57
2016,9,1,7,30,0.0,76.0,3.3,16.0,76.0,62.57,49.92
2016,9,1,7,45,0.0,91.0,3.25,16.5,91.0,74.37,60.01
2016,9,1,8,0,0.0,106.0,3.2,17.0,106.0,86.06,69.85
2016,9,1,8,15,0.0,118.5,3.15,17.5,118.5,96.07,74.6
2016,9,1,8,30,0.0,131.0,3.1,18.0,131.0,106.32,82.61
2016,9,1,8,45,0.5,147.0,3.1,18.5,147.5,119.42,92.82
2016,9,1,9,0,1.0,163.0,3.1,19.0,164.0,132.75,103.11
2016,9,1,9,15,3.0,174.5,3.15,19.5,177.0,143.28,111.02
2016,9,1,9,30,5.0,186.0,3.2,20.0,190.0,154.14,119.19
2016,9,1,9,45,10.0,219.0,3.25,20.5,227.0,183.76,142.13
2016,9,1,10,0,15.0,252.0,3.3,21.0,264.0,214.46,165.65
2016,9,1,10,15,73.5,320.0,3.4,21.0,378.5,306.04,236.62
2016,9,1,10,30,132.0,388.0,3.5,21.0,493.0,409.71,315.49
2016,9,1,10,45,185.0,397.0,3.65,21.5,549.0,465.57,357.31
2016,9,1,11,0,238.0,406.0,3.8,22.0,605.0,526.45,402.64
2016,9,1,11,15,604.5,248.5,3.95,22.0,764.0,700.53,536.93
2016,9,1,11,30,971.0,91.0,4.1,22.0,923.0,866.89,658.83
2016,9,1,11,45,970.5,92.0,4.25,22.0,928.5,907.69,686.41
2016,9,1,12,0,970.0,93.0,4.4,22.0,934.0,945.1,712.45
2016,9,1,12,15,969.0,93.0,4.55,22.0,932.0,977.49,735.39
2016,9,1,12,30,968.0,93.0,4.7,22.0,930.0,1006.14,756.05
2016,9,1,12,45,961.0,95.5,4.85,22.0,918.5,1027.81,772.12
2016,9,1,13,0,954.0,98.0,5.0,22.0,907.0,1045.36,785.58
2016,9,1,13,15,950.0,97.5,5.0,21.5,888.5,1058.52,796.54
2016,9,1,13,30,946.0,97.0,5.0,21.0,870.0,1067.53,804.9
2016,9,1,13,45,941.0,95.5,5.0,21.0,844.5,1070.25,807.6
2016,9,1,14,0,936.0,94.0,5.0,21.0,819.0,1068.79,807.68
2016,9,1,14,15,928.0,92.5,4.95,20.5,786.5,1060.13,804.2
2016,9,1,14,30,920.0,91.0,4.9,20.0,754.0,1047.44,798.15
2016,9,1,14,45,910.0,88.5,4.9,20.0,715.5,1027.63,786.22
2016,9,1,15,0,900.0,86.0,4.9,20.0,677.0,1004.07,771.8
2016,9,1,15,15,755.5,119.5,4.9,19.5,592.5,900.28,702.05
2016,9,1,15,30,611.0,153.0,4.9,19.0,508.0,793.06,628.04
2016,9,1,15,45,594.0,144.0,4.9,19.0,465.5,751.77,599.91
2016,9,1,16,0,577.0,135.0,4.9,19.0,423.0,708.69,569.7
2016,9,1,16,15,676.0,102.5,4.8,18.5,404.0,737.03,593.85
2016,9,1,16,30,775.0,70.0,4.7,18.0,385.0,748.68,604.99
2016,9,1,16,45,732.0,66.0,4.65,17.5,331.0,678.82,554.14
2016,9,1,17,0,689.0,62.0,4.6,17.0,277.0,609.85,502.57
2016,9,1,17,15,631.0,56.0,4.45,16.0,224.0,534.48,444.01
2016,9,1,17,30,573.0,50.0,4.3,15.0,171.0,458.47,380.47
2016,9,1,17,45,469.0,42.0,4.2,14.5,122.5,357.21,292.75
2016,9,1,18,0,365.0,34.0,4.1,14.0,74.0,265.85,207.87
2016,9,1,18,15,182.5,17.0,4.0,13.5,37.0,127.28,26.44
2016,9,1,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,94.5,10.0,2.2,11.5,15.0,8.54,0.0
2016,9,2,6,0,189.0,20.0,2.4,12.0,30.0,16.55,0.0
2016,9,2,6,15,311.5,31.5,2.4,12.5,71.0,25.78,16.19
2016,9,2,6,30,434.0,43.0,2.4,13.0,112.0,34.84,25.11
2016,9,2,6,45,505.5,51.5,2.4,14.0,160.5,41.0,30.91
2016,9,2,7,0,577.0,60.0,2.4,15.0,209.0,47.06,36.38
2016,9,2,7,15,360.5,101.5,2.25,15.5,202.0,73.16,59.45
2016,9,2,7,30,144.0,143.0,2.1,16.0,195.0,103.24,85.55
2016,9,2,7,45,441.5,112.5,2.0,16.5,305.0,79.1,64.1
2016,9,2,8,0,739.0,82.0,1.9,17.0,415.0,65.62,52.05
2016,9,2,8,15,763.5,85.5,1.85,17.5,464.0,99.57,57.96
2016,9,2,8,30,788.0,89.0,1.8,18.0,513.0,158.57,91.67
2016,9,2,8,45,805.0,92.5,1.8,19.0,558.0,219.06,138.14
2016,9,2,9,0,822.0,96.0,1.8,20.0,603.0,281.21,190.44
2016,9,2,9,15,835.5,98.5,1.85,20.5,644.0,342.83,243.87
2016,9,2,9,30,849.0,101.0,1.9,21.0,685.0,407.74,299.07
2016,9,2,9,45,873.5,96.0,2.0,21.5,723.0,467.99,349.39
2016,9,2,10,0,898.0,91.0,2.1,22.0,761.0,529.21,398.99
2016,9,2,10,15,695.0,193.5,2.2,22.5,724.0,558.23,422.27
2016,9,2,10,30,492.0,296.0,2.3,23.0,687.0,562.14,424.76
2016,9,2,10,45,507.0,303.0,2.4,23.5,715.5,610.91,460.49
2016,9,2,11,0,522.0,310.0,2.5,24.0,744.0,659.98,495.4
2016,9,2,11,15,536.0,313.0,2.6,24.0,764.5,704.83,527.81
2016,9,2,11,30,550.0,316.0,2.7,24.0,785.0,749.2,559.51
2016,9,2,11,45,578.5,305.5,2.85,24.5,802.0,792.61,589.84
2016,9,2,12,0,607.0,295.0,3.0,25.0,819.0,835.42,619.45
2016,9,2,12,15,594.0,300.5,3.1,25.0,812.5,855.07,633.17
2016,9,2,12,30,581.0,306.0,3.2,25.0,806.0,871.51,644.85
2016,9,2,12,45,737.0,211.0,3.35,25.0,837.5,952.47,703.85
2016,9,2,13,0,893.0,116.0,3.5,25.0,869.0,1005.66,739.85
2016,9,2,13,15,889.0,115.5,3.6,25.0,851.5,1018.07,748.86
2016,9,2,13,30,885.0,115.0,3.7,25.0,834.0,1026.58,755.79
2016,9,2,13,45,881.0,112.0,3.85,25.0,810.0,1028.47,758.88
2016,9,2,14,0,877.0,109.0,4.0,25.0,786.0,1026.37,759.51
2016,9,2,14,15,868.5,107.5,4.15,24.5,754.0,1017.42,757.21
2016,9,2,14,30,860.0,106.0,4.3,24.0,722.0,1004.68,752.48
2016,9,2,14,45,850.0,102.5,4.45,24.0,684.5,984.46,741.25
2016,9,2,15,0,840.0,99.0,4.6,24.0,647.0,972.3,735.88
2016,9,2,15,15,824.0,96.5,4.7,23.5,603.5,940.14,717.89
2016,9,2,15,30,808.0,94.0,4.8,23.0,560.0,905.02,697.63
2016,9,2,15,45,789.0,90.0,4.95,22.5,513.0,862.58,672.07
2016,9,2,16,0,770.0,86.0,5.1,22.0,466.0,817.89,644.22
2016,9,2,16,15,741.0,82.0,5.1,21.0,415.5,762.65,608.22
2016,9,2,16,30,712.0,78.0,5.1,20.0,365.0,711.11,573.88
2016,9,2,16,45,674.0,72.0,5.2,19.5,313.0,645.28,526.52
2016,9,2,17,0,636.0,66.0,5.3,19.0,261.0,580.34,477.96
2016,9,2,17,15,574.5,59.5,5.2,18.0,210.0,499.89,414.44
2016,9,2,17,30,513.0,53.0,5.1,17.0,159.0,423.52,350.37
2016,9,2,17,45,415.0,43.0,5.1,16.5,112.5,326.41,266.0
2016,9,2,18,0,317.0,33.0,5.1,16.0,66.0,239.06,183.85
2016,9,2,18,15,158.5,16.5,5.0,15.5,33.0,113.69,0.0
2016,9,2,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,5.5,3.35,11.5,5.5,4.69,0.0
2016,9,3,6,0,0.0,11.0,3.6,12.0,11.0,9.06,0.0
2016,9,3,6,15,0.0,26.5,3.6,12.5,26.5,21.85,12.75
2016,9,3,6,30,0.0,42.0,3.6,13.0,42.0,34.2,24.49
2016,9,3,6,45,0.0,61.0,3.6,13.5,61.0,48.96,38.02
2016,9,3,7,0,0.0,80.0,3.6,14.0,80.0,63.58,51.22
2016,9,3,7,15,2.0,99.5,3.5,14.5,100.5,78.43,64.35
2016,9,3,7,30,4.0,119.0,3.4,15.0,121.0,93.16,77.1
2016,9,3,7,45,145.0,147.5,3.35,15.5,212.5,107.07,88.89
2016,9,3,8,0,286.0,176.0,3.3,16.0,304.0,121.01,100.49
2016,9,3,8,15,144.5,169.5,3.3,16.5,234.5,130.19,99.28
2016,9,3,8,30,3.0,163.0,3.3,17.0,165.0,130.22,102.43
2016,9,3,8,45,16.0,200.0,3.3,17.5,210.0,161.56,126.79
2016,9,3,9,0,29.0,237.0,3.3,18.0,255.0,191.25,149.6
2016,9,3,9,15,200.0,260.5,3.35,18.0,396.5,266.13,204.4
2016,9,3,9,30,371.0,284.0,3.4,18.0,538.0,364.56,279.44
2016,9,3,9,45,252.0,320.0,3.45,18.5,496.5,369.01,285.54
2016,9,3,10,0,133.0,356.0,3.5,19.0,455.0,358.07,277.94
2016,9,3,10,15,322.0,323.0,3.65,19.0,574.5,453.23,352.16
2016,9,3,10,30,511.0,290.0,3.8,19.0,694.0,570.08,442.27
2016,9,3,10,45,717.5,196.0,4.0,19.5,780.5,662.08,513.59
2016,9,3,11,0,924.0,102.0,4.2,20.0,867.0,756.72,586.63
2016,9,3,11,15,926.5,103.0,4.4,20.0,880.5,804.06,620.97
2016,9,3,11,30,929.0,104.0,4.6,20.0,894.0,848.72,653.33
2016,9,3,11,45,929.0,104.5,4.8,20.5,899.5,887.94,680.48
2016,9,3,12,0,929.0,105.0,5.0,21.0,905.0,923.91,705.31
2016,9,3,12,15,928.5,105.0,5.15,20.5,902.5,955.55,729.62
2016,9,3,12,30,928.0,105.0,5.3,20.0,900.0,983.61,751.64
2016,9,3,12,45,914.0,111.0,5.45,20.0,886.5,1001.23,765.09
2016,9,3,13,0,900.0,117.0,5.6,20.0,873.0,1014.65,775.83
2016,9,3,13,15,896.0,116.0,5.65,19.5,855.5,1026.59,786.56
2016,9,3,13,30,892.0,115.0,5.7,19.0,838.0,1034.58,794.73
2016,9,3,13,45,722.0,189.0,5.8,19.0,762.5,973.42,753.2
2016,9,3,14,0,552.0,263.0,5.9,19.0,687.0,876.75,683.45
2016,9,3,14,15,548.5,249.0,5.85,18.5,655.5,860.77,674.83
2016,9,3,14,30,545.0,235.0,5.8,18.0,624.0,841.79,663.65
2016,9,3,14,45,437.0,255.0,5.75,18.0,556.0,752.45,596.16
2016,9,3,15,0,329.0,275.0,5.7,18.0,488.0,644.26,513.82
2016,9,3,15,15,239.0,266.0,5.6,17.5,415.0,522.84,421.14
2016,9,3,15,30,149.0,257.0,5.5,17.0,342.0,425.89,344.64
2016,9,3,15,45,88.5,220.5,5.45,17.0,270.0,307.16,249.65
2016,9,3,16,0,28.0,184.0,5.4,17.0,198.0,211.14,170.55
2016,9,3,16,15,49.5,172.0,5.35,16.5,193.0,218.96,178.81
2016,9,3,16,30,71.0,160.0,5.3,16.0,188.0,225.61,185.86
2016,9,3,16,45,62.5,138.5,5.25,15.5,161.0,194.85,160.76
2016,9,3,17,0,54.0,117.0,5.2,15.0,134.0,164.48,135.49
2016,9,3,17,15,280.0,85.5,5.05,14.5,145.5,323.4,272.44
2016,9,3,17,30,506.0,54.0,4.9,14.0,157.0,419.94,351.23
2016,9,3,17,45,388.5,44.5,4.8,13.5,109.5,312.13,256.33
2016,9,3,18,0,271.0,35.0,4.7,13.0,62.0,216.96,165.85
2016,9,3,18,15,135.5,17.5,4.6,12.5,31.0,100.62,0.0
2016,9,3,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.5,2.15,10.5,11.5,8.11,0.0
2016,9,4,6,0,79.0,19.0,2.3,11.0,23.0,15.03,0.0
2016,9,4,6,15,184.0,37.0,2.35,11.5,61.0,28.45,18.23
2016,9,4,6,30,289.0,55.0,2.4,12.0,99.0,41.89,31.35
2016,9,4,6,45,365.0,69.0,2.45,12.5,147.0,52.01,40.87
2016,9,4,7,0,441.0,83.0,2.5,13.0,195.0,61.89,49.91
2016,9,4,7,15,239.5,108.0,2.35,13.5,170.5,78.96,65.06
2016,9,4,7,30,38.0,133.0,2.2,14.0,146.0,99.14,82.64
2016,9,4,7,45,115.5,159.0,2.05,14.5,208.5,113.33,94.62
2016,9,4,8,0,193.0,185.0,1.9,15.0,271.0,130.12,108.62
2016,9,4,8,15,242.0,202.0,1.8,15.5,322.5,150.03,113.08
2016,9,4,8,30,291.0,219.0,1.7,16.0,374.0,189.38,138.3
2016,9,4,8,45,532.5,172.5,1.65,16.5,487.0,224.81,155.58
2016,9,4,9,0,774.0,126.0,1.6,17.0,600.0,291.15,202.21
2016,9,4,9,15,790.0,129.5,1.65,17.5,641.5,356.44,258.26
2016,9,4,9,30,806.0,133.0,1.7,18.0,683.0,418.2,310.86
2016,9,4,9,45,854.5,117.5,1.75,18.5,727.0,479.07,361.26
2016,9,4,10,0,903.0,102.0,1.8,19.0,771.0,543.87,413.34
2016,9,4,10,15,910.5,103.5,1.95,19.0,799.5,602.59,460.72
2016,9,4,10,30,918.0,105.0,2.1,19.0,828.0,660.02,505.88
2016,9,4,10,45,922.5,106.0,2.25,19.5,850.0,713.48,546.04
2016,9,4,11,0,927.0,107.0,2.4,20.0,872.0,764.85,583.67
2016,9,4,11,15,930.0,107.5,2.6,20.5,885.5,812.31,616.63
2016,9,4,11,30,933.0,108.0,2.8,21.0,899.0,857.1,646.88
2016,9,4,11,45,933.0,109.0,3.0,21.5,904.5,896.99,673.6
2016,9,4,12,0,933.0,110.0,3.2,22.0,910.0,933.63,698.02
2016,9,4,12,15,932.5,110.0,3.3,22.0,908.0,965.43,719.81
2016,9,4,12,30,932.0,110.0,3.4,22.0,906.0,993.64,739.28
2016,9,4,12,45,935.0,106.5,3.5,22.0,897.0,1017.88,756.21
2016,9,4,13,0,938.0,103.0,3.6,22.0,888.0,1038.31,770.74
2016,9,4,13,15,934.5,102.0,3.65,22.0,869.5,1051.03,779.96
2016,9,4,13,30,931.0,101.0,3.7,22.0,851.0,1059.64,786.69
2016,9,4,13,45,923.0,100.5,3.8,22.0,825.0,1060.12,788.61
2016,9,4,14,0,915.0,100.0,3.9,22.0,799.0,1056.49,788.01
2016,9,4,14,15,906.5,98.5,3.95,22.0,766.5,1047.18,783.44
2016,9,4,14,30,898.0,97.0,4.0,22.0,734.0,1033.91,776.4
2016,9,4,14,45,885.5,95.5,4.05,22.0,694.5,1012.81,764.19
2016,9,4,15,0,873.0,94.0,4.1,22.0,655.0,988.16,749.65
2016,9,4,15,15,857.0,91.0,4.1,21.5,610.5,965.97,737.94
2016,9,4,15,30,841.0,88.0,4.1,21.0,566.0,929.31,716.06
2016,9,4,15,45,819.5,85.0,4.15,21.0,517.5,884.76,687.32
2016,9,4,16,0,798.0,82.0,4.2,21.0,469.0,838.0,656.57
2016,9,4,16,15,768.5,78.0,4.3,20.0,417.0,781.26,620.45
2016,9,4,16,30,739.0,74.0,4.4,19.0,365.0,723.58,582.5
2016,9,4,16,45,695.0,69.5,4.5,18.5,311.5,658.21,536.02
2016,9,4,17,0,651.0,65.0,4.6,18.0,258.0,589.81,485.1
2016,9,4,17,15,587.0,58.0,4.7,17.0,206.0,506.26,419.74
2016,9,4,17,30,523.0,51.0,4.8,16.0,154.0,427.07,353.38
2016,9,4,17,45,412.5,41.0,4.9,15.5,107.0,322.28,262.14
2016,9,4,18,0,302.0,31.0,5.0,15.0,60.0,228.69,170.45
2016,9,4,18,15,151.0,15.5,5.0,14.0,30.0,84.49,0.0
2016,9,4,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,81.5,8.5,1.6,10.5,12.5,7.26,0.0
2016,9,5,6,0,163.0,17.0,1.8,11.0,25.0,14.0,0.0
2016,9,5,6,15,290.5,30.0,1.85,11.5,65.0,24.62,14.87
2016,9,5,6,30,418.0,43.0,1.9,12.0,105.0,35.01,25.27
2016,9,5,6,45,498.0,51.5,2.0,12.5,155.0,41.17,31.21
2016,9,5,7,0,578.0,60.0,2.1,13.0,205.0,47.27,36.86
2016,9,5,7,15,628.5,66.0,2.0,13.5,257.5,51.11,40.29
2016,9,5,7,30,679.0,72.0,1.9,14.0,310.0,54.9,43.54
2016,9,5,7,45,717.0,76.5,1.85,15.0,362.5,62.61,50.05
2016,9,5,8,0,755.0,81.0,1.8,16.0,415.0,65.29,52.03
2016,9,5,8,15,780.0,84.5,1.8,16.5,465.0,103.11,59.45
2016,9,5,8,30,805.0,88.0,1.8,17.0,515.0,163.47,95.08
2016,9,5,8,45,825.5,90.5,1.85,18.0,561.5,225.13,142.99
2016,9,5,9,0,846.0,93.0,1.9,19.0,608.0,288.83,196.95
2016,9,5,9,15,860.0,95.0,1.95,19.5,649.5,355.34,254.55
2016,9,5,9,30,874.0,97.0,2.0,20.0,691.0,418.03,308.4
2016,9,5,9,45,892.0,95.5,2.1,21.0,728.0,479.86,359.55
2016,9,5,10,0,910.0,94.0,2.2,22.0,765.0,542.02,409.11
2016,9,5,10,15,917.5,95.0,2.3,22.5,794.0,600.57,455.07
2016,9,5,10,30,925.0,96.0,2.4,23.0,823.0,657.8,498.54
2016,9,5,10,45,930.0,97.0,2.5,24.0,844.5,711.8,537.34
2016,9,5,11,0,935.0,98.0,2.6,25.0,866.0,763.73,573.41
2016,9,5,11,15,938.0,98.5,2.7,25.0,880.0,811.38,606.12
2016,9,5,11,30,941.0,99.0,2.8,25.0,894.0,856.33,636.54
2016,9,5,11,45,941.5,100.0,2.9,25.5,900.0,896.77,662.5
2016,9,5,12,0,942.0,101.0,3.0,26.0,906.0,933.95,686.15
2016,9,5,12,15,941.5,101.0,3.1,26.0,904.0,965.82,707.6
2016,9,5,12,30,941.0,101.0,3.2,26.0,902.0,994.06,726.75
2016,9,5,12,45,925.0,108.5,3.35,26.0,888.0,1011.47,739.32
2016,9,5,13,0,909.0,116.0,3.5,26.0,874.0,1024.57,749.29
2016,9,5,13,15,904.5,115.0,3.65,26.0,855.5,1035.98,758.33
2016,9,5,13,30,900.0,114.0,3.8,26.0,837.0,1043.38,764.9
2016,9,5,13,45,892.0,113.5,3.95,26.0,810.5,1043.76,767.03
2016,9,5,14,0,884.0,113.0,4.1,26.0,784.0,1040.15,766.72
2016,9,5,14,15,874.0,111.0,4.2,25.5,751.5,1028.9,762.68
2016,9,5,14,30,864.0,109.0,4.3,25.0,719.0,1013.83,756.21
2016,9,5,14,45,850.5,107.0,4.45,25.0,679.5,1003.8,752.02
2016,9,5,15,0,837.0,105.0,4.6,25.0,640.0,977.75,737.17
2016,9,5,15,15,819.5,102.0,4.6,24.5,595.5,943.3,717.06
2016,9,5,15,30,802.0,99.0,4.6,24.0,551.0,905.93,694.73
2016,9,5,15,45,780.5,94.5,4.7,23.5,503.0,860.45,666.98
2016,9,5,16,0,759.0,90.0,4.8,23.0,455.0,812.85,637.03
2016,9,5,16,15,728.0,85.5,4.75,22.5,403.5,760.48,601.93
2016,9,5,16,30,697.0,81.0,4.7,22.0,352.0,702.61,561.8
2016,9,5,16,45,657.0,74.5,4.7,21.5,300.0,634.99,513.12
2016,9,5,17,0,617.0,68.0,4.7,21.0,248.0,568.44,463.34
2016,9,5,17,15,552.0,60.0,4.55,20.0,196.5,484.44,396.95
2016,9,5,17,30,487.0,52.0,4.4,19.0,145.0,404.96,330.54
2016,9,5,17,45,385.0,40.5,4.3,18.0,100.0,305.38,244.86
2016,9,5,18,0,283.0,29.0,4.2,17.0,55.0,216.71,155.5
2016,9,5,18,15,141.5,14.5,4.1,16.5,27.5,79.01,0.0
2016,9,5,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,88.0,8.0,1.3,11.5,12.0,6.83,0.0
2016,9,6,6,0,176.0,16.0,1.4,12.0,24.0,13.17,0.0
2016,9,6,6,15,307.0,28.0,1.45,12.5,64.0,22.97,13.26
2016,9,6,6,30,438.0,40.0,1.5,13.0,104.0,32.58,23.0
2016,9,6,6,45,518.0,47.5,1.6,14.0,154.0,38.05,28.24
2016,9,6,7,0,598.0,55.0,1.7,15.0,204.0,43.51,33.21
2016,9,6,7,15,648.0,61.0,1.6,15.5,256.5,47.53,36.79
2016,9,6,7,30,698.0,67.0,1.5,16.0,309.0,56.06,44.22
2016,9,6,7,45,734.0,71.0,1.4,17.0,361.5,58.55,46.09
2016,9,6,8,0,770.0,75.0,1.3,18.0,414.0,61.01,47.89
2016,9,6,8,15,794.5,78.5,1.3,19.0,464.0,100.57,55.92
2016,9,6,8,30,819.0,82.0,1.3,20.0,514.0,161.82,91.85
2016,9,6,8,45,837.5,85.0,1.35,21.0,560.0,224.37,140.06
2016,9,6,9,0,856.0,88.0,1.4,22.0,606.0,293.16,197.31
2016,9,6,9,15,869.5,90.0,1.55,23.0,647.5,355.73,250.74
2016,9,6,9,30,883.0,92.0,1.7,24.0,689.0,418.76,303.64
2016,9,6,9,45,889.5,96.0,1.9,25.0,723.5,480.58,354.21
2016,9,6,10,0,896.0,100.0,2.1,26.0,758.0,541.56,402.32
2016,9,6,10,15,903.5,101.0,2.15,26.5,787.0,599.44,446.73
2016,9,6,10,30,911.0,102.0,2.2,27.0,816.0,656.02,488.66
2016,9,6,10,45,917.0,103.0,2.25,27.5,838.0,710.05,527.45
2016,9,6,11,0,923.0,104.0,2.3,28.0,860.0,762.14,563.75
2016,9,6,11,15,926.5,104.5,2.3,28.0,873.5,809.69,595.33
2016,9,6,11,30,930.0,105.0,2.3,28.0,887.0,854.62,624.45
2016,9,6,11,45,931.0,105.5,2.35,28.5,893.0,894.62,649.22
2016,9,6,12,0,932.0,106.0,2.4,29.0,899.0,931.42,671.75
2016,9,6,12,15,931.5,106.0,2.55,29.0,896.5,963.0,693.09
2016,9,6,12,30,931.0,106.0,2.7,29.0,894.0,990.98,712.23
2016,9,6,12,45,924.0,108.5,2.85,29.5,882.5,1011.6,725.31
2016,9,6,13,0,917.0,111.0,3.0,30.0,871.0,1028.21,735.97
2016,9,6,13,15,912.5,110.0,3.15,29.5,852.5,1039.58,746.4
2016,9,6,13,30,908.0,109.0,3.3,29.0,834.0,1046.9,754.46
2016,9,6,13,45,902.0,107.0,3.45,29.0,808.5,1047.54,756.91
2016,9,6,14,0,896.0,105.0,3.6,29.0,783.0,1044.12,756.91
2016,9,6,14,15,887.0,103.5,3.65,29.0,750.0,1034.21,752.12
2016,9,6,14,30,878.0,102.0,3.7,29.0,717.0,1020.44,744.99
2016,9,6,14,45,866.0,99.5,3.8,29.0,678.0,998.76,733.11
2016,9,6,15,0,854.0,97.0,3.9,29.0,639.0,985.13,726.63
2016,9,6,15,15,837.5,94.0,3.85,28.5,595.0,951.22,707.09
2016,9,6,15,30,821.0,91.0,3.8,28.0,551.0,914.33,685.48
2016,9,6,15,45,799.5,87.5,3.75,27.5,502.5,869.49,658.11
2016,9,6,16,0,778.0,84.0,3.7,27.0,454.0,822.5,628.79
2016,9,6,16,15,747.5,79.5,3.6,26.5,402.0,764.77,590.9
2016,9,6,16,30,717.0,75.0,3.5,26.0,350.0,706.23,551.43
2016,9,6,16,45,675.0,69.0,3.4,25.5,297.5,641.68,506.19
2016,9,6,17,0,633.0,63.0,3.3,25.0,245.0,573.61,456.47
2016,9,6,17,15,567.5,55.5,3.1,23.5,193.5,489.27,392.6
2016,9,6,17,30,502.0,48.0,2.9,22.0,142.0,409.61,328.08
2016,9,6,17,45,397.5,37.5,2.7,21.0,96.5,309.19,243.04
2016,9,6,18,0,293.0,27.0,2.5,20.0,51.0,217.6,147.78
2016,9,6,18,15,146.5,13.5,2.65,19.5,25.5,80.36,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,45,83.5,7.5,1.2,14.5,11.0,6.4,0.0
2016,9,7,6,0,167.0,15.0,1.2,15.0,22.0,12.8,0.0
2016,9,7,6,15,296.0,27.5,1.5,16.0,62.0,22.56,12.48
2016,9,7,6,30,425.0,40.0,1.8,17.0,102.0,32.6,22.55
2016,9,7,6,45,503.0,49.0,2.1,18.0,151.5,39.27,28.78
2016,9,7,7,0,581.0,58.0,2.4,19.0,201.0,45.84,34.66
2016,9,7,7,15,632.0,64.5,2.45,19.5,253.5,50.12,38.42
2016,9,7,7,30,683.0,71.0,2.5,20.0,306.0,54.33,41.97
2016,9,7,7,45,718.0,76.0,2.65,21.0,358.0,62.37,48.64
2016,9,7,8,0,753.0,81.0,2.8,22.0,410.0,65.42,50.89
2016,9,7,8,15,778.5,85.0,2.75,22.5,460.0,105.75,59.43
2016,9,7,8,30,804.0,89.0,2.7,23.0,510.0,166.62,95.41
2016,9,7,8,45,822.0,92.0,2.65,24.0,556.0,228.27,142.82
2016,9,7,9,0,840.0,95.0,2.6,25.0,602.0,291.65,195.69
2016,9,7,9,15,854.0,97.5,2.5,25.5,643.0,354.8,249.61
2016,9,7,9,30,868.0,100.0,2.4,26.0,684.0,420.91,304.76
2016,9,7,9,45,880.0,101.5,2.35,27.0,720.0,482.34,354.19
2016,9,7,10,0,892.0,103.0,2.3,28.0,756.0,543.52,401.39
2016,9,7,10,15,899.5,104.5,2.2,28.5,784.5,601.66,445.1
2016,9,7,10,30,907.0,106.0,2.1,29.0,813.0,658.52,486.09
2016,9,7,10,45,912.0,107.0,2.05,30.0,834.5,711.74,522.23
2016,9,7,11,0,917.0,108.0,2.0,31.0,856.0,762.93,555.55
2016,9,7,11,15,920.0,108.5,1.9,31.0,869.5,809.87,585.37
2016,9,7,11,30,923.0,109.0,1.8,31.0,883.0,854.15,612.47
2016,9,7,11,45,924.5,109.0,1.75,31.5,888.5,893.84,635.43
2016,9,7,12,0,926.0,109.0,1.7,32.0,894.0,930.37,656.08
2016,9,7,12,15,925.5,109.5,1.7,32.0,891.5,962.25,675.58
2016,9,7,12,30,925.0,110.0,1.7,32.0,889.0,990.57,692.87
2016,9,7,12,45,902.5,120.5,1.7,32.5,873.0,1004.32,699.86
2016,9,7,13,0,880.0,131.0,1.7,33.0,857.0,1013.53,704.32
2016,9,7,13,15,875.5,129.5,1.75,33.0,838.5,1024.07,711.87
2016,9,7,13,30,871.0,128.0,1.8,33.0,820.0,1030.69,717.17
2016,9,7,13,45,862.5,127.0,1.9,33.0,794.0,1043.39,727.03
2016,9,7,14,0,854.0,126.0,2.0,33.0,768.0,1038.66,726.32
2016,9,7,14,15,843.5,124.0,2.15,32.5,735.0,1026.8,723.54
2016,9,7,14,30,833.0,122.0,2.3,32.0,702.0,1011.1,718.37
2016,9,7,14,45,817.5,119.5,2.45,32.0,662.5,986.13,705.8
2016,9,7,15,0,802.0,117.0,2.6,32.0,623.0,957.77,690.93
2016,9,7,15,15,783.0,113.5,2.75,31.5,578.5,921.69,672.15
2016,9,7,15,30,764.0,110.0,2.9,31.0,534.0,889.1,655.27
2016,9,7,15,45,737.0,106.0,3.05,30.5,485.0,840.08,626.76
2016,9,7,16,0,710.0,102.0,3.2,30.0,436.0,789.45,596.35
2016,9,7,16,15,675.0,96.5,3.25,29.5,384.5,728.9,557.43
2016,9,7,16,30,640.0,91.0,3.3,29.0,333.0,668.11,517.07
2016,9,7,16,45,589.5,84.0,3.35,28.5,281.0,593.68,465.05
2016,9,7,17,0,539.0,77.0,3.4,28.0,229.0,521.22,411.91
2016,9,7,17,15,468.0,67.0,3.4,26.5,179.0,433.96,345.28
2016,9,7,17,30,397.0,57.0,3.4,25.0,129.0,351.81,279.19
2016,9,7,17,45,289.0,42.5,3.45,24.0,86.0,249.8,193.64
2016,9,7,18,0,181.0,28.0,3.5,23.0,43.0,157.11,98.5
2016,9,7,18,15,90.5,14.0,3.5,22.0,21.5,54.38,0.0
2016,9,7,18,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,41.5,7.0,2.75,13.5,8.5,0.0,0.0
2016,9,8,6,0,83.0,14.0,2.9,14.0,17.0,11.95,0.0
2016,9,8,6,15,196.0,30.5,3.05,14.5,54.0,23.61,13.15
2016,9,8,6,30,309.0,47.0,3.2,15.0,91.0,36.13,25.75
2016,9,8,6,45,392.5,59.0,3.35,15.5,138.5,45.01,34.1
2016,9,8,7,0,476.0,71.0,3.5,16.0,186.0,55.84,43.92
2016,9,8,7,15,530.5,79.5,3.5,16.5,237.0,61.16,48.64
2016,9,8,7,30,585.0,88.0,3.5,17.0,288.0,66.35,53.07
2016,9,8,7,45,487.0,119.5,3.5,17.5,304.5,84.68,68.84
2016,9,8,8,0,389.0,151.0,3.5,18.0,321.0,102.65,84.02
2016,9,8,8,15,556.0,131.5,3.5,18.5,405.0,122.23,79.94
2016,9,8,8,30,723.0,112.0,3.5,19.0,489.0,169.92,103.1
2016,9,8,8,45,746.0,115.5,3.5,19.5,535.0,228.68,149.21
2016,9,8,9,0,769.0,119.0,3.5,20.0,581.0,294.21,204.67
2016,9,8,9,15,784.5,122.5,3.55,20.5,621.5,354.52,257.19
2016,9,8,9,30,800.0,126.0,3.6,21.0,662.0,415.83,309.84
2016,9,8,9,45,810.0,129.5,3.65,21.5,696.5,475.42,359.91
2016,9,8,10,0,820.0,133.0,3.7,22.0,731.0,534.79,408.2
2016,9,8,10,15,829.0,135.0,3.8,22.5,759.5,591.81,453.31
2016,9,8,10,30,838.0,137.0,3.9,23.0,788.0,647.93,496.36
2016,9,8,10,45,845.5,137.5,4.0,23.5,809.5,700.53,535.67
2016,9,8,11,0,853.0,138.0,4.1,24.0,831.0,751.5,572.79
2016,9,8,11,15,856.5,139.0,4.15,24.0,844.5,798.04,606.78
2016,9,8,11,30,860.0,140.0,4.2,24.0,858.0,842.14,637.18
2016,9,8,11,45,863.5,139.5,4.3,24.5,864.0,882.11,663.49
2016,9,8,12,0,867.0,139.0,4.4,25.0,870.0,908.57,680.41
2016,9,8,12,15,866.0,138.5,4.5,25.0,867.5,937.62,700.46
2016,9,8,12,30,865.0,138.0,4.6,25.0,865.0,963.25,718.58
2016,9,8,12,45,863.5,137.0,4.7,25.0,854.5,997.16,742.4
2016,9,8,13,0,862.0,136.0,4.8,25.0,844.0,1015.12,755.53
2016,9,8,13,15,857.0,135.0,4.85,25.0,825.5,1025.74,763.57
2016,9,8,13,30,852.0,134.0,4.9,25.0,807.0,1032.38,769.16
2016,9,8,13,45,846.5,131.0,5.0,25.0,782.0,1032.32,770.85
2016,9,8,14,0,841.0,128.0,5.1,25.0,757.0,1028.28,770.05
2016,9,8,14,15,830.5,125.5,5.1,24.5,724.0,1015.78,764.41
2016,9,8,14,30,820.0,123.0,5.1,24.0,691.0,999.5,756.33
2016,9,8,14,45,808.5,119.5,5.1,24.0,652.5,977.42,742.84
2016,9,8,15,0,797.0,116.0,5.1,24.0,614.0,951.89,727.03
2016,9,8,15,15,778.0,112.0,5.1,23.5,570.0,915.24,704.81
2016,9,8,15,30,759.0,108.0,5.1,23.0,526.0,881.96,684.79
2016,9,8,15,45,737.0,103.0,5.1,22.5,478.5,836.34,655.54
2016,9,8,16,0,715.0,98.0,5.1,22.0,431.0,788.87,624.39
2016,9,8,16,15,681.0,92.5,5.0,21.5,380.0,728.98,582.76
2016,9,8,16,30,647.0,87.0,4.9,21.0,329.0,668.81,539.85
2016,9,8,16,45,602.5,79.0,4.85,20.5,277.5,597.62,487.17
2016,9,8,17,0,558.0,71.0,4.8,20.0,226.0,528.04,433.67
2016,9,8,17,15,487.5,61.5,4.6,19.0,176.0,441.06,362.99
2016,9,8,17,30,417.0,52.0,4.4,18.0,126.0,359.31,293.57
2016,9,8,17,45,312.0,38.5,4.25,17.5,83.5,259.87,206.15
2016,9,8,18,0,207.0,25.0,4.1,17.0,41.0,165.36,97.24
2016,9,8,18,15,103.5,12.5,4.0,16.5,20.5,59.1,0.0
2016,9,8,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,59.5,7.0,2.1,11.5,9.0,0.0,0.0
2016,9,9,6,0,119.0,14.0,2.3,12.0,18.0,11.95,0.0
2016,9,9,6,15,250.5,27.5,2.35,12.5,56.0,22.59,12.19
2016,9,9,6,30,382.0,41.0,2.4,13.0,94.0,33.45,23.61
2016,9,9,6,45,465.5,50.0,2.45,13.5,142.5,40.04,29.98
2016,9,9,7,0,549.0,59.0,2.5,14.0,191.0,46.56,36.02
2016,9,9,7,15,361.5,96.0,2.45,14.5,191.5,69.77,56.68
2016,9,9,7,30,174.0,133.0,2.4,15.0,192.0,97.13,80.62
2016,9,9,7,45,454.0,107.5,2.35,16.0,295.5,76.4,61.95
2016,9,9,8,0,734.0,82.0,2.3,17.0,399.0,66.11,52.56
2016,9,9,8,15,579.0,133.0,2.25,17.5,401.5,125.82,82.23
2016,9,9,8,30,424.0,184.0,2.2,18.0,404.0,183.45,127.01
2016,9,9,8,45,447.0,196.5,2.2,19.0,447.0,230.6,162.99
2016,9,9,9,0,470.0,209.0,2.2,20.0,490.0,280.73,203.46
2016,9,9,9,15,477.0,222.5,2.2,20.5,524.5,329.25,243.97
2016,9,9,9,30,484.0,236.0,2.2,21.0,559.0,378.43,284.36
2016,9,9,9,45,490.0,246.5,2.2,22.0,588.0,425.32,321.45
2016,9,9,10,0,496.0,257.0,2.2,23.0,617.0,472.33,357.39
2016,9,9,10,15,498.5,267.0,2.2,23.5,641.0,516.95,391.12
2016,9,9,10,30,501.0,277.0,2.2,24.0,665.0,560.97,423.42
2016,9,9,10,45,503.0,285.0,2.25,24.5,683.0,602.21,453.08
2016,9,9,11,0,505.0,293.0,2.3,25.0,701.0,642.44,481.35
2016,9,9,11,15,505.0,298.5,2.35,25.5,712.5,677.75,505.64
2016,9,9,11,30,505.0,304.0,2.4,26.0,724.0,711.49,528.43
2016,9,9,11,45,505.5,306.0,2.45,26.5,729.0,740.7,547.84
2016,9,9,12,0,506.0,308.0,2.5,27.0,734.0,767.96,565.72
2016,9,9,12,15,506.5,307.0,2.6,27.5,732.0,790.27,580.48
2016,9,9,12,30,507.0,306.0,2.7,28.0,730.0,810.28,593.64
2016,9,9,12,45,699.0,214.0,2.8,28.5,790.0,927.05,675.12
2016,9,9,13,0,891.0,122.0,2.9,29.0,850.0,1017.0,732.15
2016,9,9,13,15,886.0,121.0,3.05,28.5,831.5,1027.4,741.35
2016,9,9,13,30,881.0,120.0,3.2,28.0,813.0,1033.84,748.9
2016,9,9,13,45,876.0,117.5,3.4,28.0,787.5,1034.69,751.91
2016,9,9,14,0,871.0,115.0,3.6,28.0,762.0,1031.57,752.48
2016,9,9,14,15,860.5,113.0,3.75,27.5,728.5,1032.33,756.84
2016,9,9,14,30,850.0,111.0,3.9,27.0,695.0,1016.28,750.23
