Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,45,837.5,107.5,4.05,27.0,656.0,992.72,737.23
2016,9,9,15,0,825.0,104.0,4.2,27.0,617.0,965.65,721.84
2016,9,9,15,15,807.0,101.0,4.3,26.5,572.5,930.54,701.97
2016,9,9,15,30,789.0,98.0,4.4,26.0,528.0,892.6,679.84
2016,9,9,15,45,765.5,93.5,4.55,25.5,479.5,845.24,650.94
2016,9,9,16,0,742.0,89.0,4.7,25.0,431.0,795.96,620.19
2016,9,9,16,15,707.5,84.5,4.8,24.0,379.5,741.3,585.38
2016,9,9,16,30,673.0,80.0,4.9,23.0,328.0,681.1,544.97
2016,9,9,16,45,625.0,73.5,5.05,22.0,276.0,608.06,492.99
2016,9,9,17,0,577.0,67.0,5.2,21.0,224.0,536.88,439.8
2016,9,9,17,15,504.0,58.0,5.15,20.0,173.5,448.03,367.99
2016,9,9,17,30,431.0,49.0,5.1,19.0,123.0,364.68,297.15
2016,9,9,17,45,314.0,36.5,5.05,18.0,80.5,258.81,204.23
2016,9,9,18,0,197.0,24.0,5.0,17.0,38.0,156.69,79.07
2016,9,9,18,15,98.5,12.0,4.85,16.5,19.0,56.24,0.0
2016,9,9,18,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,31.5,6.0,2.95,11.5,7.5,0.0,0.0
2016,9,10,6,0,63.0,12.0,3.1,12.0,15.0,10.24,0.0
2016,9,10,6,15,180.0,28.5,3.2,12.5,50.0,22.08,11.43
2016,9,10,6,30,297.0,45.0,3.3,13.0,85.0,34.63,24.56
2016,9,10,6,45,379.5,57.0,3.45,13.5,132.0,43.52,33.02
2016,9,10,7,0,462.0,69.0,3.6,14.0,179.0,54.3,42.88
2016,9,10,7,15,317.0,100.5,3.55,14.5,184.5,72.6,59.18
2016,9,10,7,30,172.0,132.0,3.5,15.0,190.0,96.44,80.05
2016,9,10,7,45,414.0,116.0,3.45,15.5,285.5,81.68,66.75
2016,9,10,8,0,656.0,100.0,3.4,16.0,381.0,72.44,58.34
2016,9,10,8,15,685.5,105.0,3.4,16.5,430.0,112.8,68.36
2016,9,10,8,30,715.0,110.0,3.4,17.0,479.0,169.91,104.16
2016,9,10,8,45,603.5,155.0,3.4,18.0,486.0,233.89,160.37
2016,9,10,9,0,492.0,200.0,3.4,19.0,493.0,280.94,204.59
2016,9,10,9,15,486.0,218.0,3.45,19.5,524.0,329.92,246.54
2016,9,10,9,30,480.0,236.0,3.5,20.0,555.0,378.05,287.04
2016,9,10,9,45,485.0,248.0,3.55,21.0,584.5,425.46,325.18
2016,9,10,10,0,490.0,260.0,3.6,22.0,614.0,472.93,362.18
2016,9,10,10,15,494.5,269.0,3.7,22.5,638.0,517.58,396.8
2016,9,10,10,30,499.0,278.0,3.8,23.0,662.0,561.82,430.25
2016,9,10,10,45,500.5,285.5,3.9,23.5,680.0,602.22,460.12
2016,9,10,11,0,502.0,293.0,4.0,24.0,698.0,641.54,488.57
2016,9,10,11,15,503.0,298.5,4.1,24.0,709.5,677.46,515.1
2016,9,10,11,30,504.0,304.0,4.2,24.0,721.0,711.9,540.25
2016,9,10,11,45,504.0,306.0,4.35,24.5,725.5,740.61,560.24
2016,9,10,12,0,504.0,308.0,4.5,25.0,730.0,767.34,578.73
2016,9,10,12,15,504.0,307.0,4.6,25.0,727.5,789.08,594.78
2016,9,10,12,30,504.0,306.0,4.7,25.0,725.0,808.5,609.24
2016,9,10,12,45,674.0,223.5,4.8,25.0,776.5,913.48,687.55
2016,9,10,13,0,844.0,141.0,4.9,25.0,828.0,1004.63,750.2
2016,9,10,13,15,838.5,139.5,4.95,25.0,809.0,1013.82,756.81
2016,9,10,13,30,833.0,138.0,5.0,25.0,790.0,1019.07,761.48
2016,9,10,13,45,826.0,136.0,5.1,25.0,764.5,1018.32,762.68
2016,9,10,14,0,819.0,134.0,5.2,25.0,739.0,1013.67,761.42
2016,9,10,14,15,807.5,131.5,5.2,24.5,706.0,1000.03,754.94
2016,9,10,14,30,796.0,129.0,5.2,24.0,673.0,982.69,746.05
2016,9,10,14,45,782.5,125.0,5.25,24.0,634.5,958.11,731.08
2016,9,10,15,0,769.0,121.0,5.3,24.0,596.0,930.2,713.79
2016,9,10,15,15,749.0,117.5,5.3,23.5,552.0,900.33,696.13
2016,9,10,15,30,729.0,114.0,5.3,23.0,508.0,861.25,671.68
2016,9,10,15,45,704.0,108.5,5.3,22.5,460.5,812.88,640.09
2016,9,10,16,0,679.0,103.0,5.3,22.0,413.0,762.92,606.7
2016,9,10,16,15,643.0,96.5,5.2,21.0,362.5,701.13,564.24
2016,9,10,16,30,607.0,90.0,5.1,20.0,312.0,639.31,520.42
2016,9,10,16,45,558.0,82.0,5.05,19.5,261.0,566.09,465.19
2016,9,10,17,0,509.0,74.0,5.0,19.0,210.0,494.89,408.88
2016,9,10,17,15,435.5,63.5,4.85,18.0,161.5,406.83,336.34
2016,9,10,17,30,362.0,53.0,4.7,17.0,113.0,323.01,264.41
2016,9,10,17,45,253.5,38.0,4.55,16.5,72.5,224.42,176.25
2016,9,10,18,0,145.0,23.0,4.4,16.0,32.0,126.06,47.44
2016,9,10,18,15,72.5,11.5,4.3,15.5,16.0,43.61,0.0
2016,9,10,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,11,5,45,20.0,5.0,3.65,11.5,6.0,0.0,0.0
2016,9,11,6,0,40.0,10.0,3.8,12.0,12.0,8.54,0.0
2016,9,11,6,15,135.5,29.0,3.95,12.5,45.5,22.36,11.23
2016,9,11,6,30,231.0,48.0,4.1,13.0,79.0,36.63,26.23
2016,9,11,6,45,309.5,63.0,4.25,13.5,124.0,47.55,36.54
2016,9,11,7,0,388.0,78.0,4.4,14.0,169.0,58.23,46.35
2016,9,11,7,15,314.0,101.5,4.3,14.5,187.0,73.34,59.83
2016,9,11,7,30,240.0,125.0,4.2,15.0,205.0,89.84,74.26
2016,9,11,7,45,245.0,147.5,4.15,15.5,240.5,103.8,86.18
2016,9,11,8,0,250.0,170.0,4.1,16.0,276.0,117.18,97.38
2016,9,11,8,15,312.5,181.5,4.05,16.5,330.5,145.66,106.53
2016,9,11,8,30,375.0,193.0,4.0,17.0,385.0,187.98,133.63
2016,9,11,8,45,407.5,205.0,3.95,17.5,431.0,230.91,166.62
2016,9,11,9,0,440.0,217.0,3.9,18.0,477.0,280.88,207.44
2016,9,11,9,15,444.0,233.5,3.9,18.5,511.5,329.0,248.2
2016,9,11,9,30,448.0,250.0,3.9,19.0,546.0,377.52,288.68
2016,9,11,9,45,508.0,241.0,3.9,19.5,593.5,431.43,332.05
2016,9,11,10,0,568.0,232.0,3.9,20.0,641.0,490.97,379.26
2016,9,11,10,15,574.0,239.0,3.95,20.5,666.5,538.7,416.7
2016,9,11,10,30,580.0,246.0,4.0,21.0,692.0,585.94,452.8
2016,9,11,10,45,581.5,254.0,4.1,21.5,711.0,630.37,485.98
2016,9,11,11,0,583.0,262.0,4.2,22.0,730.0,673.51,517.47
2016,9,11,11,15,583.5,267.0,4.3,22.0,742.0,711.73,545.89
2016,9,11,11,30,584.0,272.0,4.4,22.0,754.0,748.15,572.7
2016,9,11,11,45,584.5,274.0,4.5,22.0,759.0,779.77,596.06
2016,9,11,12,0,585.0,276.0,4.6,22.0,764.0,809.2,617.74
2016,9,11,12,15,585.0,275.0,4.75,22.0,761.5,832.88,635.65
2016,9,11,12,30,585.0,274.0,4.9,22.0,759.0,853.96,651.77
2016,9,11,12,45,592.0,266.0,5.05,22.0,751.0,871.95,666.07
2016,9,11,13,0,599.0,258.0,5.2,22.0,743.0,892.1,681.85
2016,9,11,13,15,723.0,192.0,5.35,21.5,764.0,963.6,736.62
2016,9,11,13,30,847.0,126.0,5.5,21.0,785.0,1020.59,779.2
2016,9,11,13,45,840.5,123.5,5.65,21.0,759.5,1019.64,780.24
2016,9,11,14,0,834.0,121.0,5.8,21.0,734.0,1014.74,779.01
2016,9,11,14,15,823.0,119.0,5.85,20.5,701.5,1001.97,773.26
2016,9,11,14,30,812.0,117.0,5.9,20.0,669.0,985.48,764.99
2016,9,11,14,45,799.0,113.5,6.0,20.0,630.5,961.65,750.35
2016,9,11,15,0,786.0,110.0,6.1,20.0,592.0,934.48,733.28
2016,9,11,15,15,767.0,106.5,6.05,19.5,548.0,898.34,710.21
2016,9,11,15,30,748.0,103.0,6.0,19.0,504.0,859.53,684.96
2016,9,11,15,45,724.0,98.5,6.0,18.5,456.5,818.59,658.01
2016,9,11,16,0,700.0,94.0,6.0,18.0,409.0,770.19,624.86
2016,9,11,16,15,665.0,88.5,5.9,17.0,359.0,709.82,582.46
2016,9,11,16,30,630.0,83.0,5.8,16.0,309.0,649.34,538.65
2016,9,11,16,45,583.0,75.5,5.7,15.5,258.5,577.47,483.09
2016,9,11,17,0,536.0,68.0,5.6,15.0,208.0,507.47,426.78
2016,9,11,17,15,462.0,58.5,5.45,14.5,159.5,419.21,351.76
2016,9,11,17,30,388.0,49.0,5.3,14.0,111.0,336.55,278.64
2016,9,11,17,45,274.5,35.0,5.15,13.5,71.0,233.83,184.53
2016,9,11,18,0,161.0,21.0,5.0,13.0,31.0,129.89,26.03
2016,9,11,18,15,80.5,10.5,4.85,12.5,15.5,46.41,0.0
2016,9,11,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,34.5,6.5,4.3,11.0,7.5,0.0,0.0
2016,9,12,6,0,69.0,13.0,4.5,11.0,15.0,11.1,0.0
2016,9,12,6,15,212.5,27.5,4.65,11.5,51.5,21.41,10.08
2016,9,12,6,30,356.0,42.0,4.8,12.0,88.0,34.53,24.44
2016,9,12,6,45,450.0,51.0,4.95,12.5,137.0,41.06,30.9
2016,9,12,7,0,544.0,60.0,5.1,13.0,186.0,47.58,37.02
2016,9,12,7,15,601.0,67.0,5.05,13.5,238.5,52.17,41.2
2016,9,12,7,30,658.0,74.0,5.0,14.0,291.0,56.7,45.15
2016,9,12,7,45,362.0,122.5,4.95,14.5,245.5,85.6,70.55
2016,9,12,8,0,66.0,171.0,4.9,15.0,200.0,124.55,104.28
2016,9,12,8,15,70.5,193.5,4.85,15.0,227.0,146.42,115.27
2016,9,12,8,30,75.0,216.0,4.8,15.0,254.0,171.24,134.22
2016,9,12,8,45,192.5,231.5,4.75,15.5,342.0,212.2,162.1
2016,9,12,9,0,310.0,247.0,4.7,16.0,430.0,270.23,205.47
2016,9,12,9,15,404.0,237.0,4.7,16.5,492.5,319.69,244.52
2016,9,12,9,30,498.0,227.0,4.7,17.0,555.0,380.41,293.56
2016,9,12,9,45,503.5,238.5,4.7,17.5,585.0,428.64,333.8
2016,9,12,10,0,509.0,250.0,4.7,18.0,615.0,476.94,373.03
2016,9,12,10,15,594.5,230.0,4.7,18.0,672.0,546.47,428.65
2016,9,12,10,30,680.0,210.0,4.7,18.0,729.0,621.15,487.5
2016,9,12,10,45,688.0,211.5,4.75,18.5,749.0,669.03,523.93
2016,9,12,11,0,696.0,213.0,4.8,19.0,769.0,715.78,558.78
2016,9,12,11,15,697.0,217.0,4.85,19.0,781.5,758.07,590.67
2016,9,12,11,30,698.0,221.0,4.9,19.0,794.0,798.23,620.56
2016,9,12,11,45,698.5,222.5,5.0,19.0,799.0,833.3,646.79
2016,9,12,12,0,699.0,224.0,5.1,19.0,804.0,865.76,670.98
2016,9,12,12,15,700.5,222.5,5.15,19.0,801.5,893.46,691.46
2016,9,12,12,30,702.0,221.0,5.2,19.0,799.0,918.22,709.59
2016,9,12,12,45,702.5,217.0,5.3,19.0,789.5,936.41,723.29
2016,9,12,13,0,703.0,213.0,5.4,19.0,780.0,951.28,734.83
2016,9,12,13,15,600.5,247.5,5.45,18.5,724.0,898.07,697.78
2016,9,12,13,30,498.0,282.0,5.5,18.0,668.0,836.07,653.11
2016,9,12,13,45,500.5,270.5,5.6,18.0,647.5,833.9,653.57
2016,9,12,14,0,503.0,259.0,5.7,18.0,627.0,828.93,651.77
2016,9,12,14,15,502.5,246.5,5.7,17.5,600.0,817.01,645.75
2016,9,12,14,30,502.0,234.0,5.7,17.0,573.0,802.33,637.75
2016,9,12,14,45,501.5,219.5,5.7,17.0,541.5,782.71,624.96
2016,9,12,15,0,501.0,205.0,5.7,17.0,510.0,760.43,610.19
2016,9,12,15,15,500.0,188.0,5.65,16.5,473.0,732.2,591.91
2016,9,12,15,30,499.0,171.0,5.6,16.0,436.0,701.44,571.49
2016,9,12,15,45,384.5,174.5,5.6,15.5,367.5,588.21,483.87
2016,9,12,16,0,270.0,178.0,5.6,15.0,299.0,461.95,383.62
2016,9,12,16,15,257.5,159.0,5.5,14.5,262.5,421.68,352.86
2016,9,12,16,30,245.0,140.0,5.4,14.0,226.0,381.28,320.96
2016,9,12,16,45,442.5,99.5,5.3,13.5,224.5,491.52,415.85
2016,9,12,17,0,640.0,59.0,5.2,13.0,223.0,571.77,481.65
2016,9,12,17,15,562.0,51.0,4.95,12.5,171.0,478.05,402.09
2016,9,12,17,30,484.0,43.0,4.7,12.0,119.0,390.34,323.9
2016,9,12,17,45,335.0,32.0,4.5,11.5,75.0,265.62,208.78
2016,9,12,18,0,186.0,21.0,4.3,11.0,31.0,140.95,0.0
2016,9,12,18,15,93.0,10.5,4.25,11.0,15.5,52.15,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,24.5,5.5,1.5,11.5,6.0,0.0,0.0
2016,9,13,6,0,49.0,11.0,1.7,12.0,12.0,9.39,0.0
2016,9,13,6,15,170.0,28.0,1.9,12.0,47.0,21.71,9.7
2016,9,13,6,30,291.0,45.0,2.1,12.0,82.0,34.65,24.52
2016,9,13,6,45,374.0,58.0,2.3,12.5,129.0,44.29,33.76
2016,9,13,7,0,457.0,71.0,2.5,13.0,176.0,56.34,44.84
2016,9,13,7,15,515.5,80.5,2.5,13.5,227.0,62.46,50.38
2016,9,13,7,30,574.0,90.0,2.5,14.0,278.0,68.43,55.58
2016,9,13,7,45,615.0,97.0,2.55,14.5,329.0,72.13,58.63
2016,9,13,8,0,656.0,104.0,2.6,15.0,380.0,75.74,61.51
2016,9,13,8,15,548.0,140.0,2.6,15.5,389.5,131.36,87.37
2016,9,13,8,30,440.0,176.0,2.6,16.0,399.0,183.76,127.63
2016,9,13,8,45,264.0,217.0,2.6,16.5,354.5,214.47,159.75
2016,9,13,9,0,88.0,258.0,2.6,17.0,310.0,223.27,173.87
2016,9,13,9,15,225.5,265.0,2.65,17.0,410.0,283.25,218.46
2016,9,13,9,30,363.0,272.0,2.7,17.0,510.0,362.11,279.36
2016,9,13,9,45,348.0,293.0,2.75,17.5,530.5,400.19,310.31
2016,9,13,10,0,333.0,314.0,2.8,18.0,551.0,436.52,339.06
2016,9,13,10,15,236.5,341.5,2.8,18.5,513.5,425.74,330.86
2016,9,13,10,30,140.0,369.0,2.8,19.0,476.0,407.91,316.25
2016,9,13,10,45,142.0,379.0,2.8,19.5,490.0,431.45,333.6
2016,9,13,11,0,144.0,389.0,2.8,20.0,504.0,455.0,350.54
2016,9,13,11,15,144.0,395.5,2.7,20.0,512.0,473.8,364.24
2016,9,13,11,30,144.0,402.0,2.6,20.0,520.0,492.24,377.56
2016,9,13,11,45,146.0,404.0,2.55,20.5,524.5,507.66,388.07
2016,9,13,12,0,148.0,406.0,2.5,21.0,529.0,522.63,398.18
2016,9,13,12,15,148.0,404.5,2.4,21.0,527.0,531.77,404.63
2016,9,13,12,30,148.0,403.0,2.3,21.0,525.0,540.14,410.55
2016,9,13,12,45,148.0,397.5,2.2,21.5,518.0,543.57,412.18
2016,9,13,13,0,148.0,392.0,2.1,22.0,511.0,546.11,413.22
2016,9,13,13,15,512.5,256.0,2.0,22.0,653.5,814.03,611.17
2016,9,13,13,30,877.0,120.0,1.9,22.0,796.0,1032.39,755.19
2016,9,13,13,45,872.5,116.5,1.85,22.0,770.0,1032.25,752.78
2016,9,13,14,0,868.0,113.0,1.8,22.0,744.0,1028.11,750.56
2016,9,13,14,15,857.5,111.0,1.75,22.0,710.0,1028.38,751.38
2016,9,13,14,30,847.0,109.0,1.7,22.0,676.0,1011.95,741.58
2016,9,13,14,45,834.5,105.5,1.7,22.0,637.0,988.01,727.94
2016,9,13,15,0,822.0,102.0,1.7,22.0,598.0,960.59,712.12
2016,9,13,15,15,803.0,99.0,1.7,21.5,553.0,924.2,691.66
2016,9,13,15,30,784.0,96.0,1.7,21.0,508.0,885.04,669.11
2016,9,13,15,45,758.5,91.5,1.75,21.0,459.0,835.64,638.4
2016,9,13,16,0,733.0,87.0,1.8,21.0,410.0,790.03,609.67
2016,9,13,16,15,697.0,82.0,1.8,20.5,359.0,728.28,569.22
2016,9,13,16,30,661.0,77.0,1.8,20.0,308.0,666.44,527.32
2016,9,13,16,45,608.5,70.5,1.85,20.0,256.0,590.34,472.26
2016,9,13,17,0,556.0,64.0,1.9,20.0,204.0,516.53,416.4
2016,9,13,17,15,477.5,54.5,1.8,19.0,154.5,424.45,342.99
2016,9,13,17,30,399.0,45.0,1.7,18.0,105.0,338.55,270.76
2016,9,13,17,45,273.5,31.5,1.6,17.0,65.0,229.49,172.11
2016,9,13,18,0,148.0,18.0,1.5,16.0,25.0,115.87,0.0
2016,9,13,18,15,74.0,9.0,1.75,15.5,12.5,41.98,0.0
2016,9,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,20.5,4.5,0.9,11.5,5.0,0.0,0.0
2016,9,14,6,0,41.0,9.0,0.9,12.0,10.0,7.68,0.0
2016,9,14,6,15,151.5,26.5,1.1,12.5,43.5,20.53,8.18
2016,9,14,6,30,262.0,44.0,1.3,13.0,77.0,33.82,23.64
2016,9,14,6,45,347.5,57.5,1.55,13.5,123.0,43.81,33.18
2016,9,14,7,0,433.0,71.0,1.8,14.0,169.0,53.62,42.23
2016,9,14,7,15,491.0,81.5,1.75,14.5,219.5,63.22,50.85
2016,9,14,7,30,549.0,92.0,1.7,15.0,270.0,69.93,56.68
2016,9,14,7,45,593.0,99.0,1.7,16.0,321.0,73.56,59.54
2016,9,14,8,0,637.0,106.0,1.7,17.0,372.0,77.13,62.23
2016,9,14,8,15,667.5,112.0,1.6,17.5,421.0,121.5,74.45
2016,9,14,8,30,698.0,118.0,1.5,18.0,470.0,178.66,111.09
2016,9,14,8,45,616.5,149.0,1.45,18.5,481.0,236.7,161.25
2016,9,14,9,0,535.0,180.0,1.4,19.0,492.0,281.8,202.85
2016,9,14,9,15,529.5,201.0,1.4,19.5,527.5,335.76,248.29
2016,9,14,9,30,524.0,222.0,1.4,20.0,563.0,388.98,291.98
2016,9,14,9,45,706.5,160.5,1.4,20.5,646.5,461.6,347.73
2016,9,14,10,0,889.0,99.0,1.4,21.0,730.0,548.19,413.87
2016,9,14,10,15,897.0,100.5,1.4,21.5,758.5,606.36,458.02
2016,9,14,10,30,905.0,102.0,1.4,22.0,787.0,663.27,499.79
2016,9,14,10,45,911.5,102.0,1.45,22.5,808.5,716.26,537.84
2016,9,14,11,0,918.0,102.0,1.5,23.0,830.0,767.29,573.36
2016,9,14,11,15,921.5,103.0,1.6,23.0,843.5,814.77,605.42
2016,9,14,11,30,925.0,104.0,1.7,23.0,857.0,859.61,635.54
2016,9,14,11,45,928.0,103.5,1.85,23.5,862.5,899.68,661.67
2016,9,14,12,0,931.0,103.0,2.0,24.0,868.0,936.62,685.66
2016,9,14,12,15,930.5,102.5,2.15,24.0,865.0,967.07,706.74
2016,9,14,12,30,930.0,102.0,2.3,24.0,862.0,993.85,725.57
2016,9,14,12,45,921.5,105.0,2.45,24.5,849.0,1012.88,738.07
2016,9,14,13,0,913.0,108.0,2.6,25.0,836.0,1027.84,748.09
2016,9,14,13,15,908.5,107.0,2.75,25.0,817.0,1038.38,756.87
2016,9,14,13,30,904.0,106.0,2.9,25.0,798.0,1044.87,763.21
2016,9,14,13,45,898.0,104.0,3.05,25.0,772.0,1044.67,765.38
2016,9,14,14,0,892.0,102.0,3.2,25.0,746.0,1040.42,765.07
2016,9,14,14,15,882.5,100.0,3.3,24.5,712.5,1028.63,761.02
2016,9,14,14,30,873.0,98.0,3.4,24.0,679.0,1013.0,754.55
2016,9,14,14,45,860.5,95.5,3.5,24.0,639.5,1001.86,749.67
2016,9,14,15,0,848.0,93.0,3.6,24.0,600.0,975.14,734.31
2016,9,14,15,15,830.0,90.0,3.65,23.5,555.0,939.14,713.67
2016,9,14,15,30,812.0,87.0,3.7,23.0,510.0,900.27,690.77
2016,9,14,15,45,788.5,83.0,3.8,23.0,461.0,852.54,660.12
2016,9,14,16,0,765.0,79.0,3.9,23.0,412.0,802.86,627.42
2016,9,14,16,15,730.0,74.5,3.85,22.5,360.5,741.2,585.61
2016,9,14,16,30,695.0,70.0,3.8,22.0,309.0,684.52,546.18
2016,9,14,16,45,645.5,63.5,3.8,21.5,256.5,609.44,491.23
2016,9,14,17,0,596.0,57.0,3.8,21.0,204.0,536.47,435.36
2016,9,14,17,15,516.5,49.0,3.7,20.0,154.0,443.98,360.77
2016,9,14,17,30,437.0,41.0,3.6,19.0,104.0,357.79,286.81
2016,9,14,17,45,303.5,28.5,3.55,18.0,63.5,243.67,179.54
2016,9,14,18,0,170.0,16.0,3.5,17.0,23.0,101.29,0.0
2016,9,14,18,15,85.0,8.0,3.55,16.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,53.0,4.5,1.75,10.5,5.5,0.0,0.0
2016,9,15,6,0,106.0,9.0,1.9,11.0,11.0,7.68,0.0
2016,9,15,6,15,258.5,21.5,2.05,11.5,47.5,17.68,5.56
2016,9,15,6,30,411.0,34.0,2.2,12.0,84.0,27.92,18.55
2016,9,15,6,45,498.0,42.5,2.35,13.0,132.5,34.37,24.86
2016,9,15,7,0,585.0,51.0,2.5,14.0,181.0,40.76,30.79
2016,9,15,7,15,639.5,57.0,2.45,14.5,233.5,44.9,34.56
2016,9,15,7,30,694.0,63.0,2.4,15.0,286.0,53.32,41.99
2016,9,15,7,45,731.0,67.0,2.35,15.5,338.0,55.92,44.12
2016,9,15,8,0,768.0,71.0,2.3,16.0,390.0,58.5,46.17
2016,9,15,8,15,616.5,119.0,2.25,16.5,395.5,124.45,78.63
2016,9,15,8,30,465.0,167.0,2.2,17.0,401.0,182.73,125.15
2016,9,15,8,45,495.5,174.5,2.15,18.0,444.0,230.53,162.14
2016,9,15,9,0,526.0,182.0,2.1,19.0,487.0,282.0,204.23
2016,9,15,9,15,539.0,192.5,2.05,19.5,524.5,333.51,247.6
2016,9,15,9,30,552.0,203.0,2.0,20.0,562.0,386.21,291.14
2016,9,15,9,45,618.0,192.5,2.0,21.0,614.0,449.46,340.58
2016,9,15,10,0,684.0,182.0,2.0,22.0,666.0,516.41,391.67
2016,9,15,10,15,690.5,186.5,1.95,22.5,691.5,568.24,430.87
2016,9,15,10,30,697.0,191.0,1.9,23.0,717.0,619.27,468.19
2016,9,15,10,45,817.0,142.0,1.9,23.5,774.5,695.13,523.68
2016,9,15,11,0,937.0,93.0,1.9,24.0,832.0,773.64,579.27
2016,9,15,11,15,940.0,93.5,2.05,24.0,845.0,820.92,611.4
2016,9,15,11,30,943.0,94.0,2.2,24.0,858.0,865.42,641.79
2016,9,15,11,45,944.0,94.5,2.35,24.5,863.0,905.25,667.7
2016,9,15,12,0,945.0,95.0,2.5,25.0,868.0,941.78,691.33
2016,9,15,12,15,944.5,95.0,2.65,25.0,865.0,972.96,712.8
2016,9,15,12,30,944.0,95.0,2.8,25.0,862.0,1000.43,731.97
2016,9,15,12,45,929.5,101.0,2.95,25.5,847.5,1017.06,742.75
2016,9,15,13,0,915.0,107.0,3.1,26.0,833.0,1029.39,750.92
2016,9,15,13,15,910.5,106.0,3.2,25.5,814.0,1039.85,760.59
2016,9,15,13,30,906.0,105.0,3.3,25.0,795.0,1046.25,767.83
2016,9,15,13,45,898.5,104.0,3.45,25.0,768.5,1045.56,769.53
2016,9,15,14,0,891.0,103.0,3.6,25.0,742.0,1040.84,768.77
2016,9,15,14,15,881.0,101.0,3.65,25.0,708.0,1028.47,762.35
2016,9,15,14,30,871.0,99.0,3.7,25.0,674.0,1012.27,753.55
2016,9,15,14,45,857.0,96.5,3.8,25.0,634.5,999.62,747.6
2016,9,15,15,0,843.0,94.0,3.9,25.0,595.0,971.39,731.12
2016,9,15,15,15,824.5,91.0,3.95,24.5,549.5,934.91,710.08
2016,9,15,15,30,806.0,88.0,4.0,24.0,504.0,895.61,686.77
2016,9,15,15,45,780.0,84.5,4.05,23.5,455.0,846.28,655.89
2016,9,15,16,0,754.0,81.0,4.1,23.0,406.0,795.16,622.97
2016,9,15,16,15,717.5,76.0,4.1,22.0,354.0,737.15,584.91
2016,9,15,16,30,681.0,71.0,4.1,21.0,302.0,674.16,541.57
2016,9,15,16,45,628.0,65.0,4.2,20.5,249.5,597.59,485.05
2016,9,15,17,0,575.0,59.0,4.3,20.0,197.0,523.4,427.67
2016,9,15,17,15,491.0,50.0,4.25,19.0,147.5,427.57,349.3
2016,9,15,17,30,407.0,41.0,4.2,18.0,98.0,338.57,272.22
2016,9,15,17,45,268.0,28.0,4.2,17.5,59.0,222.25,159.13
2016,9,15,18,0,129.0,15.0,4.2,17.0,20.0,79.14,0.0
2016,9,15,18,15,64.5,7.5,4.15,16.0,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,6,15,195.0,17.0,1.5,11.5,40.0,13.68,2.34
2016,9,16,6,30,390.0,34.0,1.6,12.0,80.0,27.92,18.49
2016,9,16,6,45,480.0,42.5,1.75,13.0,128.5,34.34,24.82
2016,9,16,7,0,570.0,51.0,1.9,14.0,177.0,40.73,30.75
2016,9,16,7,15,626.0,57.5,1.7,14.5,229.0,45.23,34.87
2016,9,16,7,30,682.0,64.0,1.5,15.0,281.0,54.1,42.7
2016,9,16,7,45,546.0,103.5,1.35,15.5,296.5,76.86,62.59
2016,9,16,8,0,410.0,143.0,1.2,16.0,312.0,98.57,81.16
2016,9,16,8,15,426.5,157.0,1.1,16.5,352.0,137.41,95.02
2016,9,16,8,30,443.0,171.0,1.0,17.0,392.0,183.5,126.21
2016,9,16,8,45,486.0,175.5,0.9,18.0,439.0,230.36,161.51
2016,9,16,9,0,529.0,180.0,0.8,19.0,486.0,282.39,202.85
2016,9,16,9,15,703.5,135.0,0.7,20.0,571.5,345.54,249.96
2016,9,16,9,30,878.0,90.0,0.6,21.0,657.0,428.59,312.85
2016,9,16,9,45,789.5,132.0,0.55,22.0,662.5,479.43,353.74
2016,9,16,10,0,701.0,174.0,0.5,23.0,668.0,519.65,384.13
2016,9,16,10,15,708.0,178.5,0.5,23.5,693.5,572.58,422.79
2016,9,16,10,30,715.0,183.0,0.5,24.0,719.0,624.72,459.35
2016,9,16,10,45,716.5,188.5,0.5,25.0,738.5,673.05,491.09
2016,9,16,11,0,718.0,194.0,0.5,26.0,758.0,719.62,520.51
2016,9,16,11,15,718.5,198.0,0.7,26.5,770.0,762.08,550.37
2016,9,16,11,30,719.0,202.0,0.9,27.0,782.0,802.29,578.32
2016,9,16,11,45,720.0,203.0,1.15,27.5,787.0,837.58,603.45
2016,9,16,12,0,721.0,204.0,1.4,28.0,792.0,870.2,626.43
2016,9,16,12,15,722.0,203.0,1.55,28.0,789.0,898.0,645.77
2016,9,16,12,30,723.0,202.0,1.7,28.0,786.0,922.77,663.28
2016,9,16,12,45,715.5,202.5,1.9,28.5,774.0,937.69,673.83
2016,9,16,13,0,708.0,203.0,2.1,29.0,762.0,949.05,682.18
2016,9,16,13,15,811.0,152.0,2.2,29.0,777.5,1003.7,718.52
2016,9,16,13,30,914.0,101.0,2.3,29.0,793.0,1050.28,749.21
2016,9,16,13,45,906.5,99.5,2.4,29.0,766.0,1048.9,749.97
2016,9,16,14,0,899.0,98.0,2.5,29.0,739.0,1043.45,748.78
2016,9,16,14,15,889.0,96.5,2.55,28.5,705.0,1031.46,744.56
2016,9,16,14,30,879.0,95.0,2.6,28.0,671.0,1015.64,738.01
2016,9,16,14,45,865.0,92.5,2.7,28.0,631.0,990.92,724.76
2016,9,16,15,0,851.0,90.0,2.8,28.0,591.0,974.13,716.71
2016,9,16,15,15,832.5,87.5,2.85,27.5,546.0,938.04,696.73
2016,9,16,15,30,814.0,85.0,2.9,27.0,501.0,899.12,674.64
2016,9,16,15,45,789.0,81.0,3.0,27.0,452.0,849.81,643.95
2016,9,16,16,0,764.0,77.0,3.1,27.0,403.0,798.67,611.26
2016,9,16,16,15,728.0,72.5,3.15,26.0,351.0,736.09,571.4
2016,9,16,16,30,692.0,68.0,3.2,25.0,299.0,678.66,533.56
2016,9,16,16,45,638.5,62.0,3.3,24.5,246.5,601.31,477.96
2016,9,16,17,0,585.0,56.0,3.4,24.0,194.0,526.43,421.38
2016,9,16,17,15,501.0,47.0,3.5,22.5,144.5,430.3,345.39
2016,9,16,17,30,417.0,38.0,3.6,21.0,95.0,341.21,269.81
2016,9,16,17,45,273.5,25.5,3.7,20.0,56.0,220.08,149.13
2016,9,16,18,0,130.0,13.0,3.8,19.0,17.0,77.79,0.0
2016,9,16,18,15,65.0,6.5,3.85,18.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,6,15,190.5,17.0,1.65,12.5,39.0,13.71,1.46
2016,9,17,6,30,381.0,34.0,1.7,13.0,78.0,27.96,18.35
2016,9,17,6,45,475.0,42.0,1.8,13.5,126.0,33.96,24.4
2016,9,17,7,0,569.0,50.0,1.9,14.0,174.0,39.97,30.06
2016,9,17,7,15,625.0,56.0,1.75,14.5,226.0,44.12,33.87
2016,9,17,7,30,681.0,62.0,1.6,15.0,278.0,52.5,41.28
2016,9,17,7,45,720.5,66.5,1.5,16.0,329.5,55.53,43.71
2016,9,17,8,0,760.0,71.0,1.4,17.0,381.0,58.53,46.03
2016,9,17,8,15,602.0,120.5,1.25,18.0,385.5,126.85,80.01
2016,9,17,8,30,444.0,170.0,1.1,19.0,390.0,183.87,125.59
2016,9,17,8,45,463.5,183.0,1.0,20.0,431.5,232.24,162.85
2016,9,17,9,0,483.0,196.0,0.9,21.0,473.0,283.11,203.62
2016,9,17,9,15,526.0,195.5,0.8,22.0,517.0,333.75,243.54
2016,9,17,9,30,569.0,195.0,0.7,23.0,561.0,388.86,286.16
2016,9,17,9,45,574.5,205.0,0.65,24.0,591.5,439.68,324.9
2016,9,17,10,0,580.0,215.0,0.6,25.0,622.0,490.37,361.88
2016,9,17,10,15,750.5,153.0,0.6,25.5,700.5,575.56,423.51
2016,9,17,10,30,921.0,91.0,0.6,26.0,779.0,666.87,487.93
2016,9,17,10,45,926.5,91.5,0.6,27.0,799.5,720.16,522.58
2016,9,17,11,0,932.0,92.0,0.6,28.0,820.0,771.35,554.34
2016,9,17,11,15,935.0,92.5,0.7,28.5,833.0,818.28,583.73
2016,9,17,11,30,938.0,93.0,0.8,29.0,846.0,862.44,611.14
2016,9,17,11,45,939.5,93.0,0.95,29.5,850.5,901.84,636.21
2016,9,17,12,0,941.0,93.0,1.1,30.0,855.0,937.97,659.18
2016,9,17,12,15,940.0,93.0,1.25,30.0,851.5,968.36,679.92
2016,9,17,12,30,939.0,93.0,1.4,30.0,848.0,995.05,698.47
2016,9,17,12,45,926.5,97.5,1.55,30.5,834.0,1011.7,709.55
2016,9,17,13,0,914.0,102.0,1.7,31.0,820.0,1024.13,718.17
2016,9,17,13,15,909.0,101.0,1.85,31.0,800.5,1033.79,726.66
2016,9,17,13,30,904.0,100.0,2.0,31.0,781.0,1039.4,732.76
2016,9,17,13,45,897.0,98.5,2.15,31.0,754.0,1038.35,734.86
2016,9,17,14,0,890.0,97.0,2.3,31.0,727.0,1033.28,734.57
2016,9,17,14,15,879.5,95.0,2.4,30.5,693.0,1020.1,730.2
2016,9,17,14,30,869.0,93.0,2.5,30.0,659.0,1003.12,723.49
2016,9,17,14,45,854.0,91.0,2.7,30.0,619.0,978.0,711.0
2016,9,17,15,0,839.0,89.0,2.9,30.0,579.0,960.88,703.54
2016,9,17,15,15,820.0,86.0,3.0,29.5,534.0,923.82,683.27
2016,9,17,15,30,801.0,83.0,3.1,29.0,489.0,884.02,660.85
2016,9,17,15,45,773.5,80.0,3.25,28.5,440.0,833.98,631.09
2016,9,17,16,0,746.0,77.0,3.4,28.0,391.0,782.3,599.21
2016,9,17,16,15,709.5,72.5,3.45,27.0,340.0,719.87,559.08
2016,9,17,16,30,673.0,68.0,3.5,26.0,289.0,662.89,521.2
2016,9,17,16,45,618.0,61.5,3.55,25.5,237.0,584.52,464.26
2016,9,17,17,0,563.0,55.0,3.6,25.0,185.0,508.86,406.59
2016,9,17,17,15,477.0,46.5,3.6,23.5,136.5,413.15,330.31
2016,9,17,17,30,391.0,38.0,3.6,22.0,88.0,324.59,254.69
2016,9,17,17,45,248.5,24.5,3.65,21.0,51.0,202.06,127.2
2016,9,17,18,0,106.0,11.0,3.7,20.0,14.0,63.64,0.0
2016,9,17,18,15,53.0,5.5,3.65,19.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,15,196.5,15.5,0.65,14.5,38.0,12.48,0.0
2016,9,18,6,30,393.0,31.0,0.6,15.0,76.0,25.45,16.0
2016,9,18,6,45,484.0,39.5,0.6,16.0,124.0,31.98,22.41
2016,9,18,7,0,575.0,48.0,0.6,17.0,172.0,38.46,28.38
2016,9,18,7,15,631.0,54.0,0.55,17.5,223.5,46.44,35.52
2016,9,18,7,30,687.0,60.0,0.5,18.0,275.0,50.96,39.45
2016,9,18,7,45,724.5,64.5,0.45,19.0,326.5,54.04,41.9
2016,9,18,8,0,762.0,69.0,0.4,20.0,378.0,57.08,44.22
2016,9,18,8,15,788.5,72.0,0.6,21.0,427.0,109.69,58.62
2016,9,18,8,30,815.0,75.0,0.8,22.0,476.0,171.0,97.98
2016,9,18,8,45,834.0,78.0,1.0,23.5,521.5,233.81,147.44
2016,9,18,9,0,853.0,81.0,1.2,25.0,567.0,302.13,204.11
2016,9,18,9,15,867.0,83.0,1.3,26.0,607.5,364.85,256.94
2016,9,18,9,30,881.0,85.0,1.4,27.0,648.0,428.03,308.88
2016,9,18,9,45,899.5,83.0,1.5,28.0,684.5,489.94,358.1
2016,9,18,10,0,918.0,81.0,1.6,29.0,721.0,552.12,405.66
2016,9,18,10,15,925.0,82.0,1.6,29.5,749.0,610.5,449.05
2016,9,18,10,30,932.0,83.0,1.6,30.0,777.0,667.4,489.76
2016,9,18,10,45,937.0,84.0,1.65,31.0,797.5,721.21,526.25
2016,9,18,11,0,942.0,85.0,1.7,32.0,818.0,772.86,559.18
2016,9,18,11,15,944.5,85.5,1.7,32.5,830.5,819.67,587.65
2016,9,18,11,30,947.0,86.0,1.7,33.0,843.0,863.63,613.89
2016,9,18,11,45,948.0,86.0,1.75,33.5,847.5,902.76,637.28
2016,9,18,12,0,949.0,86.0,1.8,34.0,852.0,938.53,658.43
2016,9,18,12,15,948.5,86.0,1.75,34.0,848.5,969.42,676.66
2016,9,18,12,30,948.0,86.0,1.7,34.0,845.0,996.59,692.55
2016,9,18,12,45,941.5,88.0,1.7,34.0,832.5,1016.35,704.62
2016,9,18,13,0,935.0,90.0,1.7,34.0,820.0,1032.02,714.38
2016,9,18,13,15,930.5,89.0,1.7,34.0,800.5,1042.17,720.98
2016,9,18,13,30,926.0,88.0,1.7,34.0,781.0,1048.18,725.3
2016,9,18,13,45,919.0,87.0,1.7,34.0,754.0,1047.54,725.8
2016,9,18,14,0,912.0,86.0,1.7,34.0,727.0,1042.8,724.07
2016,9,18,14,15,902.5,84.5,1.75,34.0,693.5,1030.89,718.89
2016,9,18,14,30,893.0,83.0,1.8,34.0,660.0,1015.1,711.49
2016,9,18,14,45,880.0,81.0,1.9,34.0,620.0,991.45,699.92
2016,9,18,15,0,867.0,79.0,2.0,34.0,580.0,964.33,686.11
2016,9,18,15,15,849.0,76.0,2.05,33.5,535.0,927.87,667.0
2016,9,18,15,30,831.0,73.0,2.1,33.0,490.0,898.85,652.43
2016,9,18,15,45,806.5,70.0,2.2,32.5,441.0,850.74,625.24
2016,9,18,16,0,782.0,67.0,2.3,32.0,392.0,800.79,596.0
2016,9,18,16,15,746.5,63.0,2.1,31.0,340.5,738.73,556.37
2016,9,18,16,30,711.0,59.0,1.9,30.0,289.0,676.42,515.12
2016,9,18,16,45,658.5,53.5,1.75,29.5,237.0,599.38,460.74
2016,9,18,17,0,606.0,48.0,1.6,29.0,185.0,524.5,405.35
2016,9,18,17,15,520.5,40.5,1.65,27.5,136.0,434.27,336.88
2016,9,18,17,30,435.0,33.0,1.7,26.0,87.0,345.96,263.4
2016,9,18,17,45,281.5,21.5,1.8,25.0,50.0,214.93,119.12
2016,9,18,18,0,128.0,10.0,1.9,24.0,13.0,73.89,0.0
2016,9,18,18,15,64.0,5.0,2.1,23.0,6.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,6,15,155.5,17.0,2.05,17.5,34.0,13.75,0.0
2016,9,19,6,30,311.0,34.0,2.3,18.0,68.0,27.9,17.65
2016,9,19,6,45,403.0,45.0,2.55,18.5,114.5,36.32,25.81
2016,9,19,7,0,495.0,56.0,2.8,19.0,161.0,44.58,33.38
2016,9,19,7,15,554.5,63.5,2.6,19.5,211.0,49.62,37.93
2016,9,19,7,30,614.0,71.0,2.4,20.0,261.0,54.59,42.23
2016,9,19,7,45,657.5,76.0,2.25,21.0,312.5,57.44,44.46
2016,9,19,8,0,701.0,81.0,2.1,22.0,364.0,60.27,46.59
2016,9,19,8,15,565.0,126.0,2.05,23.0,372.5,130.61,82.31
2016,9,19,8,30,429.0,171.0,2.0,24.0,381.0,184.35,124.54
2016,9,19,8,45,448.5,185.0,1.95,25.0,423.0,232.59,161.5
2016,9,19,9,0,468.0,199.0,1.9,26.0,465.0,283.38,201.95
2016,9,19,9,15,506.0,200.5,1.9,27.0,506.0,333.12,241.32
2016,9,19,9,30,544.0,202.0,1.9,28.0,547.0,386.81,283.23
2016,9,19,9,45,548.5,213.0,1.9,29.0,577.0,436.65,321.6
2016,9,19,10,0,553.0,224.0,1.9,30.0,607.0,486.3,358.43
2016,9,19,10,15,554.5,234.0,1.95,30.5,631.0,533.05,392.83
2016,9,19,10,30,556.0,244.0,2.0,31.0,655.0,578.92,425.59
2016,9,19,10,45,557.0,251.5,2.05,31.5,673.0,621.2,455.04
2016,9,19,11,0,558.0,259.0,2.1,32.0,691.0,662.16,482.87
2016,9,19,11,15,558.0,264.5,2.2,32.0,702.0,699.03,508.7
2016,9,19,11,30,558.0,270.0,2.3,32.0,713.0,734.12,533.02
2016,9,19,11,45,559.0,271.5,2.45,32.5,717.5,764.29,553.13
2016,9,19,12,0,560.0,273.0,2.6,33.0,722.0,792.34,571.66
2016,9,19,12,15,560.5,271.5,2.7,33.0,719.0,814.68,587.26
2016,9,19,12,30,561.0,270.0,2.8,33.0,716.0,834.52,601.25
2016,9,19,12,45,729.0,189.0,2.95,33.0,760.0,938.88,673.07
2016,9,19,13,0,897.0,108.0,3.1,33.0,804.0,1014.91,722.39
2016,9,19,13,15,892.0,107.0,3.25,33.0,784.5,1024.25,729.51
2016,9,19,13,30,887.0,106.0,3.4,33.0,765.0,1029.61,734.8
2016,9,19,13,45,882.0,103.0,3.55,33.0,739.0,1028.7,736.27
2016,9,19,14,0,877.0,100.0,3.7,33.0,713.0,1023.78,735.35
2016,9,19,14,15,866.0,98.5,3.8,32.5,679.0,1010.61,730.39
