Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,30,855.0,97.0,3.9,32.0,645.0,1005.73,730.97
2016,9,19,14,45,844.0,93.0,4.05,31.5,606.0,981.9,719.43
2016,9,19,15,0,833.0,89.0,4.2,31.0,567.0,954.56,705.53
2016,9,19,15,15,813.5,86.0,4.25,30.5,522.0,916.98,683.99
2016,9,19,15,30,794.0,83.0,4.3,30.0,477.0,876.7,660.28
2016,9,19,15,45,771.0,78.5,4.35,29.5,429.0,828.95,630.83
2016,9,19,16,0,748.0,74.0,4.4,29.0,381.0,779.34,599.29
2016,9,19,16,15,710.5,69.5,4.35,28.0,330.0,715.95,557.52
2016,9,19,16,30,673.0,65.0,4.3,27.0,279.0,657.98,518.07
2016,9,19,16,45,620.5,58.0,4.25,26.5,227.5,580.9,461.22
2016,9,19,17,0,568.0,51.0,4.2,26.0,176.0,506.42,403.63
2016,9,19,17,15,478.5,42.5,4.05,25.0,128.0,408.47,324.26
2016,9,19,17,30,389.0,34.0,3.9,24.0,80.0,318.35,245.43
2016,9,19,17,45,194.5,17.0,3.8,23.0,40.0,157.47,72.71
2016,9,19,18,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,6,15,166.5,17.0,3.75,13.5,35.0,13.82,0.0
2016,9,20,6,30,333.0,34.0,3.9,14.0,70.0,28.06,17.99
2016,9,20,6,45,442.0,42.5,4.1,14.5,118.0,34.45,24.58
2016,9,20,7,0,551.0,51.0,4.3,15.0,166.0,40.87,30.64
2016,9,20,7,15,609.5,57.5,4.25,15.5,217.5,45.35,34.77
2016,9,20,7,30,668.0,64.0,4.2,16.0,269.0,49.8,38.69
2016,9,20,7,45,712.0,67.5,4.2,16.5,321.0,56.44,44.43
2016,9,20,8,0,756.0,71.0,4.2,17.0,373.0,58.68,46.18
2016,9,20,8,15,782.5,74.5,4.15,17.5,422.0,113.59,62.5
2016,9,20,8,30,809.0,78.0,4.1,18.0,471.0,175.03,103.8
2016,9,20,8,45,830.0,80.0,4.1,19.0,516.5,237.15,154.66
2016,9,20,9,0,851.0,82.0,4.1,20.0,562.0,304.81,213.17
2016,9,20,9,15,865.0,84.0,4.1,20.5,602.0,367.45,268.64
2016,9,20,9,30,879.0,86.0,4.1,21.0,642.0,430.53,323.45
2016,9,20,9,45,888.5,88.0,4.15,21.5,676.0,491.74,375.35
2016,9,20,10,0,898.0,90.0,4.2,22.0,710.0,552.33,425.01
2016,9,20,10,15,905.5,91.5,4.2,22.5,737.5,610.44,471.04
2016,9,20,10,30,913.0,93.0,4.2,23.0,765.0,667.17,514.49
2016,9,20,10,45,918.5,93.5,4.25,23.5,785.5,719.96,553.92
2016,9,20,11,0,924.0,94.0,4.3,24.0,806.0,770.66,590.13
2016,9,20,11,15,776.0,167.0,4.35,24.0,771.0,777.14,593.36
2016,9,20,11,30,628.0,240.0,4.4,24.0,736.0,767.82,584.27
2016,9,20,11,45,627.0,242.0,4.5,24.5,740.0,799.16,606.21
2016,9,20,12,0,626.0,244.0,4.6,25.0,744.0,827.98,625.99
2016,9,20,12,15,626.0,242.5,4.65,25.0,740.5,851.76,643.21
2016,9,20,12,30,626.0,241.0,4.7,25.0,737.0,872.71,658.47
2016,9,20,12,45,611.5,246.5,4.8,25.0,725.5,883.35,666.57
2016,9,20,13,0,597.0,252.0,4.9,25.0,714.0,885.7,669.18
2016,9,20,13,15,604.0,240.5,4.95,25.0,697.5,899.29,679.93
2016,9,20,13,30,611.0,229.0,5.0,25.0,681.0,905.01,685.42
2016,9,20,13,45,618.5,213.5,5.1,25.0,656.5,903.91,686.78
2016,9,20,14,0,626.0,198.0,5.2,25.0,632.0,899.27,685.25
2016,9,20,14,15,601.0,194.5,5.25,24.5,595.0,870.6,667.99
2016,9,20,14,30,576.0,191.0,5.3,24.0,558.0,830.86,642.78
2016,9,20,14,45,653.0,152.5,5.35,24.0,543.5,869.11,672.17
2016,9,20,15,0,730.0,114.0,5.4,24.0,529.0,890.0,688.91
2016,9,20,15,15,606.0,137.0,5.35,23.5,463.0,785.11,615.9
2016,9,20,15,30,482.0,160.0,5.3,23.0,397.0,673.34,535.53
2016,9,20,15,45,609.0,117.5,5.3,22.5,385.5,734.66,585.44
2016,9,20,16,0,736.0,75.0,5.3,22.0,374.0,769.48,614.04
2016,9,20,16,15,697.5,70.0,5.2,21.0,323.0,704.99,568.69
2016,9,20,16,30,659.0,65.0,5.1,20.0,272.0,646.27,526.52
2016,9,20,16,45,599.5,59.0,5.05,19.5,220.5,565.82,464.45
2016,9,20,17,0,540.0,53.0,5.0,19.0,169.0,488.5,402.03
2016,9,20,17,15,447.5,43.5,4.9,18.0,122.0,388.61,317.65
2016,9,20,17,30,355.0,34.0,4.8,17.0,75.0,296.96,234.08
2016,9,20,17,45,177.5,17.0,4.75,16.5,37.5,146.07,48.52
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,158.0,17.0,4.7,12.0,33.5,13.87,0.0
2016,9,21,6,30,316.0,34.0,4.9,12.0,67.0,28.11,18.04
2016,9,21,6,45,424.5,43.0,5.1,12.5,114.5,34.88,25.12
2016,9,21,7,0,533.0,52.0,5.3,13.0,162.0,41.66,31.58
2016,9,21,7,15,593.5,58.5,5.35,13.5,213.0,46.09,35.71
2016,9,21,7,30,654.0,65.0,5.4,14.0,264.0,50.5,39.63
2016,9,21,7,45,699.5,69.0,5.5,14.5,316.0,57.6,45.82
2016,9,21,8,0,745.0,73.0,5.6,15.0,368.0,60.18,47.89
2016,9,21,8,15,773.0,76.5,5.6,15.5,417.0,115.64,64.81
2016,9,21,8,30,801.0,80.0,5.6,16.0,466.0,176.73,106.58
2016,9,21,8,45,459.0,165.0,5.7,16.5,391.0,222.03,159.52
2016,9,21,9,0,117.0,250.0,5.8,17.0,316.0,227.3,177.77
2016,9,21,9,15,161.0,269.5,5.85,17.0,367.0,269.66,211.56
2016,9,21,9,30,205.0,289.0,5.9,17.0,418.0,317.83,250.38
2016,9,21,9,45,151.0,303.5,6.0,17.5,401.5,322.68,255.16
2016,9,21,10,0,97.0,318.0,6.1,18.0,385.0,316.85,250.56
2016,9,21,10,15,319.5,284.0,6.1,18.0,516.0,436.64,346.7
2016,9,21,10,30,542.0,250.0,6.1,18.0,647.0,577.55,458.49
2016,9,21,10,45,583.5,244.0,6.15,18.0,682.0,634.62,503.55
2016,9,21,11,0,625.0,238.0,6.2,18.0,717.0,697.3,552.47
2016,9,21,11,15,635.5,235.0,6.15,18.0,729.0,737.46,583.3
2016,9,21,11,30,646.0,232.0,6.1,18.0,741.0,776.18,612.73
2016,9,21,11,45,647.5,233.0,6.05,18.0,745.5,809.26,637.43
2016,9,21,12,0,649.0,234.0,6.0,18.0,750.0,839.89,660.11
2016,9,21,12,15,652.5,231.5,6.05,18.0,747.5,866.42,680.23
2016,9,21,12,30,656.0,229.0,6.1,18.0,745.0,890.21,698.34
2016,9,21,12,45,588.5,250.5,6.15,18.5,708.5,860.51,674.66
2016,9,21,13,0,521.0,272.0,6.2,19.0,672.0,832.34,652.04
2016,9,21,13,15,524.0,263.0,6.25,18.5,656.5,838.07,658.87
2016,9,21,13,30,527.0,254.0,6.3,18.0,641.0,841.03,663.64
2016,9,21,13,45,531.5,242.0,6.4,18.0,620.0,839.43,664.25
2016,9,21,14,0,536.0,230.0,6.5,18.0,599.0,834.92,662.83
2016,9,21,14,15,539.0,215.5,6.5,18.0,571.5,823.13,655.79
2016,9,21,14,30,542.0,201.0,6.5,18.0,544.0,808.36,646.63
2016,9,21,14,45,627.5,159.5,6.55,18.0,532.0,851.42,681.25
2016,9,21,15,0,713.0,118.0,6.6,18.0,520.0,878.19,703.04
2016,9,21,15,15,780.0,98.0,6.55,17.5,505.0,898.79,721.43
2016,9,21,15,30,847.0,78.0,6.5,17.0,490.0,919.17,739.87
2016,9,21,15,45,825.0,73.5,6.45,17.0,440.0,870.72,705.38
2016,9,21,16,0,803.0,69.0,6.4,17.0,390.0,820.2,669.01
2016,9,21,16,15,765.0,64.5,6.25,16.5,337.0,754.47,620.83
2016,9,21,16,30,727.0,60.0,6.1,16.0,284.0,688.56,570.94
2016,9,21,16,45,672.0,54.0,6.0,16.0,231.0,608.18,506.55
2016,9,21,17,0,617.0,48.0,5.9,16.0,178.0,530.0,441.2
2016,9,21,17,15,518.5,40.0,5.7,15.0,127.5,431.26,356.4
2016,9,21,17,30,420.0,32.0,5.5,14.0,77.0,334.54,264.68
2016,9,21,17,45,210.0,16.0,5.35,13.5,38.5,161.03,20.54
2016,9,21,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,156.0,16.5,3.0,11.0,32.5,13.48,0.0
2016,9,22,6,30,312.0,33.0,3.3,11.0,65.0,27.29,17.28
2016,9,22,6,45,415.0,43.0,3.6,11.5,111.5,34.92,25.25
2016,9,22,7,0,518.0,53.0,3.9,12.0,158.0,42.48,32.44
2016,9,22,7,15,581.0,60.0,3.85,12.5,209.5,47.27,36.92
2016,9,22,7,30,644.0,67.0,3.8,13.0,261.0,52.02,41.17
2016,9,22,7,45,692.5,71.0,3.8,14.0,313.5,54.34,43.02
2016,9,22,8,0,741.0,75.0,3.8,15.0,366.0,61.79,49.33
2016,9,22,8,15,770.0,79.0,3.7,15.5,416.0,118.56,67.02
2016,9,22,8,30,799.0,83.0,3.6,16.0,466.0,180.07,109.15
2016,9,22,8,45,824.5,84.5,3.5,16.5,513.0,242.18,160.57
2016,9,22,9,0,850.0,86.0,3.4,17.0,560.0,306.85,217.32
2016,9,22,9,15,865.0,88.0,3.4,17.5,600.5,373.14,276.02
2016,9,22,9,30,880.0,90.0,3.4,18.0,641.0,436.7,331.46
2016,9,22,9,45,899.0,88.5,3.4,18.5,677.5,499.31,384.52
2016,9,22,10,0,918.0,87.0,3.4,19.0,714.0,562.24,436.03
2016,9,22,10,15,925.5,88.0,3.4,19.0,741.5,620.89,483.49
2016,9,22,10,30,933.0,89.0,3.4,19.0,769.0,678.09,528.43
2016,9,22,10,45,938.5,89.5,3.45,19.5,789.5,731.73,568.66
2016,9,22,11,0,944.0,90.0,3.5,20.0,810.0,783.21,605.29
2016,9,22,11,15,947.0,90.5,3.5,20.0,822.5,830.34,637.86
2016,9,22,11,30,950.0,91.0,3.5,20.0,835.0,874.64,668.19
2016,9,22,11,45,951.0,91.0,3.55,20.5,839.0,913.68,693.66
2016,9,22,12,0,952.0,91.0,3.6,21.0,843.0,949.34,716.68
2016,9,22,12,15,951.0,91.0,3.55,21.0,839.0,979.63,736.7
2016,9,22,12,30,950.0,91.0,3.5,21.0,835.0,1006.14,754.19
2016,9,22,12,45,945.5,91.5,3.45,21.0,822.5,1025.95,767.23
2016,9,22,13,0,941.0,92.0,3.4,21.0,810.0,1041.68,777.7
2016,9,22,13,15,936.0,91.0,3.35,21.0,790.0,1051.08,784.11
2016,9,22,13,30,931.0,90.0,3.3,21.0,770.0,1056.31,787.98
2016,9,22,13,45,922.5,89.5,3.25,21.5,742.0,1054.43,785.82
2016,9,22,14,0,914.0,89.0,3.2,22.0,714.0,1048.46,781.19
2016,9,22,14,15,904.0,87.0,3.2,21.5,679.5,1035.13,775.34
2016,9,22,14,30,894.0,85.0,3.2,21.0,645.0,1017.91,767.05
2016,9,22,14,45,878.0,83.5,3.2,21.0,604.5,991.62,751.24
2016,9,22,15,0,862.0,82.0,3.2,21.0,564.0,961.99,733.2
2016,9,22,15,15,842.5,79.0,3.3,20.5,518.0,934.69,718.8
2016,9,22,15,30,823.0,76.0,3.4,20.0,472.0,893.53,694.33
2016,9,22,15,45,791.0,74.0,3.55,20.0,421.5,839.86,659.33
2016,9,22,16,0,759.0,72.0,3.7,20.0,371.0,784.75,622.3
2016,9,22,16,15,719.0,67.0,3.75,19.5,319.5,718.16,576.1
2016,9,22,16,30,679.0,62.0,3.8,19.0,268.0,651.67,528.06
2016,9,22,16,45,612.0,56.5,3.9,18.5,215.5,571.07,466.76
2016,9,22,17,0,545.0,51.0,4.0,18.0,163.0,488.61,400.69
2016,9,22,17,15,444.0,41.5,4.1,17.0,115.5,383.09,311.85
2016,9,22,17,30,343.0,32.0,4.2,16.0,68.0,286.75,221.33
2016,9,22,17,45,171.5,16.0,4.3,15.0,34.0,137.48,0.0
2016,9,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,15,190.5,14.0,1.45,10.5,32.5,11.37,0.0
2016,9,23,6,30,381.0,28.0,1.7,11.0,65.0,23.12,13.64
2016,9,23,6,45,478.5,36.0,2.0,12.0,112.0,29.31,20.24
2016,9,23,7,0,576.0,44.0,2.3,13.0,159.0,38.64,28.89
2016,9,23,7,15,633.5,50.0,2.4,13.5,210.0,43.33,33.25
2016,9,23,7,30,691.0,56.0,2.5,14.0,261.0,47.98,37.41
2016,9,23,7,45,728.5,60.0,2.6,15.0,312.0,50.78,39.7
2016,9,23,8,0,766.0,64.0,2.7,16.0,363.0,53.56,41.89
2016,9,23,8,15,792.0,67.5,2.8,16.5,411.5,112.3,60.47
2016,9,23,8,30,818.0,71.0,2.9,17.0,460.0,174.27,103.08
2016,9,23,8,45,836.5,73.5,3.05,18.0,505.0,241.02,158.27
2016,9,23,9,0,855.0,76.0,3.2,19.0,550.0,304.43,213.73
2016,9,23,9,15,869.0,78.0,3.2,19.5,589.5,367.18,269.35
2016,9,23,9,30,883.0,80.0,3.2,20.0,629.0,430.36,324.16
2016,9,23,9,45,894.0,81.0,3.25,20.5,663.0,491.44,375.81
2016,9,23,10,0,905.0,82.0,3.3,21.0,697.0,552.01,425.29
2016,9,23,10,15,911.5,83.0,3.3,21.5,723.5,609.22,470.44
2016,9,23,10,30,918.0,84.0,3.3,22.0,750.0,664.89,512.89
2016,9,23,10,45,923.0,84.5,3.35,22.5,769.5,717.29,551.81
2016,9,23,11,0,928.0,85.0,3.4,23.0,789.0,767.5,587.06
2016,9,23,11,15,930.0,86.0,3.45,23.0,801.0,813.49,618.81
2016,9,23,11,30,932.0,87.0,3.5,23.0,813.0,856.63,648.39
2016,9,23,11,45,931.5,87.5,3.55,23.5,816.0,894.07,672.6
2016,9,23,12,0,931.0,88.0,3.6,24.0,819.0,928.11,694.39
2016,9,23,12,15,929.5,88.0,3.65,24.0,815.0,957.15,714.12
2016,9,23,12,30,928.0,88.0,3.7,24.0,811.0,982.47,731.44
2016,9,23,12,45,922.0,89.0,3.75,24.0,798.0,1000.74,744.17
2016,9,23,13,0,916.0,90.0,3.8,24.0,785.0,1014.99,754.41
2016,9,23,13,15,910.5,89.0,3.8,24.0,765.0,1023.4,760.61
2016,9,23,13,30,905.0,88.0,3.8,24.0,745.0,1027.74,764.31
2016,9,23,13,45,896.0,87.0,3.8,24.0,717.0,1024.48,763.17
2016,9,23,14,0,887.0,86.0,3.8,24.0,689.0,1017.22,759.58
2016,9,23,14,15,723.0,138.0,3.85,23.5,614.0,931.44,704.62
2016,9,23,14,30,559.0,190.0,3.9,23.0,539.0,812.99,625.6
2016,9,23,14,45,428.5,211.0,3.95,23.0,468.0,703.08,546.26
2016,9,23,15,0,298.0,232.0,4.0,23.0,397.0,574.91,451.05
2016,9,23,15,15,483.5,167.0,4.05,22.5,408.5,693.09,546.73
2016,9,23,15,30,669.0,102.0,4.1,22.0,420.0,787.66,618.96
2016,9,23,15,45,708.0,84.0,4.15,22.0,388.5,781.92,616.21
2016,9,23,16,0,747.0,66.0,4.2,22.0,357.0,765.91,606.4
2016,9,23,16,15,708.0,62.0,4.25,21.0,306.5,701.97,562.68
2016,9,23,16,30,669.0,58.0,4.3,20.0,256.0,638.13,517.24
2016,9,23,16,45,609.0,52.0,4.35,19.5,205.5,562.1,458.98
2016,9,23,17,0,549.0,46.0,4.4,19.0,155.0,484.49,396.3
2016,9,23,17,15,449.5,37.0,4.5,18.0,109.0,380.82,308.78
2016,9,23,17,30,350.0,28.0,4.6,17.0,63.0,286.74,217.03
2016,9,23,17,45,175.0,14.0,4.75,16.5,31.5,134.94,0.0
2016,9,23,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,203.0,13.0,1.95,13.5,32.0,10.56,0.0
2016,9,24,6,30,406.0,26.0,2.3,14.0,64.0,23.43,13.48
2016,9,24,6,45,503.0,33.5,2.65,15.0,111.5,29.79,20.33
2016,9,24,7,0,600.0,41.0,3.0,16.0,159.0,36.17,26.3
2016,9,24,7,15,658.0,46.0,3.05,16.5,210.5,40.14,29.99
2016,9,24,7,30,716.0,51.0,3.1,17.0,262.0,44.13,33.53
2016,9,24,7,45,753.5,55.0,3.2,17.5,313.5,47.11,36.06
2016,9,24,8,0,791.0,59.0,3.3,18.0,365.0,51.08,39.38
2016,9,24,8,15,817.0,61.5,3.35,18.5,414.0,116.17,62.08
2016,9,24,8,30,843.0,64.0,3.4,19.0,463.0,178.34,104.59
2016,9,24,8,45,862.0,66.5,3.45,20.0,508.5,241.77,156.93
2016,9,24,9,0,881.0,69.0,3.5,21.0,554.0,306.8,213.54
2016,9,24,9,15,895.0,70.5,3.55,21.5,594.5,370.6,269.93
2016,9,24,9,30,909.0,72.0,3.6,22.0,635.0,434.78,325.48
2016,9,24,9,45,922.5,72.0,3.65,23.0,670.0,497.46,377.5
2016,9,24,10,0,936.0,72.0,3.7,24.0,705.0,559.83,427.29
2016,9,24,10,15,943.0,73.0,3.7,24.5,732.5,618.84,473.45
2016,9,24,10,30,950.0,74.0,3.7,25.0,760.0,676.29,516.88
2016,9,24,10,45,955.5,74.5,3.7,26.0,780.0,730.4,555.44
2016,9,24,11,0,961.0,75.0,3.7,27.0,800.0,782.3,589.59
2016,9,24,11,15,964.0,75.5,3.65,27.0,812.5,829.79,621.41
2016,9,24,11,30,967.0,76.0,3.6,27.0,825.0,874.37,650.95
2016,9,24,11,45,968.0,76.0,3.6,27.5,829.0,913.61,675.58
2016,9,24,12,0,969.0,76.0,3.6,28.0,833.0,949.4,697.73
2016,9,24,12,15,968.5,76.0,3.55,28.0,829.0,980.22,717.56
2016,9,24,12,30,968.0,76.0,3.5,28.0,825.0,1007.21,734.89
2016,9,24,12,45,956.5,80.5,3.5,28.5,811.5,1024.79,745.02
2016,9,24,13,0,945.0,85.0,3.5,29.0,798.0,1038.07,752.53
2016,9,24,13,15,940.0,84.5,3.45,29.0,777.5,1047.79,759.03
2016,9,24,13,30,935.0,84.0,3.4,29.0,757.0,1053.35,763.02
2016,9,24,13,45,927.0,83.0,3.4,29.0,729.5,1051.11,762.6
2016,9,24,14,0,919.0,82.0,3.4,29.0,702.0,1044.76,759.76
2016,9,24,14,15,908.5,80.0,3.35,29.0,667.5,1030.6,751.66
2016,9,24,14,30,898.0,78.0,3.3,29.0,633.0,1012.54,741.21
2016,9,24,14,45,884.0,76.5,3.25,29.0,592.5,987.93,726.58
2016,9,24,15,0,870.0,75.0,3.2,29.0,552.0,959.92,709.78
2016,9,24,15,15,850.0,72.0,3.15,28.5,506.0,921.02,687.01
2016,9,24,15,30,830.0,69.0,3.1,28.0,460.0,889.62,669.07
2016,9,24,15,45,803.0,66.0,3.05,28.0,411.0,838.95,636.15
2016,9,24,16,0,776.0,63.0,3.0,28.0,362.0,786.66,601.49
2016,9,24,16,15,736.5,59.0,2.6,27.0,310.0,721.31,556.89
2016,9,24,16,30,697.0,55.0,2.2,26.0,258.0,656.07,510.66
2016,9,24,16,45,636.0,49.0,1.85,25.0,206.5,572.62,449.05
2016,9,24,17,0,575.0,43.0,1.5,24.0,155.0,492.19,386.62
2016,9,24,17,15,471.5,35.0,1.55,22.5,108.0,392.44,306.91
2016,9,24,17,30,368.0,27.0,1.6,21.0,61.0,296.46,213.1
2016,9,24,17,45,184.0,13.5,1.65,20.0,30.5,113.76,0.0
2016,9,24,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,204.0,13.0,2.3,14.0,31.5,11.1,0.0
2016,9,25,6,30,408.0,26.0,2.6,15.0,63.0,23.51,13.23
2016,9,25,6,45,509.5,33.5,2.95,16.0,111.5,29.88,20.26
2016,9,25,7,0,611.0,41.0,3.3,17.0,160.0,36.28,26.26
2016,9,25,7,15,669.5,46.5,3.15,17.5,212.0,40.69,30.33
2016,9,25,7,30,728.0,52.0,3.0,18.0,264.0,45.09,34.23
2016,9,25,7,45,766.0,55.5,2.85,19.0,316.0,47.67,36.32
2016,9,25,8,0,804.0,59.0,2.7,20.0,368.0,52.36,40.17
2016,9,25,8,15,829.5,62.0,2.6,21.0,417.5,118.6,62.71
2016,9,25,8,30,855.0,65.0,2.5,22.0,467.0,181.96,105.62
2016,9,25,8,45,872.5,67.5,2.4,23.0,512.0,245.91,157.69
2016,9,25,9,0,890.0,70.0,2.3,24.0,557.0,311.24,213.53
2016,9,25,9,15,903.0,72.0,2.3,25.0,597.5,375.71,268.75
2016,9,25,9,30,916.0,74.0,2.3,26.0,638.0,440.45,322.64
2016,9,25,9,45,929.0,73.5,2.35,27.0,672.5,502.88,372.96
2016,9,25,10,0,942.0,73.0,2.4,28.0,707.0,564.9,420.94
2016,9,25,10,15,948.5,74.0,2.4,28.5,734.0,623.93,465.55
2016,9,25,10,30,955.0,75.0,2.4,29.0,761.0,681.33,507.36
2016,9,25,10,45,958.0,76.5,2.45,30.0,780.5,734.96,544.31
2016,9,25,11,0,961.0,78.0,2.5,31.0,800.0,786.13,576.91
2016,9,25,11,15,963.5,78.5,2.45,31.5,812.0,833.22,605.89
2016,9,25,11,30,966.0,79.0,2.4,32.0,824.0,877.36,632.46
2016,9,25,11,45,965.0,80.0,2.35,32.5,827.0,915.9,655.04
2016,9,25,12,0,964.0,81.0,2.3,33.0,830.0,950.9,675.1
2016,9,25,12,15,962.5,81.0,2.15,33.0,826.0,980.65,692.06
2016,9,25,12,30,961.0,81.0,2.0,33.0,822.0,1006.54,706.4
2016,9,25,12,45,952.0,84.0,1.95,33.5,807.5,1024.65,715.6
2016,9,25,13,0,943.0,87.0,1.9,34.0,793.0,1038.54,722.32
2016,9,25,13,15,937.5,86.0,1.8,34.0,772.5,1047.1,726.73
2016,9,25,13,30,932.0,85.0,1.7,34.0,752.0,1051.47,728.72
2016,9,25,13,45,920.5,85.5,1.6,34.0,723.5,1047.4,725.77
2016,9,25,14,0,909.0,86.0,1.5,34.0,695.0,1039.27,720.57
2016,9,25,14,15,898.5,84.0,1.45,34.0,660.5,1025.14,712.7
2016,9,25,14,30,888.0,82.0,1.4,34.0,626.0,1007.17,702.69
2016,9,25,14,45,869.5,81.0,1.4,34.0,584.5,978.84,687.21
2016,9,25,15,0,851.0,80.0,1.4,34.0,543.0,958.34,676.66
2016,9,25,15,15,830.5,77.0,1.4,33.5,497.5,919.01,655.5
2016,9,25,15,30,810.0,74.0,1.4,33.0,452.0,877.04,632.41
2016,9,25,15,45,778.5,71.0,1.45,32.5,402.0,822.77,601.25
2016,9,25,16,0,747.0,68.0,1.5,32.0,352.0,767.18,568.11
2016,9,25,16,15,705.5,63.5,1.35,31.0,300.5,700.38,525.09
2016,9,25,16,30,664.0,59.0,1.2,30.0,249.0,633.83,480.38
2016,9,25,16,45,598.0,52.5,1.05,29.0,197.5,553.56,423.44
2016,9,25,17,0,532.0,46.0,0.9,28.0,146.0,471.53,362.0
2016,9,25,17,15,425.5,36.5,0.95,27.0,100.0,363.69,277.17
2016,9,25,17,30,319.0,27.0,1.0,26.0,54.0,264.67,179.31
2016,9,25,17,45,159.5,13.5,1.1,25.0,27.0,99.93,0.0
2016,9,25,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,15,130.5,14.5,1.3,17.0,26.5,12.38,0.0
2016,9,26,6,30,261.0,29.0,1.4,18.0,53.0,23.92,13.08
2016,9,26,6,45,364.0,41.5,1.5,19.0,98.0,33.77,23.29
2016,9,26,7,0,467.0,54.0,1.6,20.0,143.0,43.42,32.07
2016,9,26,7,15,533.0,62.5,1.5,20.5,193.5,49.31,37.43
2016,9,26,7,30,599.0,71.0,1.4,21.0,244.0,55.11,42.5
2016,9,26,7,45,643.5,77.5,1.3,22.0,295.0,59.07,45.72
2016,9,26,8,0,688.0,84.0,1.2,23.0,346.0,65.81,51.19
2016,9,26,8,15,719.5,89.0,1.05,24.0,395.0,121.99,68.17
2016,9,26,8,30,751.0,94.0,0.9,25.0,444.0,182.17,108.39
2016,9,26,8,45,773.5,98.0,0.75,26.0,489.5,247.3,159.42
2016,9,26,9,0,796.0,102.0,0.6,27.0,535.0,310.22,210.43
2016,9,26,9,15,813.0,105.0,0.65,28.0,575.5,372.42,261.15
2016,9,26,9,30,830.0,108.0,0.7,29.0,616.0,435.63,311.18
2016,9,26,9,45,843.0,110.5,0.8,30.0,650.5,497.24,358.58
2016,9,26,10,0,856.0,113.0,0.9,31.0,685.0,558.77,404.07
2016,9,26,10,15,865.0,114.5,0.95,31.5,712.5,616.69,445.87
2016,9,26,10,30,874.0,116.0,1.0,32.0,740.0,673.48,485.45
2016,9,26,10,45,880.5,117.0,1.05,32.5,760.5,726.68,521.41
2016,9,26,11,0,887.0,118.0,1.1,33.0,781.0,772.01,551.42
2016,9,26,11,15,891.0,119.0,1.25,33.5,793.0,818.11,580.7
2016,9,26,11,30,895.0,120.0,1.4,34.0,805.0,861.62,608.03
2016,9,26,11,45,897.0,119.5,1.55,34.5,809.5,899.16,631.44
2016,9,26,12,0,899.0,119.0,1.7,35.0,814.0,933.56,652.85
2016,9,26,12,15,898.0,119.0,1.9,35.0,809.5,962.41,672.74
2016,9,26,12,30,897.0,119.0,2.1,35.0,805.0,987.67,690.51
2016,9,26,12,45,918.0,106.5,2.3,35.0,799.0,1017.05,710.93
2016,9,26,13,0,939.0,94.0,2.5,35.0,793.0,1042.71,729.09
2016,9,26,13,15,933.5,93.0,2.7,34.5,772.5,1051.26,738.35
2016,9,26,13,30,928.0,92.0,2.9,34.0,752.0,1055.63,745.3
2016,9,26,13,45,921.0,90.0,3.1,34.0,724.0,1053.15,746.56
2016,9,26,14,0,914.0,88.0,3.3,34.0,696.0,1046.55,745.33
2016,9,26,14,15,903.0,86.5,3.4,33.5,661.5,1032.48,740.17
2016,9,26,14,30,892.0,85.0,3.5,33.0,627.0,1014.57,732.63
2016,9,26,14,45,878.5,82.0,3.6,33.0,586.0,988.61,718.38
2016,9,26,15,0,865.0,79.0,3.7,33.0,545.0,959.21,701.82
2016,9,26,15,15,844.5,76.5,3.7,32.5,499.0,931.19,686.82
2016,9,26,15,30,824.0,74.0,3.7,32.0,453.0,889.48,662.33
2016,9,26,15,45,793.0,71.0,3.7,32.0,403.0,835.22,627.44
2016,9,26,16,0,762.0,68.0,3.7,32.0,353.0,779.54,590.72
2016,9,26,16,15,720.0,63.0,3.3,30.5,301.0,711.13,545.49
2016,9,26,16,30,678.0,58.0,2.9,29.0,249.0,643.0,498.4
2016,9,26,16,45,611.0,51.5,2.55,28.0,197.0,561.48,438.11
2016,9,26,17,0,544.0,45.0,2.2,27.0,145.0,478.25,373.34
2016,9,26,17,15,436.0,35.0,2.15,25.5,98.5,368.43,284.44
2016,9,26,17,30,328.0,25.0,2.1,24.0,52.0,265.03,173.27
2016,9,26,17,45,164.0,12.5,2.05,23.0,26.0,101.35,0.0
2016,9,26,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,119.5,14.5,1.4,16.5,24.5,12.38,0.0
2016,9,27,6,30,239.0,29.0,1.5,17.0,49.0,23.96,12.83
2016,9,27,6,45,326.0,43.5,1.65,18.0,92.0,35.5,24.81
2016,9,27,7,0,413.0,58.0,1.8,19.0,135.0,46.68,35.01
2016,9,27,7,15,479.0,68.0,1.8,19.5,184.5,53.61,41.32
2016,9,27,7,30,545.0,78.0,1.8,20.0,234.0,60.38,47.26
2016,9,27,7,45,583.0,87.5,1.8,21.0,283.0,66.33,52.2
2016,9,27,8,0,621.0,97.0,1.8,22.0,332.0,75.58,59.81
2016,9,27,8,15,654.0,103.5,1.7,23.0,380.0,128.78,76.19
2016,9,27,8,30,687.0,110.0,1.6,24.0,428.0,186.31,115.17
2016,9,27,8,45,709.5,115.5,1.5,25.0,472.5,244.87,161.57
2016,9,27,9,0,732.0,121.0,1.4,26.0,517.0,305.87,211.74
2016,9,27,9,15,750.0,125.0,1.4,26.5,557.0,366.22,261.91
2016,9,27,9,30,768.0,129.0,1.4,27.0,597.0,427.84,311.86
2016,9,27,9,45,829.0,112.0,1.4,28.0,642.0,493.14,362.03
2016,9,27,10,0,890.0,95.0,1.4,29.0,687.0,560.01,411.8
2016,9,27,10,15,898.0,96.5,1.4,29.5,714.5,617.8,454.19
2016,9,27,10,30,906.0,98.0,1.4,30.0,742.0,674.23,494.09
2016,9,27,10,45,898.5,105.0,1.45,30.5,758.5,723.73,528.19
2016,9,27,11,0,891.0,112.0,1.5,31.0,775.0,770.02,558.99
2016,9,27,11,15,894.5,113.0,1.6,31.0,786.5,815.73,589.01
2016,9,27,11,30,898.0,114.0,1.7,31.0,798.0,858.81,617.18
2016,9,27,11,45,889.5,119.0,1.8,31.5,799.0,892.81,638.16
2016,9,27,12,0,881.0,124.0,1.9,32.0,800.0,923.1,656.78
2016,9,27,12,15,879.5,123.5,1.95,32.0,795.5,950.44,674.37
2016,9,27,12,30,878.0,123.0,2.0,32.0,791.0,985.71,697.01
2016,9,27,12,45,891.5,114.0,2.15,32.5,783.0,999.75,706.05
2016,9,27,13,0,905.0,105.0,2.3,33.0,775.0,1021.66,720.29
2016,9,27,13,15,899.0,104.0,2.4,32.5,754.0,1029.35,728.11
2016,9,27,13,30,893.0,103.0,2.5,32.0,733.0,1033.01,733.73
2016,9,27,13,45,874.5,105.0,2.6,32.0,702.5,1023.47,729.75
2016,9,27,14,0,856.0,107.0,2.7,32.0,672.0,1022.58,731.46
2016,9,27,14,15,843.5,105.0,2.75,31.5,637.5,1006.67,724.68
2016,9,27,14,30,831.0,103.0,2.8,31.0,603.0,987.02,715.66
2016,9,27,14,45,815.5,99.0,2.9,31.0,562.5,958.41,699.78
2016,9,27,15,0,800.0,95.0,3.0,31.0,522.0,926.53,681.63
2016,9,27,15,15,777.0,91.5,3.1,30.5,476.5,885.05,658.11
2016,9,27,15,30,754.0,88.0,3.2,30.0,431.0,841.14,632.37
2016,9,27,15,45,732.0,81.0,3.3,29.5,383.5,797.66,606.16
2016,9,27,16,0,710.0,74.0,3.4,29.0,336.0,746.69,573.66
2016,9,27,16,15,665.0,68.5,3.4,28.0,285.0,677.32,527.15
2016,9,27,16,30,620.0,63.0,3.4,27.0,234.0,608.84,479.06
2016,9,27,16,45,563.5,54.0,3.4,26.5,184.5,528.59,418.4
2016,9,27,17,0,507.0,45.0,3.4,26.0,135.0,451.61,356.95
2016,9,27,17,15,397.5,34.5,3.55,24.5,90.5,342.19,266.05
2016,9,27,17,30,288.0,24.0,3.7,23.0,46.0,236.74,144.2
2016,9,27,17,45,144.0,12.0,3.9,22.0,23.0,89.68,0.0
2016,9,27,18,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,117.0,14.0,2.8,13.5,24.0,11.95,0.0
2016,9,28,6,30,234.0,28.0,2.9,14.0,48.0,23.13,11.96
2016,9,28,6,45,339.5,40.5,3.05,14.5,91.5,33.0,22.96
2016,9,28,7,0,445.0,53.0,3.2,15.0,135.0,42.65,32.02
2016,9,28,7,15,512.0,61.5,3.2,15.5,184.5,48.55,37.51
2016,9,28,7,30,579.0,70.0,3.2,16.0,234.0,54.36,42.72
2016,9,28,7,45,630.0,75.0,3.25,16.5,284.5,57.23,45.17
2016,9,28,8,0,681.0,80.0,3.3,17.0,335.0,64.82,51.65
2016,9,28,8,15,712.5,85.0,3.25,17.5,383.5,120.53,68.84
2016,9,28,8,30,744.0,90.0,3.2,18.0,432.0,180.21,110.93
2016,9,28,8,45,767.5,93.5,3.2,19.0,476.5,244.42,163.88
2016,9,28,9,0,791.0,97.0,3.2,20.0,521.0,306.75,217.66
2016,9,28,9,15,808.0,99.5,3.2,20.5,561.0,368.1,271.34
2016,9,28,9,30,825.0,102.0,3.2,21.0,601.0,430.43,324.67
2016,9,28,9,45,837.0,104.5,3.2,22.0,634.5,491.11,374.48
2016,9,28,10,0,849.0,107.0,3.2,23.0,668.0,551.59,422.2
2016,9,28,10,15,858.0,108.5,3.25,23.5,695.5,608.91,466.81
2016,9,28,10,30,867.0,110.0,3.3,24.0,723.0,665.1,509.16
2016,9,28,10,45,863.5,116.0,3.4,24.5,740.0,715.79,546.36
2016,9,28,11,0,860.0,122.0,3.5,25.0,757.0,763.78,580.66
2016,9,28,11,15,864.0,122.5,3.6,25.0,769.0,809.17,612.53
2016,9,28,11,30,868.0,123.0,3.7,25.0,781.0,852.02,642.07
2016,9,28,11,45,862.0,127.0,3.85,25.5,783.0,887.21,665.22
2016,9,28,12,0,856.0,131.0,4.0,26.0,785.0,918.86,685.93
2016,9,28,12,15,854.5,130.5,4.1,26.0,780.5,946.23,704.85
2016,9,28,12,30,853.0,130.0,4.2,26.0,776.0,970.02,721.48
2016,9,28,12,45,854.0,127.0,4.35,26.0,764.5,989.81,735.84
2016,9,28,13,0,855.0,124.0,4.5,26.0,753.0,1005.86,747.87
2016,9,28,13,15,848.0,123.0,4.6,25.5,732.5,1012.38,755.05
2016,9,28,13,30,841.0,122.0,4.7,25.0,712.0,1014.91,760.04
2016,9,28,13,45,829.5,120.5,4.8,25.0,684.0,1008.36,757.55
2016,9,28,14,0,818.0,119.0,4.9,25.0,656.0,997.91,752.58
2016,9,28,14,15,804.5,116.5,4.95,24.5,621.5,980.49,744.06
2016,9,28,14,30,791.0,114.0,5.0,24.0,587.0,959.47,733.09
2016,9,28,14,45,778.5,108.5,5.1,24.0,547.5,932.53,716.86
2016,9,28,15,0,766.0,103.0,5.2,24.0,508.0,902.34,698.22
2016,9,28,15,15,741.0,99.0,5.2,23.0,463.0,865.64,676.79
2016,9,28,15,30,716.0,95.0,5.2,22.0,418.0,820.38,648.63
2016,9,28,15,45,694.0,87.5,5.2,21.5,371.0,771.52,615.78
2016,9,28,16,0,672.0,80.0,5.2,21.0,324.0,721.12,580.81
2016,9,28,16,15,624.5,73.5,5.1,20.0,273.5,649.61,529.0
2016,9,28,16,30,577.0,67.0,5.0,19.0,223.0,579.23,475.87
2016,9,28,16,45,516.5,57.5,4.95,18.5,175.0,497.13,409.99
2016,9,28,17,0,456.0,48.0,4.9,18.0,127.0,418.66,343.4
2016,9,28,17,15,340.5,36.0,4.85,17.0,83.5,306.07,244.69
2016,9,28,17,30,225.0,24.0,4.8,16.0,40.0,195.59,107.76
2016,9,28,17,45,112.5,12.0,4.8,15.5,20.0,72.18,0.0
2016,9,28,18,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,29,6,15,137.5,13.5,3.45,10.5,24.5,11.52,0.0
2016,9,29,6,30,275.0,27.0,3.6,11.0,49.0,22.41,11.09
2016,9,29,6,45,387.0,37.5,3.75,11.5,93.5,30.64,21.14
2016,9,29,7,0,499.0,48.0,3.9,12.0,138.0,38.78,28.95
2016,9,29,7,15,351.5,78.0,3.85,12.5,151.5,58.04,46.45
2016,9,29,7,30,204.0,108.0,3.8,13.0,165.0,78.52,64.79
2016,9,29,7,45,223.0,126.5,3.8,13.5,200.0,90.59,75.37
2016,9,29,8,0,242.0,145.0,3.8,14.0,235.0,104.76,87.56
2016,9,29,8,15,512.0,113.0,3.8,14.5,336.0,124.63,80.5
2016,9,29,8,30,782.0,81.0,3.8,15.0,437.0,183.81,113.63
2016,9,29,8,45,804.5,83.5,3.8,16.0,482.0,245.04,165.15
2016,9,29,9,0,827.0,86.0,3.8,17.0,527.0,308.44,220.97
2016,9,29,9,15,843.0,88.5,3.85,17.5,567.0,371.51,277.21
2016,9,29,9,30,859.0,91.0,3.9,18.0,607.0,435.35,332.93
2016,9,29,9,45,874.5,91.0,3.95,18.5,641.5,497.28,385.59
2016,9,29,10,0,890.0,91.0,4.0,19.0,676.0,558.15,435.75
2016,9,29,10,15,897.5,92.5,4.05,19.5,702.5,615.48,481.6
2016,9,29,10,30,905.0,94.0,4.1,20.0,729.0,671.39,524.92
2016,9,29,10,45,911.0,94.5,4.15,20.5,748.5,723.65,564.3
2016,9,29,11,0,917.0,95.0,4.2,21.0,768.0,773.83,600.24
2016,9,29,11,15,919.5,95.5,4.25,21.0,779.5,818.98,631.98
2016,9,29,11,30,922.0,96.0,4.3,21.0,791.0,861.31,661.56
2016,9,29,11,45,923.5,95.5,4.4,21.5,794.5,898.73,686.49
2016,9,29,12,0,925.0,95.0,4.5,22.0,798.0,932.86,709.2
2016,9,29,12,15,923.5,95.0,4.55,22.0,793.0,961.35,729.11
2016,9,29,12,30,922.0,95.0,4.6,22.0,788.0,986.13,746.58
2016,9,29,12,45,920.0,93.5,4.7,22.0,775.5,1004.93,760.55
2016,9,29,13,0,918.0,92.0,4.8,22.0,763.0,1019.78,772.03
2016,9,29,13,15,912.0,91.0,4.85,22.0,742.5,1027.23,778.22
2016,9,29,13,30,906.0,90.0,4.9,22.0,722.0,1030.59,781.86
2016,9,29,13,45,898.0,88.5,4.95,22.0,694.0,1027.29,781.14
2016,9,29,14,0,890.0,87.0,5.0,22.0,666.0,1019.99,777.89
2016,9,29,14,15,878.0,85.5,5.05,21.5,631.5,1004.76,770.84
2016,9,29,14,30,866.0,84.0,5.1,21.0,597.0,985.82,761.3
2016,9,29,14,45,850.5,81.5,5.15,21.0,556.5,958.62,744.45
2016,9,29,15,0,835.0,79.0,5.2,21.0,516.0,939.17,733.09
