Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,15,813.0,76.0,5.2,20.5,470.5,898.52,707.43
2016,9,29,15,30,791.0,73.0,5.2,20.0,425.0,855.38,679.58
2016,9,29,15,45,761.0,69.0,5.2,19.5,376.0,801.57,643.12
2016,9,29,16,0,731.0,65.0,5.2,19.0,327.0,746.46,604.59
2016,9,29,16,15,686.5,60.0,5.15,18.0,276.5,677.12,554.5
2016,9,29,16,30,642.0,55.0,5.1,17.0,226.0,608.38,502.55
2016,9,29,16,45,572.0,48.5,5.05,16.5,176.0,526.54,436.37
2016,9,29,17,0,502.0,42.0,5.0,16.0,126.0,443.34,365.7
2016,9,29,17,15,383.0,32.0,4.9,15.0,82.5,329.14,263.57
2016,9,29,17,30,264.0,22.0,4.8,14.0,39.0,214.48,96.43
2016,9,29,17,45,132.0,11.0,4.7,13.5,19.5,81.91,0.0
2016,9,29,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,141.5,12.5,3.8,10.5,23.5,10.67,0.0
2016,9,30,6,30,283.0,25.0,4.0,11.0,47.0,20.71,9.25
2016,9,30,6,45,395.5,35.5,4.2,11.5,91.5,29.02,19.65
2016,9,30,7,0,508.0,46.0,4.4,12.0,136.0,37.23,27.53
2016,9,30,7,15,353.0,76.0,4.45,12.5,148.5,56.67,45.2
2016,9,30,7,30,198.0,106.0,4.5,13.0,161.0,77.17,63.59
2016,9,30,7,45,216.0,125.0,4.55,13.5,195.5,89.58,74.49
2016,9,30,8,0,234.0,144.0,4.6,14.0,230.0,104.4,87.29
2016,9,30,8,15,512.5,110.0,4.6,14.5,332.5,124.87,80.63
2016,9,30,8,30,791.0,76.0,4.6,15.0,435.0,182.06,111.96
2016,9,30,8,45,813.5,79.0,4.7,15.5,480.0,244.21,164.91
2016,9,30,9,0,836.0,82.0,4.8,16.0,525.0,308.53,222.46
2016,9,30,9,15,851.5,84.0,4.85,16.0,564.5,371.45,279.81
2016,9,30,9,30,867.0,86.0,4.9,16.0,604.0,436.15,337.7
2016,9,30,9,45,880.0,87.0,4.95,16.5,638.0,497.12,390.59
2016,9,30,10,0,893.0,88.0,5.0,17.0,672.0,557.79,441.58
2016,9,30,10,15,901.0,89.5,5.05,17.0,699.0,615.46,489.58
2016,9,30,10,30,909.0,91.0,5.1,17.0,726.0,671.77,535.26
2016,9,30,10,45,913.5,92.5,5.2,17.5,745.0,724.07,575.93
2016,9,30,11,0,918.0,94.0,5.3,18.0,764.0,774.16,613.01
2016,9,30,11,15,921.0,94.5,5.35,18.0,776.0,819.65,646.04
2016,9,30,11,30,924.0,95.0,5.4,18.0,788.0,862.35,676.89
2016,9,30,11,45,925.0,95.0,5.5,18.5,791.5,899.84,702.8
2016,9,30,12,0,926.0,95.0,5.6,19.0,795.0,934.03,726.26
2016,9,30,12,15,925.0,95.0,5.65,19.0,790.0,962.92,747.08
2016,9,30,12,30,924.0,95.0,5.7,19.0,785.0,988.12,765.39
2016,9,30,12,45,917.5,96.0,5.8,19.0,771.5,1005.34,778.53
2016,9,30,13,0,911.0,97.0,5.9,19.0,758.0,1018.54,789.05
2016,9,30,13,15,905.0,95.5,5.9,18.5,737.0,1025.33,796.13
2016,9,30,13,30,899.0,94.0,5.9,18.0,716.0,1028.04,800.56
2016,9,30,13,45,890.5,92.5,5.95,18.0,688.0,1024.2,799.32
2016,9,30,14,0,882.0,91.0,6.0,18.0,660.0,1016.39,795.47
2016,9,30,14,15,869.5,89.0,5.95,17.5,625.5,1000.06,786.57
2016,9,30,14,30,857.0,87.0,5.9,17.0,591.0,980.07,775.13
2016,9,30,14,45,842.0,84.0,5.85,17.0,550.5,964.17,765.26
2016,9,30,15,0,827.0,81.0,5.8,17.0,510.0,933.37,744.52
2016,9,30,15,15,804.5,78.0,5.7,16.5,464.5,892.37,717.29
2016,9,30,15,30,782.0,75.0,5.6,16.0,419.0,848.91,687.85
2016,9,30,15,45,752.5,70.5,5.5,16.0,370.5,795.11,648.69
2016,9,30,16,0,723.0,66.0,5.4,16.0,322.0,740.01,607.68
2016,9,30,16,15,677.5,61.0,5.2,15.5,271.0,670.06,554.54
2016,9,30,16,30,632.0,56.0,5.0,15.0,220.0,607.14,504.95
2016,9,30,16,45,562.0,49.0,4.85,14.5,170.5,519.26,432.97
2016,9,30,17,0,492.0,42.0,4.7,14.0,121.0,435.84,361.12
2016,9,30,17,15,370.0,31.0,4.45,13.5,78.0,319.22,254.58
2016,9,30,17,30,248.0,20.0,4.2,13.0,35.0,200.25,58.09
2016,9,30,17,45,124.0,10.0,3.95,12.5,17.5,76.52,0.0
2016,9,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,151.5,12.0,2.05,9.5,23.5,10.24,0.0
2016,10,1,6,30,303.0,24.0,2.4,10.0,47.0,19.93,8.07
2016,10,1,6,45,420.0,34.0,2.75,11.0,92.5,27.88,18.66
2016,10,1,7,0,537.0,44.0,3.1,12.0,138.0,35.77,26.22
2016,10,1,7,15,604.5,50.5,3.2,12.5,189.0,40.47,30.72
2016,10,1,7,30,672.0,57.0,3.3,13.0,240.0,49.16,38.59
2016,10,1,7,45,718.0,61.0,3.45,14.0,291.5,51.95,40.93
2016,10,1,8,0,764.0,65.0,3.6,15.0,343.0,62.7,41.77
2016,10,1,8,15,793.5,68.5,3.55,15.5,392.5,121.85,66.91
2016,10,1,8,30,823.0,72.0,3.5,16.0,442.0,184.61,112.1
2016,10,1,8,45,846.0,74.0,3.5,16.5,487.5,248.03,165.83
2016,10,1,9,0,869.0,76.0,3.5,17.0,533.0,316.5,226.31
2016,10,1,9,15,884.0,78.0,3.45,17.5,573.5,380.37,283.33
2016,10,1,9,30,899.0,80.0,3.4,18.0,614.0,444.72,339.42
2016,10,1,9,45,914.5,80.0,3.35,18.5,649.0,507.67,392.64
2016,10,1,10,0,930.0,80.0,3.3,19.0,684.0,570.52,443.86
2016,10,1,10,15,937.5,81.0,3.25,19.0,711.5,629.27,491.09
2016,10,1,10,30,945.0,82.0,3.2,19.0,739.0,686.5,535.69
2016,10,1,10,45,950.5,83.0,3.15,19.5,758.5,740.57,575.58
2016,10,1,11,0,956.0,84.0,3.1,20.0,778.0,792.41,611.18
2016,10,1,11,15,959.0,84.5,3.1,20.0,790.0,839.32,643.37
2016,10,1,11,30,962.0,85.0,3.1,20.0,802.0,883.32,673.27
2016,10,1,11,45,962.5,85.5,3.1,20.5,805.5,922.07,698.04
2016,10,1,12,0,963.0,86.0,3.1,21.0,809.0,957.36,720.29
2016,10,1,12,15,962.0,85.5,3.15,21.0,804.0,986.55,740.14
2016,10,1,12,30,961.0,85.0,3.2,21.0,799.0,1011.88,757.53
2016,10,1,12,45,956.5,85.5,3.3,21.5,786.0,1031.03,769.86
2016,10,1,13,0,952.0,86.0,3.4,22.0,773.0,1046.07,779.61
2016,10,1,13,15,946.5,85.0,3.5,22.0,752.0,1054.19,786.47
2016,10,1,13,30,941.0,84.0,3.6,22.0,731.0,1058.1,790.78
2016,10,1,13,45,932.0,83.5,3.7,22.0,702.5,1054.91,790.57
2016,10,1,14,0,923.0,83.0,3.8,22.0,674.0,1047.62,787.82
2016,10,1,14,15,911.5,81.0,3.85,21.5,638.5,1031.93,780.71
2016,10,1,14,30,900.0,79.0,3.9,21.0,603.0,1012.38,771.1
2016,10,1,14,45,882.5,77.5,4.0,21.0,561.5,983.89,754.19
2016,10,1,15,0,865.0,76.0,4.1,21.0,520.0,952.16,734.94
2016,10,1,15,15,843.0,73.0,4.2,20.5,473.5,921.66,717.69
2016,10,1,15,30,821.0,70.0,4.3,20.0,427.0,877.72,690.37
2016,10,1,15,45,788.0,67.0,4.4,19.5,376.5,821.65,653.55
2016,10,1,16,0,755.0,64.0,4.5,19.0,326.0,764.33,614.66
2016,10,1,16,15,708.5,59.0,4.45,18.5,274.5,692.46,562.14
2016,10,1,16,30,662.0,54.0,4.4,18.0,223.0,621.25,507.79
2016,10,1,16,45,585.5,47.5,4.4,17.5,171.5,534.21,438.18
2016,10,1,17,0,509.0,41.0,4.4,17.0,120.0,445.98,363.75
2016,10,1,17,15,376.5,30.5,4.4,16.0,76.5,322.59,252.06
2016,10,1,17,30,244.0,20.0,4.4,15.0,33.0,194.97,9.86
2016,10,1,17,45,122.0,10.0,4.4,14.5,16.5,75.28,0.0
2016,10,1,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,140.5,12.0,2.45,9.5,22.0,10.24,0.0
2016,10,2,6,30,281.0,24.0,2.8,10.0,44.0,19.96,7.24
2016,10,2,6,45,394.0,34.0,3.15,11.0,87.5,27.86,18.57
2016,10,2,7,0,507.0,44.0,3.5,12.0,131.0,35.69,26.12
2016,10,2,7,15,283.5,74.0,3.65,12.5,125.5,54.88,43.56
2016,10,2,7,30,60.0,104.0,3.8,13.0,120.0,78.38,64.64
2016,10,2,7,45,67.0,124.5,4.0,13.5,146.0,92.79,77.33
2016,10,2,8,0,74.0,145.0,4.2,14.0,172.0,108.32,86.05
2016,10,2,8,15,78.5,166.0,4.3,14.5,198.0,131.92,103.06
2016,10,2,8,30,83.0,187.0,4.4,15.0,224.0,156.54,122.31
2016,10,2,8,45,86.0,207.0,4.5,15.5,249.0,181.12,142.19
2016,10,2,9,0,89.0,227.0,4.6,16.0,274.0,206.42,162.82
2016,10,2,9,15,60.0,229.5,4.65,16.0,262.5,207.84,165.01
2016,10,2,9,30,31.0,232.0,4.7,16.0,251.0,205.02,163.22
2016,10,2,9,45,152.0,261.5,4.8,16.5,359.0,295.15,234.86
2016,10,2,10,0,273.0,291.0,4.9,17.0,467.0,402.94,320.08
2016,10,2,10,15,146.0,271.0,4.95,17.0,366.0,326.09,259.71
2016,10,2,10,30,19.0,251.0,5.0,17.0,265.0,224.32,177.44
2016,10,2,10,45,26.0,271.5,5.05,17.0,290.5,249.25,197.51
2016,10,2,11,0,33.0,292.0,5.1,17.0,316.0,286.12,226.76
2016,10,2,11,15,22.0,260.5,5.15,17.0,276.5,241.15,190.78
2016,10,2,11,30,11.0,229.0,5.2,17.0,237.0,205.61,162.15
2016,10,2,11,45,90.5,296.5,5.3,17.0,364.5,352.2,280.89
2016,10,2,12,0,170.0,364.0,5.4,17.0,492.0,514.91,408.47
2016,10,2,12,15,92.5,307.0,5.45,17.0,376.5,376.37,299.53
2016,10,2,12,30,15.0,250.0,5.5,17.0,261.0,233.86,184.88
2016,10,2,12,45,15.0,246.5,5.6,17.5,257.5,231.98,183.41
2016,10,2,13,0,15.0,243.0,5.7,18.0,254.0,230.08,181.75
2016,10,2,13,15,455.0,170.0,5.75,18.0,481.0,669.11,538.37
2016,10,2,13,30,895.0,97.0,5.8,18.0,708.0,1026.97,801.72
2016,10,2,13,45,891.0,94.0,5.85,18.0,681.5,1025.76,800.3
2016,10,2,14,0,887.0,91.0,5.9,18.0,655.0,1020.56,798.33
2016,10,2,14,15,875.0,89.0,5.95,17.5,620.0,1004.6,790.37
2016,10,2,14,30,863.0,87.0,6.0,17.0,585.0,996.52,788.25
2016,10,2,14,45,845.5,85.0,6.05,17.0,544.0,967.66,769.52
2016,10,2,15,0,828.0,83.0,6.1,17.0,503.0,935.57,748.42
2016,10,2,15,15,804.5,79.5,6.05,16.5,457.0,892.85,720.06
2016,10,2,15,30,781.0,76.0,6.0,16.0,411.0,847.72,689.43
2016,10,2,15,45,745.0,72.5,6.0,16.0,361.5,789.3,646.85
2016,10,2,16,0,709.0,69.0,6.0,16.0,312.0,729.88,602.41
2016,10,2,16,15,659.5,63.5,5.8,15.5,261.0,662.9,550.95
2016,10,2,16,30,610.0,58.0,5.6,15.0,210.0,591.32,493.72
2016,10,2,16,45,528.0,50.5,5.45,14.5,160.5,494.8,413.72
2016,10,2,17,0,446.0,43.0,5.3,14.0,111.0,403.69,334.08
2016,10,2,17,15,311.0,31.0,4.95,13.5,69.5,280.19,218.2
2016,10,2,17,30,176.0,19.0,4.6,13.0,28.0,150.77,0.0
2016,10,2,17,45,88.0,9.5,4.25,12.5,14.0,56.16,0.0
2016,10,2,18,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,15,89.0,11.5,1.35,9.5,17.5,9.82,0.0
2016,10,3,6,30,178.0,23.0,1.6,10.0,35.0,17.93,4.98
2016,10,3,6,45,258.0,37.5,1.9,11.0,72.0,28.96,19.46
2016,10,3,7,0,338.0,52.0,2.2,12.0,109.0,39.78,29.72
2016,10,3,7,15,385.5,65.5,2.15,12.0,151.5,49.45,38.8
2016,10,3,7,30,433.0,79.0,2.1,12.0,194.0,58.85,47.43
2016,10,3,7,45,466.0,90.0,2.05,12.5,237.0,66.11,53.86
2016,10,3,8,0,499.0,101.0,2.0,13.0,280.0,80.1,58.25
2016,10,3,8,15,517.5,114.5,2.0,13.5,322.5,129.25,83.96
2016,10,3,8,30,536.0,128.0,2.0,14.0,365.0,181.04,122.51
2016,10,3,8,45,268.0,116.0,2.05,14.5,234.5,152.66,111.68
2016,10,3,9,0,0.0,104.0,2.1,15.0,104.0,86.05,66.76
2016,10,3,9,15,47.0,183.0,2.1,15.0,211.0,167.05,132.38
2016,10,3,9,30,94.0,262.0,2.1,15.0,318.0,255.13,202.59
2016,10,3,9,45,54.5,243.5,2.1,15.5,276.5,230.57,182.88
2016,10,3,10,0,15.0,225.0,2.1,16.0,235.0,195.76,154.7
2016,10,3,10,15,13.5,226.5,2.1,16.0,236.0,198.09,156.48
2016,10,3,10,30,12.0,228.0,2.1,16.0,237.0,200.13,157.92
2016,10,3,10,45,12.0,229.5,2.15,16.5,238.5,202.95,159.75
2016,10,3,11,0,12.0,231.0,2.2,17.0,240.0,205.7,161.54
2016,10,3,11,15,23.5,266.0,2.25,17.0,283.5,247.48,194.71
2016,10,3,11,30,35.0,301.0,2.3,17.0,327.0,305.46,240.02
2016,10,3,11,45,62.0,325.0,2.35,17.0,371.0,356.91,280.29
2016,10,3,12,0,89.0,349.0,2.4,17.0,415.0,411.29,322.4
2016,10,3,12,15,66.0,330.5,2.4,17.0,379.5,377.18,295.72
2016,10,3,12,30,43.0,312.0,2.4,17.0,344.0,341.04,267.63
2016,10,3,12,45,23.5,245.5,2.4,17.0,263.0,255.84,201.34
2016,10,3,13,0,4.0,179.0,2.4,17.0,182.0,158.6,123.93
2016,10,3,13,15,2.0,148.5,2.4,17.0,150.0,128.96,100.29
2016,10,3,13,30,0.0,118.0,2.4,17.0,118.0,99.55,76.48
2016,10,3,13,45,0.0,122.5,2.4,17.0,122.5,103.76,80.08
2016,10,3,14,0,0.0,127.0,2.4,17.0,127.0,108.12,83.8
2016,10,3,14,15,0.0,121.0,2.35,17.0,121.0,102.9,79.69
2016,10,3,14,30,0.0,115.0,2.3,17.0,115.0,97.69,75.61
2016,10,3,14,45,5.0,143.5,2.3,17.0,146.5,130.9,103.34
2016,10,3,15,0,10.0,172.0,2.3,17.0,178.0,167.34,133.54
2016,10,3,15,15,383.0,123.0,2.2,16.5,286.5,542.11,442.91
2016,10,3,15,30,756.0,74.0,2.1,16.0,395.0,821.25,650.05
2016,10,3,15,45,719.0,70.5,2.05,16.0,346.5,762.69,606.19
2016,10,3,16,0,682.0,67.0,2.0,16.0,298.0,709.04,568.17
2016,10,3,16,15,632.5,61.5,1.75,15.5,248.5,637.2,514.68
2016,10,3,16,30,583.0,56.0,1.5,15.0,199.0,566.81,460.21
2016,10,3,16,45,505.0,48.5,1.25,15.0,151.0,474.62,385.49
2016,10,3,17,0,427.0,41.0,1.0,15.0,103.0,387.67,311.12
2016,10,3,17,15,293.5,29.0,0.9,14.5,64.0,266.6,199.31
2016,10,3,17,30,160.0,17.0,0.8,14.0,25.0,137.15,0.0
2016,10,3,17,45,80.0,8.5,0.7,14.0,12.5,7.26,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,79.0,12.5,1.4,11.0,18.0,10.67,0.0
2016,10,4,6,30,158.0,25.0,1.6,11.0,36.0,19.43,4.52
2016,10,4,6,45,263.0,40.5,1.8,11.5,76.0,31.25,21.28
2016,10,4,7,0,368.0,56.0,2.0,12.0,116.0,42.89,32.43
2016,10,4,7,15,443.0,66.0,2.05,12.0,164.0,52.63,41.6
2016,10,4,7,30,518.0,76.0,2.1,12.0,212.0,59.49,47.99
2016,10,4,7,45,259.0,94.5,2.2,12.5,162.5,70.36,57.65
2016,10,4,8,0,0.0,113.0,2.3,13.0,113.0,89.25,70.88
2016,10,4,8,15,1.5,129.0,2.25,13.5,130.0,102.8,81.91
2016,10,4,8,30,3.0,145.0,2.2,14.0,147.0,116.69,93.05
2016,10,4,8,45,25.5,178.0,2.15,14.5,191.0,148.39,117.91
2016,10,4,9,0,48.0,211.0,2.1,15.0,235.0,183.29,145.33
2016,10,4,9,15,107.0,238.5,2.05,15.5,299.0,231.66,182.8
2016,10,4,9,30,166.0,266.0,2.0,16.0,363.0,291.26,229.36
2016,10,4,9,45,375.5,229.0,1.95,16.5,464.0,378.06,296.49
2016,10,4,10,0,585.0,192.0,1.9,17.0,565.0,489.67,382.6
2016,10,4,10,15,405.5,256.0,1.9,17.0,520.0,479.45,375.03
2016,10,4,10,30,226.0,320.0,1.9,17.0,475.0,434.04,339.76
2016,10,4,10,45,227.0,330.0,1.95,17.5,489.0,460.56,359.83
2016,10,4,11,0,228.0,340.0,2.0,18.0,503.0,486.76,378.93
2016,10,4,11,15,228.5,345.0,2.05,18.5,510.5,507.39,393.73
2016,10,4,11,30,229.0,350.0,2.1,19.0,518.0,527.38,407.93
2016,10,4,11,45,232.0,350.5,2.2,19.5,521.5,544.27,420.06
2016,10,4,12,0,235.0,351.0,2.3,20.0,525.0,560.47,431.66
2016,10,4,12,15,235.0,348.5,2.4,20.0,521.5,569.99,439.2
2016,10,4,12,30,235.0,346.0,2.5,20.0,518.0,578.47,446.06
2016,10,4,12,45,578.0,220.0,2.6,20.0,631.5,822.9,630.39
2016,10,4,13,0,921.0,94.0,2.7,20.0,745.0,1024.19,767.56
2016,10,4,13,15,915.0,93.0,2.85,20.0,724.0,1031.3,772.51
2016,10,4,13,30,909.0,92.0,3.0,20.0,703.0,1034.34,776.86
2016,10,4,13,45,901.5,90.0,3.15,20.0,675.0,1030.61,776.85
2016,10,4,14,0,894.0,88.0,3.3,20.0,647.0,1022.88,774.31
2016,10,4,14,15,881.5,86.0,3.35,20.0,611.5,1006.2,765.02
2016,10,4,14,30,869.0,84.0,3.4,20.0,576.0,985.83,753.35
2016,10,4,14,45,853.0,81.0,3.5,20.0,535.5,968.42,744.11
2016,10,4,15,0,837.0,78.0,3.6,20.0,495.0,936.24,724.5
2016,10,4,15,15,813.5,75.0,3.65,19.5,449.0,893.93,698.55
2016,10,4,15,30,790.0,72.0,3.7,19.0,403.0,849.21,670.29
2016,10,4,15,45,756.0,68.0,3.75,19.0,353.5,791.74,630.6
2016,10,4,16,0,722.0,64.0,3.8,19.0,304.0,733.21,588.9
2016,10,4,16,15,671.5,59.0,3.7,18.5,253.0,659.19,534.26
2016,10,4,16,30,621.0,54.0,3.6,18.0,202.0,593.29,483.38
2016,10,4,16,45,535.0,47.0,3.5,17.5,152.5,494.38,403.67
2016,10,4,17,0,449.0,40.0,3.4,17.0,103.0,401.26,324.01
2016,10,4,17,15,303.5,28.0,3.45,16.0,62.5,271.81,199.51
2016,10,4,17,30,158.0,16.0,3.5,15.0,22.0,107.35,0.0
2016,10,4,17,45,79.0,8.0,3.55,14.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,119.5,11.0,1.85,8.5,18.5,9.39,0.0
2016,10,5,6,30,239.0,22.0,2.1,9.0,37.0,18.31,2.44
2016,10,5,6,45,375.5,32.5,2.4,10.0,81.5,26.73,17.4
2016,10,5,7,0,512.0,43.0,2.7,11.0,126.0,35.1,25.61
2016,10,5,7,15,585.5,49.5,2.9,11.5,176.5,39.81,30.18
2016,10,5,7,30,659.0,56.0,3.1,12.0,227.0,48.49,38.12
2016,10,5,7,45,711.5,60.0,3.35,13.0,279.5,51.33,40.56
2016,10,5,8,0,764.0,64.0,3.6,14.0,332.0,65.69,42.11
2016,10,5,8,15,794.5,67.5,3.75,14.5,381.0,124.94,69.1
2016,10,5,8,30,825.0,71.0,3.9,15.0,430.0,187.91,115.41
2016,10,5,8,45,851.0,72.5,4.05,16.0,476.5,251.6,169.6
2016,10,5,9,0,877.0,74.0,4.2,17.0,523.0,320.44,230.38
2016,10,5,9,15,892.5,76.0,4.1,17.5,563.0,384.82,288.02
2016,10,5,9,30,908.0,78.0,4.0,18.0,603.0,449.7,344.74
2016,10,5,9,45,921.0,79.0,3.95,18.5,637.5,512.71,398.27
2016,10,5,10,0,934.0,80.0,3.9,19.0,672.0,575.33,449.59
2016,10,5,10,15,942.0,81.0,3.85,19.0,699.0,634.35,497.33
2016,10,5,10,30,950.0,82.0,3.8,19.0,726.0,691.86,542.48
2016,10,5,10,45,957.0,82.0,3.8,19.5,746.0,745.91,582.92
2016,10,5,11,0,964.0,82.0,3.8,20.0,766.0,797.81,619.04
2016,10,5,11,15,966.5,82.5,3.75,20.0,777.0,844.33,651.08
2016,10,5,11,30,969.0,83.0,3.7,20.0,788.0,887.85,680.74
2016,10,5,11,45,971.0,82.5,3.7,20.5,791.5,926.68,705.86
2016,10,5,12,0,973.0,82.0,3.7,21.0,795.0,962.07,728.45
2016,10,5,12,15,971.5,82.0,3.7,21.0,789.5,991.22,748.14
2016,10,5,12,30,970.0,82.0,3.7,21.0,784.0,1016.47,765.28
2016,10,5,12,45,958.5,85.5,3.7,21.5,768.5,1032.18,774.61
2016,10,5,13,0,947.0,89.0,3.7,22.0,753.0,1043.57,781.25
2016,10,5,13,15,940.5,88.0,3.65,22.0,731.5,1050.36,786.13
2016,10,5,13,30,934.0,87.0,3.6,22.0,710.0,1052.95,788.43
2016,10,5,13,45,924.5,85.5,3.6,22.0,680.5,1047.76,786.13
2016,10,5,14,0,915.0,84.0,3.6,22.0,651.0,1038.48,781.34
2016,10,5,14,15,902.0,82.0,3.55,21.5,615.5,1021.08,772.38
2016,10,5,14,30,889.0,80.0,3.5,21.0,580.0,999.92,760.98
2016,10,5,14,45,870.0,78.5,3.5,21.0,537.5,969.95,742.48
2016,10,5,15,0,851.0,77.0,3.5,21.0,495.0,947.65,729.27
2016,10,5,15,15,826.0,73.5,3.45,20.5,448.5,902.93,701.19
2016,10,5,15,30,801.0,70.0,3.4,20.0,402.0,855.85,670.99
2016,10,5,15,45,764.5,66.5,3.35,20.0,351.5,796.5,629.83
2016,10,5,16,0,728.0,63.0,3.3,20.0,301.0,736.2,586.8
2016,10,5,16,15,675.5,58.0,2.95,19.0,249.5,660.36,531.23
2016,10,5,16,30,623.0,53.0,2.6,18.0,198.0,592.84,479.45
2016,10,5,16,45,537.5,45.5,2.3,17.5,148.5,493.71,399.58
2016,10,5,17,0,452.0,38.0,2.0,17.0,99.0,400.54,319.91
2016,10,5,17,15,301.0,26.5,2.0,16.0,59.5,265.96,187.13
2016,10,5,17,30,150.0,15.0,2.0,15.0,20.0,101.55,0.0
2016,10,5,17,45,75.0,7.5,2.05,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,6,15,122.0,10.5,2.1,9.5,17.5,8.96,0.0
2016,10,6,6,30,244.0,21.0,2.4,10.0,35.0,17.49,0.14
2016,10,6,6,45,377.0,31.0,2.75,11.0,78.5,25.5,16.14
2016,10,6,7,0,510.0,41.0,3.1,12.0,122.0,33.47,24.01
2016,10,6,7,15,582.5,47.5,3.2,12.5,172.0,38.23,28.62
2016,10,6,7,30,655.0,54.0,3.3,13.0,222.0,46.81,36.44
2016,10,6,7,45,703.0,58.5,3.45,13.5,272.5,50.08,39.35
2016,10,6,8,0,751.0,63.0,3.6,14.0,323.0,65.45,41.5
2016,10,6,8,15,782.0,66.5,3.55,14.5,371.5,123.87,68.55
2016,10,6,8,30,813.0,70.0,3.5,15.0,420.0,186.06,114.41
2016,10,6,8,45,836.0,72.0,3.45,16.0,465.0,248.7,167.79
2016,10,6,9,0,859.0,74.0,3.4,17.0,510.0,316.05,227.14
2016,10,6,9,15,874.5,76.0,3.35,17.5,549.5,379.26,283.57
2016,10,6,9,30,890.0,78.0,3.3,18.0,589.0,443.0,339.08
2016,10,6,9,45,907.0,77.5,3.3,19.0,623.5,505.36,391.11
2016,10,6,10,0,924.0,77.0,3.3,20.0,658.0,567.75,441.13
2016,10,6,10,15,931.5,78.0,3.25,20.5,684.5,625.8,486.74
2016,10,6,10,30,939.0,79.0,3.2,21.0,711.0,682.31,529.59
2016,10,6,10,45,944.0,79.5,3.15,21.5,730.0,734.81,568.11
2016,10,6,11,0,949.0,80.0,3.1,22.0,749.0,785.02,602.19
2016,10,6,11,15,952.0,80.5,3.0,22.0,760.5,831.14,633.12
2016,10,6,11,30,955.0,81.0,2.9,22.0,772.0,874.37,661.65
2016,10,6,11,45,956.5,81.0,2.85,22.5,775.0,912.66,685.55
2016,10,6,12,0,958.0,81.0,2.8,23.0,778.0,947.57,706.94
2016,10,6,12,15,956.5,80.5,2.8,23.0,773.0,975.6,725.44
2016,10,6,12,30,955.0,80.0,2.8,23.0,768.0,999.78,741.48
2016,10,6,12,45,951.0,80.0,2.8,23.5,754.5,1018.19,752.37
2016,10,6,13,0,947.0,80.0,2.8,24.0,741.0,1032.52,760.73
2016,10,6,13,15,941.5,79.0,2.75,24.0,719.5,1040.03,765.82
2016,10,6,13,30,936.0,78.0,2.7,24.0,698.0,1043.38,768.42
2016,10,6,13,45,927.0,77.0,2.7,24.0,669.5,1039.08,766.76
2016,10,6,14,0,918.0,76.0,2.7,24.0,641.0,1030.71,762.68
2016,10,6,14,15,906.5,74.5,2.65,24.0,606.0,1015.23,753.63
2016,10,6,14,30,895.0,73.0,2.6,24.0,571.0,995.97,742.27
2016,10,6,14,45,878.0,71.0,2.6,24.0,529.5,967.06,725.03
2016,10,6,15,0,861.0,69.0,2.6,24.0,488.0,934.95,705.6
2016,10,6,15,15,838.0,66.0,2.5,23.5,442.0,892.89,679.64
2016,10,6,15,30,815.0,63.0,2.4,23.0,396.0,858.35,658.47
2016,10,6,15,45,781.0,60.0,2.35,23.0,346.5,801.62,620.2
2016,10,6,16,0,747.0,57.0,2.3,23.0,297.0,743.84,580.14
2016,10,6,16,15,697.5,52.0,2.0,22.0,246.0,670.07,527.29
2016,10,6,16,30,648.0,47.0,1.7,21.0,195.0,597.37,472.68
2016,10,6,16,45,564.5,40.5,1.4,20.0,146.0,499.36,395.87
2016,10,6,17,0,481.0,34.0,1.1,19.0,97.0,415.28,324.77
2016,10,6,17,15,330.0,23.5,1.15,18.0,57.5,278.31,183.11
2016,10,6,17,30,179.0,13.0,1.2,17.0,18.0,116.75,0.0
2016,10,6,17,45,89.5,6.5,1.25,16.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,127.5,9.5,0.85,12.5,16.5,8.11,0.0
2016,10,7,6,30,255.0,19.0,0.9,13.0,33.0,15.77,0.0
2016,10,7,6,45,382.0,29.0,1.0,13.5,75.5,23.84,14.46
2016,10,7,7,0,509.0,39.0,1.1,14.0,118.0,31.85,22.38
2016,10,7,7,15,580.5,45.5,1.25,14.5,167.0,36.67,27.01
2016,10,7,7,30,652.0,52.0,1.4,15.0,216.0,45.13,34.67
2016,10,7,7,45,698.0,56.5,1.55,15.5,266.0,48.44,37.59
2016,10,7,8,0,744.0,61.0,1.7,16.0,316.0,64.5,39.92
2016,10,7,8,15,774.5,64.5,1.85,17.0,364.0,122.37,66.71
2016,10,7,8,30,805.0,68.0,2.0,18.0,412.0,183.95,111.48
2016,10,7,8,45,827.5,70.5,2.2,19.0,456.5,246.32,163.9
2016,10,7,9,0,850.0,73.0,2.4,20.0,501.0,313.32,222.09
2016,10,7,9,15,865.5,75.0,2.5,20.5,540.5,375.9,277.14
2016,10,7,9,30,881.0,77.0,2.6,21.0,580.0,439.01,331.38
2016,10,7,9,45,877.0,85.0,2.75,22.0,610.0,498.8,380.87
2016,10,7,10,0,873.0,93.0,2.9,23.0,640.0,556.47,426.78
2016,10,7,10,15,882.0,94.5,2.85,23.5,666.0,613.32,470.64
2016,10,7,10,30,891.0,96.0,2.8,24.0,692.0,668.92,512.02
2016,10,7,10,45,897.0,97.0,2.8,24.5,711.0,720.47,549.39
2016,10,7,11,0,903.0,98.0,2.8,25.0,730.0,769.97,583.43
2016,10,7,11,15,906.0,98.5,2.7,25.5,741.0,814.35,611.51
2016,10,7,11,30,909.0,99.0,2.6,26.0,752.0,855.97,637.24
2016,10,7,11,45,909.5,99.0,2.55,26.5,755.0,891.98,659.21
2016,10,7,12,0,910.0,99.0,2.5,27.0,758.0,924.69,678.79
2016,10,7,12,15,754.5,162.0,2.4,27.0,706.0,895.72,658.63
2016,10,7,12,30,599.0,225.0,2.3,27.0,654.0,831.52,614.52
2016,10,7,12,45,728.5,170.5,2.25,27.5,682.5,923.57,675.87
2016,10,7,13,0,858.0,116.0,2.2,28.0,711.0,998.46,722.1
2016,10,7,13,15,754.0,148.0,2.15,28.0,659.0,952.79,692.17
2016,10,7,13,30,650.0,180.0,2.1,28.0,607.0,894.11,654.76
2016,10,7,13,45,602.0,185.5,2.05,28.0,568.0,857.1,631.42
2016,10,7,14,0,554.0,191.0,2.0,28.0,529.0,809.59,600.62
2016,10,7,14,15,578.5,170.5,1.9,27.5,506.0,810.26,603.14
2016,10,7,14,30,603.0,150.0,1.8,27.0,483.0,817.55,609.72
2016,10,7,14,45,548.5,152.5,1.75,27.0,438.5,751.56,565.78
2016,10,7,15,0,494.0,155.0,1.7,27.0,394.0,695.11,528.27
2016,10,7,15,15,480.0,141.0,1.5,26.5,354.5,656.3,502.49
2016,10,7,15,30,466.0,127.0,1.3,26.0,315.0,615.86,474.85
2016,10,7,15,45,426.0,119.0,1.1,26.0,274.0,558.74,433.24
2016,10,7,16,0,386.0,111.0,0.9,26.0,233.0,502.46,391.23
2016,10,7,16,15,350.0,95.0,0.9,25.0,191.0,440.53,346.67
2016,10,7,16,30,314.0,79.0,0.9,24.0,149.0,380.09,300.9
2016,10,7,16,45,257.5,62.0,0.9,23.0,109.5,305.28,241.23
2016,10,7,17,0,201.0,45.0,0.9,22.0,70.0,235.15,181.86
2016,10,7,17,15,100.5,27.5,0.95,21.5,40.0,120.03,69.7
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,8.54,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,6,15,74.0,10.0,0.3,14.5,14.0,8.54,0.0
2016,10,8,6,30,148.0,20.0,0.3,15.0,28.0,15.61,0.0
2016,10,8,6,45,279.5,33.0,0.3,15.5,68.0,27.16,16.96
2016,10,8,7,0,411.0,46.0,0.3,16.0,108.0,37.52,27.12
2016,10,8,7,15,491.0,54.5,0.45,16.5,156.5,43.64,32.9
2016,10,8,7,30,571.0,63.0,0.6,17.0,205.0,49.71,38.42
2016,10,8,7,45,622.5,69.0,0.8,17.5,255.0,53.53,41.77
2016,10,8,8,0,674.0,75.0,1.0,18.0,305.0,70.03,44.62
2016,10,8,8,15,709.5,80.0,1.1,19.0,353.0,125.7,71.24
2016,10,8,8,30,745.0,85.0,1.2,20.0,401.0,185.81,114.45
2016,10,8,8,45,770.0,88.5,1.35,21.0,445.5,249.83,167.06
2016,10,8,9,0,795.0,92.0,1.5,22.0,490.0,312.52,220.4
2016,10,8,9,15,813.0,95.0,1.55,23.0,529.0,374.56,272.94
2016,10,8,9,30,831.0,98.0,1.6,24.0,568.0,437.64,324.78
2016,10,8,9,45,876.0,87.0,1.7,25.0,608.5,500.7,374.93
2016,10,8,10,0,921.0,76.0,1.8,26.0,649.0,566.16,425.26
2016,10,8,10,15,929.0,77.5,1.75,26.5,676.0,624.68,468.87
2016,10,8,10,30,937.0,79.0,1.7,27.0,703.0,681.73,509.75
2016,10,8,10,45,941.5,80.0,1.7,27.5,721.5,734.14,546.33
2016,10,8,11,0,946.0,81.0,1.7,28.0,740.0,784.24,578.69
2016,10,8,11,15,949.0,81.5,1.6,28.5,751.0,830.09,606.06
2016,10,8,11,30,952.0,82.0,1.5,29.0,762.0,873.04,630.92
2016,10,8,11,45,952.0,82.5,1.4,29.5,765.0,910.35,651.63
2016,10,8,12,0,952.0,83.0,1.3,30.0,768.0,944.19,669.76
2016,10,8,12,15,951.0,83.0,1.2,30.0,762.5,972.94,685.78
2016,10,8,12,30,950.0,83.0,1.1,30.0,757.0,997.91,699.31
2016,10,8,12,45,946.0,82.5,1.05,30.0,743.5,1015.52,709.21
2016,10,8,13,0,942.0,82.0,1.0,30.0,730.0,1029.05,716.8
2016,10,8,13,15,936.0,81.0,0.95,30.0,709.0,1035.9,720.51
2016,10,8,13,30,930.0,80.0,0.9,30.0,688.0,1038.6,721.94
2016,10,8,13,45,921.0,79.0,0.85,30.5,659.0,1034.18,717.88
2016,10,8,14,0,912.0,78.0,0.8,31.0,630.0,1025.73,711.66
2016,10,8,14,15,899.5,76.5,0.8,30.5,594.5,1009.21,704.71
2016,10,8,14,30,887.0,75.0,0.8,30.0,559.0,988.98,695.65
2016,10,8,14,45,869.5,73.0,0.85,30.0,518.0,959.67,680.62
2016,10,8,15,0,852.0,71.0,0.9,30.0,477.0,927.23,663.5
2016,10,8,15,15,828.0,68.0,0.85,29.5,431.0,894.69,645.55
2016,10,8,15,30,804.0,65.0,0.8,29.0,385.0,849.14,618.78
2016,10,8,15,45,769.0,61.0,0.8,28.5,335.5,790.46,583.45
2016,10,8,16,0,734.0,57.0,0.8,28.0,286.0,730.85,546.04
2016,10,8,16,15,681.5,52.0,0.85,26.5,235.0,655.13,497.91
2016,10,8,16,30,629.0,47.0,0.9,25.0,184.0,580.68,447.07
2016,10,8,16,45,543.0,39.5,0.95,24.0,135.5,480.6,372.37
2016,10,8,17,0,457.0,32.0,1.0,23.0,87.0,395.4,301.68
2016,10,8,17,15,298.0,21.0,1.05,22.0,49.5,249.2,130.72
2016,10,8,17,30,139.0,10.0,1.1,21.0,12.0,90.21,0.0
2016,10,8,17,45,69.5,5.0,1.15,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,117.5,8.5,1.2,13.5,14.5,7.26,0.0
2016,10,9,6,30,235.0,17.0,1.2,14.0,29.0,14.07,0.0
2016,10,9,6,45,365.0,28.0,1.2,14.5,70.5,23.05,13.4
2016,10,9,7,0,495.0,39.0,1.2,15.0,112.0,31.93,22.26
2016,10,9,7,15,570.0,46.0,1.2,15.5,161.5,37.14,27.25
2016,10,9,7,30,645.0,53.0,1.2,16.0,211.0,46.08,35.35
2016,10,9,7,45,691.0,58.0,1.2,17.0,261.0,49.76,38.53
2016,10,9,8,0,737.0,63.0,1.2,18.0,311.0,67.54,41.26
2016,10,9,8,15,769.0,66.5,1.0,19.0,359.0,125.11,68.33
2016,10,9,8,30,801.0,70.0,0.8,20.0,407.0,186.57,112.48
2016,10,9,8,45,823.0,73.5,0.65,21.0,451.5,249.43,164.0
2016,10,9,9,0,845.0,77.0,0.5,22.0,496.0,314.34,218.32
2016,10,9,9,15,861.0,79.0,0.4,23.0,535.5,379.08,271.64
2016,10,9,9,30,877.0,81.0,0.3,24.0,575.0,442.13,321.52
2016,10,9,9,45,891.0,82.0,0.25,25.0,608.5,503.62,368.26
2016,10,9,10,0,905.0,83.0,0.2,26.0,642.0,564.86,412.5
2016,10,9,10,15,913.0,84.5,0.3,26.5,668.5,622.56,454.75
2016,10,9,10,30,921.0,86.0,0.4,27.0,695.0,678.83,494.76
2016,10,9,10,45,925.0,87.5,0.5,27.5,713.5,730.67,530.7
2016,10,9,11,0,929.0,89.0,0.6,28.0,732.0,780.2,563.1
2016,10,9,11,15,932.0,89.5,0.7,28.5,742.5,825.39,591.51
2016,10,9,11,30,935.0,90.0,0.8,29.0,753.0,867.72,617.92
2016,10,9,11,45,933.5,91.0,0.95,29.5,755.5,903.73,641.06
2016,10,9,12,0,932.0,92.0,1.1,30.0,758.0,936.25,662.01
2016,10,9,12,15,930.0,91.5,1.25,30.0,752.0,963.04,680.75
2016,10,9,12,30,928.0,91.0,1.4,30.0,746.0,986.04,697.29
2016,10,9,12,45,919.5,93.0,1.55,30.0,731.5,1001.82,709.47
2016,10,9,13,0,911.0,95.0,1.7,30.0,717.0,1013.55,719.32
2016,10,9,13,15,904.0,93.5,1.85,29.5,695.0,1018.6,726.6
2016,10,9,13,30,897.0,92.0,2.0,29.0,673.0,1019.6,731.51
2016,10,9,13,45,884.0,91.5,2.2,29.0,643.5,1011.8,730.08
2016,10,9,14,0,871.0,91.0,2.4,29.0,614.0,1011.88,733.72
2016,10,9,14,15,857.0,89.0,2.5,28.5,579.0,993.5,725.84
2016,10,9,14,30,843.0,87.0,2.6,28.0,544.0,971.46,715.66
2016,10,9,14,45,822.0,85.0,2.75,28.0,502.5,939.1,697.52
2016,10,9,15,0,801.0,83.0,2.9,28.0,461.0,903.71,677.03
2016,10,9,15,15,774.0,79.0,2.95,27.5,415.0,857.41,649.19
2016,10,9,15,30,747.0,75.0,3.0,27.0,369.0,808.98,619.12
2016,10,9,15,45,708.5,70.5,3.15,26.5,320.0,754.12,583.89
2016,10,9,16,0,670.0,66.0,3.3,26.0,271.0,693.23,542.6
2016,10,9,16,15,613.0,59.5,3.25,25.0,221.5,614.6,486.18
2016,10,9,16,30,556.0,53.0,3.2,24.0,172.0,538.07,428.26
2016,10,9,16,45,464.0,44.0,3.15,23.0,125.0,435.53,346.72
2016,10,9,17,0,372.0,35.0,3.1,22.0,78.0,339.89,263.35
2016,10,9,17,15,186.0,17.5,3.25,21.0,39.0,170.71,71.86
