Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,105.0,14.5,2.75,11.5,22.5,12.38,0.0
2016,10,30,7,0,210.0,29.0,3.0,12.0,45.0,22.56,10.3
2016,10,30,7,15,319.5,40.5,3.3,12.5,84.5,33.3,23.17
2016,10,30,7,30,429.0,52.0,3.6,13.0,124.0,42.23,31.75
2016,10,30,7,45,214.5,27.5,3.95,13.5,63.5,20.42,12.63
2016,10,30,8,0,0.0,3.0,4.3,14.0,3.0,2.46,0.0
2016,10,30,8,15,0.0,3.5,4.45,14.0,3.5,2.87,0.0
2016,10,30,8,30,0.0,4.0,4.6,14.0,4.0,3.29,0.0
2016,10,30,8,45,0.0,61.0,4.85,14.5,61.0,50.52,37.61
2016,10,30,9,0,0.0,118.0,5.1,15.0,118.0,97.42,77.05
2016,10,30,9,15,0.0,85.0,5.3,15.0,85.0,70.55,54.24
2016,10,30,9,30,0.0,52.0,5.5,15.0,52.0,43.06,30.91
2016,10,30,9,45,0.0,32.0,5.75,15.5,32.0,26.46,16.76
2016,10,30,10,0,0.0,12.0,6.0,16.0,12.0,9.91,2.71
2016,10,30,10,15,0.0,48.0,6.1,16.0,48.0,39.77,27.83
2016,10,30,10,30,0.0,84.0,6.2,16.0,84.0,69.81,52.9
2016,10,30,10,45,0.0,48.0,6.3,16.5,48.0,39.79,27.69
2016,10,30,11,0,0.0,12.0,6.4,17.0,12.0,9.92,2.65
2016,10,30,11,15,59.5,149.5,6.45,17.0,186.0,179.89,144.97
2016,10,30,11,30,119.0,287.0,6.5,17.0,360.0,385.99,311.61
2016,10,30,11,45,119.0,288.0,6.6,17.0,361.5,395.59,319.05
2016,10,30,12,0,119.0,289.0,6.7,17.0,363.0,404.86,326.63
2016,10,30,12,15,103.5,283.0,6.7,17.0,347.0,374.03,302.09
2016,10,30,12,30,88.0,277.0,6.7,17.0,331.0,359.05,289.99
2016,10,30,12,45,238.5,256.5,6.7,17.0,397.0,520.65,422.87
2016,10,30,13,0,389.0,236.0,6.7,17.0,463.0,647.89,526.35
2016,10,30,13,15,206.0,222.5,6.6,17.0,342.0,443.39,362.19
2016,10,30,13,30,23.0,209.0,6.5,17.0,221.0,215.58,173.34
2016,10,30,13,45,11.5,165.5,6.4,17.0,171.5,160.11,128.03
2016,10,30,14,0,0.0,122.0,6.3,17.0,122.0,105.85,82.93
2016,10,30,14,15,0.0,133.0,6.1,16.5,133.0,118.22,93.6
2016,10,30,14,30,0.0,144.0,5.9,16.0,144.0,132.18,105.62
2016,10,30,14,45,0.0,128.5,5.75,16.0,128.5,117.66,93.72
2016,10,30,15,0,0.0,113.0,5.6,16.0,113.0,103.09,81.71
2016,10,30,15,15,0.0,98.5,5.25,15.5,98.5,89.63,70.65
2016,10,30,15,30,0.0,84.0,4.9,15.0,84.0,76.13,59.38
2016,10,30,15,45,0.0,69.0,4.55,15.0,69.0,61.95,47.24
2016,10,30,16,0,0.0,54.0,4.2,15.0,54.0,47.59,34.82
2016,10,30,16,15,0.0,40.0,3.8,14.5,40.0,34.18,23.15
2016,10,30,16,30,0.0,26.0,3.4,14.0,26.0,21.47,11.96
2016,10,30,16,45,0.0,15.0,3.05,13.5,15.0,12.36,1.67
2016,10,30,17,0,0.0,4.0,2.7,13.0,4.0,3.41,0.0
2016,10,30,17,15,0.0,2.0,2.65,13.0,2.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,124.5,13.5,1.05,9.5,22.5,11.52,0.0
2016,10,31,7,0,249.0,27.0,1.0,10.0,45.0,22.6,9.53
2016,10,31,7,15,365.0,37.0,1.25,10.5,86.0,30.45,20.85
2016,10,31,7,30,481.0,47.0,1.5,11.0,127.0,38.27,28.49
2016,10,31,7,45,557.5,52.5,1.75,12.0,173.5,42.09,32.18
2016,10,31,8,0,634.0,58.0,2.0,13.0,220.0,64.66,37.83
2016,10,31,8,15,330.5,92.5,2.05,13.0,178.0,105.34,70.9
2016,10,31,8,30,27.0,127.0,2.1,13.0,136.0,106.51,84.28
2016,10,31,8,45,141.0,146.5,2.2,13.5,203.0,153.18,118.82
2016,10,31,9,0,255.0,166.0,2.3,14.0,270.0,216.77,168.61
2016,10,31,9,15,401.0,153.5,2.3,14.0,334.5,281.3,220.07
2016,10,31,9,30,547.0,141.0,2.3,14.0,399.0,358.23,282.85
2016,10,31,9,45,327.0,188.0,2.35,14.5,345.0,327.49,262.16
2016,10,31,10,0,107.0,235.0,2.4,15.0,291.0,263.89,211.96
2016,10,31,10,15,98.0,244.5,2.4,15.0,297.5,275.94,221.98
2016,10,31,10,30,89.0,254.0,2.4,15.0,304.0,287.04,230.78
2016,10,31,10,45,154.5,263.5,2.4,15.5,354.0,358.52,287.86
2016,10,31,11,0,220.0,273.0,2.4,16.0,404.0,425.94,340.73
2016,10,31,11,15,218.0,278.5,2.45,16.0,410.0,443.45,354.17
2016,10,31,11,30,216.0,284.0,2.5,16.0,416.0,460.3,367.28
2016,10,31,11,45,261.0,277.5,2.6,16.0,437.0,518.83,413.19
2016,10,31,12,0,306.0,271.0,2.7,16.0,458.0,563.83,448.57
2016,10,31,12,15,305.0,268.0,2.8,16.0,453.5,573.05,455.99
2016,10,31,12,30,304.0,265.0,2.9,16.0,449.0,580.91,462.64
2016,10,31,12,45,588.0,176.0,3.0,16.5,521.0,775.14,613.26
2016,10,31,13,0,872.0,87.0,3.1,17.0,593.0,946.21,733.52
2016,10,31,13,15,864.0,86.0,3.2,17.0,571.5,960.21,743.36
2016,10,31,13,30,856.0,85.0,3.3,17.0,550.0,959.85,744.81
2016,10,31,13,45,844.5,83.0,3.4,17.0,522.0,951.01,740.58
2016,10,31,14,0,833.0,81.0,3.5,17.0,494.0,938.45,733.88
2016,10,31,14,15,721.0,96.0,3.5,16.5,435.5,853.3,675.84
2016,10,31,14,30,609.0,111.0,3.5,16.0,377.0,760.28,610.86
2016,10,31,14,45,465.5,124.0,3.55,16.0,316.5,625.75,511.16
2016,10,31,15,0,322.0,137.0,3.6,16.0,256.0,483.93,400.12
2016,10,31,15,15,301.5,123.0,3.45,15.5,223.5,444.05,369.82
2016,10,31,15,30,281.0,109.0,3.3,15.0,191.0,404.04,338.05
2016,10,31,15,45,256.0,92.0,3.15,15.0,157.0,355.7,297.86
2016,10,31,16,0,231.0,75.0,3.0,15.0,123.0,307.83,256.81
2016,10,31,16,15,192.5,57.5,2.75,14.0,90.5,249.29,206.07
2016,10,31,16,30,154.0,40.0,2.5,13.0,58.0,192.54,153.87
2016,10,31,16,45,77.0,24.0,2.25,12.5,33.0,104.3,50.45
2016,10,31,17,0,0.0,8.0,2.0,12.0,8.0,6.83,0.0
2016,10,31,17,15,0.0,4.0,2.05,12.0,4.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,45,122.5,12.5,1.35,9.5,21.0,10.67,0.0
2016,11,1,7,0,245.0,25.0,1.4,10.0,42.0,20.86,7.21
2016,11,1,7,15,363.5,35.0,1.6,10.5,83.0,28.78,19.28
2016,11,1,7,30,482.0,45.0,1.8,11.0,124.0,36.66,27.01
2016,11,1,7,45,555.5,51.0,2.05,11.5,169.5,40.94,31.18
2016,11,1,8,0,629.0,57.0,2.3,12.0,215.0,63.64,37.27
2016,11,1,8,15,674.0,62.0,2.25,12.5,260.0,116.14,66.0
2016,11,1,8,30,719.0,67.0,2.2,13.0,305.0,176.87,112.55
2016,11,1,8,45,752.5,69.5,2.15,13.5,347.5,234.83,162.54
2016,11,1,9,0,786.0,72.0,2.1,14.0,390.0,296.21,217.2
2016,11,1,9,15,807.0,74.5,2.05,14.0,427.5,356.37,271.52
2016,11,1,9,30,828.0,77.0,2.0,14.0,465.0,417.82,325.76
2016,11,1,9,45,845.5,78.5,2.0,14.5,496.5,477.64,376.68
2016,11,1,10,0,863.0,80.0,2.0,15.0,528.0,537.69,426.0
2016,11,1,10,15,656.5,144.0,1.95,15.0,494.0,532.71,423.74
2016,11,1,10,30,450.0,208.0,1.9,15.0,460.0,497.95,397.0
2016,11,1,10,45,674.5,145.5,1.85,15.5,536.5,620.2,492.1
2016,11,1,11,0,899.0,83.0,1.8,16.0,613.0,741.11,581.87
2016,11,1,11,15,902.5,83.5,1.75,16.0,623.0,783.61,610.08
2016,11,1,11,30,906.0,84.0,1.7,16.0,633.0,823.43,636.83
2016,11,1,11,45,905.5,84.5,1.7,16.0,634.5,857.09,659.63
2016,11,1,12,0,905.0,85.0,1.7,16.0,636.0,887.48,680.18
2016,11,1,12,15,608.5,173.0,1.7,16.0,542.0,764.06,593.83
2016,11,1,12,30,312.0,261.0,1.7,16.0,448.0,583.61,458.44
2016,11,1,12,45,600.5,172.5,1.75,16.5,521.5,790.12,615.69
2016,11,1,13,0,889.0,84.0,1.8,17.0,595.0,957.37,728.78
2016,11,1,13,15,880.5,83.0,1.75,17.0,573.5,960.27,728.94
2016,11,1,13,30,872.0,82.0,1.7,17.0,552.0,970.17,735.93
2016,11,1,13,45,858.5,80.5,1.65,17.0,523.0,960.08,729.55
2016,11,1,14,0,845.0,79.0,1.6,17.0,494.0,946.22,721.0
2016,11,1,14,15,827.5,76.5,1.55,16.5,459.5,923.6,707.93
2016,11,1,14,30,810.0,74.0,1.5,16.0,425.0,897.62,692.56
2016,11,1,14,45,782.0,71.5,1.5,16.0,384.5,858.64,667.36
2016,11,1,15,0,754.0,69.0,1.5,16.0,344.0,817.11,639.93
2016,11,1,15,15,717.0,65.0,1.4,15.5,300.0,763.35,602.98
2016,11,1,15,30,680.0,61.0,1.3,15.0,256.0,715.26,568.92
2016,11,1,15,45,622.5,55.5,1.2,15.0,210.0,640.79,512.7
2016,11,1,16,0,565.0,50.0,1.1,15.0,164.0,567.51,455.04
2016,11,1,16,15,473.0,42.0,1.1,14.0,120.0,465.95,374.78
2016,11,1,16,30,381.0,34.0,1.1,13.0,76.0,369.87,290.84
2016,11,1,16,45,190.5,17.0,1.15,12.5,38.0,187.51,78.58
2016,11,1,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,45,132.0,11.5,0.65,7.5,20.5,9.82,0.0
2016,11,2,7,0,264.0,23.0,0.7,8.0,41.0,19.16,4.91
2016,11,2,7,15,382.0,33.0,0.85,8.5,82.0,27.17,17.98
2016,11,2,7,30,500.0,43.0,1.0,9.0,123.0,35.13,25.86
2016,11,2,7,45,567.5,50.0,1.2,9.5,168.5,40.28,30.85
2016,11,2,8,0,635.0,57.0,1.4,10.0,214.0,63.74,37.65
2016,11,2,8,15,679.5,62.0,1.55,10.5,259.0,116.51,66.61
2016,11,2,8,30,724.0,67.0,1.7,11.0,304.0,177.42,113.52
2016,11,2,8,45,756.0,70.0,1.9,12.0,346.5,235.73,163.91
2016,11,2,9,0,788.0,73.0,2.1,13.0,389.0,297.29,218.79
2016,11,2,9,15,809.0,75.5,2.15,13.5,426.0,357.51,273.02
2016,11,2,9,30,830.0,78.0,2.2,14.0,463.0,419.02,327.1
2016,11,2,9,45,856.5,76.5,2.3,14.5,496.5,480.04,379.36
2016,11,2,10,0,883.0,75.0,2.4,15.0,530.0,540.25,429.5
2016,11,2,10,15,892.5,76.0,2.35,15.5,554.5,595.18,473.49
2016,11,2,10,30,902.0,77.0,2.3,16.0,579.0,648.84,514.96
2016,11,2,10,45,909.0,77.5,2.25,16.5,596.5,698.78,552.31
2016,11,2,11,0,916.0,78.0,2.2,17.0,614.0,746.71,586.1
2016,11,2,11,15,919.0,78.5,2.0,17.0,623.5,789.39,614.2
2016,11,2,11,30,922.0,79.0,1.8,17.0,633.0,829.3,639.69
2016,11,2,11,45,922.5,79.0,1.65,17.5,634.5,863.63,660.0
2016,11,2,12,0,923.0,79.0,1.5,18.0,636.0,894.68,677.64
2016,11,2,12,15,921.0,78.5,1.35,18.0,630.0,919.52,692.0
2016,11,2,12,30,919.0,78.0,1.2,18.0,624.0,940.7,703.72
2016,11,2,12,45,915.0,77.0,1.05,18.5,610.0,955.7,709.84
2016,11,2,13,0,911.0,76.0,0.9,19.0,596.0,966.85,713.34
2016,11,2,13,15,903.0,75.0,0.75,19.0,574.5,970.32,713.17
2016,11,2,13,30,895.0,74.0,0.6,19.0,553.0,969.9,710.57
2016,11,2,13,45,883.0,72.5,0.45,19.0,524.5,961.13,702.76
2016,11,2,14,0,871.0,71.0,0.3,19.0,496.0,948.65,692.91
2016,11,2,14,15,854.0,69.0,0.35,19.0,461.0,927.12,681.83
2016,11,2,14,30,837.0,67.0,0.4,19.0,426.0,912.72,675.41
2016,11,2,14,45,811.5,64.5,0.5,19.0,385.5,875.85,655.01
2016,11,2,15,0,786.0,62.0,0.6,19.0,345.0,836.32,632.39
2016,11,2,15,15,751.0,58.5,0.65,18.5,301.0,784.58,600.6
2016,11,2,15,30,716.0,55.0,0.7,18.0,257.0,731.33,566.21
2016,11,2,15,45,660.5,50.0,0.75,17.5,211.0,657.7,515.03
2016,11,2,16,0,605.0,45.0,0.8,17.0,165.0,584.63,461.09
2016,11,2,16,15,517.0,37.5,0.9,16.0,120.5,493.71,390.86
2016,11,2,16,30,429.0,30.0,1.0,15.0,76.0,400.58,309.05
2016,11,2,16,45,214.5,15.0,1.1,14.0,38.0,199.21,61.96
2016,11,2,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,140.5,11.0,1.45,7.5,19.5,9.39,0.0
2016,11,3,7,0,281.0,22.0,1.5,8.0,39.0,18.38,2.77
2016,11,3,7,15,400.0,31.5,1.75,8.5,80.0,26.0,16.8
2016,11,3,7,30,519.0,41.0,2.0,9.0,121.0,33.6,24.41
2016,11,3,7,45,589.0,47.0,2.3,10.0,167.0,38.02,28.7
2016,11,3,8,0,659.0,53.0,2.6,11.0,213.0,64.55,37.85
2016,11,3,8,15,702.5,57.5,2.55,11.5,258.5,117.7,66.52
2016,11,3,8,30,746.0,62.0,2.5,12.0,304.0,176.14,111.24
2016,11,3,8,45,776.5,65.0,2.5,13.0,346.0,235.33,162.47
2016,11,3,9,0,807.0,68.0,2.5,14.0,388.0,297.54,217.96
2016,11,3,9,15,827.5,70.5,2.5,14.5,425.5,358.54,272.93
2016,11,3,9,30,848.0,73.0,2.5,15.0,463.0,420.74,327.62
2016,11,3,9,45,866.5,73.5,2.55,15.5,495.0,479.81,378.41
2016,11,3,10,0,885.0,74.0,2.6,16.0,527.0,539.42,427.96
2016,11,3,10,15,894.5,75.5,2.5,16.5,551.5,594.88,472.18
2016,11,3,10,30,904.0,77.0,2.4,17.0,576.0,649.09,513.81
2016,11,3,10,45,910.5,77.5,2.3,17.5,593.5,698.73,550.6
2016,11,3,11,0,917.0,78.0,2.2,18.0,611.0,746.3,583.79
2016,11,3,11,15,920.0,78.5,2.1,18.5,620.5,788.97,611.45
2016,11,3,11,30,923.0,79.0,2.0,19.0,630.0,828.87,636.67
2016,11,3,11,45,922.5,79.5,1.9,19.5,631.5,862.95,657.46
2016,11,3,12,0,922.0,80.0,1.8,20.0,633.0,893.71,675.7
2016,11,3,12,15,919.5,80.0,1.75,20.0,626.5,918.67,691.75
2016,11,3,12,30,917.0,80.0,1.7,20.0,620.0,939.99,705.43
2016,11,3,12,45,910.5,79.5,1.65,20.0,605.5,953.27,713.85
2016,11,3,13,0,904.0,79.0,1.6,20.0,591.0,962.67,719.91
2016,11,3,13,15,895.5,78.0,1.55,20.0,569.5,965.65,721.91
2016,11,3,13,30,887.0,77.0,1.5,20.0,548.0,964.77,721.59
2016,11,3,13,45,873.0,76.0,1.45,20.5,519.0,954.8,714.1
2016,11,3,14,0,859.0,75.0,1.4,21.0,490.0,951.9,711.53
2016,11,3,14,15,841.5,72.5,1.35,20.5,455.0,929.26,698.57
2016,11,3,14,30,824.0,70.0,1.3,20.0,420.0,903.23,683.48
2016,11,3,14,45,797.0,67.5,1.3,20.0,380.0,865.16,659.45
2016,11,3,15,0,770.0,65.0,1.3,20.0,340.0,824.5,633.21
2016,11,3,15,15,733.0,61.5,1.15,19.5,296.0,771.28,596.66
2016,11,3,15,30,696.0,58.0,1.0,19.0,252.0,716.59,557.88
2016,11,3,15,45,639.0,52.5,0.9,18.5,206.0,641.54,503.22
2016,11,3,16,0,582.0,47.0,0.8,18.0,160.0,576.06,452.92
2016,11,3,16,15,489.5,39.0,0.85,17.0,116.0,474.02,373.83
2016,11,3,16,30,397.0,31.0,0.9,16.0,72.0,377.82,288.51
2016,11,3,16,45,198.5,15.5,1.0,15.5,36.0,187.63,32.43
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,119.0,11.0,0.85,9.5,18.0,9.39,0.0
2016,11,4,7,0,238.0,22.0,0.8,10.0,36.0,18.4,0.54
2016,11,4,7,15,361.5,32.5,0.95,10.5,76.0,26.86,17.24
2016,11,4,7,30,485.0,43.0,1.1,11.0,116.0,35.26,25.65
2016,11,4,7,45,558.0,49.5,1.3,11.5,161.5,39.99,30.27
2016,11,4,8,0,631.0,56.0,1.5,12.0,207.0,62.49,36.58
2016,11,4,8,15,677.0,61.0,1.45,12.5,252.0,114.98,64.99
2016,11,4,8,30,723.0,66.0,1.4,13.0,297.0,175.72,111.2
2016,11,4,8,45,753.5,69.5,1.4,13.5,339.0,233.9,161.21
2016,11,4,9,0,784.0,73.0,1.4,14.0,381.0,295.16,215.51
2016,11,4,9,15,805.5,76.0,1.35,14.5,418.0,355.63,269.08
2016,11,4,9,30,827.0,79.0,1.3,15.0,455.0,417.46,322.31
2016,11,4,9,45,842.5,81.0,1.3,16.0,486.5,476.61,371.25
2016,11,4,10,0,858.0,83.0,1.3,17.0,518.0,535.8,418.21
2016,11,4,10,15,868.0,84.5,1.25,17.5,542.5,591.1,460.93
2016,11,4,10,30,878.0,86.0,1.2,18.0,567.0,645.27,501.16
2016,11,4,10,45,885.0,86.5,1.15,18.5,584.5,694.99,536.75
2016,11,4,11,0,892.0,87.0,1.1,19.0,602.0,737.22,565.68
2016,11,4,11,15,895.5,87.5,1.1,19.0,611.5,779.36,593.92
2016,11,4,11,30,899.0,88.0,1.1,19.0,621.0,818.85,620.09
2016,11,4,11,45,899.5,88.0,1.1,19.5,622.5,852.48,640.94
2016,11,4,12,0,900.0,88.0,1.1,20.0,624.0,882.92,659.58
2016,11,4,12,15,897.5,87.5,1.15,20.0,617.5,906.82,675.93
2016,11,4,12,30,895.0,87.0,1.2,20.0,611.0,927.14,690.13
2016,11,4,12,45,891.5,85.5,1.25,20.5,597.0,941.69,699.38
2016,11,4,13,0,888.0,84.0,1.3,21.0,583.0,952.49,706.39
2016,11,4,13,15,649.5,142.0,1.3,21.0,500.0,823.96,621.53
2016,11,4,13,30,411.0,200.0,1.3,21.0,417.0,660.91,507.73
2016,11,4,13,45,627.5,139.0,1.35,21.0,450.0,811.08,618.7
2016,11,4,14,0,844.0,78.0,1.4,21.0,483.0,940.13,705.79
2016,11,4,14,15,826.0,75.5,1.4,21.0,448.0,917.14,690.26
2016,11,4,14,30,808.0,73.0,1.4,21.0,413.0,890.82,674.31
2016,11,4,14,45,782.5,70.0,1.4,21.0,373.5,853.73,650.81
2016,11,4,15,0,757.0,67.0,1.4,21.0,334.0,814.04,625.07
2016,11,4,15,15,719.5,63.0,1.25,20.5,290.0,760.02,587.89
2016,11,4,15,30,682.0,59.0,1.1,20.0,246.0,704.56,548.49
2016,11,4,15,45,625.5,53.0,0.95,19.5,200.5,637.76,499.07
2016,11,4,16,0,569.0,47.0,0.8,19.0,155.0,564.94,442.79
2016,11,4,16,15,475.0,38.5,0.85,18.0,111.5,461.72,362.74
2016,11,4,16,30,381.0,30.0,0.9,17.0,68.0,364.67,275.3
2016,11,4,16,45,190.5,15.0,0.95,16.5,34.0,179.88,0.35
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,45,120.5,10.0,1.1,9.5,16.5,8.54,0.0
2016,11,5,7,0,241.0,20.0,1.1,10.0,33.0,16.66,0.0
2016,11,5,7,15,362.0,30.5,1.25,10.5,72.5,25.18,15.62
2016,11,5,7,30,483.0,41.0,1.4,11.0,112.0,33.62,24.13
2016,11,5,7,45,549.5,48.5,1.55,12.0,156.5,39.2,29.46
2016,11,5,8,0,616.0,56.0,1.7,13.0,201.0,61.82,36.27
2016,11,5,8,15,661.0,61.0,1.65,13.5,245.0,113.17,63.94
2016,11,5,8,30,706.0,66.0,1.6,14.0,289.0,172.64,109.04
2016,11,5,8,45,733.0,70.5,1.6,14.5,329.5,229.82,158.19
2016,11,5,9,0,760.0,75.0,1.6,15.0,370.0,289.69,211.29
2016,11,5,9,15,781.5,78.0,1.6,15.5,406.5,348.66,263.63
2016,11,5,9,30,803.0,81.0,1.6,16.0,443.0,409.04,315.88
2016,11,5,9,45,821.5,82.0,1.6,16.5,474.5,467.17,364.83
2016,11,5,10,0,840.0,83.0,1.6,17.0,506.0,525.68,412.37
2016,11,5,10,15,850.0,84.5,1.55,17.0,529.5,579.96,455.67
2016,11,5,10,30,860.0,86.0,1.5,17.0,553.0,633.17,496.76
2016,11,5,10,45,867.0,86.5,1.45,17.5,570.0,681.96,532.39
2016,11,5,11,0,874.0,87.0,1.4,18.0,587.0,728.86,565.42
2016,11,5,11,15,876.5,87.5,1.45,18.0,596.0,763.92,589.69
2016,11,5,11,30,879.0,88.0,1.5,18.0,605.0,801.85,616.0
2016,11,5,11,45,881.0,87.0,1.55,18.5,606.5,834.85,637.58
2016,11,5,12,0,883.0,86.0,1.6,19.0,608.0,864.78,657.04
2016,11,5,12,15,880.0,86.0,1.7,19.0,601.5,888.3,674.02
2016,11,5,12,30,877.0,86.0,1.8,19.0,595.0,908.32,688.81
2016,11,5,12,45,868.5,85.5,1.95,19.5,580.0,919.08,696.77
2016,11,5,13,0,860.0,85.0,2.1,20.0,565.0,936.39,709.34
2016,11,5,13,15,851.0,84.0,2.15,19.5,544.0,938.78,713.51
2016,11,5,13,30,842.0,83.0,2.2,19.0,523.0,937.38,715.44
2016,11,5,13,45,615.5,131.0,2.3,19.0,443.5,789.56,614.57
2016,11,5,14,0,389.0,179.0,2.4,19.0,364.0,601.14,478.02
2016,11,5,14,15,400.0,163.0,2.45,19.0,341.0,614.56,490.65
2016,11,5,14,30,411.0,147.0,2.5,19.0,318.0,604.47,484.85
2016,11,5,14,45,394.0,136.0,2.55,19.0,287.0,572.04,461.48
2016,11,5,15,0,377.0,125.0,2.6,19.0,256.0,538.31,436.74
2016,11,5,15,15,360.5,109.5,2.4,18.5,222.0,498.17,406.55
2016,11,5,15,30,344.0,94.0,2.2,18.0,188.0,457.08,374.67
2016,11,5,15,45,313.5,79.0,2.05,17.5,152.5,404.26,332.12
2016,11,5,16,0,283.0,64.0,1.9,17.0,117.0,352.1,288.41
2016,11,5,16,15,231.5,48.5,1.85,16.0,83.5,284.18,230.25
2016,11,5,16,30,180.0,33.0,1.8,15.0,50.0,219.9,167.18
2016,11,5,16,45,90.0,16.5,1.75,14.5,25.0,107.47,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.5,0.9,12.0,8.5,7.26,0.0
2016,11,6,7,0,0.0,17.0,0.9,12.0,17.0,13.92,0.0
2016,11,6,7,15,28.5,34.5,1.05,12.5,38.5,27.39,17.09
2016,11,6,7,30,57.0,52.0,1.2,13.0,60.0,40.08,29.51
2016,11,6,7,45,71.0,71.0,1.35,13.5,85.0,53.73,42.08
2016,11,6,8,0,85.0,90.0,1.5,14.0,110.0,70.67,53.19
2016,11,6,8,15,94.0,108.5,1.65,14.0,134.5,94.19,70.95
2016,11,6,8,30,103.0,127.0,1.8,14.0,159.0,119.3,91.34
2016,11,6,8,45,108.5,144.5,1.95,14.5,182.5,144.39,112.32
2016,11,6,9,0,114.0,162.0,2.1,15.0,206.0,170.49,134.27
2016,11,6,9,15,165.5,176.5,2.15,15.0,247.0,210.73,166.99
2016,11,6,9,30,217.0,191.0,2.2,15.0,288.0,257.16,205.12
2016,11,6,9,45,239.0,202.5,2.25,15.5,316.5,300.06,240.19
2016,11,6,10,0,261.0,214.0,2.3,16.0,345.0,339.7,272.22
2016,11,6,10,15,213.0,230.0,2.35,16.0,340.0,337.06,270.7
2016,11,6,10,30,165.0,246.0,2.4,16.0,335.0,337.51,271.04
2016,11,6,10,45,209.0,250.5,2.45,16.5,367.0,382.71,306.99
2016,11,6,11,0,253.0,255.0,2.5,17.0,399.0,444.38,354.89
2016,11,6,11,15,260.5,258.5,2.5,17.0,408.5,469.11,373.98
2016,11,6,11,30,268.0,262.0,2.5,17.0,418.0,493.66,392.98
2016,11,6,11,45,272.0,262.0,2.5,17.5,421.0,511.23,405.82
2016,11,6,12,0,276.0,262.0,2.5,18.0,424.0,528.05,418.05
2016,11,6,12,15,340.0,245.5,2.5,18.0,443.0,578.03,457.49
2016,11,6,12,30,404.0,229.0,2.5,18.0,462.0,629.29,497.33
2016,11,6,12,45,454.5,209.5,2.55,18.5,465.5,685.2,538.81
2016,11,6,13,0,505.0,190.0,2.6,19.0,469.0,721.82,566.32
2016,11,6,13,15,495.5,185.5,2.55,19.0,451.0,717.11,563.12
2016,11,6,13,30,486.0,181.0,2.5,19.0,433.0,709.9,558.49
2016,11,6,13,45,585.5,142.0,2.45,19.0,429.5,771.91,605.23
2016,11,6,14,0,685.0,103.0,2.4,19.0,426.0,823.15,642.03
2016,11,6,14,15,548.5,124.0,2.3,18.5,370.5,716.22,566.32
2016,11,6,14,30,412.0,145.0,2.2,18.0,315.0,602.53,483.31
2016,11,6,14,45,398.0,133.0,2.15,18.0,284.0,571.64,461.58
2016,11,6,15,0,384.0,121.0,2.1,18.0,253.0,539.3,437.66
2016,11,6,15,15,367.0,106.0,1.85,17.5,219.0,499.15,407.16
2016,11,6,15,30,350.0,91.0,1.6,17.0,185.0,458.05,375.0
2016,11,6,15,45,318.0,76.5,1.35,16.5,150.0,404.46,331.48
2016,11,6,16,0,286.0,62.0,1.1,16.0,115.0,351.64,286.96
2016,11,6,16,15,231.5,47.0,1.05,15.5,81.5,282.09,227.27
2016,11,6,16,30,177.0,32.0,1.0,15.0,48.0,216.6,161.77
2016,11,6,16,45,88.5,16.0,1.0,15.0,24.0,104.72,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,0.75,11.5,10.5,8.96,0.0
2016,11,7,7,0,0.0,21.0,0.7,12.0,21.0,16.68,0.0
2016,11,7,7,15,98.5,35.0,0.85,12.0,48.5,27.08,16.59
2016,11,7,7,30,197.0,49.0,1.0,12.0,76.0,37.17,27.03
2016,11,7,7,45,227.5,65.5,1.15,12.5,108.5,49.84,38.78
2016,11,7,8,0,258.0,82.0,1.3,13.0,141.0,69.44,49.34
2016,11,7,8,15,276.5,98.0,1.3,13.5,173.0,103.61,71.6
2016,11,7,8,30,295.0,114.0,1.3,14.0,205.0,140.41,100.35
2016,11,7,8,45,307.5,129.0,1.3,15.0,235.5,177.6,131.52
2016,11,7,9,0,320.0,144.0,1.3,16.0,266.0,216.43,164.55
2016,11,7,9,15,559.0,107.5,1.3,16.5,345.0,297.54,226.74
2016,11,7,9,30,798.0,71.0,1.3,17.0,424.0,395.72,304.04
2016,11,7,9,45,776.0,84.5,1.35,18.0,447.5,447.21,347.14
2016,11,7,10,0,754.0,98.0,1.4,19.0,471.0,495.06,385.73
2016,11,7,10,15,606.0,146.0,1.4,19.0,455.0,502.25,392.87
2016,11,7,10,30,458.0,194.0,1.4,19.0,439.0,487.47,382.17
2016,11,7,10,45,434.5,207.0,1.45,19.5,445.5,511.5,400.33
2016,11,7,11,0,411.0,220.0,1.5,20.0,452.0,519.61,406.18
2016,11,7,11,15,479.0,203.0,1.5,20.0,477.5,588.69,458.32
2016,11,7,11,30,547.0,186.0,1.5,20.0,503.0,647.62,502.11
2016,11,7,11,45,512.0,199.5,1.5,20.5,497.0,656.82,506.94
2016,11,7,12,0,477.0,213.0,1.5,21.0,491.0,662.0,509.22
2016,11,7,12,15,640.0,158.5,1.55,21.0,527.0,771.36,589.98
2016,11,7,12,30,803.0,104.0,1.6,21.0,563.0,869.91,657.12
2016,11,7,12,45,671.0,140.0,1.65,21.5,517.5,814.71,618.25
2016,11,7,13,0,539.0,176.0,1.7,22.0,472.0,736.88,564.41
2016,11,7,13,15,573.5,158.0,1.7,22.0,462.5,757.98,581.0
2016,11,7,13,30,608.0,140.0,1.7,22.0,453.0,786.31,601.35
2016,11,7,13,45,640.5,122.5,1.7,22.0,436.0,801.77,612.76
2016,11,7,14,0,673.0,105.0,1.7,22.0,419.0,813.19,621.62
2016,11,7,14,15,588.5,115.0,1.65,21.5,375.5,743.29,574.54
2016,11,7,14,30,504.0,125.0,1.6,21.0,332.0,663.59,520.01
2016,11,7,14,45,483.0,116.5,1.6,21.0,299.0,629.09,496.58
2016,11,7,15,0,462.0,108.0,1.6,21.0,266.0,593.18,471.15
2016,11,7,15,15,439.0,96.0,1.4,20.5,230.0,549.64,438.96
2016,11,7,15,30,416.0,84.0,1.2,20.0,194.0,505.36,405.2
2016,11,7,15,45,377.0,71.0,1.0,19.5,156.5,445.87,358.41
2016,11,7,16,0,338.0,58.0,0.8,19.0,119.0,387.51,310.56
2016,11,7,16,15,271.5,44.5,0.8,18.5,84.0,309.06,244.9
2016,11,7,16,30,205.0,31.0,0.8,18.0,49.0,235.97,171.44
2016,11,7,16,45,102.5,15.5,0.85,17.5,24.5,112.7,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,1.0,11.0,13.0,11.1,0.0
2016,11,8,7,0,0.0,26.0,1.0,11.0,26.0,19.8,0.0
2016,11,8,7,15,221.0,32.0,1.25,11.5,62.5,24.82,14.44
2016,11,8,7,30,442.0,38.0,1.5,12.0,99.0,31.14,21.67
2016,11,8,7,45,517.0,45.0,1.8,13.0,141.5,36.37,26.72
2016,11,8,8,0,592.0,52.0,2.1,14.0,184.0,56.99,32.96
2016,11,8,8,15,638.5,57.0,2.05,14.5,227.0,106.63,59.32
2016,11,8,8,30,685.0,62.0,2.0,15.0,270.0,164.39,102.81
2016,11,8,8,45,717.5,65.0,1.95,15.5,310.5,219.78,150.11
2016,11,8,9,0,750.0,68.0,1.9,16.0,351.0,278.48,202.05
2016,11,8,9,15,772.0,71.0,1.8,16.5,386.5,336.64,253.7
2016,11,8,9,30,794.0,74.0,1.7,17.0,422.0,396.27,305.26
2016,11,8,9,45,816.0,74.0,1.65,18.0,453.5,454.05,353.22
2016,11,8,10,0,838.0,74.0,1.6,19.0,485.0,512.54,399.82
2016,11,8,10,15,848.5,75.0,1.55,19.0,509.0,563.27,440.51
2016,11,8,10,30,859.0,76.0,1.5,19.0,533.0,614.92,480.52
2016,11,8,10,45,864.0,77.5,1.5,19.5,549.5,662.21,515.5
2016,11,8,11,0,869.0,79.0,1.5,20.0,566.0,707.49,547.7
2016,11,8,11,15,872.5,79.5,1.5,20.0,575.0,748.34,575.62
2016,11,8,11,30,876.0,80.0,1.5,20.0,584.0,786.63,601.57
2016,11,8,11,45,875.5,80.5,1.55,20.5,585.5,818.95,622.63
2016,11,8,12,0,875.0,81.0,1.6,21.0,587.0,848.13,641.54
2016,11,8,12,15,872.5,81.0,1.6,21.0,581.0,871.74,657.36
2016,11,8,12,30,870.0,81.0,1.6,21.0,575.0,891.92,670.99
2016,11,8,12,45,865.0,80.0,1.65,21.5,562.0,905.07,679.38
2016,11,8,13,0,860.0,79.0,1.7,22.0,549.0,914.58,685.54
2016,11,8,13,15,851.5,78.0,1.7,22.0,528.0,917.15,687.96
2016,11,8,13,30,843.0,77.0,1.7,22.0,507.0,926.6,695.22
2016,11,8,13,45,830.0,75.5,1.7,22.0,480.0,917.04,689.86
2016,11,8,14,0,817.0,74.0,1.7,22.0,453.0,903.89,682.38
2016,11,8,14,15,799.0,71.5,1.65,22.0,419.5,881.22,667.92
2016,11,8,14,30,781.0,69.0,1.6,22.0,386.0,855.37,651.3
2016,11,8,14,45,755.0,66.0,1.6,22.0,347.5,818.46,627.4
2016,11,8,15,0,729.0,63.0,1.6,22.0,309.0,779.12,601.3
2016,11,8,15,15,691.0,59.0,1.4,21.5,267.0,725.67,563.51
2016,11,8,15,30,653.0,55.0,1.2,21.0,225.0,670.97,523.55
2016,11,8,15,45,594.0,49.5,1.0,20.5,181.5,603.87,472.7
2016,11,8,16,0,535.0,44.0,0.8,20.0,138.0,531.37,415.42
2016,11,8,16,15,438.5,35.5,0.85,19.0,97.0,428.26,334.04
2016,11,8,16,30,342.0,27.0,0.9,18.0,56.0,331.46,236.28
2016,11,8,16,45,171.0,13.5,0.95,17.5,28.0,129.13,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
