Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,71.0,8.0,1.0,10.5,11.0,6.83,0.0
2016,11,9,7,0,142.0,16.0,1.0,11.0,22.0,13.66,0.0
2016,11,9,7,15,262.5,29.0,1.25,11.5,57.5,23.98,13.38
2016,11,9,7,30,383.0,42.0,1.5,12.0,93.0,34.53,24.56
2016,11,9,7,45,462.0,50.5,1.75,12.5,135.5,40.83,30.7
2016,11,9,8,0,541.0,59.0,2.0,13.0,178.0,61.04,37.62
2016,11,9,8,15,590.5,65.0,2.0,13.5,220.5,108.6,63.23
2016,11,9,8,30,640.0,71.0,2.0,14.0,263.0,162.27,103.41
2016,11,9,8,45,677.5,75.0,2.05,14.5,304.0,217.4,150.29
2016,11,9,9,0,715.0,79.0,2.1,15.0,345.0,276.53,202.39
2016,11,9,9,15,738.5,82.0,2.2,15.5,381.0,333.68,253.48
2016,11,9,9,30,762.0,85.0,2.3,16.0,417.0,393.37,305.68
2016,11,9,9,45,792.0,83.5,2.4,17.0,450.0,451.72,354.86
2016,11,9,10,0,822.0,82.0,2.5,18.0,483.0,511.64,403.72
2016,11,9,10,15,833.0,84.0,2.45,18.5,507.0,565.77,446.91
2016,11,9,10,30,844.0,86.0,2.4,19.0,531.0,619.0,487.95
2016,11,9,10,45,852.0,86.5,2.4,19.5,548.0,667.47,524.46
2016,11,9,11,0,860.0,87.0,2.4,20.0,565.0,714.19,558.69
2016,11,9,11,15,863.5,87.5,2.35,20.0,574.5,755.59,587.52
2016,11,9,11,30,867.0,88.0,2.3,20.0,584.0,794.43,614.07
2016,11,9,11,45,867.5,88.0,2.25,20.5,585.5,827.51,635.17
2016,11,9,12,0,868.0,88.0,2.2,21.0,587.0,857.49,653.97
2016,11,9,12,15,865.5,88.0,2.1,21.0,581.0,881.61,669.46
2016,11,9,12,30,863.0,88.0,2.0,21.0,575.0,902.26,682.58
2016,11,9,12,45,865.0,84.5,1.95,21.5,562.5,919.14,692.38
2016,11,9,13,0,867.0,81.0,1.9,22.0,550.0,922.29,693.09
2016,11,9,13,15,858.0,79.5,1.75,22.0,529.0,934.27,700.1
2016,11,9,13,30,849.0,78.0,1.6,22.0,508.0,932.32,697.73
2016,11,9,13,45,834.0,76.5,1.5,22.0,480.0,920.92,689.96
2016,11,9,14,0,819.0,75.0,1.4,22.0,452.0,905.91,679.95
2016,11,9,14,15,800.0,73.0,1.3,22.0,418.5,882.99,664.71
2016,11,9,14,30,781.0,71.0,1.2,22.0,385.0,856.9,647.31
2016,11,9,14,45,752.0,68.0,1.15,22.0,346.0,817.26,621.2
2016,11,9,15,0,723.0,65.0,1.1,22.0,307.0,775.24,593.01
2016,11,9,15,15,684.0,60.5,1.0,21.5,264.5,720.4,555.46
2016,11,9,15,30,645.0,56.0,0.9,21.0,222.0,671.74,520.89
2016,11,9,15,45,584.5,50.0,0.8,20.5,178.5,596.12,464.93
2016,11,9,16,0,524.0,44.0,0.7,20.0,135.0,522.07,407.46
2016,11,9,16,15,425.5,35.0,0.75,19.5,94.5,417.35,324.07
2016,11,9,16,30,327.0,26.0,0.8,19.0,54.0,317.38,220.51
2016,11,9,16,45,163.5,13.0,0.9,18.5,27.0,123.41,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.5,1.05,11.0,10.5,8.96,0.0
2016,11,10,7,0,0.0,21.0,1.0,11.0,21.0,17.92,0.0
2016,11,10,7,15,198.5,30.0,1.2,11.5,56.0,23.27,12.35
2016,11,10,7,30,397.0,39.0,1.4,12.0,91.0,32.04,22.32
2016,11,10,7,45,474.5,47.5,1.6,13.0,133.0,38.45,28.49
2016,11,10,8,0,552.0,56.0,1.8,14.0,175.0,58.5,35.35
2016,11,10,8,15,276.0,65.5,1.8,14.5,125.0,78.23,50.04
2016,11,10,8,30,0.0,75.0,1.8,15.0,75.0,61.7,47.1
2016,11,10,8,45,0.0,87.0,1.8,15.5,87.0,71.77,55.52
2016,11,10,9,0,0.0,99.0,1.8,16.0,99.0,81.97,63.89
2016,11,10,9,15,210.5,125.5,1.75,16.5,216.0,185.57,144.88
2016,11,10,9,30,421.0,152.0,1.7,17.0,333.0,314.31,246.33
2016,11,10,9,45,547.0,131.5,1.65,17.5,384.5,380.89,299.44
2016,11,10,10,0,673.0,111.0,1.6,18.0,436.0,464.36,365.37
2016,11,10,10,15,611.0,137.0,1.5,18.0,443.0,494.38,389.47
2016,11,10,10,30,549.0,163.0,1.4,18.0,450.0,511.33,402.83
2016,11,10,10,45,538.5,172.5,1.35,18.5,461.5,544.43,427.36
2016,11,10,11,0,528.0,182.0,1.3,19.0,473.0,575.25,449.3
2016,11,10,11,15,571.5,170.5,1.15,19.0,490.5,622.01,483.33
2016,11,10,11,30,615.0,159.0,1.0,19.0,508.0,677.1,521.96
2016,11,10,11,45,611.5,161.5,0.9,19.5,509.5,702.47,537.52
2016,11,10,12,0,608.0,164.0,0.8,20.0,511.0,725.28,551.19
2016,11,10,12,15,496.0,195.0,0.75,20.5,476.0,674.94,512.86
2016,11,10,12,30,384.0,226.0,0.7,21.0,441.0,606.52,462.45
2016,11,10,12,45,613.0,155.0,0.7,21.5,489.0,774.64,582.83
2016,11,10,13,0,842.0,84.0,0.7,22.0,537.0,911.57,670.22
2016,11,10,13,15,435.0,140.5,0.65,22.0,374.0,603.61,460.14
2016,11,10,13,30,28.0,197.0,0.6,22.0,211.0,211.1,162.78
2016,11,10,13,45,201.5,185.0,0.6,22.0,277.5,404.17,318.3
2016,11,10,14,0,375.0,173.0,0.6,22.0,344.0,578.91,448.53
2016,11,10,14,15,411.5,152.5,0.6,22.0,327.5,610.59,470.58
2016,11,10,14,30,448.0,132.0,0.6,22.0,311.0,618.37,477.81
2016,11,10,14,45,428.0,122.0,0.65,22.0,279.0,583.94,454.41
2016,11,10,15,0,408.0,112.0,0.7,22.0,247.0,548.23,429.87
2016,11,10,15,15,511.5,84.5,0.65,21.5,230.5,603.65,471.21
2016,11,10,15,30,615.0,57.0,0.6,21.0,214.0,646.65,500.82
2016,11,10,15,45,553.5,51.0,0.6,21.0,171.5,571.13,444.02
2016,11,10,16,0,492.0,45.0,0.6,21.0,129.0,497.25,386.82
2016,11,10,16,15,393.0,35.5,0.7,20.0,89.5,392.76,304.39
2016,11,10,16,30,294.0,26.0,0.8,19.0,50.0,291.31,197.5
2016,11,10,16,45,147.0,13.0,0.9,18.5,25.0,111.97,0.0
2016,11,10,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,0.9,12.0,9.0,0.0,0.0
2016,11,11,7,0,0.0,18.0,0.9,12.0,18.0,15.36,0.0
2016,11,11,7,15,175.5,28.5,0.95,12.5,50.5,22.08,10.84
2016,11,11,7,30,351.0,39.0,1.0,13.0,83.0,31.99,22.1
2016,11,11,7,45,422.5,49.0,1.05,14.0,123.5,39.59,29.34
2016,11,11,8,0,494.0,59.0,1.1,15.0,164.0,59.12,36.88
2016,11,11,8,15,542.0,65.5,1.05,15.5,204.5,103.82,60.75
2016,11,11,8,30,590.0,72.0,1.0,16.0,245.0,154.47,98.09
2016,11,11,8,45,638.0,72.0,0.95,16.5,283.5,205.02,139.86
2016,11,11,9,0,686.0,72.0,0.9,17.0,322.0,260.65,187.64
2016,11,11,9,15,684.5,81.0,1.0,17.5,352.0,313.06,234.5
2016,11,11,9,30,683.0,90.0,1.1,18.0,382.0,364.56,279.47
2016,11,11,9,45,631.0,113.0,1.25,18.5,397.5,405.67,315.44
2016,11,11,10,0,579.0,136.0,1.4,19.0,413.0,439.77,344.34
2016,11,11,10,15,414.0,182.0,1.5,19.5,385.5,421.44,331.4
2016,11,11,10,30,249.0,228.0,1.6,20.0,358.0,381.52,300.3
2016,11,11,10,45,159.0,234.0,1.7,20.5,318.0,333.37,262.68
2016,11,11,11,0,69.0,240.0,1.8,21.0,278.0,274.7,215.68
2016,11,11,11,15,52.5,234.5,1.9,21.0,263.5,261.77,205.62
2016,11,11,11,30,36.0,229.0,2.0,21.0,249.0,247.24,193.98
2016,11,11,11,45,91.0,246.0,2.15,21.0,297.5,314.14,247.85
2016,11,11,12,0,146.0,263.0,2.3,21.0,346.0,402.22,316.77
2016,11,11,12,15,222.5,252.5,2.35,21.0,377.0,464.78,366.27
2016,11,11,12,30,299.0,242.0,2.4,21.0,408.0,548.93,431.04
2016,11,11,12,45,230.0,243.0,2.45,21.0,369.0,478.27,377.02
2016,11,11,13,0,161.0,244.0,2.5,21.0,330.0,423.48,334.54
2016,11,11,13,15,82.5,205.0,2.55,21.0,249.0,287.72,228.61
2016,11,11,13,30,4.0,166.0,2.6,21.0,168.0,154.62,120.78
2016,11,11,13,45,21.5,174.0,2.65,21.0,184.0,182.25,144.24
2016,11,11,14,0,39.0,182.0,2.7,21.0,200.0,230.54,183.79
2016,11,11,14,15,97.5,175.0,2.7,20.5,215.0,281.86,227.62
2016,11,11,14,30,156.0,168.0,2.7,20.0,230.0,351.69,285.49
2016,11,11,14,45,146.5,152.5,2.75,19.5,206.0,325.49,265.4
2016,11,11,15,0,137.0,137.0,2.8,19.0,182.0,299.04,245.04
2016,11,11,15,15,127.0,119.0,2.75,18.5,156.0,268.1,220.47
2016,11,11,15,30,117.0,101.0,2.7,18.0,130.0,236.97,195.07
2016,11,11,15,45,102.0,82.0,2.65,17.5,103.5,199.77,163.77
2016,11,11,16,0,87.0,63.0,2.6,17.0,77.0,162.49,131.55
2016,11,11,16,15,56.5,45.0,2.4,16.5,53.0,115.02,89.52
2016,11,11,16,30,26.0,27.0,2.2,16.0,29.0,53.15,31.59
2016,11,11,16,45,13.0,13.5,2.05,15.5,14.5,20.43,0.0
2016,11,11,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,74.0,6.5,0.9,12.0,9.0,0.0,0.0
2016,11,12,7,0,148.0,13.0,0.9,12.0,18.0,11.1,0.0
2016,11,12,7,15,285.0,24.0,1.0,12.5,52.0,19.82,8.53
2016,11,12,7,30,422.0,35.0,1.1,13.0,86.0,28.82,19.28
2016,11,12,7,45,502.0,42.0,1.2,13.5,128.5,34.11,24.54
2016,11,12,8,0,582.0,49.0,1.3,14.0,171.0,52.67,30.44
2016,11,12,8,15,631.5,54.0,1.25,14.5,213.5,101.54,55.62
2016,11,12,8,30,681.0,59.0,1.2,15.0,256.0,158.72,98.05
2016,11,12,8,45,370.5,102.5,1.2,15.5,212.0,170.72,122.96
2016,11,12,9,0,60.0,146.0,1.2,16.0,168.0,139.3,109.46
2016,11,12,9,15,337.0,126.0,1.15,16.5,267.0,233.19,180.15
2016,11,12,9,30,614.0,106.0,1.1,17.0,366.0,351.82,271.95
2016,11,12,9,45,726.0,88.5,1.05,17.5,417.5,423.7,329.29
2016,11,12,10,0,838.0,71.0,1.0,18.0,469.0,505.03,392.94
2016,11,12,10,15,849.0,72.5,1.0,18.5,493.0,556.26,432.92
2016,11,12,10,30,860.0,74.0,1.0,19.0,517.0,608.5,472.39
2016,11,12,10,45,868.0,74.5,1.0,19.5,534.5,656.48,507.51
2016,11,12,11,0,876.0,75.0,1.0,20.0,552.0,702.7,540.12
2016,11,12,11,15,879.5,75.5,1.05,20.0,561.5,743.61,568.25
2016,11,12,11,30,883.0,76.0,1.1,20.0,571.0,781.98,594.53
2016,11,12,11,45,883.5,76.5,1.2,20.5,572.5,815.2,616.72
2016,11,12,12,0,884.0,77.0,1.3,21.0,574.0,845.36,636.83
2016,11,12,12,15,881.5,76.5,1.4,21.0,568.0,868.52,653.5
2016,11,12,12,30,879.0,76.0,1.5,21.0,562.0,888.22,668.05
2016,11,12,12,45,869.5,77.0,1.6,21.0,548.0,899.91,677.4
2016,11,12,13,0,860.0,78.0,1.7,21.0,534.0,907.89,684.5
2016,11,12,13,15,851.0,76.5,1.7,21.0,513.5,919.68,693.14
2016,11,12,13,30,842.0,75.0,1.7,21.0,493.0,917.75,692.67
2016,11,12,13,45,828.5,73.5,1.75,21.0,465.5,907.88,687.76
2016,11,12,14,0,815.0,72.0,1.8,21.0,438.0,894.45,680.55
2016,11,12,14,15,796.0,69.5,1.8,20.5,405.0,871.07,667.26
2016,11,12,14,30,777.0,67.0,1.8,20.0,372.0,844.56,651.67
2016,11,12,14,45,750.0,64.0,1.85,20.0,334.0,807.11,627.3
2016,11,12,15,0,723.0,61.0,1.9,20.0,296.0,767.27,600.57
2016,11,12,15,15,683.0,57.0,1.75,19.5,254.5,712.56,561.54
2016,11,12,15,30,643.0,53.0,1.6,19.0,213.0,656.71,520.23
2016,11,12,15,45,580.0,47.5,1.45,18.5,170.0,587.27,466.77
2016,11,12,16,0,517.0,42.0,1.3,18.0,127.0,512.54,406.58
2016,11,12,16,15,412.0,33.0,1.3,17.0,87.0,403.72,317.06
2016,11,12,16,30,307.0,24.0,1.3,16.0,47.0,295.11,190.35
2016,11,12,16,45,153.5,12.0,1.35,15.5,23.5,115.37,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,63.5,6.0,0.55,11.0,8.0,0.0,0.0
2016,11,13,7,0,127.0,12.0,0.5,11.0,16.0,10.24,0.0
2016,11,13,7,15,263.0,24.0,0.5,11.5,49.5,19.86,7.85
2016,11,13,7,30,399.0,36.0,0.5,12.0,83.0,29.72,20.09
2016,11,13,7,45,476.5,44.0,0.5,12.5,124.5,35.77,26.12
2016,11,13,8,0,554.0,52.0,0.5,13.0,166.0,54.0,32.44
2016,11,13,8,15,605.5,58.0,0.7,13.0,208.5,102.1,57.53
2016,11,13,8,30,657.0,64.0,0.9,13.0,251.0,156.47,97.87
2016,11,13,8,45,692.5,67.5,1.1,13.5,291.0,211.24,144.4
2016,11,13,9,0,728.0,71.0,1.3,14.0,331.0,271.34,197.44
2016,11,13,9,15,752.0,74.5,1.2,14.5,367.0,328.99,248.5
2016,11,13,9,30,776.0,78.0,1.1,15.0,403.0,388.39,299.69
2016,11,13,9,45,795.5,79.5,1.05,15.5,434.0,445.26,347.43
2016,11,13,10,0,815.0,81.0,1.0,16.0,465.0,502.68,393.81
2016,11,13,10,15,826.5,82.5,0.95,16.5,489.0,555.94,435.31
2016,11,13,10,30,838.0,84.0,0.9,17.0,513.0,608.35,474.58
2016,11,13,10,45,845.5,85.0,0.9,18.0,530.0,656.51,508.92
2016,11,13,11,0,853.0,86.0,0.9,19.0,547.0,702.94,540.84
2016,11,13,11,15,857.5,86.5,1.0,19.0,556.5,744.62,570.65
2016,11,13,11,30,862.0,87.0,1.1,19.0,566.0,783.88,598.24
2016,11,13,11,45,862.5,87.5,1.25,19.0,568.0,817.28,622.44
2016,11,13,12,0,863.0,88.0,1.4,19.0,570.0,847.63,644.65
2016,11,13,12,15,861.0,87.5,1.45,19.0,564.5,871.44,661.26
2016,11,13,12,30,859.0,87.0,1.5,19.0,559.0,891.83,675.73
2016,11,13,12,45,862.0,83.0,1.55,19.5,547.0,908.89,686.83
2016,11,13,13,0,865.0,79.0,1.6,20.0,535.0,912.42,688.99
2016,11,13,13,15,856.5,78.0,1.5,20.0,514.5,925.45,697.16
2016,11,13,13,30,848.0,77.0,1.4,20.0,494.0,924.75,696.08
2016,11,13,13,45,835.0,75.0,1.35,20.0,467.0,914.79,689.8
2016,11,13,14,0,822.0,73.0,1.3,20.0,440.0,901.22,681.31
2016,11,13,14,15,802.5,70.5,1.25,20.0,406.5,877.42,665.96
2016,11,13,14,30,783.0,68.0,1.2,20.0,373.0,850.45,648.44
2016,11,13,14,45,755.0,65.0,1.15,20.0,334.5,812.06,622.81
2016,11,13,15,0,727.0,62.0,1.1,20.0,296.0,771.27,595.01
2016,11,13,15,15,686.5,58.0,0.95,19.5,254.0,716.07,555.96
2016,11,13,15,30,646.0,54.0,0.8,19.0,212.0,667.22,520.0
2016,11,13,15,45,583.0,48.0,0.65,18.5,169.0,590.03,461.53
2016,11,13,16,0,520.0,42.0,0.5,18.0,126.0,514.56,401.65
2016,11,13,16,15,415.0,33.0,0.55,17.5,86.0,405.81,313.43
2016,11,13,16,30,310.0,24.0,0.6,17.0,46.0,295.54,180.23
2016,11,13,16,45,155.0,12.0,0.65,16.5,23.0,116.31,0.0
2016,11,13,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,6,45,66.5,5.5,1.0,10.0,7.0,0.0,0.0
2016,11,14,7,0,133.0,11.0,1.0,10.0,14.0,9.39,0.0
2016,11,14,7,15,275.0,22.5,1.0,10.5,48.0,18.62,6.09
2016,11,14,7,30,417.0,34.0,1.0,11.0,82.0,28.11,18.65
2016,11,14,7,45,497.0,41.5,1.05,11.5,124.0,33.83,24.43
2016,11,14,8,0,577.0,49.0,1.1,12.0,166.0,51.57,30.45
2016,11,14,8,15,628.5,54.5,1.0,12.5,209.0,100.53,55.54
2016,11,14,8,30,680.0,60.0,0.9,13.0,252.0,158.08,98.18
2016,11,14,8,45,712.0,64.5,0.85,13.5,292.0,213.85,145.45
2016,11,14,9,0,744.0,69.0,0.8,14.0,332.0,272.93,197.31
2016,11,14,9,15,768.0,72.0,0.8,14.5,368.0,330.94,248.54
2016,11,14,9,30,792.0,75.0,0.8,15.0,404.0,390.65,299.97
2016,11,14,9,45,808.5,77.0,0.8,15.5,434.5,447.43,347.64
2016,11,14,10,0,825.0,79.0,0.8,16.0,465.0,504.44,393.75
2016,11,14,10,15,836.5,81.0,0.8,16.5,489.0,558.64,436.08
2016,11,14,10,30,848.0,83.0,0.8,17.0,513.0,612.0,476.28
2016,11,14,10,45,853.5,84.5,0.8,17.5,529.5,659.82,511.17
2016,11,14,11,0,859.0,86.0,0.8,18.0,546.0,705.71,543.65
2016,11,14,11,15,863.0,86.5,0.75,18.0,556.0,747.25,571.4
2016,11,14,11,30,867.0,87.0,0.7,18.0,566.0,786.3,596.55
2016,11,14,11,45,867.5,87.5,0.7,18.5,567.5,819.86,617.39
2016,11,14,12,0,868.0,88.0,0.7,19.0,569.0,850.37,636.09
2016,11,14,12,15,865.5,87.5,0.6,19.0,563.5,873.89,649.45
2016,11,14,12,30,863.0,87.0,0.5,19.0,558.0,893.95,660.5
2016,11,14,12,45,861.0,85.0,0.4,19.5,545.0,909.06,667.09
2016,11,14,13,0,859.0,83.0,0.3,20.0,532.0,920.57,671.48
2016,11,14,13,15,850.0,81.5,0.3,20.0,511.5,922.52,673.31
2016,11,14,13,30,841.0,80.0,0.3,20.0,491.0,920.73,673.07
2016,11,14,13,45,828.0,78.0,0.35,20.5,464.0,910.82,667.58
2016,11,14,14,0,815.0,76.0,0.4,21.0,437.0,897.33,660.0
2016,11,14,14,15,795.5,73.5,0.5,20.5,403.5,873.63,649.27
2016,11,14,14,30,776.0,71.0,0.6,20.0,370.0,846.76,636.19
2016,11,14,14,45,747.0,67.5,0.75,20.0,331.5,806.94,613.4
2016,11,14,15,0,718.0,64.0,0.9,20.0,293.0,764.74,587.86
2016,11,14,15,15,676.5,59.5,0.85,19.5,251.0,708.23,549.19
2016,11,14,15,30,635.0,55.0,0.8,19.0,209.0,658.65,513.84
2016,11,14,15,45,569.5,49.0,0.8,18.5,166.0,579.77,455.48
2016,11,14,16,0,504.0,43.0,0.8,18.0,123.0,502.69,395.21
2016,11,14,16,15,397.5,33.5,0.9,17.0,83.5,392.82,305.45
2016,11,14,16,30,291.0,24.0,1.0,16.0,44.0,280.07,163.75
2016,11,14,16,45,145.5,12.0,1.1,15.0,22.0,109.73,0.0
2016,11,14,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,6,45,89.0,5.0,1.4,9.5,7.0,0.0,0.0
2016,11,15,7,0,178.0,10.0,1.4,10.0,14.0,8.54,0.0
2016,11,15,7,15,323.5,19.5,1.75,10.5,47.5,17.57,4.29
2016,11,15,7,30,469.0,29.0,2.1,11.0,81.0,26.14,16.8
2016,11,15,7,45,544.0,35.0,2.5,12.0,122.5,31.18,21.96
2016,11,15,8,0,619.0,41.0,2.9,13.0,164.0,48.07,27.11
2016,11,15,8,15,666.0,45.0,2.95,13.5,205.5,97.31,51.32
2016,11,15,8,30,713.0,49.0,3.0,14.0,247.0,152.15,91.79
2016,11,15,8,45,362.0,88.0,3.05,14.5,189.0,155.53,111.57
2016,11,15,9,0,11.0,127.0,3.1,15.0,131.0,108.12,85.8
2016,11,15,9,15,15.5,141.0,3.2,15.0,147.0,122.87,98.09
2016,11,15,9,30,20.0,155.0,3.3,15.0,163.0,138.33,110.87
2016,11,15,9,45,10.5,153.5,3.4,15.5,158.0,134.57,107.53
2016,11,15,10,0,1.0,152.0,3.5,16.0,153.0,129.55,103.03
2016,11,15,10,15,11.0,171.5,3.55,16.0,177.5,153.12,122.41
2016,11,15,10,30,21.0,191.0,3.6,16.0,202.0,178.22,143.0
2016,11,15,10,45,33.5,206.5,3.7,16.5,224.5,212.97,171.11
2016,11,15,11,0,46.0,222.0,3.8,17.0,247.0,240.86,193.46
2016,11,15,11,15,35.5,217.0,3.9,17.0,236.5,231.73,185.83
2016,11,15,11,30,25.0,212.0,4.0,17.0,226.0,208.15,166.57
2016,11,15,11,45,27.5,215.0,4.15,17.0,230.5,215.08,172.36
2016,11,15,12,0,30.0,218.0,4.3,17.0,235.0,238.06,191.06
2016,11,15,12,15,15.0,190.0,4.4,17.0,198.5,182.77,145.94
2016,11,15,12,30,0.0,162.0,4.5,17.0,162.0,142.69,112.81
2016,11,15,12,45,0.0,160.0,4.6,17.0,160.0,141.53,112.0
2016,11,15,13,0,0.0,158.0,4.7,17.0,158.0,140.49,111.27
2016,11,15,13,15,0.0,121.0,4.7,16.5,121.0,104.42,81.82
2016,11,15,13,30,0.0,84.0,4.7,16.0,84.0,69.77,53.18
2016,11,15,13,45,0.0,108.0,4.75,16.0,108.0,92.95,72.72
2016,11,15,14,0,0.0,132.0,4.8,16.0,132.0,118.87,94.49
2016,11,15,14,15,0.0,72.5,4.7,15.5,72.5,60.13,45.45
2016,11,15,14,30,0.0,13.0,4.6,15.0,13.0,10.71,3.52
2016,11,15,14,45,0.0,11.5,4.55,15.0,11.5,9.46,2.47
2016,11,15,15,0,0.0,10.0,4.5,15.0,10.0,8.22,1.41
2016,11,15,15,15,0.0,8.5,4.3,14.5,8.5,6.98,0.35
2016,11,15,15,30,0.0,7.0,4.1,14.0,7.0,5.75,0.0
2016,11,15,15,45,0.0,5.5,3.9,14.0,5.5,4.51,0.0
2016,11,15,16,0,0.0,4.0,3.7,14.0,4.0,3.28,0.0
2016,11,15,16,15,0.0,2.5,3.55,13.5,2.5,2.05,0.0
2016,11,15,16,30,0.0,1.0,3.4,13.0,1.0,0.82,0.0
2016,11,15,16,45,0.0,0.5,3.25,12.5,0.5,0.43,0.0
2016,11,15,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,7,15,221.0,16.0,2.15,7.5,40.0,12.93,0.69
2016,11,16,7,30,442.0,32.0,2.5,8.0,80.0,26.6,17.3
2016,11,16,7,45,532.0,39.0,2.85,9.0,123.5,32.02,22.95
2016,11,16,8,0,622.0,46.0,3.2,10.0,167.0,52.03,31.27
2016,11,16,8,15,674.0,51.0,3.35,10.5,211.0,102.67,56.36
2016,11,16,8,30,726.0,56.0,3.5,11.0,255.0,159.64,98.63
2016,11,16,8,45,763.0,58.5,3.7,11.5,296.5,217.18,148.37
2016,11,16,9,0,800.0,61.0,3.9,12.0,338.0,278.5,203.97
2016,11,16,9,15,822.5,63.5,3.95,12.0,374.5,338.5,259.79
2016,11,16,9,30,845.0,66.0,4.0,12.0,411.0,399.94,316.11
2016,11,16,9,45,860.0,68.0,4.05,12.5,441.5,458.68,368.44
2016,11,16,10,0,875.0,70.0,4.1,13.0,472.0,515.41,417.64
2016,11,16,10,15,885.5,71.5,4.05,13.0,496.5,570.02,464.25
2016,11,16,10,30,896.0,73.0,4.0,13.0,521.0,623.55,508.7
2016,11,16,10,45,901.0,74.5,3.95,13.5,538.0,672.2,547.2
2016,11,16,11,0,906.0,76.0,3.9,14.0,555.0,718.79,583.02
2016,11,16,11,15,909.0,76.5,3.85,14.0,564.5,760.5,613.49
2016,11,16,11,30,912.0,77.0,3.8,14.0,574.0,799.55,641.73
2016,11,16,11,45,909.0,78.0,3.8,14.0,575.0,831.54,664.88
2016,11,16,12,0,906.0,79.0,3.8,14.0,576.0,860.2,685.61
2016,11,16,12,15,903.5,79.0,3.75,14.0,570.0,884.66,703.06
2016,11,16,12,30,901.0,79.0,3.7,14.0,564.0,905.62,718.05
2016,11,16,12,45,894.5,78.5,3.7,14.0,550.5,918.78,727.86
2016,11,16,13,0,888.0,78.0,3.7,14.0,537.0,928.2,735.21
2016,11,16,13,15,878.5,77.0,3.65,14.0,516.0,940.58,744.55
2016,11,16,13,30,869.0,76.0,3.6,14.0,495.0,939.24,744.18
2016,11,16,13,45,851.5,75.0,3.6,14.0,466.5,926.6,736.25
2016,11,16,14,0,834.0,74.0,3.6,14.0,438.0,910.28,725.83
2016,11,16,14,15,813.5,71.5,3.55,13.5,404.0,885.71,710.39
2016,11,16,14,30,793.0,69.0,3.5,13.0,370.0,857.93,692.41
2016,11,16,14,45,759.5,67.0,3.45,13.0,331.0,815.87,662.16
2016,11,16,15,0,726.0,65.0,3.4,13.0,292.0,771.39,629.44
2016,11,16,15,15,683.0,60.0,3.0,12.5,249.5,712.94,584.42
2016,11,16,15,30,640.0,55.0,2.6,12.0,207.0,661.84,543.45
2016,11,16,15,45,564.5,49.5,2.25,11.5,163.0,575.43,473.31
2016,11,16,16,0,489.0,44.0,1.9,11.0,119.0,491.15,402.0
2016,11,16,16,15,377.0,34.0,1.8,10.5,80.0,377.23,301.97
2016,11,16,16,30,265.0,24.0,1.7,10.0,41.0,258.03,135.59
2016,11,16,16,45,132.5,12.0,1.65,9.5,20.5,100.73,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,217.0,15.5,1.45,4.5,38.0,12.54,0.0
2016,11,17,7,30,434.0,31.0,1.8,5.0,76.0,25.77,16.68
2016,11,17,7,45,524.5,37.5,2.15,5.5,118.5,30.79,22.16
2016,11,17,8,0,615.0,44.0,2.5,6.0,161.0,49.43,30.09
2016,11,17,8,15,667.0,48.5,2.6,6.5,204.5,99.06,54.53
2016,11,17,8,30,719.0,53.0,2.7,7.0,248.0,154.99,96.36
2016,11,17,8,45,756.5,56.0,2.85,8.0,289.0,212.5,146.31
2016,11,17,9,0,794.0,59.0,3.0,9.0,330.0,273.87,202.04
2016,11,17,9,15,817.5,61.5,2.95,9.5,366.5,333.72,257.49
2016,11,17,9,30,841.0,64.0,2.9,10.0,403.0,395.12,313.24
2016,11,17,9,45,860.0,64.5,2.9,10.5,434.5,452.56,364.45
2016,11,17,10,0,879.0,65.0,2.9,11.0,466.0,510.76,414.65
2016,11,17,10,15,890.0,66.5,2.85,11.5,490.5,565.69,460.48
2016,11,17,10,30,901.0,68.0,2.8,12.0,515.0,619.59,503.94
2016,11,17,10,45,909.5,68.0,2.8,12.5,533.0,668.92,542.76
2016,11,17,11,0,918.0,68.0,2.8,13.0,551.0,716.42,578.91
2016,11,17,11,15,922.0,68.5,2.75,13.0,560.5,759.17,609.61
2016,11,17,11,30,926.0,69.0,2.7,13.0,570.0,799.31,638.13
2016,11,17,11,45,927.5,69.0,2.65,13.5,572.5,834.06,661.29
2016,11,17,12,0,929.0,69.0,2.6,14.0,575.0,865.67,682.02
2016,11,17,12,15,927.0,68.5,2.55,14.0,569.0,890.38,699.04
2016,11,17,12,30,925.0,68.0,2.5,14.0,563.0,911.51,713.61
2016,11,17,12,45,920.0,67.5,2.5,14.5,549.5,926.31,722.95
2016,11,17,13,0,915.0,67.0,2.5,15.0,536.0,937.33,729.83
2016,11,17,13,15,906.5,66.0,2.4,15.0,515.5,940.65,731.9
2016,11,17,13,30,898.0,65.0,2.3,15.0,495.0,940.16,731.51
2016,11,17,13,45,885.0,63.5,2.25,15.0,467.5,931.01,725.76
2016,11,17,14,0,872.0,62.0,2.2,15.0,440.0,918.23,717.63
2016,11,17,14,15,853.5,60.0,2.1,14.5,406.0,896.14,703.77
2016,11,17,14,30,835.0,58.0,2.0,14.0,372.0,870.88,687.57
2016,11,17,14,45,808.5,55.5,1.9,14.0,333.5,844.34,668.85
2016,11,17,15,0,782.0,53.0,1.8,14.0,295.0,805.27,640.58
2016,11,17,15,15,742.0,49.5,1.55,13.5,252.5,750.75,599.84
2016,11,17,15,30,702.0,46.0,1.3,13.0,210.0,695.02,556.63
2016,11,17,15,45,640.0,40.5,1.05,12.5,166.5,617.74,495.19
2016,11,17,16,0,578.0,35.0,0.8,12.0,123.0,541.64,431.63
2016,11,17,16,15,469.0,27.5,0.8,11.5,83.0,429.72,335.34
2016,11,17,16,30,360.0,20.0,0.8,11.0,43.0,312.96,148.41
2016,11,17,16,45,180.0,10.0,0.8,10.5,21.5,131.39,0.0
2016,11,17,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,7,15,208.0,15.0,1.45,4.5,36.0,12.14,0.0
2016,11,18,7,30,416.0,30.0,1.7,5.0,72.0,24.91,15.77
2016,11,18,7,45,508.5,37.5,1.95,6.0,115.0,30.79,22.07
2016,11,18,8,0,601.0,45.0,2.2,7.0,158.0,49.39,30.59
2016,11,18,8,15,656.0,50.5,2.15,7.5,202.0,99.16,54.99
2016,11,18,8,30,711.0,56.0,2.1,8.0,246.0,155.65,96.83
2016,11,18,8,45,749.0,59.5,2.1,9.0,287.5,213.2,146.28
2016,11,18,9,0,787.0,63.0,2.1,10.0,329.0,274.7,201.45
2016,11,18,9,15,811.5,66.0,2.3,11.0,366.0,334.96,256.37
2016,11,18,9,30,836.0,69.0,2.5,12.0,403.0,396.93,311.69
2016,11,18,9,45,855.5,70.0,2.7,13.0,435.0,456.06,363.33
2016,11,18,10,0,875.0,71.0,2.9,14.0,467.0,515.63,413.66
2016,11,18,10,15,885.5,72.5,3.1,14.5,491.0,568.16,457.85
2016,11,18,10,30,896.0,74.0,3.3,15.0,515.0,621.62,501.47
2016,11,18,10,45,901.5,75.0,3.55,15.5,532.0,670.0,540.26
2016,11,18,11,0,907.0,76.0,3.8,16.0,549.0,716.35,576.66
2016,11,18,11,15,909.0,76.5,3.85,16.0,558.0,757.35,606.93
2016,11,18,11,30,911.0,77.0,3.9,16.0,567.0,795.62,634.87
2016,11,18,11,45,908.5,78.0,3.95,16.5,568.0,828.0,657.2
2016,11,18,12,0,906.0,79.0,4.0,17.0,569.0,857.1,677.09
2016,11,18,12,15,902.5,78.5,4.05,17.0,562.5,880.13,693.91
2016,11,18,12,30,899.0,78.0,4.1,17.0,556.0,899.61,708.33
2016,11,18,12,45,892.0,77.0,4.2,17.5,542.0,911.71,716.53
2016,11,18,13,0,885.0,76.0,4.3,18.0,528.0,920.05,722.24
2016,11,18,13,15,875.5,75.0,4.25,18.0,507.0,922.35,724.39
2016,11,18,13,30,866.0,74.0,4.2,18.0,486.0,931.13,731.36
2016,11,18,13,45,851.0,72.5,4.2,18.0,458.5,920.3,724.67
2016,11,18,14,0,836.0,71.0,4.2,18.0,431.0,905.84,715.56
2016,11,18,14,15,817.0,68.5,3.95,17.5,398.0,882.82,700.29
2016,11,18,14,30,798.0,66.0,3.7,17.0,365.0,856.59,682.52
2016,11,18,14,45,769.5,63.0,3.5,17.0,326.5,818.02,654.34
2016,11,18,15,0,741.0,60.0,3.3,17.0,288.0,777.01,623.8
2016,11,18,15,15,699.0,56.0,2.9,16.0,246.0,720.74,582.08
2016,11,18,15,30,657.0,52.0,2.5,15.0,204.0,663.23,537.67
2016,11,18,15,45,591.0,46.0,2.1,14.5,161.0,591.71,479.32
2016,11,18,16,0,525.0,40.0,1.7,14.0,118.0,514.25,413.51
2016,11,18,16,15,409.0,30.5,1.65,13.0,78.5,397.32,311.75
2016,11,18,16,30,293.0,21.0,1.6,12.0,39.0,273.19,116.67
2016,11,18,16,45,146.5,10.5,1.6,11.0,19.5,108.9,0.0
2016,11,18,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
