Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,171.5,15.5,3.75,11.0,32.0,12.57,0.0
2016,11,19,7,30,343.0,31.0,3.7,11.0,64.0,25.68,15.72
2016,11,19,7,45,433.5,38.5,3.65,11.0,103.5,31.41,22.05
2016,11,19,8,0,524.0,46.0,3.6,11.0,143.0,45.04,27.63
2016,11,19,8,15,262.0,27.0,3.55,11.0,75.5,43.91,22.21
2016,11,19,8,30,0.0,8.0,3.5,11.0,8.0,6.57,0.07
2016,11,19,8,45,0.0,9.5,3.45,11.5,9.5,7.81,1.14
2016,11,19,9,0,0.0,11.0,3.4,12.0,11.0,9.05,2.21
2016,11,19,9,15,0.0,27.5,3.5,12.0,27.5,22.68,14.01
2016,11,19,9,30,0.0,44.0,3.6,12.0,44.0,36.37,25.79
2016,11,19,9,45,0.0,48.5,3.7,12.5,48.5,40.12,28.89
2016,11,19,10,0,0.0,53.0,3.8,13.0,53.0,43.88,31.97
2016,11,19,10,15,0.0,33.0,3.8,13.0,33.0,27.27,17.73
2016,11,19,10,30,0.0,13.0,3.8,13.0,13.0,10.73,3.54
2016,11,19,10,45,0.0,55.0,3.85,13.5,55.0,45.57,33.2
2016,11,19,11,0,0.0,97.0,3.9,14.0,97.0,81.04,62.98
2016,11,19,11,15,0.0,81.0,3.9,14.0,81.0,67.28,51.34
2016,11,19,11,30,0.0,65.0,3.9,14.0,65.0,53.92,40.07
2016,11,19,11,45,0.0,71.5,3.9,14.5,71.5,59.34,44.55
2016,11,19,12,0,0.0,78.0,3.9,15.0,78.0,64.78,49.01
2016,11,19,12,15,0.0,89.0,3.85,15.0,89.0,74.02,56.76
2016,11,19,12,30,0.0,100.0,3.8,15.0,100.0,83.99,65.12
2016,11,19,12,45,0.0,85.0,3.8,15.0,85.0,70.62,53.97
2016,11,19,13,0,0.0,70.0,3.8,15.0,70.0,58.07,43.49
2016,11,19,13,15,1.5,113.0,3.75,15.0,114.0,98.35,77.41
2016,11,19,13,30,3.0,156.0,3.7,15.0,158.0,144.71,116.13
2016,11,19,13,45,1.5,131.5,3.65,15.0,132.5,118.8,94.65
2016,11,19,14,0,0.0,107.0,3.6,15.0,107.0,93.19,73.33
2016,11,19,14,15,12.0,124.0,3.45,15.0,128.5,124.18,100.05
2016,11,19,14,30,24.0,141.0,3.3,15.0,150.0,158.62,129.44
2016,11,19,14,45,19.5,127.0,3.15,15.0,133.5,141.52,115.09
2016,11,19,15,0,15.0,113.0,3.0,15.0,117.0,124.6,100.82
2016,11,19,15,15,9.0,97.0,2.65,14.5,99.5,103.88,83.24
2016,11,19,15,30,3.0,81.0,2.3,14.0,82.0,83.32,65.54
2016,11,19,15,45,1.5,63.5,2.0,13.5,64.0,64.35,49.13
2016,11,19,16,0,0.0,46.0,1.7,13.0,46.0,44.79,32.05
2016,11,19,16,15,0.0,30.5,1.6,12.5,30.5,28.51,17.43
2016,11,19,16,30,0.0,15.0,1.5,12.0,15.0,12.37,0.0
2016,11,19,16,45,0.0,7.5,1.45,12.0,7.5,6.4,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.5,1.3,10.5,8.5,6.99,0.0
2016,11,20,7,30,0.0,17.0,1.4,11.0,17.0,14.01,5.9
2016,11,20,7,45,0.0,28.0,1.5,11.5,28.0,23.12,14.71
2016,11,20,8,0,0.0,39.0,1.6,12.0,39.0,32.25,21.97
2016,11,20,8,15,0.0,50.5,1.7,12.0,50.5,41.69,30.32
2016,11,20,8,30,0.0,62.0,1.8,12.0,62.0,51.15,38.6
2016,11,20,8,45,0.0,73.0,1.95,12.5,73.0,60.33,46.44
2016,11,20,9,0,0.0,84.0,2.1,13.0,84.0,69.63,54.26
2016,11,20,9,15,33.5,123.5,2.0,13.0,137.0,116.7,93.29
2016,11,20,9,30,67.0,163.0,1.9,13.0,190.0,167.9,135.65
2016,11,20,9,45,107.0,179.0,1.85,13.5,225.5,211.95,171.61
2016,11,20,10,0,147.0,195.0,1.8,14.0,261.0,255.47,206.97
2016,11,20,10,15,155.0,206.0,1.75,14.0,279.0,281.2,228.07
2016,11,20,10,30,163.0,217.0,1.7,14.0,297.0,307.72,249.61
2016,11,20,10,45,82.5,190.5,1.65,14.0,231.0,228.85,185.52
2016,11,20,11,0,2.0,164.0,1.6,14.0,165.0,143.35,114.35
2016,11,20,11,15,35.0,198.0,1.65,14.0,216.5,212.29,171.71
2016,11,20,11,30,68.0,232.0,1.7,14.0,268.0,277.43,224.7
2016,11,20,11,45,35.5,200.5,1.8,14.0,219.5,221.31,178.71
2016,11,20,12,0,3.0,169.0,1.9,14.0,171.0,151.31,120.88
2016,11,20,12,15,1.5,163.0,1.9,14.0,164.0,144.88,115.73
2016,11,20,12,30,0.0,157.0,1.9,14.0,157.0,138.38,110.39
2016,11,20,12,45,24.5,184.0,1.95,14.0,196.5,189.1,153.17
2016,11,20,13,0,49.0,211.0,2.0,14.0,236.0,262.64,213.71
2016,11,20,13,15,24.5,155.5,1.9,14.0,168.0,176.55,142.97
2016,11,20,13,30,0.0,100.0,1.8,14.0,100.0,84.95,66.31
2016,11,20,13,45,0.0,85.5,1.75,14.0,85.5,71.52,55.23
2016,11,20,14,0,0.0,71.0,1.7,14.0,71.0,58.88,44.65
2016,11,20,14,15,0.0,40.5,1.5,13.5,40.5,33.47,23.14
2016,11,20,14,30,0.0,10.0,1.3,13.0,10.0,8.23,1.47
2016,11,20,14,45,0.0,9.0,1.15,13.0,9.0,7.4,0.77
2016,11,20,15,0,0.0,8.0,1.0,13.0,8.0,6.58,0.06
2016,11,20,15,15,0.0,6.5,0.85,12.5,6.5,5.34,0.0
2016,11,20,15,30,0.0,5.0,0.7,12.0,5.0,4.1,0.0
2016,11,20,15,45,0.0,4.0,0.55,12.0,4.0,3.28,0.0
2016,11,20,16,0,0.0,3.0,0.4,12.0,3.0,2.46,0.0
2016,11,20,16,15,0.0,2.0,0.35,11.5,2.0,1.64,0.0
2016,11,20,16,30,0.0,1.0,0.3,11.0,1.0,0.82,0.0
2016,11,20,16,45,0.0,0.5,0.3,11.0,0.5,0.43,0.0
2016,11,20,17,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,14.5,1.25,7.5,31.0,11.81,0.0
2016,11,21,7,30,362.0,29.0,1.4,8.0,62.0,24.12,14.15
2016,11,21,7,45,460.5,36.5,1.55,9.0,102.5,29.96,20.89
2016,11,21,8,0,559.0,44.0,1.7,10.0,143.0,42.59,26.29
2016,11,21,8,15,616.0,49.0,1.8,10.0,185.0,92.1,50.49
2016,11,21,8,30,673.0,54.0,1.9,10.0,227.0,145.54,89.19
2016,11,21,8,45,715.0,57.0,2.0,10.5,267.5,200.75,136.12
2016,11,21,9,0,757.0,60.0,2.1,11.0,308.0,260.41,189.54
2016,11,21,9,15,782.0,62.5,2.15,11.5,344.0,318.25,242.51
2016,11,21,9,30,807.0,65.0,2.2,12.0,380.0,377.89,296.17
2016,11,21,9,45,815.5,69.5,2.25,12.5,409.0,433.91,345.76
2016,11,21,10,0,824.0,74.0,2.3,13.0,438.0,489.4,393.29
2016,11,21,10,15,577.5,135.0,2.3,13.0,397.0,463.73,375.81
2016,11,21,10,30,331.0,196.0,2.3,13.0,356.0,395.71,322.44
2016,11,21,10,45,384.0,192.5,2.3,13.5,384.0,445.16,362.7
2016,11,21,11,0,437.0,189.0,2.3,14.0,412.0,511.37,414.45
2016,11,21,11,15,656.0,135.0,2.3,14.0,477.0,643.0,518.45
2016,11,21,11,30,875.0,81.0,2.3,14.0,542.0,774.79,616.89
2016,11,21,11,45,876.5,81.0,2.3,14.5,544.5,808.72,638.88
2016,11,21,12,0,878.0,81.0,2.3,15.0,547.0,839.67,659.47
2016,11,21,12,15,876.0,80.5,2.25,15.0,542.0,863.9,676.05
2016,11,21,12,30,874.0,80.0,2.2,15.0,537.0,884.7,690.29
2016,11,21,12,45,876.0,77.0,2.2,15.0,525.5,893.01,696.37
2016,11,21,13,0,878.0,74.0,2.2,15.0,514.0,906.9,706.64
2016,11,21,13,15,869.0,73.0,2.15,15.0,494.0,909.73,708.76
2016,11,21,13,30,860.0,72.0,2.1,15.0,474.0,919.0,715.61
2016,11,21,13,45,845.0,70.5,2.1,15.0,447.0,908.37,709.15
2016,11,21,14,0,830.0,69.0,2.1,15.0,420.0,894.14,700.44
2016,11,21,14,15,810.0,66.5,2.0,14.5,387.0,870.48,685.3
2016,11,21,14,30,790.0,64.0,1.9,14.0,354.0,843.66,667.76
2016,11,21,14,45,759.5,61.5,1.8,14.0,316.0,804.35,639.64
2016,11,21,15,0,729.0,59.0,1.7,14.0,278.0,762.67,609.2
2016,11,21,15,15,685.5,54.5,1.45,13.5,236.5,705.05,565.66
2016,11,21,15,30,642.0,50.0,1.2,13.0,195.0,646.39,519.73
2016,11,21,15,45,571.0,44.5,1.0,12.5,153.0,572.1,460.27
2016,11,21,16,0,500.0,39.0,0.8,12.0,111.0,492.37,393.6
2016,11,21,16,15,380.0,29.5,0.85,11.5,73.0,373.84,289.31
2016,11,21,16,30,260.0,20.0,0.9,11.0,35.0,245.19,62.0
2016,11,21,16,45,130.0,10.0,0.95,10.5,17.5,97.14,0.0
2016,11,21,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,158.5,15.0,1.05,7.5,29.0,12.28,0.0
2016,11,22,7,30,317.0,30.0,1.1,8.0,58.0,25.01,14.52
2016,11,22,7,45,414.5,39.0,1.2,8.5,97.5,32.05,22.73
2016,11,22,8,0,512.0,48.0,1.3,9.0,137.0,44.57,28.99
2016,11,22,8,15,572.0,54.0,1.3,9.5,178.5,89.65,50.32
2016,11,22,8,30,632.0,60.0,1.3,10.0,220.0,142.05,87.97
2016,11,22,8,45,671.0,64.5,1.35,10.5,259.5,195.96,133.54
2016,11,22,9,0,710.0,69.0,1.4,11.0,299.0,254.04,185.11
2016,11,22,9,15,626.0,89.5,1.4,11.0,309.0,291.92,224.18
2016,11,22,9,30,542.0,110.0,1.4,11.0,319.0,319.28,252.73
2016,11,22,9,45,565.5,114.5,1.45,11.5,348.0,368.26,295.17
2016,11,22,10,0,589.0,119.0,1.5,12.0,377.0,418.82,337.71
2016,11,22,10,15,520.0,144.5,1.5,12.0,381.5,435.96,353.28
2016,11,22,10,30,451.0,170.0,1.5,12.0,386.0,450.58,365.76
2016,11,22,10,45,481.5,169.5,1.55,12.5,407.5,495.3,401.33
2016,11,22,11,0,512.0,169.0,1.6,13.0,429.0,541.27,437.0
2016,11,22,11,15,496.5,177.0,1.6,13.0,433.0,563.93,454.35
2016,11,22,11,30,481.0,185.0,1.6,13.0,437.0,583.93,469.55
2016,11,22,11,45,475.0,187.5,1.6,13.5,437.5,603.01,483.24
2016,11,22,12,0,469.0,190.0,1.6,14.0,438.0,619.98,495.2
2016,11,22,12,15,462.5,189.5,1.55,14.0,432.0,631.14,503.42
2016,11,22,12,30,456.0,189.0,1.5,14.0,426.0,640.08,510.0
2016,11,22,12,45,409.0,193.5,1.45,14.0,402.5,616.14,491.52
2016,11,22,13,0,362.0,198.0,1.4,14.0,379.0,570.31,457.31
2016,11,22,13,15,430.0,175.5,1.35,14.0,381.5,634.01,506.87
2016,11,22,13,30,498.0,153.0,1.3,14.0,384.0,677.43,540.31
2016,11,22,13,45,516.0,139.0,1.3,14.0,366.5,682.14,544.34
2016,11,22,14,0,534.0,125.0,1.3,14.0,349.0,684.15,546.64
2016,11,22,14,15,552.0,110.5,1.15,13.5,326.5,691.19,552.18
2016,11,22,14,30,570.0,96.0,1.0,13.0,304.0,687.69,549.75
2016,11,22,14,45,533.5,93.0,0.9,13.0,271.0,644.75,517.75
2016,11,22,15,0,497.0,90.0,0.8,13.0,238.0,594.54,480.09
2016,11,22,15,15,463.0,80.0,0.8,12.5,202.0,544.19,443.07
2016,11,22,15,30,429.0,70.0,0.8,12.0,166.0,493.66,404.16
2016,11,22,15,45,383.0,58.0,0.8,11.5,130.0,430.56,353.33
2016,11,22,16,0,337.0,46.0,0.8,11.0,94.0,370.32,301.97
2016,11,22,16,15,248.5,33.0,0.85,10.5,61.5,276.58,215.66
2016,11,22,16,30,160.0,20.0,0.9,10.0,29.0,170.57,30.89
2016,11,22,16,45,80.0,10.0,0.95,10.0,14.5,63.05,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,15,122.0,16.5,1.25,7.5,27.0,14.08,0.0
2016,11,23,7,30,244.0,33.0,1.2,8.0,54.0,25.66,14.58
2016,11,23,7,45,340.5,44.5,1.2,8.5,92.0,36.82,26.85
2016,11,23,8,0,437.0,56.0,1.2,9.0,130.0,49.91,39.2
2016,11,23,8,15,503.5,63.0,1.35,9.5,171.5,91.49,54.62
2016,11,23,8,30,570.0,70.0,1.5,10.0,213.0,141.4,90.24
2016,11,23,8,45,612.0,76.0,1.65,10.5,252.0,193.57,134.03
2016,11,23,9,0,654.0,82.0,1.8,11.0,291.0,250.42,184.21
2016,11,23,9,15,684.5,86.0,1.85,11.0,327.0,306.14,234.78
2016,11,23,9,30,715.0,90.0,1.9,11.0,363.0,364.51,287.09
2016,11,23,9,45,745.5,90.0,2.0,11.5,395.0,421.26,336.72
2016,11,23,10,0,776.0,90.0,2.1,12.0,427.0,479.8,386.51
2016,11,23,10,15,557.5,140.5,2.15,12.0,389.5,451.21,366.94
2016,11,23,10,30,339.0,191.0,2.2,12.0,352.0,394.4,322.62
2016,11,23,10,45,169.5,136.0,2.3,12.5,216.5,249.69,205.72
2016,11,23,11,0,0.0,81.0,2.4,13.0,81.0,67.26,51.47
2016,11,23,11,15,77.0,159.0,2.4,13.0,199.5,202.38,166.28
2016,11,23,11,30,154.0,237.0,2.4,13.0,318.0,362.87,296.93
2016,11,23,11,45,504.0,164.5,2.45,13.0,429.0,600.28,489.19
2016,11,23,12,0,854.0,92.0,2.5,13.0,540.0,829.88,661.19
2016,11,23,12,15,851.5,91.5,2.5,13.0,535.0,853.3,676.01
2016,11,23,12,30,849.0,91.0,2.5,13.0,530.0,873.33,690.43
2016,11,23,12,45,840.5,91.0,2.55,13.0,516.5,885.16,699.57
2016,11,23,13,0,832.0,91.0,2.6,13.0,503.0,893.3,706.31
2016,11,23,13,15,821.5,89.5,2.65,13.0,483.0,894.12,708.02
2016,11,23,13,30,811.0,88.0,2.7,13.0,463.0,891.27,707.31
2016,11,23,13,45,797.5,85.0,2.8,13.0,436.5,880.21,701.21
2016,11,23,14,0,784.0,82.0,2.9,13.0,410.0,865.64,692.62
2016,11,23,14,15,762.0,79.5,2.8,12.5,377.0,840.4,675.99
2016,11,23,14,30,740.0,77.0,2.7,12.0,344.0,819.37,662.28
2016,11,23,14,45,709.0,73.0,2.6,12.0,306.5,778.81,632.46
2016,11,23,15,0,678.0,69.0,2.5,12.0,269.0,736.15,600.46
2016,11,23,15,15,630.5,63.5,2.15,11.5,228.5,675.35,553.11
2016,11,23,15,30,583.0,58.0,1.8,11.0,188.0,614.0,503.7
2016,11,23,15,45,508.5,51.0,1.5,10.5,146.0,528.54,433.74
2016,11,23,16,0,434.0,44.0,1.2,10.0,104.0,445.06,362.33
2016,11,23,16,15,309.0,32.5,1.2,9.5,67.5,322.69,251.75
2016,11,23,16,30,184.0,21.0,1.2,9.0,31.0,189.27,22.22
2016,11,23,16,45,92.0,10.5,1.2,8.5,15.5,71.65,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,126.0,16.0,0.85,4.0,26.0,13.66,0.0
2016,11,24,7,30,252.0,32.0,0.9,4.0,52.0,24.93,13.75
2016,11,24,7,45,363.5,42.5,0.95,4.5,92.0,35.21,25.81
2016,11,24,8,0,475.0,53.0,1.0,5.0,132.0,47.1,37.26
2016,11,24,8,15,540.5,60.5,1.0,5.5,174.5,91.29,54.1
2016,11,24,8,30,606.0,68.0,1.0,6.0,217.0,143.62,91.76
2016,11,24,8,45,656.5,71.5,1.05,6.5,258.5,197.28,136.83
2016,11,24,9,0,707.0,75.0,1.1,7.0,300.0,256.49,189.28
2016,11,24,9,15,736.0,78.5,1.2,7.5,336.5,314.13,241.82
2016,11,24,9,30,765.0,82.0,1.3,8.0,373.0,374.14,295.65
2016,11,24,9,45,790.0,83.5,1.4,8.5,405.0,432.56,347.06
2016,11,24,10,0,815.0,85.0,1.5,9.0,437.0,491.75,397.64
2016,11,24,10,15,828.5,87.0,1.5,9.5,462.0,546.17,442.56
2016,11,24,10,30,842.0,89.0,1.5,10.0,487.0,600.01,485.52
2016,11,24,10,45,852.5,89.5,1.5,11.0,505.0,649.51,522.92
2016,11,24,11,0,863.0,90.0,1.5,12.0,523.0,697.55,557.97
2016,11,24,11,15,867.5,91.0,1.35,12.0,533.5,740.13,588.21
2016,11,24,11,30,872.0,92.0,1.2,12.0,544.0,780.33,614.5
2016,11,24,11,45,874.0,91.5,1.1,12.5,546.5,814.26,635.29
2016,11,24,12,0,876.0,91.0,1.0,13.0,549.0,845.22,653.65
2016,11,24,12,15,873.5,91.0,1.0,13.0,543.5,869.86,670.27
2016,11,24,12,30,871.0,91.0,1.0,13.0,538.0,891.05,684.68
2016,11,24,12,45,865.5,90.0,1.0,13.0,525.5,904.85,694.21
2016,11,24,13,0,860.0,89.0,1.0,13.0,513.0,914.97,701.48
2016,11,24,13,15,850.0,87.5,1.0,13.0,492.5,916.66,703.24
2016,11,24,13,30,840.0,86.0,1.0,13.0,472.0,914.57,702.72
2016,11,24,13,45,824.5,84.0,1.0,13.5,445.0,903.05,694.67
2016,11,24,14,0,809.0,82.0,1.0,14.0,418.0,887.91,684.33
2016,11,24,14,15,787.0,79.0,0.9,13.5,384.5,862.07,667.42
2016,11,24,14,30,765.0,76.0,0.8,13.0,351.0,833.03,648.16
2016,11,24,14,45,733.0,72.0,0.75,13.0,313.0,798.56,624.4
2016,11,24,15,0,701.0,68.0,0.7,13.0,275.0,754.75,593.37
2016,11,24,15,15,653.5,63.0,0.65,12.5,233.0,694.29,550.35
2016,11,24,15,30,606.0,58.0,0.6,12.0,191.0,633.14,504.94
2016,11,24,15,45,532.0,50.5,0.6,11.5,148.5,546.98,438.83
2016,11,24,16,0,458.0,43.0,0.6,11.0,106.0,462.85,370.38
2016,11,24,16,15,331.5,32.0,0.65,10.5,68.5,339.18,260.13
2016,11,24,16,30,205.0,21.0,0.7,10.0,31.0,203.49,9.76
2016,11,24,16,45,102.5,10.5,0.8,9.5,15.5,78.8,0.0
2016,11,24,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,15,22.5,14.0,0.95,5.0,15.5,11.95,0.0
2016,11,25,7,30,45.0,28.0,0.9,5.0,31.0,22.17,10.96
2016,11,25,7,45,79.5,45.5,0.9,5.5,56.5,35.22,25.61
2016,11,25,8,0,114.0,63.0,0.9,6.0,82.0,48.93,38.71
2016,11,25,8,15,133.0,80.5,1.05,6.5,108.5,73.64,53.78
2016,11,25,8,30,152.0,98.0,1.2,7.0,135.0,101.14,75.7
2016,11,25,8,45,164.0,115.0,1.35,7.5,161.0,129.58,100.01
2016,11,25,9,0,176.0,132.0,1.5,8.0,187.0,159.77,126.38
2016,11,25,9,15,191.0,144.0,1.4,8.5,210.5,188.17,151.15
2016,11,25,9,30,206.0,156.0,1.3,9.0,234.0,218.25,177.13
2016,11,25,9,45,180.5,171.0,1.2,9.5,243.5,235.51,192.47
2016,11,25,10,0,155.0,186.0,1.1,10.0,253.0,250.1,204.85
2016,11,25,10,15,224.5,190.5,1.0,10.5,293.0,302.29,247.48
2016,11,25,10,30,294.0,195.0,0.9,11.0,333.0,371.27,302.44
2016,11,25,10,45,224.5,210.0,0.8,11.5,317.5,349.38,283.77
2016,11,25,11,0,155.0,225.0,0.7,12.0,302.0,331.46,268.15
2016,11,25,11,15,173.0,229.0,0.65,12.0,317.0,358.26,289.62
2016,11,25,11,30,191.0,233.0,0.6,12.0,332.0,386.15,311.36
2016,11,25,11,45,236.5,229.0,0.55,12.5,352.0,427.45,343.22
2016,11,25,12,0,282.0,225.0,0.5,13.0,372.0,487.49,388.15
2016,11,25,12,15,208.0,228.5,0.45,13.0,336.5,423.83,338.14
2016,11,25,12,30,134.0,232.0,0.4,13.0,301.0,372.64,297.72
2016,11,25,12,45,141.5,226.5,0.4,13.0,297.5,379.41,304.03
2016,11,25,13,0,149.0,221.0,0.4,13.0,294.0,385.99,309.68
2016,11,25,13,15,150.5,211.5,0.35,13.0,283.0,381.64,306.56
2016,11,25,13,30,152.0,202.0,0.3,13.0,272.0,376.72,303.15
2016,11,25,13,45,190.0,187.5,0.3,13.0,270.0,398.42,321.73
2016,11,25,14,0,228.0,173.0,0.3,13.0,268.0,439.09,354.07
2016,11,25,14,15,215.0,160.0,0.3,12.5,243.5,393.98,320.48
2016,11,25,14,30,202.0,147.0,0.3,12.0,219.0,367.93,301.6
2016,11,25,14,45,187.0,134.0,0.3,12.0,195.0,339.66,279.74
2016,11,25,15,0,172.0,121.0,0.3,12.0,171.0,311.36,257.35
2016,11,25,15,15,158.0,104.0,0.4,11.5,144.5,277.5,230.82
2016,11,25,15,30,144.0,87.0,0.5,11.0,118.0,243.5,203.11
2016,11,25,15,45,126.0,69.0,0.6,11.0,92.0,204.26,169.47
2016,11,25,16,0,108.0,51.0,0.7,11.0,66.0,180.16,146.75
2016,11,25,16,15,54.0,35.0,0.75,10.5,42.5,102.07,76.21
2016,11,25,16,30,0.0,19.0,0.8,10.0,19.0,18.75,0.0
2016,11,25,16,45,0.0,9.5,0.85,9.5,9.5,8.11,0.0
2016,11,25,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,2.35,8.0,6.0,5.12,0.0
2016,11,26,7,30,0.0,12.0,2.4,8.0,12.0,9.87,1.33
2016,11,26,7,45,0.0,22.0,2.5,8.0,22.0,18.14,10.26
2016,11,26,8,0,0.0,32.0,2.6,8.0,32.0,26.43,18.15
2016,11,26,8,15,0.0,43.0,2.65,8.0,43.0,35.57,25.38
2016,11,26,8,30,0.0,54.0,2.7,8.0,54.0,44.64,33.47
2016,11,26,8,45,0.0,64.5,2.8,8.5,64.5,53.35,41.09
2016,11,26,9,0,0.0,75.0,2.9,9.0,75.0,62.17,48.69
2016,11,26,9,15,0.0,84.5,2.9,9.0,84.5,70.26,55.65
2016,11,26,9,30,0.0,94.0,2.9,9.0,94.0,78.44,62.63
2016,11,26,9,45,0.0,99.0,2.95,9.0,99.0,82.82,66.3
2016,11,26,10,0,0.0,104.0,3.0,9.0,104.0,87.23,69.97
2016,11,26,10,15,0.0,106.5,3.0,9.0,106.5,89.48,71.77
2016,11,26,10,30,0.0,109.0,3.0,9.0,109.0,91.73,73.59
2016,11,26,10,45,2.5,138.0,3.05,9.0,139.5,119.59,97.27
2016,11,26,11,0,5.0,167.0,3.1,9.0,170.0,148.8,121.9
2016,11,26,11,15,76.5,200.0,3.2,9.0,239.5,244.85,203.98
2016,11,26,11,30,148.0,233.0,3.3,9.0,309.0,353.8,294.85
2016,11,26,11,45,234.0,225.0,3.45,9.5,346.0,420.73,350.65
2016,11,26,12,0,320.0,217.0,3.6,10.0,383.0,508.96,422.52
2016,11,26,12,15,302.5,218.0,3.7,10.0,373.5,508.41,421.89
2016,11,26,12,30,285.0,219.0,3.8,10.0,364.0,505.96,420.17
2016,11,26,12,45,209.5,219.0,3.95,10.0,324.5,430.49,358.92
2016,11,26,13,0,134.0,219.0,4.1,10.0,285.0,369.97,308.56
2016,11,26,13,15,135.5,210.5,4.05,10.0,274.5,366.69,306.6
2016,11,26,13,30,137.0,202.0,4.0,10.0,264.0,362.97,304.12
2016,11,26,13,45,68.5,129.5,3.95,10.0,160.5,192.35,161.51
2016,11,26,14,0,0.0,57.0,3.9,10.0,57.0,47.19,35.27
2016,11,26,14,15,141.5,97.5,3.8,10.0,148.0,259.63,222.27
2016,11,26,14,30,283.0,138.0,3.7,10.0,239.0,448.61,381.42
2016,11,26,14,45,250.0,129.5,3.6,10.0,211.5,408.82,347.53
2016,11,26,15,0,217.0,121.0,3.5,10.0,184.0,369.51,314.44
2016,11,26,15,15,195.0,104.5,3.4,9.5,155.0,328.04,279.86
2016,11,26,15,30,173.0,88.0,3.3,9.0,126.0,286.67,244.33
2016,11,26,15,45,134.5,71.0,3.2,9.0,96.5,215.61,182.2
2016,11,26,16,0,96.0,54.0,3.1,9.0,67.0,162.43,133.93
2016,11,26,16,15,48.0,36.0,3.05,9.0,42.5,100.8,75.43
2016,11,26,16,30,0.0,18.0,3.0,9.0,18.0,17.09,0.0
2016,11,26,16,45,0.0,9.0,3.0,9.0,9.0,7.68,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,126.0,13.5,2.55,7.5,23.0,11.52,0.0
2016,11,27,7,30,252.0,27.0,2.7,8.0,46.0,22.62,9.46
2016,11,27,7,45,377.0,36.0,2.9,8.5,85.0,29.74,20.24
2016,11,27,8,0,502.0,45.0,3.1,9.0,124.0,38.14,28.47
2016,11,27,8,15,568.0,51.0,3.2,9.0,165.5,82.32,45.37
2016,11,27,8,30,634.0,57.0,3.3,9.0,207.0,134.53,82.04
2016,11,27,8,45,683.0,60.5,3.45,9.5,248.0,188.99,127.71
2016,11,27,9,0,732.0,64.0,3.6,10.0,289.0,250.12,182.25
2016,11,27,9,15,760.0,67.0,3.6,10.0,325.0,307.56,235.74
2016,11,27,9,30,788.0,70.0,3.6,10.0,361.0,367.2,290.76
2016,11,27,9,45,699.5,89.0,3.6,10.5,363.5,395.33,319.78
2016,11,27,10,0,611.0,108.0,3.6,11.0,366.0,413.27,338.3
2016,11,27,10,15,736.0,91.5,3.45,11.0,420.0,498.07,409.32
2016,11,27,10,30,861.0,75.0,3.3,11.0,474.0,591.31,485.51
2016,11,27,10,45,870.0,75.5,3.15,11.5,491.5,640.36,524.21
2016,11,27,11,0,879.0,76.0,3.0,12.0,509.0,687.8,560.64
2016,11,27,11,15,883.5,77.0,2.8,12.0,519.5,725.0,588.28
2016,11,27,11,30,888.0,78.0,2.6,12.0,530.0,764.87,616.21
2016,11,27,11,45,888.0,78.5,2.45,12.5,532.5,798.08,637.92
2016,11,27,12,0,888.0,79.0,2.3,13.0,535.0,828.28,657.11
2016,11,27,12,15,885.5,78.5,2.2,13.0,530.0,852.02,673.1
2016,11,27,12,30,883.0,78.0,2.1,13.0,525.0,881.21,692.92
2016,11,27,12,45,871.0,79.0,2.05,13.0,511.0,892.03,700.17
2016,11,27,13,0,859.0,80.0,2.0,13.0,497.0,898.99,705.02
2016,11,27,13,15,678.0,114.0,1.9,13.0,435.0,794.12,630.0
2016,11,27,13,30,497.0,148.0,1.8,13.0,373.0,667.23,537.76
2016,11,27,13,45,450.5,147.0,1.7,13.0,342.0,628.22,509.14
2016,11,27,14,0,404.0,146.0,1.6,13.0,311.0,587.05,477.72
2016,11,27,14,15,371.0,138.0,1.5,12.5,280.5,548.1,448.94
2016,11,27,14,30,338.0,130.0,1.4,12.0,250.0,487.58,403.33
2016,11,27,14,45,312.5,120.5,1.35,12.0,222.0,452.12,375.8
2016,11,27,15,0,287.0,111.0,1.3,12.0,194.0,416.47,347.25
2016,11,27,15,15,264.5,96.0,1.15,11.5,164.0,374.95,313.68
2016,11,27,15,30,242.0,81.0,1.0,11.0,134.0,333.31,278.97
2016,11,27,15,45,209.0,65.0,0.9,10.5,103.5,281.48,234.65
2016,11,27,16,0,176.0,49.0,0.8,10.0,73.0,230.52,189.37
2016,11,27,16,15,88.0,34.5,0.85,9.5,46.5,142.67,107.81
2016,11,27,16,30,0.0,20.0,0.9,9.0,20.0,21.2,0.0
2016,11,27,16,45,0.0,10.0,1.0,9.0,10.0,8.54,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,38.5,13.0,1.1,9.0,15.5,11.1,0.0
2016,11,28,7,30,77.0,26.0,1.3,9.0,31.0,20.31,6.91
2016,11,28,7,45,133.5,42.0,1.5,9.5,59.5,32.32,22.3
2016,11,28,8,0,190.0,58.0,1.7,10.0,88.0,44.31,33.8
2016,11,28,8,15,221.5,74.5,1.9,10.0,119.0,74.51,50.8
2016,11,28,8,30,253.0,91.0,2.1,10.0,150.0,108.98,76.99
2016,11,28,8,45,279.0,104.5,2.3,10.0,180.5,144.04,106.45
2016,11,28,9,0,305.0,118.0,2.5,10.0,211.0,182.28,139.98
2016,11,28,9,15,333.0,125.5,2.6,10.0,238.5,218.79,172.61
2016,11,28,9,30,361.0,133.0,2.7,10.0,266.0,264.22,212.77
2016,11,28,9,45,390.5,140.5,2.85,10.5,295.0,308.17,251.0
2016,11,28,10,0,420.0,148.0,3.0,11.0,324.0,354.77,290.87
2016,11,28,10,15,406.0,161.0,3.05,11.0,339.0,386.13,318.13
2016,11,28,10,30,392.0,174.0,3.1,11.0,354.0,415.43,343.05
2016,11,28,10,45,448.5,168.5,3.2,11.0,382.5,468.41,387.25
2016,11,28,11,0,505.0,163.0,3.3,11.0,411.0,524.81,433.66
2016,11,28,11,15,481.0,173.0,3.4,11.0,413.0,543.38,448.69
2016,11,28,11,30,457.0,183.0,3.5,11.0,415.0,558.73,461.08
2016,11,28,11,45,456.0,184.5,3.6,11.5,417.0,579.94,477.55
2016,11,28,12,0,455.0,186.0,3.7,12.0,419.0,599.44,492.48
2016,11,28,12,15,432.0,189.0,3.7,12.0,408.5,600.31,493.14
2016,11,28,12,30,409.0,192.0,3.7,12.0,398.0,598.3,491.64
2016,11,28,12,45,385.0,198.0,3.75,12.0,388.0,578.38,476.65
2016,11,28,13,0,361.0,204.0,3.8,12.0,378.0,574.68,473.89
2016,11,28,13,15,473.5,165.0,3.8,12.0,384.0,657.97,542.14
2016,11,28,13,30,586.0,126.0,3.8,12.0,390.0,730.22,599.13
2016,11,28,13,45,550.5,131.5,3.8,12.0,368.5,701.04,577.14
2016,11,28,14,0,515.0,137.0,3.8,12.0,347.0,678.38,560.72
2016,11,28,14,15,499.0,128.0,3.65,12.0,318.5,653.38,541.79
2016,11,28,14,30,483.0,119.0,3.5,12.0,290.0,626.33,521.05
2016,11,28,14,45,555.0,97.0,3.4,12.0,272.5,665.14,551.64
2016,11,28,15,0,627.0,75.0,3.3,12.0,255.0,695.92,574.8
2016,11,28,15,15,576.5,69.0,2.85,11.5,215.0,633.15,524.35
2016,11,28,15,30,526.0,63.0,2.4,11.0,175.0,569.81,472.36
2016,11,28,15,45,466.5,53.0,2.0,10.5,136.0,494.97,409.35
2016,11,28,16,0,407.0,43.0,1.6,10.0,97.0,421.76,344.64
2016,11,28,16,15,282.0,31.5,1.5,9.5,62.0,300.93,230.51
2016,11,28,16,30,157.0,20.0,1.4,9.0,27.0,166.67,0.0
2016,11,28,16,45,78.5,10.0,1.3,8.5,13.5,62.06,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,29,7,15,207.0,10.0,2.1,3.5,23.5,8.54,0.0
2016,11,29,7,30,414.0,20.0,2.3,4.0,47.0,18.24,4.76
2016,11,29,7,45,517.0,26.5,2.5,5.0,87.0,23.97,15.3
2016,11,29,8,0,620.0,33.0,2.7,6.0,127.0,29.76,21.22
2016,11,29,8,15,678.5,37.5,2.75,6.0,169.5,77.89,38.79
2016,11,29,8,30,737.0,42.0,2.8,6.0,212.0,133.66,77.58
2016,11,29,8,45,773.0,45.0,2.85,6.5,252.0,191.74,127.22
2016,11,29,9,0,809.0,48.0,2.9,7.0,292.0,251.77,182.24
2016,11,29,9,15,833.5,50.0,2.75,7.5,328.0,310.55,237.45
2016,11,29,9,30,858.0,52.0,2.6,8.0,364.0,370.91,293.25
2016,11,29,9,45,873.5,54.0,2.5,8.5,395.0,428.84,345.76
2016,11,29,10,0,889.0,56.0,2.4,9.0,426.0,486.8,396.47
