Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,10,15,900.0,57.0,2.3,9.5,450.5,541.08,442.42
2016,11,29,10,30,911.0,58.0,2.2,10.0,475.0,594.36,485.85
2016,11,29,10,45,917.0,59.5,2.15,10.5,492.5,643.87,525.04
2016,11,29,11,0,923.0,61.0,2.1,11.0,510.0,691.45,561.49
2016,11,29,11,15,927.0,61.5,2.1,11.0,520.5,734.3,593.27
2016,11,29,11,30,931.0,62.0,2.1,11.0,531.0,774.6,622.26
2016,11,29,11,45,930.0,62.5,2.15,11.5,533.5,808.29,645.51
2016,11,29,12,0,929.0,63.0,2.2,12.0,536.0,838.78,666.39
2016,11,29,12,15,927.0,63.0,2.25,12.0,531.0,864.48,685.08
2016,11,29,12,30,925.0,63.0,2.3,12.0,526.0,886.71,701.42
2016,11,29,12,45,908.5,66.5,2.35,12.0,512.5,897.21,709.58
2016,11,29,13,0,892.0,70.0,2.4,12.0,499.0,903.74,715.19
2016,11,29,13,15,883.0,69.0,2.4,12.0,479.5,907.3,718.41
2016,11,29,13,30,874.0,68.0,2.4,12.0,460.0,907.19,719.2
2016,11,29,13,45,859.5,66.5,2.4,12.0,433.5,907.65,720.54
2016,11,29,14,0,845.0,65.0,2.4,12.0,407.0,894.64,712.3
2016,11,29,14,15,825.5,63.0,2.35,12.0,375.0,872.87,697.37
2016,11,29,14,30,806.0,61.0,2.3,12.0,343.0,847.88,679.98
2016,11,29,14,45,778.5,57.5,2.25,12.0,306.0,810.66,653.23
2016,11,29,15,0,751.0,54.0,2.2,12.0,269.0,770.98,623.97
2016,11,29,15,15,707.5,50.0,1.9,11.0,228.5,714.6,581.29
2016,11,29,15,30,664.0,46.0,1.6,10.0,188.0,657.1,535.87
2016,11,29,15,45,594.5,40.5,1.3,9.5,146.0,575.81,468.9
2016,11,29,16,0,525.0,35.0,1.0,9.0,104.0,495.61,399.24
2016,11,29,16,15,399.0,26.0,1.0,8.5,67.0,372.53,282.17
2016,11,29,16,30,273.0,17.0,1.0,8.0,30.0,246.74,0.0
2016,11,29,16,45,136.5,8.5,1.05,7.5,15.0,100.36,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,7,15,4.0,11.0,1.0,6.5,11.5,9.39,0.0
2016,11,30,7,30,8.0,22.0,0.9,7.0,23.0,17.79,3.13
2016,11,30,7,45,39.5,38.5,0.85,7.5,44.0,30.01,20.25
2016,11,30,8,0,71.0,55.0,0.8,8.0,65.0,42.23,32.16
2016,11,30,8,15,84.5,72.5,0.8,8.0,89.0,63.18,46.29
2016,11,30,8,30,98.0,90.0,0.8,8.0,113.0,86.65,65.32
2016,11,30,8,45,106.5,107.0,0.85,8.5,135.5,110.88,85.94
2016,11,30,9,0,115.0,124.0,0.9,9.0,158.0,136.51,108.06
2016,11,30,9,15,123.5,138.0,0.95,9.0,179.0,160.83,129.33
2016,11,30,9,30,132.0,152.0,1.0,9.0,200.0,186.29,151.49
2016,11,30,9,45,181.5,163.0,1.1,9.5,234.5,227.12,185.54
2016,11,30,10,0,231.0,174.0,1.2,10.0,269.0,281.04,230.19
2016,11,30,10,15,261.5,181.0,1.2,10.0,295.0,319.53,262.22
2016,11,30,10,30,292.0,188.0,1.2,10.0,321.0,360.68,296.13
2016,11,30,10,45,224.5,202.5,1.25,10.5,307.5,340.19,279.26
2016,11,30,11,0,157.0,217.0,1.3,11.0,294.0,323.68,265.11
2016,11,30,11,15,113.5,217.5,1.35,11.0,273.5,303.13,248.26
2016,11,30,11,30,70.0,218.0,1.4,11.0,253.0,264.81,216.74
2016,11,30,11,45,98.0,223.5,1.5,11.0,273.5,297.51,244.32
2016,11,30,12,0,126.0,229.0,1.6,11.0,294.0,348.05,285.58
2016,11,30,12,15,70.5,206.0,1.7,11.0,242.5,264.84,217.49
2016,11,30,12,30,15.0,183.0,1.8,11.0,191.0,179.31,146.13
2016,11,30,12,45,15.5,180.0,1.95,11.0,188.0,178.3,145.74
2016,11,30,13,0,16.0,177.0,2.1,11.0,185.0,177.44,145.26
2016,11,30,13,15,8.0,140.5,2.15,11.0,144.5,132.81,107.88
2016,11,30,13,30,0.0,104.0,2.2,11.0,104.0,89.32,71.01
2016,11,30,13,45,0.0,107.0,2.25,11.0,107.0,93.07,74.36
2016,11,30,14,0,0.0,110.0,2.3,11.0,110.0,97.33,78.1
2016,11,30,14,15,0.0,72.5,2.15,11.0,72.5,60.17,46.42
2016,11,30,14,30,0.0,35.0,2.0,11.0,35.0,28.89,19.49
2016,11,30,14,45,315.0,54.0,1.9,11.0,144.0,391.09,333.93
2016,11,30,15,0,630.0,73.0,1.8,11.0,253.0,695.31,570.77
2016,11,30,15,15,580.0,67.5,1.6,10.5,213.5,633.8,519.77
2016,11,30,15,30,530.0,62.0,1.4,10.0,174.0,571.64,470.05
2016,11,30,15,45,439.0,54.5,1.25,9.5,133.5,473.51,390.35
2016,11,30,16,0,348.0,47.0,1.1,9.0,93.0,377.59,309.01
2016,11,30,16,15,231.0,33.5,1.1,9.0,59.0,267.12,202.7
2016,11,30,16,30,114.0,20.0,1.1,9.0,25.0,135.42,0.0
2016,11,30,16,45,57.0,10.0,1.15,9.0,12.5,47.43,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,15,174.0,10.0,1.9,4.5,20.5,8.54,0.0
2016,12,1,7,30,348.0,20.0,2.1,5.0,41.0,18.25,1.82
2016,12,1,7,45,465.0,27.5,2.3,5.5,80.5,24.86,15.79
2016,12,1,8,0,582.0,35.0,2.5,6.0,120.0,31.52,22.72
2016,12,1,8,15,645.5,40.0,2.8,6.5,162.0,75.7,38.65
2016,12,1,8,30,709.0,45.0,3.1,7.0,204.0,130.29,75.75
2016,12,1,8,45,750.5,48.0,3.4,7.5,245.0,186.34,122.97
2016,12,1,9,0,792.0,51.0,3.7,8.0,286.0,246.73,177.83
2016,12,1,9,15,818.5,54.0,3.8,8.0,322.5,306.63,234.41
2016,12,1,9,30,845.0,57.0,3.9,8.0,359.0,368.05,292.05
2016,12,1,9,45,858.5,60.0,4.0,8.5,390.0,425.52,345.11
2016,12,1,10,0,872.0,63.0,4.1,9.0,421.0,482.89,396.57
2016,12,1,10,15,884.5,64.5,4.1,9.5,446.0,537.76,444.22
2016,12,1,10,30,897.0,66.0,4.1,10.0,471.0,591.84,489.73
2016,12,1,10,45,905.5,66.5,4.15,10.5,489.5,641.28,530.48
2016,12,1,11,0,914.0,67.0,4.2,11.0,508.0,689.02,568.82
2016,12,1,11,15,918.5,68.0,4.2,11.0,518.5,732.6,602.83
2016,12,1,11,30,923.0,69.0,4.2,11.0,529.0,773.75,633.59
2016,12,1,11,45,924.0,69.0,4.25,11.5,532.0,808.34,658.35
2016,12,1,12,0,925.0,69.0,4.3,12.0,535.0,839.88,680.75
2016,12,1,12,15,923.5,68.5,4.3,12.0,530.5,865.51,699.68
2016,12,1,12,30,922.0,68.0,4.3,12.0,526.0,887.7,716.17
2016,12,1,12,45,916.5,67.5,4.3,12.5,514.0,902.86,726.24
2016,12,1,13,0,911.0,67.0,4.3,13.0,502.0,914.32,733.74
2016,12,1,13,15,901.5,66.0,4.25,13.0,482.0,917.79,736.52
2016,12,1,13,30,892.0,65.0,4.2,13.0,462.0,917.51,736.84
2016,12,1,13,45,877.0,64.0,4.2,13.0,435.5,908.5,731.25
2016,12,1,14,0,862.0,63.0,4.2,13.0,409.0,895.96,723.11
2016,12,1,14,15,842.0,60.5,4.0,12.5,376.5,883.07,715.06
2016,12,1,14,30,822.0,58.0,3.8,12.0,344.0,857.06,696.99
2016,12,1,14,45,792.0,55.5,3.65,12.0,306.5,819.02,668.54
2016,12,1,15,0,762.0,53.0,3.5,12.0,269.0,778.53,637.52
2016,12,1,15,15,718.0,49.0,3.1,11.0,228.0,721.76,593.94
2016,12,1,15,30,674.0,45.0,2.7,10.0,187.0,663.87,547.54
2016,12,1,15,45,602.0,39.5,2.3,9.5,145.0,580.57,477.94
2016,12,1,16,0,530.0,34.0,1.9,9.0,103.0,498.59,405.7
2016,12,1,16,15,403.0,25.5,2.0,8.5,66.0,375.23,285.1
2016,12,1,16,30,276.0,17.0,2.1,8.0,29.0,248.42,0.0
2016,12,1,16,45,138.0,8.5,2.25,7.5,14.5,101.46,0.0
2016,12,1,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,7,15,186.0,9.5,2.75,3.5,20.0,8.11,0.0
2016,12,2,7,30,372.0,19.0,3.0,4.0,40.0,17.36,0.0
2016,12,2,7,45,481.5,26.0,3.25,5.0,79.0,23.54,14.53
2016,12,2,8,0,591.0,33.0,3.5,6.0,118.0,29.76,21.09
2016,12,2,8,15,653.5,38.0,3.65,6.5,160.0,73.15,36.56
2016,12,2,8,30,716.0,43.0,3.8,7.0,202.0,127.94,73.5
2016,12,2,8,45,752.5,47.0,4.0,7.5,242.0,184.31,121.11
2016,12,2,9,0,789.0,51.0,4.2,8.0,282.0,244.46,176.01
2016,12,2,9,15,815.5,53.5,4.35,8.5,318.5,303.61,231.73
2016,12,2,9,30,842.0,56.0,4.5,9.0,355.0,364.28,288.46
2016,12,2,9,45,855.0,59.0,4.7,9.5,385.5,421.33,341.45
2016,12,2,10,0,868.0,62.0,4.9,10.0,416.0,478.24,392.94
2016,12,2,10,15,880.5,63.5,4.85,10.5,441.0,532.86,440.63
2016,12,2,10,30,893.0,65.0,4.8,11.0,466.0,586.71,486.17
2016,12,2,10,45,900.5,66.0,4.75,11.5,484.0,635.9,526.65
2016,12,2,11,0,908.0,67.0,4.7,12.0,502.0,683.34,564.59
2016,12,2,11,15,912.5,67.5,4.65,12.0,512.5,726.13,598.08
2016,12,2,11,30,917.0,68.0,4.6,12.0,523.0,766.47,628.17
2016,12,2,11,45,918.5,68.0,4.6,12.5,526.5,801.27,652.91
2016,12,2,12,0,920.0,68.0,4.6,13.0,530.0,833.07,675.28
2016,12,2,12,15,918.0,68.0,4.6,13.0,525.5,858.82,694.38
2016,12,2,12,30,916.0,68.0,4.6,13.0,521.0,881.15,711.04
2016,12,2,12,45,909.5,67.5,4.7,13.0,508.5,895.39,722.59
2016,12,2,13,0,903.0,67.0,4.8,13.0,496.0,905.93,731.62
2016,12,2,13,15,893.5,66.0,4.8,13.0,476.5,909.39,734.86
2016,12,2,13,30,884.0,65.0,4.8,13.0,457.0,909.14,735.55
2016,12,2,13,45,868.0,64.0,4.85,13.0,430.5,899.29,729.59
2016,12,2,14,0,852.0,63.0,4.9,13.0,404.0,895.78,728.46
2016,12,2,14,15,831.5,61.0,4.65,12.5,372.0,873.4,712.38
2016,12,2,14,30,811.0,59.0,4.4,12.0,340.0,847.81,693.74
2016,12,2,14,45,780.0,56.0,4.2,12.0,302.5,808.41,663.31
2016,12,2,15,0,749.0,53.0,4.0,12.0,265.0,766.63,630.8
2016,12,2,15,15,704.5,49.5,3.6,11.5,224.5,710.43,586.44
2016,12,2,15,30,660.0,46.0,3.2,11.0,184.0,653.05,539.39
2016,12,2,15,45,587.5,40.0,2.8,10.5,142.5,569.14,469.27
2016,12,2,16,0,515.0,34.0,2.4,10.0,101.0,486.7,396.65
2016,12,2,16,15,387.0,25.5,2.4,9.0,64.5,374.59,284.14
2016,12,2,16,30,259.0,17.0,2.4,8.0,28.0,236.04,0.0
2016,12,2,16,45,129.5,8.5,2.4,7.5,14.0,95.7,0.0
2016,12,2,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,7,15,151.5,9.5,1.8,4.5,17.5,8.11,0.0
2016,12,3,7,30,303.0,19.0,2.1,5.0,35.0,15.86,0.0
2016,12,3,7,45,418.5,27.0,2.4,5.5,72.0,24.37,15.05
2016,12,3,8,0,534.0,35.0,2.7,6.0,109.0,31.43,22.55
2016,12,3,8,15,599.0,40.0,2.7,6.5,150.0,70.6,36.51
2016,12,3,8,30,664.0,45.0,2.7,7.0,191.0,122.24,70.93
2016,12,3,8,45,707.5,48.5,2.7,7.5,230.5,176.19,115.83
2016,12,3,9,0,751.0,52.0,2.7,8.0,270.0,234.79,168.51
2016,12,3,9,15,779.0,54.5,2.7,8.5,305.5,292.13,221.91
2016,12,3,9,30,807.0,57.0,2.7,9.0,341.0,351.64,276.74
2016,12,3,9,45,822.5,60.0,2.7,9.5,371.5,408.44,328.36
2016,12,3,10,0,838.0,63.0,2.7,10.0,402.0,465.48,378.58
2016,12,3,10,15,851.0,64.5,2.7,10.0,427.0,516.99,423.66
2016,12,3,10,30,864.0,66.0,2.7,10.0,452.0,569.68,468.36
2016,12,3,10,45,874.0,66.5,2.75,10.5,470.0,618.51,508.14
2016,12,3,11,0,884.0,67.0,2.8,11.0,488.0,665.88,545.71
2016,12,3,11,15,889.0,67.5,2.85,11.5,499.0,708.05,577.64
2016,12,3,11,30,894.0,68.0,2.9,12.0,510.0,747.9,606.13
2016,12,3,11,45,896.0,68.0,2.95,12.5,513.0,782.33,630.36
2016,12,3,12,0,898.0,68.0,3.0,13.0,516.0,813.87,652.38
2016,12,3,12,15,896.0,67.5,3.0,13.0,512.0,838.44,670.18
2016,12,3,12,30,894.0,67.0,3.0,13.0,508.0,859.66,685.65
2016,12,3,12,45,889.0,66.5,3.0,13.5,496.5,874.83,695.57
2016,12,3,13,0,884.0,66.0,3.0,14.0,485.0,886.43,703.07
2016,12,3,13,15,875.5,65.0,2.95,14.0,466.5,890.63,706.34
2016,12,3,13,30,867.0,64.0,2.9,14.0,448.0,891.21,707.2
2016,12,3,13,45,853.0,63.0,2.9,14.0,422.5,883.2,702.39
2016,12,3,14,0,839.0,62.0,2.9,14.0,397.0,881.62,702.33
2016,12,3,14,15,819.5,60.0,2.7,14.0,365.5,860.3,686.42
2016,12,3,14,30,800.0,58.0,2.5,14.0,334.0,835.83,668.16
2016,12,3,14,45,769.0,55.5,2.3,14.0,297.5,797.36,639.3
2016,12,3,15,0,738.0,53.0,2.1,14.0,261.0,756.54,608.08
2016,12,3,15,15,694.0,49.0,1.8,13.0,221.0,700.44,565.74
2016,12,3,15,30,650.0,45.0,1.5,12.0,181.0,643.27,520.7
2016,12,3,15,45,575.0,40.0,1.25,11.5,140.0,558.84,452.04
2016,12,3,16,0,500.0,35.0,1.0,11.0,99.0,486.33,388.8
2016,12,3,16,15,373.5,26.0,1.05,10.5,63.0,365.17,271.89
2016,12,3,16,30,247.0,17.0,1.1,10.0,27.0,227.31,0.0
2016,12,3,16,45,123.5,8.5,1.15,10.0,13.5,91.65,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,7,15,122.0,9.5,0.65,6.0,16.0,8.11,0.0
2016,12,4,7,30,244.0,19.0,0.6,6.0,32.0,15.82,0.0
2016,12,4,7,45,364.0,28.5,0.55,6.5,68.0,23.58,14.19
2016,12,4,8,0,484.0,38.0,0.5,7.0,104.0,31.29,22.37
2016,12,4,8,15,554.0,44.0,0.4,7.5,144.5,68.19,36.12
2016,12,4,8,30,624.0,50.0,0.3,8.0,185.0,118.85,69.32
2016,12,4,8,45,670.0,54.0,0.25,8.5,224.5,173.29,113.39
2016,12,4,9,0,716.0,58.0,0.2,9.0,264.0,230.74,163.12
2016,12,4,9,15,745.5,61.5,0.25,9.5,300.0,287.54,213.99
2016,12,4,9,30,775.0,65.0,0.3,10.0,336.0,346.79,266.31
2016,12,4,9,45,772.5,73.0,0.35,10.5,363.5,399.62,312.77
2016,12,4,10,0,770.0,81.0,0.4,11.0,391.0,450.89,356.35
2016,12,4,10,15,784.5,83.0,0.35,11.0,415.5,503.17,398.92
2016,12,4,10,30,799.0,85.0,0.3,11.0,440.0,555.13,439.71
2016,12,4,10,45,811.0,85.5,0.3,11.5,458.0,603.39,476.17
2016,12,4,11,0,823.0,86.0,0.3,12.0,476.0,650.49,510.66
2016,12,4,11,15,828.0,86.5,0.25,12.0,487.0,691.33,539.94
2016,12,4,11,30,833.0,87.0,0.2,12.0,498.0,729.99,565.9
2016,12,4,11,45,837.0,86.5,0.2,12.5,501.5,764.36,587.88
2016,12,4,12,0,841.0,86.0,0.2,13.0,505.0,796.09,607.88
2016,12,4,12,15,838.5,86.0,0.35,13.0,500.5,820.23,626.46
2016,12,4,12,30,836.0,86.0,0.5,13.0,496.0,841.12,643.34
2016,12,4,12,45,588.5,138.0,0.7,13.0,423.5,710.01,555.71
2016,12,4,13,0,341.0,190.0,0.9,13.0,351.0,537.09,429.83
2016,12,4,13,15,303.5,187.0,1.05,13.0,326.5,507.96,410.58
2016,12,4,13,30,266.0,184.0,1.2,13.0,302.0,476.95,387.8
2016,12,4,13,45,328.5,164.0,1.35,13.0,300.5,513.87,419.79
2016,12,4,14,0,391.0,144.0,1.5,13.0,299.0,570.0,465.23
2016,12,4,14,15,354.5,142.0,1.3,12.5,274.0,516.28,423.66
2016,12,4,14,30,318.0,140.0,1.1,12.0,249.0,483.02,397.67
2016,12,4,14,45,430.5,112.5,0.95,12.0,243.5,566.45,463.73
2016,12,4,15,0,543.0,85.0,0.8,12.0,238.0,630.61,509.62
2016,12,4,15,15,490.0,78.0,0.8,11.5,200.0,566.0,460.36
2016,12,4,15,30,437.0,71.0,0.8,11.0,162.0,501.33,410.42
2016,12,4,15,45,374.0,59.0,0.8,10.5,124.5,425.36,349.12
2016,12,4,16,0,311.0,47.0,0.8,10.0,87.0,352.17,286.32
2016,12,4,16,15,155.5,35.0,0.85,9.5,55.0,213.8,159.35
2016,12,4,16,30,0.0,23.0,0.9,9.0,23.0,29.13,0.0
2016,12,4,16,45,0.0,11.5,0.95,9.0,11.5,9.82,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.0,1.35,6.0,5.0,4.27,0.0
2016,12,5,7,30,0.0,10.0,1.5,6.0,10.0,8.23,0.0
2016,12,5,7,45,0.0,22.0,1.7,6.5,22.0,18.17,9.44
2016,12,5,8,0,0.0,34.0,1.9,7.0,34.0,27.94,19.27
2016,12,5,8,15,0.0,47.5,1.9,7.0,47.5,38.85,28.13
2016,12,5,8,30,0.0,61.0,1.9,7.0,61.0,50.04,38.19
2016,12,5,8,45,0.0,74.5,1.9,7.5,74.5,61.44,48.24
2016,12,5,9,0,0.0,88.0,1.9,8.0,88.0,73.03,58.3
2016,12,5,9,15,0.0,100.0,1.9,8.0,100.0,83.53,67.39
2016,12,5,9,30,0.0,112.0,1.9,8.0,112.0,94.18,76.52
2016,12,5,9,45,0.0,113.0,1.95,8.5,113.0,95.28,77.2
2016,12,5,10,0,0.0,114.0,2.0,9.0,114.0,96.29,77.81
2016,12,5,10,15,35.0,151.0,2.0,9.0,166.5,154.43,127.34
2016,12,5,10,30,70.0,188.0,2.0,9.0,219.0,214.04,177.5
2016,12,5,10,45,52.0,188.5,2.0,9.0,212.0,208.3,172.39
2016,12,5,11,0,34.0,189.0,2.0,9.0,205.0,200.79,165.82
2016,12,5,11,15,17.0,147.5,2.0,9.0,155.5,139.71,114.38
2016,12,5,11,30,0.0,106.0,2.0,9.0,106.0,89.44,71.39
2016,12,5,11,45,7.5,144.5,2.05,9.0,148.5,131.47,107.35
2016,12,5,12,0,15.0,183.0,2.1,9.0,191.0,176.73,145.51
2016,12,5,12,15,19.5,186.0,2.05,9.0,196.0,185.07,152.55
2016,12,5,12,30,24.0,189.0,2.0,9.0,201.0,193.9,160.13
2016,12,5,12,45,46.0,195.5,1.95,9.5,218.0,239.77,198.67
2016,12,5,13,0,68.0,202.0,1.9,10.0,235.0,271.59,225.18
2016,12,5,13,15,69.5,194.5,1.8,9.5,227.0,268.1,222.88
2016,12,5,13,30,71.0,187.0,1.7,9.0,219.0,264.59,220.74
2016,12,5,13,45,64.0,175.0,1.6,9.0,202.5,247.18,206.44
2016,12,5,14,0,57.0,163.0,1.5,9.0,186.0,229.56,191.93
2016,12,5,14,15,50.5,151.5,1.35,9.0,170.5,213.04,178.21
2016,12,5,14,30,44.0,140.0,1.2,9.0,155.0,196.65,164.46
2016,12,5,14,45,41.0,125.0,1.05,9.0,138.0,178.33,149.11
2016,12,5,15,0,38.0,110.0,0.9,9.0,121.0,159.98,133.53
2016,12,5,15,15,30.5,94.0,0.85,8.5,102.0,136.08,113.06
2016,12,5,15,30,23.0,78.0,0.8,8.0,83.0,112.24,92.25
2016,12,5,15,45,14.0,61.0,0.75,8.0,64.0,75.07,59.53
2016,12,5,16,0,5.0,44.0,0.7,8.0,45.0,49.6,36.6
2016,12,5,16,15,2.5,28.0,0.7,8.0,28.5,29.8,17.64
2016,12,5,16,30,0.0,12.0,0.7,8.0,12.0,9.89,0.0
2016,12,5,16,45,0.0,6.0,0.7,8.0,6.0,5.12,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.5,1.0,2.5,12.5,10.67,0.0
2016,12,6,7,30,0.0,25.0,1.1,3.0,25.0,19.29,0.0
2016,12,6,7,45,160.5,34.0,1.25,3.5,55.0,26.18,16.05
2016,12,6,8,0,321.0,43.0,1.4,4.0,85.0,35.22,26.03
2016,12,6,8,15,369.5,54.0,1.35,4.5,119.0,62.93,38.25
2016,12,6,8,30,418.0,65.0,1.3,5.0,153.0,103.79,66.59
2016,12,6,8,45,448.0,74.5,1.3,6.0,186.0,146.03,101.56
2016,12,6,9,0,478.0,84.0,1.3,7.0,219.0,191.69,141.82
2016,12,6,9,15,500.0,91.0,1.5,7.5,249.0,239.59,185.41
2016,12,6,9,30,522.0,98.0,1.7,8.0,279.0,286.36,227.95
2016,12,6,9,45,514.5,110.0,1.9,8.5,301.5,323.34,262.27
2016,12,6,10,0,507.0,122.0,2.1,9.0,324.0,362.98,297.69
2016,12,6,10,15,593.5,110.0,2.15,9.0,360.5,430.82,355.15
2016,12,6,10,30,680.0,98.0,2.2,9.0,397.0,500.37,413.26
2016,12,6,10,45,786.5,84.0,2.25,9.5,443.5,583.77,480.55
2016,12,6,11,0,893.0,70.0,2.3,10.0,490.0,670.26,548.69
2016,12,6,11,15,897.5,70.5,2.35,10.0,501.0,712.63,581.73
2016,12,6,11,30,902.0,71.0,2.4,10.0,512.0,752.64,611.34
2016,12,6,11,45,900.0,72.0,2.45,10.5,515.0,785.72,634.53
2016,12,6,12,0,898.0,73.0,2.5,11.0,518.0,815.7,655.38
2016,12,6,12,15,896.0,73.0,2.55,11.0,513.5,841.23,674.19
2016,12,6,12,30,894.0,73.0,2.6,11.0,509.0,863.43,690.71
2016,12,6,12,45,572.0,137.5,2.7,11.0,414.5,693.33,565.48
2016,12,6,13,0,250.0,202.0,2.8,11.0,320.0,470.44,388.32
2016,12,6,13,15,246.5,195.0,2.9,11.0,307.5,466.18,386.95
2016,12,6,13,30,243.0,188.0,3.0,11.0,295.0,460.81,383.5
2016,12,6,13,45,536.5,128.0,3.1,11.0,345.5,679.32,562.1
2016,12,6,14,0,830.0,68.0,3.2,11.0,396.0,879.41,712.58
2016,12,6,14,15,809.5,65.5,3.1,10.5,364.5,856.87,695.79
2016,12,6,14,30,789.0,63.0,3.0,10.0,333.0,831.15,678.29
2016,12,6,14,45,755.5,60.5,2.95,10.0,296.5,790.78,648.43
2016,12,6,15,0,722.0,58.0,2.9,10.0,260.0,748.0,615.98
2016,12,6,15,15,676.0,53.5,2.55,9.5,220.0,689.9,569.98
2016,12,6,15,30,630.0,49.0,2.2,9.0,180.0,630.65,521.33
2016,12,6,15,45,555.5,43.0,1.85,8.5,139.0,555.61,458.06
2016,12,6,16,0,481.0,37.0,1.5,8.0,98.0,474.16,386.19
2016,12,6,16,15,350.0,27.5,1.45,7.5,62.5,349.53,263.94
2016,12,6,16,30,219.0,18.0,1.4,7.0,27.0,208.13,0.0
2016,12,6,16,45,109.5,9.0,1.4,6.5,13.5,82.68,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,1.7,2.0,9.0,7.68,0.0
2016,12,7,7,30,0.0,18.0,1.7,2.0,18.0,14.5,0.0
2016,12,7,7,45,68.5,32.0,1.75,2.5,41.0,25.2,15.0
2016,12,7,8,0,137.0,46.0,1.8,3.0,64.0,35.36,26.19
2016,12,7,8,15,156.0,62.5,1.65,3.0,90.0,57.73,40.47
2016,12,7,8,30,175.0,79.0,1.5,3.0,116.0,85.93,62.43
2016,12,7,8,45,185.5,95.0,1.35,3.0,141.0,114.97,87.55
2016,12,7,9,0,196.0,111.0,1.2,3.0,166.0,145.56,115.01
2016,12,7,9,15,204.0,125.0,1.15,3.5,189.0,175.14,141.72
2016,12,7,9,30,212.0,139.0,1.1,4.0,212.0,205.76,169.06
2016,12,7,9,45,317.0,138.0,1.1,4.5,258.0,262.09,216.46
2016,12,7,10,0,422.0,137.0,1.1,5.0,304.0,337.54,279.58
2016,12,7,10,15,401.5,151.0,1.1,5.5,318.0,366.79,304.53
2016,12,7,10,30,381.0,165.0,1.1,6.0,332.0,383.13,318.58
2016,12,7,10,45,391.0,170.5,1.1,6.5,348.0,427.52,354.48
2016,12,7,11,0,401.0,176.0,1.1,7.0,364.0,461.6,381.39
2016,12,7,11,15,296.5,197.0,1.2,7.0,337.5,419.7,347.8
2016,12,7,11,30,192.0,218.0,1.3,7.0,311.0,367.86,305.57
2016,12,7,11,45,96.0,166.0,1.45,7.5,212.5,245.66,204.97
2016,12,7,12,0,0.0,114.0,1.6,8.0,114.0,97.08,77.94
2016,12,7,12,15,21.5,157.5,1.7,8.0,168.0,157.45,130.22
2016,12,7,12,30,43.0,201.0,1.8,8.0,222.0,240.25,199.89
2016,12,7,12,45,21.5,112.5,1.95,8.0,123.0,123.93,101.9
2016,12,7,13,0,0.0,24.0,2.1,8.0,24.0,19.82,11.65
2016,12,7,13,15,0.0,80.0,2.1,8.0,80.0,66.41,52.19
2016,12,7,13,30,0.0,136.0,2.1,8.0,136.0,122.62,100.47
2016,12,7,13,45,0.0,117.5,2.15,8.0,117.5,104.31,84.86
2016,12,7,14,0,0.0,99.0,2.2,8.0,99.0,86.15,69.39
2016,12,7,14,15,0.0,91.5,2.05,8.0,91.5,79.47,63.75
2016,12,7,14,30,0.0,84.0,1.9,8.0,84.0,72.85,58.1
2016,12,7,14,45,0.0,74.5,1.8,8.0,74.5,64.15,50.59
2016,12,7,15,0,0.0,65.0,1.7,8.0,65.0,55.46,43.02
2016,12,7,15,15,0.0,55.0,1.55,7.5,55.0,46.22,34.96
2016,12,7,15,30,0.0,45.0,1.4,7.0,45.0,37.23,27.01
2016,12,7,15,45,0.0,34.5,1.25,7.0,34.5,28.5,19.15
2016,12,7,16,0,0.0,24.0,1.1,7.0,24.0,19.8,11.26
2016,12,7,16,15,0.0,15.0,1.15,6.5,15.0,12.35,4.03
2016,12,7,16,30,0.0,6.0,1.2,6.0,6.0,4.92,0.0
2016,12,7,16,45,0.0,3.0,1.25,6.0,3.0,2.56,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,4.2,10.0,3.0,2.56,0.0
2016,12,8,7,30,0.0,6.0,4.2,10.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,14.5,4.25,10.5,14.5,11.94,3.69
2016,12,8,8,0,0.0,23.0,4.3,11.0,23.0,18.97,10.92
2016,12,8,8,15,0.0,32.5,4.2,11.0,32.5,26.84,17.3
2016,12,8,8,30,0.0,42.0,4.1,11.0,42.0,34.73,24.34
2016,12,8,8,45,0.0,52.0,4.1,11.5,52.0,43.05,31.62
2016,12,8,9,0,0.0,62.0,4.1,12.0,62.0,51.37,38.8
2016,12,8,9,15,0.0,71.0,4.0,12.0,71.0,58.94,45.33
2016,12,8,9,30,0.0,80.0,3.9,12.0,80.0,66.6,51.87
2016,12,8,9,45,0.0,55.5,3.85,12.0,55.5,45.94,34.06
2016,12,8,10,0,0.0,31.0,3.8,12.0,31.0,25.59,16.48
2016,12,8,10,15,0.0,46.0,3.75,12.0,46.0,38.04,27.18
2016,12,8,10,30,0.0,61.0,3.7,12.0,61.0,50.54,37.85
2016,12,8,10,45,12.5,121.0,3.65,12.5,127.0,110.48,88.82
2016,12,8,11,0,25.0,181.0,3.6,13.0,193.0,176.29,143.73
2016,12,8,11,15,12.5,159.5,3.5,13.0,165.5,148.2,119.93
2016,12,8,11,30,0.0,138.0,3.4,13.0,138.0,119.28,95.42
2016,12,8,11,45,0.0,139.5,3.3,13.0,139.5,121.02,96.87
2016,12,8,12,0,0.0,141.0,3.2,13.0,141.0,122.84,98.37
2016,12,8,12,15,14.5,166.0,3.1,13.0,173.0,160.35,130.16
2016,12,8,12,30,29.0,191.0,3.0,13.0,205.0,216.44,176.94
2016,12,8,12,45,14.5,157.0,2.9,13.5,164.0,153.66,124.35
2016,12,8,13,0,0.0,123.0,2.8,14.0,123.0,107.21,85.06
2016,12,8,13,15,5.0,140.0,2.65,14.0,142.5,130.06,104.51
2016,12,8,13,30,10.0,157.0,2.5,14.0,162.0,154.89,125.45
2016,12,8,13,45,6.0,146.0,2.4,14.0,149.0,141.15,113.96
2016,12,8,14,0,2.0,135.0,2.3,14.0,136.0,127.41,102.5
2016,12,8,14,15,1.0,124.5,2.15,13.5,125.0,117.07,94.13
2016,12,8,14,30,0.0,114.0,2.0,13.0,114.0,106.85,85.77
2016,12,8,14,45,0.0,101.5,1.85,13.0,101.5,95.23,76.0
2016,12,8,15,0,0.0,89.0,1.7,13.0,89.0,83.64,66.17
2016,12,8,15,15,0.0,75.0,1.6,12.5,75.0,70.14,54.69
2016,12,8,15,30,0.0,61.0,1.5,12.0,61.0,56.51,42.91
2016,12,8,15,45,0.0,47.0,1.45,12.0,47.0,42.63,30.71
2016,12,8,16,0,0.0,33.0,1.4,12.0,33.0,28.28,18.04
2016,12,8,16,15,0.0,21.0,1.35,11.5,21.0,17.34,7.69
2016,12,8,16,30,0.0,9.0,1.3,11.0,9.0,7.4,0.0
2016,12,8,16,45,0.0,4.5,1.3,11.0,4.5,3.84,0.0
2016,12,8,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.5,1.0,10.5,11.5,9.82,0.0
2016,12,9,7,30,0.0,23.0,1.0,11.0,23.0,19.63,0.0
2016,12,9,7,45,232.5,28.5,1.0,11.5,57.0,23.6,12.44
2016,12,9,8,0,465.0,34.0,1.0,12.0,91.0,28.04,18.76
2016,12,9,8,15,537.5,40.0,1.3,12.0,130.5,58.33,29.53
2016,12,9,8,30,610.0,46.0,1.6,12.0,170.0,109.34,61.48
2016,12,9,8,45,661.5,49.0,1.9,12.5,209.0,160.32,101.61
2016,12,9,9,0,713.0,52.0,2.2,13.0,248.0,216.95,150.7
2016,12,9,9,15,484.5,92.5,2.35,13.0,233.5,229.76,174.1
2016,12,9,9,30,256.0,133.0,2.5,13.0,219.0,214.37,170.39
2016,12,9,9,45,128.0,114.5,2.65,13.5,157.5,157.11,126.27
2016,12,9,10,0,0.0,96.0,2.8,14.0,96.0,80.48,62.99
2016,12,9,10,15,0.0,111.5,2.9,14.0,111.5,94.24,74.58
2016,12,9,10,30,0.0,127.0,3.0,14.0,127.0,108.34,86.31
2016,12,9,10,45,10.5,152.0,3.15,14.5,156.5,138.1,111.02
2016,12,9,11,0,21.0,177.0,3.3,15.0,186.0,169.8,137.13
2016,12,9,11,15,42.5,192.0,3.3,15.0,212.0,212.88,172.89
2016,12,9,11,30,64.0,207.0,3.3,15.0,238.0,248.39,202.26
2016,12,9,11,45,74.0,211.5,3.35,15.5,247.5,265.42,215.94
2016,12,9,12,0,84.0,216.0,3.4,16.0,257.0,283.29,230.32
2016,12,9,12,15,133.5,216.5,3.25,15.5,281.0,345.91,282.31
2016,12,9,12,30,183.0,217.0,3.1,15.0,305.0,395.49,323.53
2016,12,9,12,45,190.5,211.5,3.0,15.0,301.5,402.99,329.77
2016,12,9,13,0,198.0,206.0,2.9,15.0,298.0,410.13,335.93
2016,12,9,13,15,126.0,193.5,2.8,15.0,251.5,336.18,275.42
2016,12,9,13,30,54.0,181.0,2.7,15.0,205.0,241.37,197.14
2016,12,9,13,45,158.0,170.5,2.6,15.0,234.0,345.91,285.85
2016,12,9,14,0,262.0,160.0,2.5,15.0,263.0,451.53,372.44
2016,12,9,14,15,254.0,148.5,2.25,14.5,242.0,432.67,357.61
2016,12,9,14,30,246.0,137.0,2.0,14.0,221.0,412.82,342.44
2016,12,9,14,45,239.5,122.0,1.8,14.0,196.5,388.28,322.87
2016,12,9,15,0,233.0,107.0,1.6,14.0,172.0,362.73,302.11
2016,12,9,15,15,216.5,92.0,1.4,13.5,145.5,327.64,273.35
2016,12,9,15,30,200.0,77.0,1.2,13.0,119.0,292.23,243.49
2016,12,9,15,45,174.5,61.0,1.05,13.0,91.5,247.49,204.52
2016,12,9,16,0,149.0,45.0,0.9,13.0,64.0,202.92,164.39
2016,12,9,16,15,74.5,31.5,0.9,12.5,41.0,127.35,92.81
2016,12,9,16,30,0.0,18.0,0.9,12.0,18.0,17.96,0.0
2016,12,9,16,45,0.0,9.0,0.9,12.0,9.0,7.68,0.0
2016,12,9,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
