Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,4.5,13.0,0.5,0.41,0.0
2016,12,10,8,0,0.0,1.0,4.5,13.0,1.0,0.82,0.0
2016,12,10,8,15,0.0,1.5,4.5,13.0,1.5,1.23,0.0
2016,12,10,8,30,0.0,2.0,4.5,13.0,2.0,1.64,0.0
2016,12,10,8,45,0.0,2.5,4.5,13.0,2.5,2.05,0.0
2016,12,10,9,0,0.0,3.0,4.5,13.0,3.0,2.46,0.0
2016,12,10,9,15,0.0,3.5,4.45,13.0,3.5,2.88,0.0
2016,12,10,9,30,0.0,4.0,4.4,13.0,4.0,3.29,0.0
2016,12,10,9,45,0.0,4.5,4.4,13.0,4.5,3.7,0.0
2016,12,10,10,0,0.0,5.0,4.4,13.0,5.0,4.11,0.0
2016,12,10,10,15,0.0,49.5,4.4,13.0,49.5,40.95,29.57
2016,12,10,10,30,0.0,94.0,4.4,13.0,94.0,78.71,61.68
2016,12,10,10,45,0.0,56.5,4.4,13.5,56.5,46.79,34.36
2016,12,10,11,0,0.0,19.0,4.4,14.0,19.0,15.68,7.75
2016,12,10,11,15,0.0,55.5,4.35,14.0,55.5,45.97,33.55
2016,12,10,11,30,0.0,92.0,4.3,14.0,92.0,76.88,59.66
2016,12,10,11,45,0.0,51.0,4.25,14.0,51.0,42.23,30.31
2016,12,10,12,0,0.0,10.0,4.2,14.0,10.0,8.25,1.39
2016,12,10,12,15,0.0,11.5,4.1,14.0,11.5,9.49,2.45
2016,12,10,12,30,0.0,13.0,4.0,14.0,13.0,10.73,3.51
2016,12,10,12,45,0.0,30.5,3.95,14.0,30.5,25.2,15.88
2016,12,10,13,0,0.0,48.0,3.9,14.0,48.0,39.72,28.26
2016,12,10,13,15,6.5,103.5,3.8,14.0,106.0,94.42,74.9
2016,12,10,13,30,13.0,159.0,3.7,14.0,164.0,159.97,130.05
2016,12,10,13,45,6.5,133.5,3.6,14.0,136.0,127.65,102.87
2016,12,10,14,0,0.0,108.0,3.5,14.0,108.0,95.66,75.86
2016,12,10,14,15,0.0,99.5,3.3,13.5,99.5,88.03,69.68
2016,12,10,14,30,0.0,91.0,3.1,13.0,91.0,80.45,63.46
2016,12,10,14,45,0.0,81.0,2.95,13.0,81.0,71.28,55.69
2016,12,10,15,0,0.0,71.0,2.8,13.0,71.0,62.13,47.86
2016,12,10,15,15,0.0,60.0,2.65,12.5,60.0,51.85,39.06
2016,12,10,15,30,0.0,49.0,2.5,12.0,49.0,41.52,30.09
2016,12,10,15,45,0.0,37.5,2.45,12.0,37.5,31.01,20.82
2016,12,10,16,0,0.0,26.0,2.4,12.0,26.0,21.46,12.33
2016,12,10,16,15,0.0,16.5,2.35,11.5,16.5,13.59,4.83
2016,12,10,16,30,0.0,7.0,2.3,11.0,7.0,5.75,0.0
2016,12,10,16,45,0.0,3.5,2.25,11.0,3.5,2.99,0.0
2016,12,10,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,0.9,4.0,7.0,5.97,0.0
2016,12,11,7,30,0.0,14.0,0.8,4.0,14.0,11.95,0.0
2016,12,11,7,45,66.0,28.5,0.75,4.5,36.5,22.19,11.02
2016,12,11,8,0,132.0,43.0,0.7,5.0,59.0,33.13,23.79
2016,12,11,8,15,154.5,59.0,0.75,5.0,85.0,53.37,36.86
2016,12,11,8,30,177.0,75.0,0.8,5.0,111.0,81.21,57.82
2016,12,11,8,45,188.5,91.0,0.9,5.5,136.0,110.35,82.41
2016,12,11,9,0,200.0,107.0,1.0,6.0,161.0,141.19,109.56
2016,12,11,9,15,209.0,120.5,1.05,6.0,184.0,170.7,136.22
2016,12,11,9,30,218.0,134.0,1.1,6.0,207.0,201.33,163.79
2016,12,11,9,45,244.0,145.0,1.15,6.5,234.0,237.36,195.03
2016,12,11,10,0,270.0,156.0,1.2,7.0,261.0,276.12,228.19
2016,12,11,10,15,178.5,170.5,1.3,7.5,242.0,253.57,210.52
2016,12,11,10,30,87.0,185.0,1.4,8.0,223.0,220.01,182.56
2016,12,11,10,45,97.0,194.5,1.55,8.5,238.0,241.44,200.58
2016,12,11,11,0,107.0,204.0,1.7,9.0,253.0,263.94,219.14
2016,12,11,11,15,150.0,209.0,1.75,9.5,280.0,317.56,263.36
2016,12,11,11,30,193.0,214.0,1.8,10.0,307.0,363.02,300.44
2016,12,11,11,45,128.0,211.5,1.85,10.5,273.5,320.82,264.68
2016,12,11,12,0,63.0,209.0,1.9,11.0,240.0,258.38,212.36
2016,12,11,12,15,153.0,209.5,1.85,11.0,284.0,353.22,291.93
2016,12,11,12,30,243.0,210.0,1.8,11.0,328.0,454.67,374.05
2016,12,11,12,45,150.0,203.0,1.8,11.0,275.0,356.91,294.33
2016,12,11,13,0,57.0,196.0,1.8,11.0,222.0,254.42,209.48
2016,12,11,13,15,142.5,191.0,1.85,11.0,253.5,347.58,288.69
2016,12,11,13,30,228.0,186.0,1.9,11.0,285.0,424.5,352.8
2016,12,11,13,45,114.0,134.5,1.95,11.0,184.0,257.96,215.8
2016,12,11,14,0,0.0,83.0,2.0,11.0,83.0,70.06,54.68
2016,12,11,14,15,0.0,76.0,1.8,10.5,76.0,63.75,49.65
2016,12,11,14,30,0.0,69.0,1.6,10.0,69.0,57.47,44.39
2016,12,11,14,45,0.0,61.5,1.45,10.0,61.5,50.95,38.79
2016,12,11,15,0,0.0,54.0,1.3,10.0,54.0,44.7,33.37
2016,12,11,15,15,0.0,45.5,1.15,9.5,45.5,37.62,27.23
2016,12,11,15,30,0.0,37.0,1.0,9.0,37.0,30.56,21.01
2016,12,11,15,45,0.0,28.5,0.85,8.5,28.5,23.51,14.73
2016,12,11,16,0,0.0,20.0,0.7,8.0,20.0,16.47,8.4
2016,12,11,16,15,0.0,12.5,0.75,7.5,12.5,10.28,2.44
2016,12,11,16,30,0.0,5.0,0.8,7.0,5.0,4.1,0.0
2016,12,11,16,45,0.0,2.5,0.85,7.0,2.5,2.13,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.1,4.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.2,5.0,14.0,11.95,0.0
2016,12,12,7,45,94.0,27.5,1.3,5.5,38.5,21.51,9.97
2016,12,12,8,0,188.0,41.0,1.4,6.0,63.0,31.35,22.01
2016,12,12,8,15,219.0,56.5,1.5,6.0,92.0,53.8,35.59
2016,12,12,8,30,250.0,72.0,1.6,6.0,121.0,85.76,58.41
2016,12,12,8,45,270.5,86.0,1.7,6.5,149.5,118.94,85.84
2016,12,12,9,0,291.0,100.0,1.8,7.0,178.0,154.73,117.25
2016,12,12,9,15,309.5,111.0,1.7,7.0,204.5,189.74,148.98
2016,12,12,9,30,328.0,122.0,1.6,7.0,231.0,226.74,182.45
2016,12,12,9,45,479.0,107.5,1.55,7.5,283.5,300.53,243.98
2016,12,12,10,0,630.0,93.0,1.5,8.0,336.0,388.31,316.88
2016,12,12,10,15,624.5,101.5,1.5,8.0,355.5,430.56,353.7
2016,12,12,10,30,619.0,110.0,1.5,8.0,375.0,471.04,388.23
2016,12,12,10,45,563.0,130.0,1.55,8.5,379.0,485.05,400.17
2016,12,12,11,0,507.0,150.0,1.6,9.0,383.0,499.08,411.28
2016,12,12,11,15,524.0,150.0,1.6,9.0,396.5,535.99,441.2
2016,12,12,11,30,541.0,150.0,1.6,9.0,410.0,572.58,470.25
2016,12,12,11,45,486.5,164.5,1.65,9.0,400.0,570.38,468.24
2016,12,12,12,0,432.0,179.0,1.7,9.0,390.0,562.94,462.28
2016,12,12,12,15,343.5,193.5,1.75,9.0,360.5,506.79,418.08
2016,12,12,12,30,255.0,208.0,1.8,9.0,331.0,462.07,381.88
2016,12,12,12,45,289.5,198.0,1.85,9.5,335.0,489.42,404.62
2016,12,12,13,0,324.0,188.0,1.9,10.0,339.0,516.72,426.71
2016,12,12,13,15,259.5,188.0,1.85,9.5,306.0,467.55,387.54
2016,12,12,13,30,195.0,188.0,1.8,9.0,273.0,397.09,331.42
2016,12,12,13,45,202.0,176.5,1.8,9.0,260.0,394.03,330.31
2016,12,12,14,0,209.0,165.0,1.8,9.0,247.0,390.21,328.15
2016,12,12,14,15,199.5,154.0,1.7,9.0,227.5,371.27,312.96
2016,12,12,14,30,190.0,143.0,1.6,9.0,208.0,351.81,297.26
2016,12,12,14,45,183.5,128.0,1.55,9.0,185.0,328.54,278.49
2016,12,12,15,0,177.0,113.0,1.5,9.0,162.0,304.68,258.84
2016,12,12,15,15,163.0,97.0,1.3,8.5,137.0,272.16,231.47
2016,12,12,15,30,149.0,81.0,1.1,8.0,112.0,256.05,216.76
2016,12,12,15,45,129.5,64.0,0.95,8.0,86.5,216.16,181.26
2016,12,12,16,0,110.0,47.0,0.8,8.0,61.0,176.1,144.63
2016,12,12,16,15,55.0,32.0,0.8,7.5,39.0,98.01,72.37
2016,12,12,16,30,0.0,17.0,0.8,7.0,17.0,15.76,0.0
2016,12,12,16,45,0.0,8.5,0.8,7.0,8.5,7.26,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,0.75,7.0,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,0.8,7.0,6.0,5.12,0.0
2016,12,13,7,45,0.0,17.5,0.85,7.5,17.5,14.44,4.44
2016,12,13,8,0,0.0,29.0,0.9,8.0,29.0,23.91,15.29
2016,12,13,8,15,0.0,43.0,0.95,8.0,43.0,35.13,24.64
2016,12,13,8,30,0.0,57.0,1.0,8.0,57.0,46.68,35.01
2016,12,13,8,45,0.0,71.5,1.05,8.5,71.5,58.89,45.77
2016,12,13,9,0,0.0,86.0,1.1,9.0,86.0,71.33,56.57
2016,12,13,9,15,0.0,99.0,1.0,9.5,99.0,82.73,66.3
2016,12,13,9,30,0.0,112.0,0.9,10.0,112.0,94.31,76.02
2016,12,13,9,45,1.5,123.0,0.8,10.5,123.5,104.9,84.73
2016,12,13,10,0,3.0,134.0,0.7,11.0,135.0,115.81,93.6
2016,12,13,10,15,1.5,120.0,0.6,11.0,120.5,102.7,82.38
2016,12,13,10,30,0.0,106.0,0.5,11.0,106.0,89.41,71.07
2016,12,13,10,45,28.0,149.5,0.45,11.0,162.5,153.77,125.3
2016,12,13,11,0,56.0,193.0,0.4,11.0,219.0,219.23,178.87
2016,12,13,11,15,209.0,191.0,0.35,11.0,291.0,337.5,275.59
2016,12,13,11,30,362.0,189.0,0.3,11.0,363.0,470.16,379.01
2016,12,13,11,45,297.5,201.5,0.3,11.5,345.0,452.12,362.32
2016,12,13,12,0,233.0,214.0,0.3,12.0,327.0,413.46,331.71
2016,12,13,12,15,220.5,213.5,0.3,12.0,320.0,412.79,331.71
2016,12,13,12,30,208.0,213.0,0.3,12.0,313.0,410.86,330.3
2016,12,13,12,45,309.5,192.5,0.3,12.0,337.5,499.61,400.22
2016,12,13,13,0,411.0,172.0,0.3,12.0,362.0,592.43,470.17
2016,12,13,13,15,443.5,158.5,0.35,12.0,356.5,615.2,487.62
2016,12,13,13,30,476.0,145.0,0.4,12.0,351.0,636.3,504.88
2016,12,13,13,45,238.0,79.5,0.45,12.0,182.5,338.97,278.74
2016,12,13,14,0,0.0,14.0,0.5,12.0,14.0,11.53,4.25
2016,12,13,14,15,0.0,12.5,0.45,11.5,12.5,10.29,3.33
2016,12,13,14,30,0.0,11.0,0.4,11.0,11.0,9.05,2.28
2016,12,13,14,45,0.0,10.0,0.4,11.0,10.0,8.22,1.56
2016,12,13,15,0,0.0,9.0,0.4,11.0,9.0,7.4,0.83
2016,12,13,15,15,0.0,7.5,0.4,10.5,7.5,6.16,0.0
2016,12,13,15,30,0.0,6.0,0.4,10.0,6.0,4.92,0.0
2016,12,13,15,45,0.0,4.5,0.45,10.0,4.5,3.69,0.0
2016,12,13,16,0,0.0,3.0,0.5,10.0,3.0,2.46,0.0
2016,12,13,16,15,0.0,1.5,0.5,10.0,1.5,1.23,0.0
2016,12,13,16,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.55,9.5,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,1.7,10.0,8.0,6.83,0.0
2016,12,14,7,45,0.0,22.5,1.85,10.5,22.5,18.33,6.51
2016,12,14,8,0,0.0,37.0,2.0,11.0,37.0,29.66,19.92
2016,12,14,8,15,9.0,53.5,2.1,11.0,55.5,43.14,30.83
2016,12,14,8,30,18.0,70.0,2.2,11.0,74.0,58.87,44.19
2016,12,14,8,45,25.0,85.5,2.35,11.5,92.0,75.15,57.97
2016,12,14,9,0,32.0,101.0,2.5,12.0,110.0,92.61,72.79
2016,12,14,9,15,36.5,115.5,2.55,12.0,127.0,109.67,87.49
2016,12,14,9,30,41.0,130.0,2.6,12.0,144.0,127.54,102.83
2016,12,14,9,45,42.5,142.0,2.65,12.5,157.5,142.71,115.64
2016,12,14,10,0,44.0,154.0,2.7,13.0,171.0,158.26,128.61
2016,12,14,10,15,154.0,165.5,2.65,13.0,230.5,235.42,192.95
2016,12,14,10,30,264.0,177.0,2.6,13.0,290.0,326.54,268.23
2016,12,14,10,45,302.0,180.0,2.55,13.0,314.0,368.19,302.6
2016,12,14,11,0,340.0,183.0,2.5,13.0,338.0,412.61,339.02
2016,12,14,11,15,228.5,198.0,2.5,13.0,303.5,358.05,294.41
2016,12,14,11,30,117.0,213.0,2.5,13.0,269.0,306.43,251.11
2016,12,14,11,45,63.5,192.5,2.5,13.0,223.0,235.6,192.87
2016,12,14,12,0,10.0,172.0,2.5,13.0,177.0,161.8,130.85
2016,12,14,12,15,17.0,178.5,2.5,13.0,187.0,175.44,142.57
2016,12,14,12,30,24.0,185.0,2.5,13.0,197.0,189.89,154.79
2016,12,14,12,45,12.5,168.5,2.5,13.5,174.5,164.17,132.95
2016,12,14,13,0,1.0,152.0,2.5,14.0,152.0,138.01,110.73
2016,12,14,13,15,0.5,138.5,2.45,13.5,138.5,124.55,99.85
2016,12,14,13,30,0.0,125.0,2.4,13.0,125.0,111.1,88.88
2016,12,14,13,45,0.0,91.5,2.35,13.0,91.5,77.87,60.96
2016,12,14,14,0,0.0,58.0,2.3,13.0,58.0,48.02,35.65
2016,12,14,14,15,0.0,53.5,2.1,13.0,53.5,44.27,32.51
2016,12,14,14,30,0.0,49.0,1.9,13.0,49.0,40.52,29.34
2016,12,14,14,45,0.0,43.5,1.7,13.0,43.5,35.95,25.43
2016,12,14,15,0,0.0,38.0,1.5,13.0,38.0,31.38,21.49
2016,12,14,15,15,0.0,32.0,1.45,12.5,32.0,26.4,17.2
2016,12,14,15,30,0.0,26.0,1.4,12.0,26.0,21.43,12.86
2016,12,14,15,45,0.0,20.0,1.35,12.0,20.0,16.46,8.45
2016,12,14,16,0,0.0,14.0,1.3,12.0,14.0,11.51,4.03
2016,12,14,16,15,0.0,9.0,1.3,11.5,9.0,7.39,0.13
2016,12,14,16,30,0.0,4.0,1.3,11.0,4.0,3.28,0.0
2016,12,14,16,45,0.0,2.0,1.35,11.0,2.0,1.71,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.75,12.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.7,12.0,3.0,2.56,0.0
2016,12,15,7,45,0.0,10.0,4.7,12.0,10.0,8.22,0.0
2016,12,15,8,0,0.0,17.0,4.7,12.0,17.0,14.0,6.33
2016,12,15,8,15,0.0,25.5,4.5,12.0,25.5,21.03,12.17
2016,12,15,8,30,0.0,34.0,4.3,12.0,34.0,28.07,18.44
2016,12,15,8,45,0.0,43.0,4.1,12.0,43.0,35.55,25.05
2016,12,15,9,0,0.0,52.0,3.9,12.0,52.0,43.04,31.6
2016,12,15,9,15,0.0,60.0,3.7,12.0,60.0,49.7,37.39
2016,12,15,9,30,0.0,68.0,3.5,12.0,68.0,56.41,43.15
2016,12,15,9,45,0.0,75.0,3.35,12.0,75.0,62.34,48.18
2016,12,15,10,0,0.0,82.0,3.2,12.0,82.0,68.32,53.24
2016,12,15,10,15,0.0,97.0,3.1,12.0,97.0,81.42,64.32
2016,12,15,10,30,0.0,112.0,3.0,12.0,112.0,94.82,75.6
2016,12,15,10,45,0.0,106.0,2.95,12.5,106.0,89.45,70.8
2016,12,15,11,0,0.0,100.0,2.9,13.0,100.0,84.07,66.05
2016,12,15,11,15,0.0,116.5,2.85,13.0,116.5,99.11,78.66
2016,12,15,11,30,0.0,133.0,2.8,13.0,133.0,114.68,91.65
2016,12,15,11,45,0.0,134.0,2.8,13.0,134.0,115.89,92.6
2016,12,15,12,0,0.0,135.0,2.8,13.0,135.0,117.17,93.65
2016,12,15,12,15,0.0,121.0,2.8,13.0,121.0,104.03,82.66
2016,12,15,12,30,0.0,107.0,2.8,13.0,107.0,91.0,71.75
2016,12,15,12,45,0.0,84.5,2.8,13.5,84.5,70.29,54.2
2016,12,15,13,0,0.0,62.0,2.8,14.0,62.0,51.38,38.16
2016,12,15,13,15,0.0,73.0,2.8,13.5,73.0,60.56,46.08
2016,12,15,13,30,0.0,84.0,2.8,13.0,84.0,70.26,54.47
2016,12,15,13,45,0.0,64.5,2.8,13.0,64.5,53.45,40.23
2016,12,15,14,0,0.0,45.0,2.8,13.0,45.0,37.2,26.39
2016,12,15,14,15,0.0,41.5,2.75,13.0,41.5,34.29,23.93
2016,12,15,14,30,0.0,38.0,2.7,13.0,38.0,31.38,21.46
2016,12,15,14,45,0.0,33.5,2.65,13.0,33.5,27.64,18.26
2016,12,15,15,0,0.0,29.0,2.6,13.0,29.0,23.91,15.04
2016,12,15,15,15,0.0,24.5,2.45,13.0,24.5,20.18,11.79
2016,12,15,15,30,0.0,20.0,2.3,13.0,20.0,16.46,8.51
2016,12,15,15,45,0.0,15.5,2.15,13.0,15.5,12.74,5.22
2016,12,15,16,0,0.0,11.0,2.0,13.0,11.0,9.03,1.91
2016,12,15,16,15,0.0,7.0,1.9,12.5,7.0,5.74,0.0
2016,12,15,16,30,0.0,3.0,1.8,12.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,1.7,12.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,7,15,81.0,6.5,4.25,5.0,8.5,0.0,0.0
2016,12,16,7,30,162.0,13.0,4.3,5.0,17.0,11.1,0.0
2016,12,16,7,45,317.0,22.5,4.4,5.5,50.5,18.74,5.87
2016,12,16,8,0,472.0,32.0,4.5,6.0,84.0,26.63,17.56
2016,12,16,8,15,553.5,38.5,4.6,6.0,124.5,51.83,27.91
2016,12,16,8,30,635.0,45.0,4.7,6.0,165.0,101.67,56.4
2016,12,16,8,45,685.5,49.5,4.8,6.5,205.5,154.63,97.79
2016,12,16,9,0,736.0,54.0,4.9,7.0,246.0,213.23,149.42
2016,12,16,9,15,768.0,57.0,4.9,7.0,283.5,270.66,203.53
2016,12,16,9,30,800.0,60.0,4.9,7.0,321.0,330.86,260.56
2016,12,16,9,45,824.5,62.0,4.95,7.5,353.5,389.61,315.51
2016,12,16,10,0,849.0,64.0,5.0,8.0,386.0,449.61,370.26
2016,12,16,10,15,863.5,65.5,4.9,8.0,412.0,505.11,420.42
2016,12,16,10,30,878.0,67.0,4.8,8.0,438.0,560.2,468.82
2016,12,16,10,45,886.5,68.5,4.75,8.5,457.5,607.27,508.77
2016,12,16,11,0,895.0,70.0,4.7,9.0,477.0,655.89,548.68
2016,12,16,11,15,901.0,70.5,4.65,9.0,489.5,699.93,584.98
2016,12,16,11,30,907.0,71.0,4.6,9.0,502.0,741.79,617.23
2016,12,16,11,45,908.0,71.5,4.55,9.5,506.5,777.5,642.87
2016,12,16,12,0,909.0,72.0,4.5,10.0,511.0,810.31,666.08
2016,12,16,12,15,908.0,72.0,4.4,10.0,508.5,837.85,686.08
2016,12,16,12,30,907.0,72.0,4.3,10.0,506.0,862.12,703.59
2016,12,16,12,45,903.0,71.5,4.2,10.0,496.0,879.83,716.2
2016,12,16,13,0,899.0,71.0,4.1,10.0,486.0,893.99,726.4
2016,12,16,13,15,891.0,70.0,4.0,10.0,468.5,900.37,731.14
2016,12,16,13,30,883.0,69.0,3.9,10.0,451.0,912.63,740.4
2016,12,16,13,45,869.0,67.5,3.8,10.0,426.5,905.69,735.5
2016,12,16,14,0,855.0,66.0,3.7,10.0,402.0,895.07,728.07
2016,12,16,14,15,835.5,64.0,3.5,9.5,371.0,875.24,714.47
2016,12,16,14,30,816.0,62.0,3.3,9.0,340.0,852.08,698.2
2016,12,16,14,45,787.5,59.0,3.1,9.0,304.0,816.41,670.86
2016,12,16,15,0,759.0,56.0,2.9,9.0,268.0,778.11,640.91
2016,12,16,15,15,715.5,52.0,2.6,8.5,228.0,723.2,597.7
2016,12,16,15,30,672.0,48.0,2.3,8.0,188.0,666.83,551.69
2016,12,16,15,45,603.5,42.0,2.0,7.5,147.0,586.7,484.93
2016,12,16,16,0,535.0,36.0,1.7,7.0,106.0,507.32,415.28
2016,12,16,16,15,267.5,34.0,1.7,6.5,69.0,293.78,229.02
2016,12,16,16,30,0.0,32.0,1.7,6.0,32.0,52.23,0.0
2016,12,16,16,45,0.0,16.0,1.7,5.5,16.0,13.66,0.0
2016,12,16,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,15,114.0,6.0,1.85,-0.5,8.0,0.0,0.0
2016,12,17,7,30,228.0,12.0,2.1,0.0,16.0,10.24,0.0
2016,12,17,7,45,380.0,21.0,2.35,0.5,51.5,19.14,5.72
2016,12,17,8,0,532.0,30.0,2.6,1.0,87.0,27.35,18.57
2016,12,17,8,15,610.0,36.0,2.6,1.5,129.0,50.03,26.42
2016,12,17,8,30,688.0,42.0,2.6,2.0,171.0,102.37,55.83
2016,12,17,8,45,735.5,46.0,2.65,2.5,212.0,157.48,99.12
2016,12,17,9,0,783.0,50.0,2.7,3.0,253.0,217.79,152.78
2016,12,17,9,15,813.5,53.0,2.75,3.5,291.0,277.42,208.97
2016,12,17,9,30,844.0,56.0,2.8,4.0,329.0,339.61,267.58
2016,12,17,9,45,864.5,58.0,2.9,4.5,362.0,398.26,322.63
2016,12,17,10,0,885.0,60.0,3.0,5.0,395.0,457.91,377.08
2016,12,17,10,15,898.5,61.5,3.0,5.5,421.5,514.01,426.89
2016,12,17,10,30,912.0,63.0,3.0,6.0,448.0,569.51,474.56
2016,12,17,10,45,920.5,64.5,3.0,6.5,467.5,621.23,517.7
2016,12,17,11,0,929.0,66.0,3.0,7.0,487.0,671.36,558.28
2016,12,17,11,15,934.0,66.5,2.95,7.0,499.5,716.15,594.44
2016,12,17,11,30,939.0,67.0,2.9,7.0,512.0,758.57,626.14
2016,12,17,11,45,939.5,67.5,2.85,7.5,517.0,795.08,651.66
2016,12,17,12,0,940.0,68.0,2.8,8.0,522.0,828.55,674.69
2016,12,17,12,15,939.0,68.0,2.7,8.0,519.0,857.01,694.73
2016,12,17,12,30,938.0,68.0,2.6,8.0,516.0,882.11,712.23
2016,12,17,12,45,928.0,69.0,2.55,8.0,505.0,897.31,722.96
2016,12,17,13,0,918.0,70.0,2.5,8.0,494.0,908.69,731.12
2016,12,17,13,15,909.5,69.0,2.4,8.0,476.0,914.99,735.27
2016,12,17,13,30,901.0,68.0,2.3,8.0,458.0,917.56,736.86
2016,12,17,13,45,887.0,66.5,2.25,8.0,433.0,910.77,732.33
2016,12,17,14,0,873.0,65.0,2.2,8.0,408.0,909.94,732.25
2016,12,17,14,15,853.5,63.0,2.0,8.0,377.0,890.2,716.79
2016,12,17,14,30,834.0,61.0,1.8,8.0,346.0,867.07,698.83
2016,12,17,14,45,804.5,58.0,1.6,8.0,309.5,830.47,670.67
2016,12,17,15,0,775.0,55.0,1.4,8.0,273.0,791.2,639.97
2016,12,17,15,15,731.5,51.0,1.25,7.0,232.5,736.15,599.29
2016,12,17,15,30,688.0,47.0,1.1,6.0,192.0,679.66,555.67
2016,12,17,15,45,618.0,41.5,1.0,5.5,150.5,598.6,490.43
2016,12,17,16,0,548.0,36.0,0.9,5.0,109.0,518.22,421.97
2016,12,17,16,15,274.0,34.5,0.9,4.5,71.0,299.39,234.11
2016,12,17,16,30,0.0,33.0,0.9,4.0,33.0,54.77,0.0
2016,12,17,16,45,0.0,16.5,0.95,4.0,16.5,14.08,0.0
2016,12,17,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,18,7,15,108.5,5.5,1.9,-1.5,7.5,0.0,0.0
2016,12,18,7,30,217.0,11.0,2.1,-1.0,15.0,9.39,0.0
2016,12,18,7,45,371.5,20.0,2.35,-0.5,50.0,18.18,4.52
2016,12,18,8,0,526.0,29.0,2.6,0.0,85.0,26.4,17.74
2016,12,18,8,15,606.5,35.0,2.5,0.5,126.5,47.7,25.26
2016,12,18,8,30,687.0,41.0,2.4,1.0,168.0,99.89,54.15
2016,12,18,8,45,736.5,44.5,2.35,1.5,210.0,154.66,96.9
2016,12,18,9,0,786.0,48.0,2.3,2.0,252.0,214.85,150.35
2016,12,18,9,15,818.0,51.0,2.35,2.5,290.0,274.98,206.98
2016,12,18,9,30,850.0,54.0,2.4,3.0,328.0,337.59,266.0
2016,12,18,9,45,869.0,57.0,2.45,3.5,361.0,397.27,321.94
2016,12,18,10,0,888.0,60.0,2.5,4.0,394.0,457.55,376.84
2016,12,18,10,15,903.0,61.5,2.55,4.5,421.5,514.57,427.45
2016,12,18,10,30,918.0,63.0,2.6,5.0,449.0,571.15,476.07
2016,12,18,10,45,928.0,64.0,2.65,5.5,469.5,623.52,519.87
2016,12,18,11,0,938.0,65.0,2.7,6.0,490.0,674.41,561.24
2016,12,18,11,15,943.5,65.5,2.7,6.0,503.0,719.97,598.19
2016,12,18,11,30,949.0,66.0,2.7,6.0,516.0,763.19,630.71
2016,12,18,11,45,951.5,66.5,2.7,6.5,521.0,801.63,657.93
2016,12,18,12,0,954.0,67.0,2.7,7.0,526.0,837.14,682.76
2016,12,18,12,15,952.5,66.5,2.75,7.0,523.5,865.07,703.49
2016,12,18,12,30,951.0,66.0,2.8,7.0,521.0,889.53,721.81
2016,12,18,12,45,946.5,65.5,2.85,7.5,510.5,907.88,734.45
2016,12,18,13,0,942.0,65.0,2.9,8.0,500.0,922.5,744.53
2016,12,18,13,15,934.0,64.0,2.85,8.0,482.0,929.6,749.8
2016,12,18,13,30,926.0,63.0,2.8,8.0,464.0,932.89,752.49
2016,12,18,13,45,912.5,62.0,2.8,8.0,439.0,927.41,749.41
2016,12,18,14,0,899.0,61.0,2.8,8.0,414.0,918.26,743.78
2016,12,18,14,15,880.5,59.0,2.6,7.5,383.0,899.59,730.77
2016,12,18,14,30,862.0,57.0,2.4,7.0,352.0,877.63,715.15
2016,12,18,14,45,834.0,54.5,2.2,7.0,315.0,852.33,695.39
2016,12,18,15,0,806.0,52.0,2.0,7.0,278.0,814.89,665.97
2016,12,18,15,15,764.5,48.5,1.8,6.0,237.5,761.92,626.22
2016,12,18,15,30,723.0,45.0,1.6,5.0,197.0,707.37,583.4
2016,12,18,15,45,656.5,39.5,1.4,4.5,155.0,628.64,518.55
2016,12,18,16,0,590.0,34.0,1.2,4.0,113.0,550.65,450.64
2016,12,18,16,15,469.0,26.0,1.2,3.5,74.0,430.6,337.15
2016,12,18,16,30,348.0,18.0,1.2,3.0,35.0,301.07,37.72
2016,12,18,16,45,174.0,9.0,1.3,2.5,17.5,128.59,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,7,15,86.5,5.5,1.4,-0.5,7.0,0.0,0.0
2016,12,19,7,30,173.0,11.0,1.5,0.0,14.0,9.39,0.0
2016,12,19,7,45,322.5,20.5,1.65,0.5,46.5,17.05,3.2
2016,12,19,8,0,472.0,30.0,1.8,1.0,79.0,27.24,18.34
2016,12,19,8,15,553.5,36.5,1.8,1.0,119.5,46.39,25.71
2016,12,19,8,30,635.0,43.0,1.8,1.0,160.0,95.74,52.9
2016,12,19,8,45,686.5,47.5,1.8,1.5,200.5,148.54,93.77
2016,12,19,9,0,738.0,52.0,1.8,2.0,241.0,207.11,145.3
2016,12,19,9,15,770.0,55.0,1.85,2.5,278.5,264.49,199.06
2016,12,19,9,30,802.0,58.0,1.9,3.0,316.0,324.66,255.51
2016,12,19,9,45,819.5,61.5,1.95,4.0,347.5,382.32,308.76
2016,12,19,10,0,837.0,65.0,2.0,5.0,379.0,440.58,360.84
2016,12,19,10,15,852.0,66.5,2.1,5.5,405.5,495.81,409.61
2016,12,19,10,30,867.0,68.0,2.2,6.0,432.0,550.72,456.64
2016,12,19,10,45,876.0,69.5,2.3,6.5,452.0,601.54,499.08
2016,12,19,11,0,885.0,71.0,2.4,7.0,472.0,646.47,535.91
2016,12,19,11,15,891.0,71.5,2.4,7.0,484.5,690.33,571.42
2016,12,19,11,30,897.0,72.0,2.4,7.0,497.0,732.04,603.23
2016,12,19,11,45,898.5,73.0,2.4,7.5,502.0,768.66,629.1
2016,12,19,12,0,900.0,74.0,2.4,8.0,507.0,802.47,652.7
2016,12,19,12,15,804.5,88.0,2.4,8.0,474.0,778.09,634.25
2016,12,19,12,30,709.0,102.0,2.4,8.0,441.0,743.05,608.36
2016,12,19,12,45,630.0,121.5,2.45,8.0,418.0,716.99,589.56
2016,12,19,13,0,551.0,141.0,2.5,8.0,395.0,676.53,559.56
2016,12,19,13,15,711.5,105.5,2.4,8.0,421.5,797.93,651.74
2016,12,19,13,30,872.0,70.0,2.3,8.0,448.0,902.75,727.41
2016,12,19,13,45,858.0,68.5,2.25,8.0,423.5,896.11,721.85
2016,12,19,14,0,844.0,67.0,2.2,8.0,399.0,885.82,714.9
2016,12,19,14,15,823.5,64.5,2.0,7.5,368.5,864.76,699.83
2016,12,19,14,30,803.0,62.0,1.8,7.0,338.0,840.42,682.17
2016,12,19,14,45,773.0,59.5,1.6,7.0,302.0,804.5,654.35
2016,12,19,15,0,743.0,57.0,1.4,7.0,266.0,765.98,624.03
2016,12,19,15,15,699.0,53.0,1.3,6.5,226.5,711.12,582.65
2016,12,19,15,30,655.0,49.0,1.2,6.0,187.0,654.83,538.51
2016,12,19,15,45,583.0,43.0,1.1,5.5,146.5,572.29,471.83
2016,12,19,16,0,511.0,37.0,1.0,5.0,106.0,501.64,410.88
2016,12,19,16,15,255.5,35.0,1.0,4.5,69.5,289.43,228.57
2016,12,19,16,30,0.0,33.0,1.0,4.0,33.0,53.24,5.36
2016,12,19,16,45,0.0,16.5,1.05,4.0,16.5,14.08,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
