Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,7,45,207.0,15.0,1.75,2.0,36.5,12.07,0.08
2016,12,20,8,0,414.0,30.0,1.9,3.0,73.0,24.83,16.01
2016,12,20,8,15,497.5,37.0,1.9,3.5,111.5,41.89,23.09
2016,12,20,8,30,581.0,44.0,1.9,4.0,150.0,88.68,48.59
2016,12,20,8,45,633.0,48.5,1.95,4.5,189.0,140.24,88.03
2016,12,20,9,0,685.0,53.0,2.0,5.0,228.0,195.65,136.11
2016,12,20,9,15,718.5,56.5,2.0,5.5,264.0,250.79,187.08
2016,12,20,9,30,752.0,60.0,2.0,6.0,300.0,308.99,241.0
2016,12,20,9,45,781.0,61.0,2.0,6.5,332.5,365.69,293.07
2016,12,20,10,0,810.0,62.0,2.0,7.0,365.0,424.21,345.34
2016,12,20,10,15,825.5,63.5,2.05,7.5,391.0,478.21,392.7
2016,12,20,10,30,841.0,65.0,2.1,8.0,417.0,532.02,438.43
2016,12,20,10,45,851.0,66.0,2.15,8.5,436.5,577.92,476.71
2016,12,20,11,0,861.0,67.0,2.2,9.0,456.0,625.5,515.13
2016,12,20,11,15,867.0,67.5,2.2,9.0,468.5,668.32,549.59
2016,12,20,11,30,873.0,68.0,2.2,9.0,481.0,709.08,580.5
2016,12,20,11,45,874.5,69.0,2.25,9.5,486.5,744.83,605.98
2016,12,20,12,0,876.0,70.0,2.3,10.0,492.0,777.88,629.32
2016,12,20,12,15,875.5,69.5,2.3,10.0,490.0,804.58,648.69
2016,12,20,12,30,875.0,69.0,2.3,10.0,488.0,828.16,665.85
2016,12,20,12,45,864.5,70.5,2.35,10.5,477.5,842.52,675.6
2016,12,20,13,0,854.0,72.0,2.4,11.0,467.0,862.36,689.49
2016,12,20,13,15,846.0,71.0,2.4,11.0,450.5,868.83,694.58
2016,12,20,13,30,838.0,70.0,2.4,11.0,434.0,871.72,697.35
2016,12,20,13,45,824.5,68.5,2.4,11.0,410.5,865.4,693.6
2016,12,20,14,0,811.0,67.0,2.4,11.0,387.0,855.58,687.44
2016,12,20,14,15,791.5,65.0,2.2,10.5,357.5,836.25,673.83
2016,12,20,14,30,772.0,63.0,2.0,10.0,328.0,813.74,657.71
2016,12,20,14,45,746.0,59.5,1.85,10.0,294.0,780.47,632.56
2016,12,20,15,0,720.0,56.0,1.7,10.0,260.0,744.65,604.99
2016,12,20,15,15,677.5,52.0,1.5,9.0,221.5,691.61,565.17
2016,12,20,15,30,635.0,48.0,1.3,8.0,183.0,637.23,522.65
2016,12,20,15,45,572.0,42.0,1.1,7.5,144.0,562.77,461.58
2016,12,20,16,0,509.0,36.0,0.9,7.0,105.0,499.11,405.75
2016,12,20,16,15,392.0,27.5,0.95,6.5,69.0,384.86,301.38
2016,12,20,16,30,275.0,19.0,1.0,6.0,33.0,258.98,64.15
2016,12,20,16,45,137.5,9.5,1.05,6.0,16.5,103.95,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,21,7,45,191.0,15.5,1.95,5.5,34.5,12.48,0.0
2016,12,21,8,0,382.0,31.0,2.2,6.0,69.0,25.65,16.42
2016,12,21,8,15,466.5,38.0,2.2,6.0,107.0,40.94,23.08
2016,12,21,8,30,551.0,45.0,2.2,6.0,145.0,85.8,47.15
2016,12,21,8,45,605.0,50.0,2.2,6.5,184.0,134.57,83.8
2016,12,21,9,0,659.0,55.0,2.2,7.0,223.0,190.82,132.02
2016,12,21,9,15,693.5,58.5,2.2,7.5,258.5,244.7,181.4
2016,12,21,9,30,728.0,62.0,2.2,8.0,294.0,301.79,233.93
2016,12,21,9,45,760.0,63.0,2.25,8.5,327.0,358.34,285.55
2016,12,21,10,0,792.0,64.0,2.3,9.0,360.0,417.06,337.82
2016,12,21,10,15,808.5,65.5,2.25,9.5,386.0,470.69,384.46
2016,12,21,10,30,825.0,67.0,2.2,10.0,412.0,524.27,429.49
2016,12,21,10,45,836.0,68.0,2.2,10.5,432.0,573.77,470.08
2016,12,21,11,0,847.0,69.0,2.2,11.0,452.0,622.14,508.57
2016,12,21,11,15,854.0,70.0,2.25,11.0,465.0,661.32,540.42
2016,12,21,11,30,861.0,71.0,2.3,11.0,478.0,703.0,572.43
2016,12,21,11,45,865.0,71.0,2.4,11.5,483.5,739.13,598.4
2016,12,21,12,0,869.0,71.0,2.5,12.0,489.0,772.71,622.39
2016,12,21,12,15,869.0,71.0,2.55,12.0,487.5,800.36,642.78
2016,12,21,12,30,869.0,71.0,2.6,12.0,486.0,824.96,661.04
2016,12,21,12,45,864.5,70.5,2.65,12.5,477.0,841.91,672.6
2016,12,21,13,0,860.0,70.0,2.7,13.0,468.0,855.46,681.85
2016,12,21,13,15,852.5,69.0,2.7,13.0,451.5,871.58,693.98
2016,12,21,13,30,845.0,68.0,2.7,13.0,435.0,875.09,697.1
2016,12,21,13,45,834.0,66.5,2.7,13.0,412.5,871.2,695.11
2016,12,21,14,0,823.0,65.0,2.7,13.0,390.0,863.8,690.7
2016,12,21,14,15,805.0,62.5,2.55,12.5,360.5,845.25,678.28
2016,12,21,14,30,787.0,60.0,2.4,12.0,331.0,823.49,663.39
2016,12,21,14,45,760.0,57.0,2.3,12.0,297.0,789.97,638.67
2016,12,21,15,0,733.0,54.0,2.2,12.0,263.0,753.9,611.5
2016,12,21,15,15,692.0,50.5,1.9,11.0,224.5,702.75,572.69
2016,12,21,15,30,651.0,47.0,1.6,10.0,186.0,650.16,531.11
2016,12,21,15,45,585.5,41.5,1.3,9.5,146.5,573.95,468.37
2016,12,21,16,0,520.0,36.0,1.0,9.0,107.0,498.43,403.27
2016,12,21,16,15,405.0,27.5,1.05,8.5,70.5,395.14,308.66
2016,12,21,16,30,290.0,19.0,1.1,8.0,34.0,271.13,82.71
2016,12,21,16,45,145.0,9.5,1.15,7.5,17.0,109.34,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,219.0,15.0,1.55,4.5,37.0,12.12,0.0
2016,12,22,8,0,438.0,30.0,1.6,5.0,74.0,24.96,15.85
2016,12,22,8,15,524.0,37.0,1.5,5.5,114.0,42.66,24.56
2016,12,22,8,30,610.0,44.0,1.4,6.0,154.0,90.53,49.16
2016,12,22,8,45,663.5,48.5,1.35,6.5,194.5,141.85,87.24
2016,12,22,9,0,717.0,53.0,1.3,7.0,235.0,199.22,136.17
2016,12,22,9,15,750.0,56.5,1.3,7.5,272.0,256.05,187.96
2016,12,22,9,30,783.0,60.0,1.3,8.0,309.0,315.85,242.57
2016,12,22,9,45,806.0,62.0,1.35,8.5,341.5,373.06,294.59
2016,12,22,10,0,829.0,64.0,1.4,9.0,374.0,431.46,346.19
2016,12,22,10,15,844.0,66.0,1.5,9.5,400.5,486.88,394.14
2016,12,22,10,30,859.0,68.0,1.6,10.0,427.0,542.05,440.42
2016,12,22,10,45,869.5,69.0,1.7,10.5,447.0,592.98,482.1
2016,12,22,11,0,880.0,70.0,1.8,11.0,467.0,638.25,518.48
2016,12,22,11,15,886.5,71.0,1.8,11.0,480.5,683.02,553.79
2016,12,22,11,30,893.0,72.0,1.8,11.0,494.0,725.74,585.68
2016,12,22,11,45,895.5,72.0,1.85,11.5,499.5,762.04,611.0
2016,12,22,12,0,898.0,72.0,1.9,12.0,505.0,795.6,634.21
2016,12,22,12,15,897.5,72.0,1.9,12.0,503.0,823.84,654.22
2016,12,22,12,30,897.0,72.0,1.9,12.0,501.0,848.9,672.01
2016,12,22,12,45,895.0,71.0,1.9,12.5,492.0,868.12,684.47
2016,12,22,13,0,893.0,70.0,1.9,13.0,483.0,883.91,694.6
2016,12,22,13,15,885.0,69.0,1.8,13.0,466.0,890.88,698.8
2016,12,22,13,30,877.0,68.0,1.7,13.0,449.0,894.21,700.59
2016,12,22,13,45,865.0,66.5,1.6,13.0,425.5,899.29,703.68
2016,12,22,14,0,853.0,65.0,1.5,13.0,402.0,891.19,697.55
2016,12,22,14,15,833.5,63.0,1.25,12.5,372.0,872.05,682.91
2016,12,22,14,30,814.0,61.0,1.0,12.0,342.0,849.58,665.61
2016,12,22,14,45,785.0,58.0,0.8,12.0,306.5,814.11,638.3
2016,12,22,15,0,756.0,55.0,0.6,12.0,271.0,776.03,608.66
2016,12,22,15,15,713.0,51.0,0.65,11.5,231.5,722.15,571.99
2016,12,22,15,30,670.0,47.0,0.7,11.0,192.0,666.87,532.33
2016,12,22,15,45,601.0,42.0,0.75,10.5,151.0,587.9,472.33
2016,12,22,16,0,532.0,37.0,0.8,10.0,110.0,509.49,408.91
2016,12,22,16,15,416.0,28.5,0.85,9.5,73.0,405.31,315.41
2016,12,22,16,30,300.0,20.0,0.9,9.0,36.0,280.81,100.75
2016,12,22,16,45,150.0,10.0,1.0,9.0,18.0,113.44,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,197.5,14.5,4.2,6.0,34.0,11.67,0.0
2016,12,23,8,0,395.0,29.0,4.3,6.0,68.0,23.98,14.83
2016,12,23,8,15,480.0,36.0,4.35,6.0,106.0,37.36,21.17
2016,12,23,8,30,565.0,43.0,4.4,6.0,144.0,82.71,44.44
2016,12,23,8,45,615.0,48.0,4.45,6.5,182.5,133.23,82.34
2016,12,23,9,0,665.0,53.0,4.5,7.0,221.0,187.4,129.05
2016,12,23,9,15,700.0,56.5,4.65,7.0,257.5,241.65,179.57
2016,12,23,9,30,735.0,60.0,4.8,7.0,294.0,299.18,233.89
2016,12,23,9,45,370.0,96.0,4.95,7.5,214.0,237.94,194.22
2016,12,23,10,0,5.0,132.0,5.1,8.0,134.0,114.77,94.14
2016,12,23,10,15,2.5,108.0,5.1,8.0,109.0,92.39,74.84
2016,12,23,10,30,0.0,84.0,5.1,8.0,84.0,69.98,55.36
2016,12,23,10,45,0.0,68.5,5.2,8.5,68.5,56.79,43.78
2016,12,23,11,0,0.0,53.0,5.3,9.0,53.0,43.88,32.48
2016,12,23,11,15,0.0,32.0,5.05,9.0,32.0,26.44,17.34
2016,12,23,11,30,0.0,11.0,4.8,9.0,11.0,9.07,2.24
2016,12,23,11,45,0.0,13.5,4.55,9.5,13.5,11.14,4.02
2016,12,23,12,0,0.0,16.0,4.3,10.0,16.0,13.2,5.79
2016,12,23,12,15,0.0,47.5,4.3,10.0,47.5,39.32,28.36
2016,12,23,12,30,0.0,79.0,4.3,10.0,79.0,65.58,50.93
2016,12,23,12,45,1.5,117.5,4.3,10.0,118.0,102.55,82.6
2016,12,23,13,0,3.0,156.0,4.3,10.0,157.0,143.7,117.59
2016,12,23,13,15,1.5,123.5,4.45,10.0,124.0,109.69,88.75
2016,12,23,13,30,0.0,91.0,4.6,10.0,91.0,76.84,60.73
2016,12,23,13,45,0.0,53.0,4.8,10.0,53.0,43.87,32.42
2016,12,23,14,0,0.0,15.0,5.0,10.0,15.0,12.36,5.11
2016,12,23,14,15,0.0,14.0,5.0,9.5,14.0,11.53,4.42
2016,12,23,14,30,0.0,13.0,5.0,9.0,13.0,10.7,3.72
2016,12,23,14,45,0.0,11.5,5.0,9.0,11.5,9.46,2.64
2016,12,23,15,0,0.0,10.0,5.0,9.0,10.0,8.22,1.56
2016,12,23,15,15,0.0,8.5,4.7,8.5,8.5,6.98,0.47
2016,12,23,15,30,0.0,7.0,4.4,8.0,7.0,5.75,0.0
2016,12,23,15,45,0.0,5.5,4.15,7.5,5.5,4.51,0.0
2016,12,23,16,0,0.0,4.0,3.9,7.0,4.0,3.28,0.0
2016,12,23,16,15,0.0,2.5,3.6,6.5,2.5,2.05,0.0
2016,12,23,16,30,0.0,1.0,3.3,6.0,1.0,0.82,0.0
2016,12,23,16,45,0.0,0.5,3.05,6.0,0.5,0.43,0.0
2016,12,23,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,225.5,14.0,2.25,3.5,36.0,11.3,0.0
2016,12,24,8,0,451.0,28.0,2.5,4.0,72.0,25.38,16.14
2016,12,24,8,15,536.5,34.5,2.45,4.0,112.0,38.25,22.32
2016,12,24,8,30,622.0,41.0,2.4,4.0,152.0,86.1,45.81
2016,12,24,8,45,677.5,45.0,2.4,4.5,192.5,137.74,83.85
2016,12,24,9,0,733.0,49.0,2.4,5.0,233.0,195.66,133.6
2016,12,24,9,15,766.0,52.0,2.45,5.5,270.5,252.79,186.55
2016,12,24,9,30,799.0,55.0,2.5,6.0,308.0,312.87,242.65
2016,12,24,9,45,825.0,56.5,2.65,6.5,341.0,371.45,297.19
2016,12,24,10,0,851.0,58.0,2.8,7.0,374.0,430.12,350.64
2016,12,24,10,15,866.0,59.5,2.9,7.0,401.0,485.38,400.62
2016,12,24,10,30,881.0,61.0,3.0,7.0,428.0,540.34,449.04
2016,12,24,10,45,892.0,61.5,3.1,7.5,448.5,591.27,492.17
2016,12,24,11,0,903.0,62.0,3.2,8.0,469.0,640.94,533.12
2016,12,24,11,15,909.0,62.5,3.2,8.0,482.5,685.77,569.88
2016,12,24,11,30,915.0,63.0,3.2,8.0,496.0,728.45,602.76
2016,12,24,11,45,918.0,63.5,3.25,8.0,502.0,766.54,631.47
2016,12,24,12,0,921.0,64.0,3.3,8.0,508.0,801.88,658.04
2016,12,24,12,15,921.0,64.0,3.3,8.0,506.5,831.27,679.82
2016,12,24,12,30,921.0,64.0,3.3,8.0,505.0,857.43,699.25
2016,12,24,12,45,910.5,65.5,3.35,8.5,495.0,873.24,710.11
2016,12,24,13,0,900.0,67.0,3.4,9.0,485.0,885.29,718.38
2016,12,24,13,15,892.5,66.0,3.35,9.0,468.5,892.97,724.24
2016,12,24,13,30,885.0,65.0,3.3,9.0,452.0,897.01,727.57
2016,12,24,13,45,874.0,63.5,3.25,9.0,428.5,893.58,725.55
2016,12,24,14,0,863.0,62.0,3.2,9.0,405.0,886.59,721.03
2016,12,24,14,15,845.0,60.0,3.0,8.5,375.5,878.75,716.13
2016,12,24,14,30,827.0,58.0,2.8,8.0,346.0,857.82,701.33
2016,12,24,14,45,801.0,55.5,2.6,8.0,311.0,825.84,676.79
2016,12,24,15,0,775.0,53.0,2.4,8.0,276.0,791.14,649.68
2016,12,24,15,15,735.0,49.5,2.05,7.0,237.0,740.45,610.59
2016,12,24,15,30,695.0,46.0,1.7,6.0,198.0,688.18,568.62
2016,12,24,15,45,632.0,40.5,1.4,5.5,157.0,613.22,506.38
2016,12,24,16,0,569.0,35.0,1.1,5.0,116.0,538.89,441.71
2016,12,24,16,15,455.0,27.5,1.1,4.5,78.0,424.81,339.6
2016,12,24,16,30,341.0,20.0,1.1,4.0,40.0,304.77,143.19
2016,12,24,16,45,170.5,10.0,1.15,4.0,20.0,128.23,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,219.0,14.5,1.55,1.5,35.5,11.73,0.0
2016,12,25,8,0,438.0,29.0,1.8,2.0,71.0,24.15,15.19
2016,12,25,8,15,525.0,35.5,1.8,2.5,111.0,37.87,23.03
2016,12,25,8,30,612.0,42.0,1.8,3.0,151.0,84.96,45.68
2016,12,25,8,45,665.0,46.5,1.85,3.5,191.0,136.05,83.23
2016,12,25,9,0,718.0,51.0,1.9,4.0,231.0,193.16,132.27
2016,12,25,9,15,751.5,54.5,1.95,4.5,268.5,250.04,184.88
2016,12,25,9,30,785.0,58.0,2.0,5.0,306.0,309.99,240.72
2016,12,25,9,45,804.5,61.0,2.05,5.5,338.5,367.03,293.82
2016,12,25,10,0,824.0,64.0,2.1,6.0,371.0,424.94,346.28
2016,12,25,10,15,839.5,66.0,2.1,6.5,397.5,480.46,395.15
2016,12,25,10,30,855.0,68.0,2.1,7.0,424.0,535.82,442.25
2016,12,25,10,45,865.5,69.0,2.15,7.5,444.5,586.76,484.6
2016,12,25,11,0,876.0,70.0,2.2,8.0,465.0,632.14,521.55
2016,12,25,11,15,881.5,71.0,2.25,8.0,478.0,676.32,557.5
2016,12,25,11,30,887.0,72.0,2.3,8.0,491.0,718.4,590.22
2016,12,25,11,45,889.0,72.5,2.35,8.5,496.5,755.0,616.37
2016,12,25,12,0,891.0,73.0,2.4,9.0,502.0,788.88,640.34
2016,12,25,12,15,889.5,72.5,2.45,9.0,500.5,815.83,660.31
2016,12,25,12,30,888.0,72.0,2.5,9.0,499.0,839.56,678.03
2016,12,25,12,45,882.5,72.0,2.55,9.0,489.5,857.21,691.42
2016,12,25,13,0,877.0,72.0,2.6,9.0,480.0,871.36,702.45
2016,12,25,13,15,868.5,71.0,2.6,9.0,463.0,887.33,714.56
2016,12,25,13,30,860.0,70.0,2.6,9.0,446.0,890.61,717.53
2016,12,25,13,45,846.5,68.5,2.6,9.0,422.5,885.04,714.31
2016,12,25,14,0,833.0,67.0,2.6,9.0,399.0,875.86,708.59
2016,12,25,14,15,814.0,65.0,2.45,8.5,369.5,857.52,696.16
2016,12,25,14,30,795.0,63.0,2.3,8.0,340.0,835.88,681.18
2016,12,25,14,45,768.0,59.5,2.15,8.0,305.5,801.98,655.55
2016,12,25,15,0,741.0,56.0,2.0,8.0,271.0,765.45,627.45
2016,12,25,15,15,700.0,52.0,1.9,7.5,232.5,713.75,588.43
2016,12,25,15,30,659.0,48.0,1.8,7.0,194.0,660.57,546.72
2016,12,25,15,45,597.0,42.5,1.7,6.5,154.0,587.15,487.09
2016,12,25,16,0,535.0,37.0,1.6,6.0,114.0,514.2,424.76
2016,12,25,16,15,424.5,29.0,1.65,5.5,77.0,413.7,333.43
2016,12,25,16,30,314.0,21.0,1.7,5.0,40.0,296.55,152.69
2016,12,25,16,45,157.0,10.5,1.8,4.5,20.0,119.39,0.0
2016,12,25,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,230.5,13.5,2.0,0.5,35.5,11.86,0.0
2016,12,26,8,0,461.0,27.0,2.2,1.0,71.0,24.49,15.49
2016,12,26,8,15,546.5,33.5,2.35,1.5,111.5,35.15,26.37
2016,12,26,8,30,632.0,40.0,2.5,2.0,152.0,83.3,43.97
2016,12,26,8,45,681.0,44.5,2.7,2.5,192.0,134.96,81.95
2016,12,26,9,0,730.0,49.0,2.9,3.0,232.0,192.15,131.51
2016,12,26,9,15,763.5,52.5,2.85,3.5,269.5,249.68,185.12
2016,12,26,9,30,797.0,56.0,2.8,4.0,307.0,310.27,242.07
2016,12,26,9,45,816.0,59.0,2.8,4.5,339.5,367.77,296.18
2016,12,26,10,0,835.0,62.0,2.8,5.0,372.0,426.08,349.6
2016,12,26,10,15,850.5,64.0,2.75,5.5,399.5,482.18,399.51
2016,12,26,10,30,866.0,66.0,2.7,6.0,427.0,538.11,447.6
2016,12,26,10,45,875.5,67.5,2.65,6.5,447.5,586.03,487.85
2016,12,26,11,0,885.0,69.0,2.6,7.0,468.0,635.45,527.9
2016,12,26,11,15,891.0,69.5,2.5,7.0,481.5,679.84,563.6
2016,12,26,11,30,897.0,70.0,2.4,7.0,495.0,722.14,595.77
2016,12,26,11,45,900.0,70.5,2.35,7.5,501.0,759.91,622.22
2016,12,26,12,0,903.0,71.0,2.3,8.0,507.0,795.0,646.37
2016,12,26,12,15,902.0,70.5,2.25,8.0,505.0,822.78,666.12
2016,12,26,12,30,901.0,70.0,2.2,8.0,503.0,847.33,683.51
2016,12,26,12,45,897.0,69.5,2.2,8.5,494.0,866.0,695.88
2016,12,26,13,0,893.0,69.0,2.2,9.0,485.0,881.16,705.83
2016,12,26,13,15,885.0,68.0,2.15,9.0,468.5,888.57,711.1
2016,12,26,13,30,877.0,67.0,2.1,9.0,452.0,892.34,713.96
2016,12,26,13,45,864.0,65.5,2.1,9.0,428.5,887.3,711.15
2016,12,26,14,0,851.0,64.0,2.1,9.0,405.0,888.41,712.95
2016,12,26,14,15,832.5,62.0,2.0,8.5,375.5,870.62,701.24
2016,12,26,14,30,814.0,60.0,1.9,8.0,346.0,849.49,687.12
2016,12,26,14,45,786.0,57.5,1.85,8.0,311.0,815.98,662.91
2016,12,26,15,0,758.0,55.0,1.8,8.0,276.0,779.81,636.2
2016,12,26,15,15,718.0,51.0,1.65,7.0,237.0,728.8,598.62
2016,12,26,15,30,678.0,47.0,1.5,6.0,198.0,676.27,558.25
2016,12,26,15,45,614.5,42.0,1.35,5.5,157.5,601.86,497.85
2016,12,26,16,0,551.0,37.0,1.2,5.0,117.0,527.88,434.85
2016,12,26,16,15,442.5,29.0,1.2,4.5,79.0,417.69,337.11
2016,12,26,16,30,334.0,21.0,1.2,4.0,41.0,303.24,168.33
2016,12,26,16,45,167.0,10.5,1.25,3.5,20.5,126.65,0.0
2016,12,26,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,194.5,14.5,1.25,1.5,33.0,11.71,0.0
2016,12,27,8,0,389.0,29.0,1.3,2.0,66.0,24.04,15.01
2016,12,27,8,15,477.0,36.5,1.35,2.5,105.0,33.47,24.76
2016,12,27,8,30,565.0,44.0,1.4,3.0,144.0,78.71,42.61
2016,12,27,8,45,624.0,48.5,1.5,3.5,184.0,129.78,79.69
2016,12,27,9,0,683.0,53.0,1.6,4.0,224.0,185.49,126.84
2016,12,27,9,15,718.0,56.5,1.45,4.5,261.0,240.69,177.39
2016,12,27,9,30,753.0,60.0,1.3,5.0,298.0,299.19,231.2
2016,12,27,9,45,780.0,62.0,1.2,6.0,331.0,356.25,282.73
2016,12,27,10,0,807.0,64.0,1.1,7.0,364.0,415.01,333.89
2016,12,27,10,15,823.5,66.0,1.15,7.5,391.0,470.2,381.72
2016,12,27,10,30,840.0,68.0,1.2,8.0,418.0,525.38,427.99
2016,12,27,10,45,849.5,69.5,1.25,8.5,438.5,575.72,469.09
2016,12,27,11,0,859.0,71.0,1.3,9.0,459.0,624.8,508.01
2016,12,27,11,15,866.0,72.0,1.35,9.0,472.5,670.18,544.07
2016,12,27,11,30,873.0,73.0,1.4,9.0,486.0,707.87,573.18
2016,12,27,11,45,875.5,73.5,1.5,9.5,492.5,744.55,599.43
2016,12,27,12,0,878.0,74.0,1.6,10.0,499.0,778.58,623.61
2016,12,27,12,15,877.5,74.0,1.55,10.0,497.5,806.8,643.08
2016,12,27,12,30,877.0,74.0,1.5,10.0,496.0,831.92,660.3
2016,12,27,12,45,865.5,75.5,1.5,10.0,486.0,854.98,676.69
2016,12,27,13,0,854.0,77.0,1.5,10.0,476.0,866.11,684.72
2016,12,27,13,15,846.0,76.0,1.45,10.0,460.0,873.46,689.69
2016,12,27,13,30,838.0,75.0,1.4,10.0,444.0,877.21,692.27
2016,12,27,13,45,825.0,73.5,1.4,10.5,421.0,872.19,688.26
2016,12,27,14,0,812.0,72.0,1.4,11.0,398.0,863.61,681.94
2016,12,27,14,15,792.5,69.5,1.3,10.5,368.5,844.36,669.18
2016,12,27,14,30,773.0,67.0,1.2,10.0,339.0,821.86,654.04
2016,12,27,14,45,743.0,64.5,1.15,10.0,304.5,786.84,629.11
2016,12,27,15,0,713.0,62.0,1.1,10.0,270.0,749.19,601.78
2016,12,27,15,15,670.5,57.5,1.05,9.0,232.0,695.89,564.04
2016,12,27,15,30,628.0,53.0,1.0,8.0,194.0,649.64,529.88
2016,12,27,15,45,561.5,47.0,0.95,7.5,154.0,573.23,469.61
2016,12,27,16,0,495.0,41.0,0.9,7.0,114.0,498.11,407.42
2016,12,27,16,15,384.5,32.0,0.9,6.5,77.5,387.48,311.39
2016,12,27,16,30,274.0,23.0,0.9,6.0,41.0,272.17,159.43
2016,12,27,16,45,137.0,11.5,0.95,6.0,20.5,106.55,0.0
2016,12,27,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,45,228.0,13.5,2.7,1.5,35.0,11.88,0.0
2016,12,28,8,0,456.0,27.0,2.7,2.0,70.0,24.5,15.33
2016,12,28,8,15,541.5,33.5,2.55,2.5,110.0,32.79,24.09
2016,12,28,8,30,627.0,40.0,2.4,3.0,150.0,80.33,42.09
2016,12,28,8,45,682.0,43.5,2.25,3.5,190.5,131.42,78.56
2016,12,28,9,0,737.0,47.0,2.1,4.0,231.0,188.72,127.32
2016,12,28,9,15,770.0,50.0,2.1,4.5,268.5,245.97,180.28
2016,12,28,9,30,803.0,53.0,2.1,5.0,306.0,306.2,236.56
2016,12,28,9,45,829.5,54.0,2.15,6.0,339.5,364.05,290.01
2016,12,28,10,0,856.0,55.0,2.2,7.0,373.0,423.41,343.26
2016,12,28,10,15,871.0,56.5,2.3,7.5,400.0,479.07,392.76
2016,12,28,10,30,886.0,58.0,2.4,8.0,427.0,534.45,440.5
2016,12,28,10,45,896.5,58.5,2.55,8.5,448.0,585.55,483.67
2016,12,28,11,0,907.0,59.0,2.7,9.0,469.0,635.37,524.68
2016,12,28,11,15,912.5,60.0,2.7,9.5,482.5,680.94,560.66
2016,12,28,11,30,918.0,61.0,2.7,10.0,496.0,724.34,592.71
2016,12,28,11,45,920.5,61.0,2.75,10.5,502.0,761.94,619.5
2016,12,28,12,0,923.0,61.0,2.8,11.0,508.0,796.74,644.06
2016,12,28,12,15,922.5,61.0,2.75,11.0,507.0,826.17,665.09
2016,12,28,12,30,922.0,61.0,2.7,11.0,506.0,852.36,683.73
2016,12,28,12,45,915.5,61.5,2.7,11.0,497.0,870.73,697.13
2016,12,28,13,0,909.0,62.0,2.7,11.0,488.0,885.46,708.06
2016,12,28,13,15,902.0,61.0,2.65,11.0,471.5,894.08,714.33
2016,12,28,13,30,895.0,60.0,2.6,11.0,455.0,899.02,718.13
2016,12,28,13,45,883.5,59.0,2.6,11.5,432.0,896.23,715.62
2016,12,28,14,0,872.0,58.0,2.6,12.0,409.0,889.85,710.68
2016,12,28,14,15,855.0,56.0,2.4,11.5,380.0,873.53,699.47
2016,12,28,14,30,838.0,54.0,2.2,11.0,351.0,853.93,685.76
2016,12,28,14,45,813.0,52.0,2.0,11.0,316.5,824.09,663.04
2016,12,28,15,0,788.0,50.0,1.8,11.0,282.0,800.78,644.62
2016,12,28,15,15,750.5,46.5,1.6,10.0,243.0,752.39,609.09
2016,12,28,15,30,713.0,43.0,1.4,9.0,204.0,702.37,570.94
2016,12,28,15,45,654.5,38.5,1.2,8.5,163.5,632.31,514.56
2016,12,28,16,0,596.0,34.0,1.0,8.0,123.0,562.63,455.71
2016,12,28,16,15,494.0,27.0,1.05,7.5,84.5,457.48,365.08
2016,12,28,16,30,392.0,20.0,1.1,7.0,46.0,349.59,214.58
2016,12,28,16,45,196.0,10.0,1.15,6.5,23.0,147.22,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,29,7,45,206.0,14.5,3.25,3.5,34.0,11.74,0.0
2016,12,29,8,0,412.0,29.0,3.3,4.0,68.0,24.13,14.82
2016,12,29,8,15,503.0,36.5,3.3,4.0,108.0,31.55,22.8
2016,12,29,8,30,594.0,44.0,3.3,4.0,148.0,80.51,43.61
2016,12,29,8,45,648.0,49.0,3.3,4.5,188.5,130.81,79.4
2016,12,29,9,0,702.0,54.0,3.3,5.0,229.0,187.34,127.33
2016,12,29,9,15,738.0,57.5,3.35,5.5,267.0,243.9,179.41
2016,12,29,9,30,774.0,61.0,3.4,6.0,305.0,303.88,235.39
2016,12,29,9,45,783.0,67.5,3.5,6.5,336.5,360.15,288.47
2016,12,29,10,0,792.0,74.0,3.6,7.0,368.0,416.27,340.11
2016,12,29,10,15,809.5,76.0,3.55,7.5,395.5,471.48,389.25
2016,12,29,10,30,827.0,78.0,3.5,8.0,423.0,526.82,436.95
2016,12,29,10,45,841.5,79.0,3.45,9.0,444.5,579.23,479.99
2016,12,29,11,0,856.0,80.0,3.4,10.0,466.0,630.86,520.93
2016,12,29,11,15,863.0,80.5,3.35,10.0,480.0,675.94,557.5
2016,12,29,11,30,870.0,81.0,3.3,10.0,494.0,719.05,591.64
2016,12,29,11,45,875.0,81.0,3.25,10.5,501.0,757.94,619.21
2016,12,29,12,0,880.0,81.0,3.2,11.0,508.0,794.29,644.59
2016,12,29,12,15,879.0,81.0,3.15,11.0,506.5,823.12,665.38
2016,12,29,12,30,878.0,81.0,3.1,11.0,505.0,848.74,683.84
2016,12,29,12,45,885.0,77.0,3.1,11.5,498.5,872.94,700.34
2016,12,29,13,0,892.0,73.0,3.1,12.0,492.0,884.87,707.95
2016,12,29,13,15,883.5,72.0,3.0,12.0,475.5,901.57,719.81
2016,12,29,13,30,875.0,71.0,2.9,12.0,459.0,905.51,722.48
2016,12,29,13,45,862.5,69.5,2.8,12.5,435.5,901.44,718.26
2016,12,29,14,0,850.0,68.0,2.7,13.0,412.0,893.69,711.53
2016,12,29,14,15,831.0,66.0,2.5,12.5,382.5,875.76,699.28
2016,12,29,14,30,812.0,64.0,2.3,12.0,353.0,854.45,684.47
2016,12,29,14,45,784.5,61.0,2.15,12.0,318.0,820.97,659.69
2016,12,29,15,0,757.0,58.0,2.0,12.0,283.0,784.75,632.46
2016,12,29,15,15,716.5,54.5,1.75,11.0,244.0,734.04,594.97
2016,12,29,15,30,676.0,51.0,1.5,10.0,205.0,681.63,554.69
2016,12,29,15,45,610.5,45.5,1.25,9.5,164.0,604.75,492.86
2016,12,29,16,0,545.0,40.0,1.0,9.0,123.0,538.39,436.46
2016,12,29,16,15,437.5,31.5,1.05,8.5,84.5,429.0,343.38
2016,12,29,16,30,330.0,23.0,1.1,8.0,46.0,317.41,203.6
2016,12,29,16,45,165.0,11.5,1.15,7.5,23.0,126.81,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,170.0,15.5,0.6,5.5,31.5,12.56,0.0
2016,12,30,8,0,340.0,31.0,0.7,6.0,63.0,25.73,16.07
2016,12,30,8,15,431.5,39.5,0.85,6.5,101.0,32.72,23.66
2016,12,30,8,30,523.0,48.0,1.0,7.0,139.0,75.88,41.93
2016,12,30,8,45,576.5,54.0,1.15,7.5,178.0,123.13,75.03
2016,12,30,9,0,630.0,60.0,1.3,8.0,217.0,176.6,119.32
2016,12,30,9,15,668.0,64.5,1.35,8.5,254.0,230.81,167.79
2016,12,30,9,30,706.0,69.0,1.4,9.0,291.0,288.8,220.21
2016,12,30,9,45,747.0,68.5,1.45,9.5,326.0,346.84,272.27
2016,12,30,10,0,788.0,68.0,1.5,10.0,361.0,407.34,325.33
2016,12,30,10,15,805.0,70.0,1.55,10.5,388.5,462.0,372.63
2016,12,30,10,30,822.0,72.0,1.6,11.0,416.0,516.77,418.52
2016,12,30,10,45,832.5,74.0,1.7,11.5,436.5,567.67,460.28
2016,12,30,11,0,843.0,76.0,1.8,12.0,457.0,617.48,500.06
2016,12,30,11,15,850.0,77.0,1.85,12.0,471.0,662.55,535.93
2016,12,30,11,30,857.0,78.0,1.9,12.0,485.0,705.73,569.54
2016,12,30,11,45,859.0,78.5,1.95,12.5,491.5,742.53,595.31
2016,12,30,12,0,861.0,79.0,2.0,13.0,498.0,776.67,618.99
2016,12,30,12,15,861.0,79.0,2.05,13.0,497.0,805.79,640.12
2016,12,30,12,30,861.0,79.0,2.1,13.0,496.0,831.83,659.11
2016,12,30,12,45,856.0,78.5,2.15,13.0,487.5,849.8,672.43
2016,12,30,13,0,851.0,78.0,2.2,13.0,479.0,864.28,683.47
2016,12,30,13,15,843.0,77.0,2.3,13.0,463.0,871.94,690.29
2016,12,30,13,30,835.0,76.0,2.4,13.0,447.0,876.0,694.72
2016,12,30,13,45,821.0,74.5,2.5,13.0,424.5,870.38,692.34
2016,12,30,14,0,807.0,73.0,2.6,13.0,402.0,861.19,687.5
2016,12,30,14,15,788.5,71.0,2.6,12.5,373.0,843.8,677.16
2016,12,30,14,30,770.0,69.0,2.6,12.0,344.0,823.14,664.3
2016,12,30,14,45,740.5,66.0,2.6,12.0,309.5,788.18,639.33
2016,12,30,15,0,711.0,63.0,2.6,12.0,275.0,750.58,611.86
2016,12,30,15,15,670.0,59.0,2.4,11.0,237.5,706.92,579.78
2016,12,30,15,30,629.0,55.0,2.2,10.0,200.0,655.23,540.09
2016,12,30,15,45,561.0,49.0,2.0,9.5,159.5,577.43,477.27
2016,12,30,16,0,493.0,43.0,1.8,9.0,119.0,500.89,412.83
2016,12,30,16,15,389.0,34.0,1.9,8.5,82.0,394.85,321.15
2016,12,30,16,30,285.0,25.0,2.0,8.0,45.0,287.74,193.54
2016,12,30,16,45,142.5,12.5,2.1,7.5,22.5,111.93,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
